Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.5,2.8,0.5,31.0,12.6,0.0
2016,1,1,8,0,350.0,31.0,3.1,1.0,62.0,25.79,16.08
2016,1,1,8,15,447.0,39.5,3.05,1.5,101.5,32.84,24.14
2016,1,1,8,30,544.0,48.0,3.0,2.0,141.0,54.87,32.93
2016,1,1,8,45,603.5,53.5,2.95,2.5,181.5,102.14,59.59
2016,1,1,9,0,663.0,59.0,2.9,3.0,222.0,156.65,101.78
2016,1,1,9,15,701.5,63.0,2.75,3.5,260.0,212.33,151.2
2016,1,1,9,30,740.0,67.0,2.6,4.0,298.0,273.26,207.32
2016,1,1,9,45,771.0,69.0,2.5,4.5,332.5,332.22,262.26
2016,1,1,10,0,802.0,71.0,2.4,5.0,367.0,393.77,318.48
2016,1,1,10,15,819.5,73.0,2.3,5.5,395.0,451.59,370.29
2016,1,1,10,30,837.0,75.0,2.2,6.0,423.0,509.89,420.71
2016,1,1,10,45,848.5,77.0,2.1,6.5,444.5,565.08,466.84
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,619.58,510.73
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,669.14,550.24
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,717.04,587.3
2016,1,1,11,45,876.5,81.5,1.75,7.5,502.0,759.17,617.02
2016,1,1,12,0,879.0,82.0,1.7,8.0,509.0,798.84,643.94
2016,1,1,12,15,878.5,82.0,1.65,8.0,508.0,832.84,667.59
2016,1,1,12,30,878.0,82.0,1.6,8.0,507.0,863.82,688.96
2016,1,1,12,45,877.0,80.5,1.55,8.0,499.5,889.4,706.41
2016,1,1,13,0,876.0,79.0,1.5,8.0,492.0,911.65,721.53
2016,1,1,13,15,868.0,78.0,1.45,8.0,476.0,924.67,730.23
2016,1,1,13,30,860.0,77.0,1.4,8.0,460.0,933.97,736.53
2016,1,1,13,45,846.5,75.5,1.4,8.0,437.0,933.69,737.06
2016,1,1,14,0,833.0,74.0,1.4,8.0,414.0,929.6,735.15
2016,1,1,14,15,814.0,72.0,1.3,8.0,385.0,915.84,724.94
2016,1,1,14,30,795.0,70.0,1.2,8.0,356.0,898.45,712.19
2016,1,1,14,45,766.5,67.0,1.2,8.0,321.0,867.15,690.99
2016,1,1,15,0,738.0,64.0,1.2,8.0,286.0,832.68,667.04
2016,1,1,15,15,697.0,59.5,1.1,7.0,247.0,781.63,630.97
2016,1,1,15,30,656.0,55.0,1.0,6.0,208.0,738.24,598.98
2016,1,1,15,45,591.0,49.5,0.95,5.5,167.0,661.17,539.21
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,584.17,476.49
2016,1,1,16,15,420.5,35.0,0.95,4.5,87.5,468.58,378.75
2016,1,1,16,30,315.0,26.0,1.0,4.0,49.0,350.52,236.78
2016,1,1,16,45,157.5,13.0,1.05,4.0,24.5,138.68,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,58.5,16.0,1.8,1.5,21.0,12.25,0.0
2016,1,2,8,0,117.0,32.0,2.0,2.0,42.0,23.99,14.49
2016,1,2,8,15,153.0,48.0,2.0,2.5,69.0,35.46,26.41
2016,1,2,8,30,189.0,64.0,2.0,3.0,96.0,52.45,37.3
2016,1,2,8,45,210.5,79.5,2.05,3.5,124.0,81.18,57.36
2016,1,2,9,0,232.0,95.0,2.1,4.0,152.0,112.96,83.22
2016,1,2,9,15,244.5,110.0,2.0,4.5,178.5,145.42,111.83
2016,1,2,9,30,257.0,125.0,1.9,5.0,205.0,179.69,142.66
2016,1,2,9,45,275.5,135.0,1.85,5.5,229.0,213.29,172.81
2016,1,2,10,0,294.0,145.0,1.8,6.0,253.0,248.96,204.47
2016,1,2,10,15,217.0,163.0,1.65,6.5,246.5,251.56,208.62
2016,1,2,10,30,140.0,181.0,1.5,7.0,240.0,236.22,196.5
2016,1,2,10,45,333.5,161.5,1.4,7.5,310.5,345.06,287.46
2016,1,2,11,0,527.0,142.0,1.3,8.0,381.0,476.33,393.37
2016,1,2,11,15,691.5,109.0,1.2,8.0,431.5,587.22,480.69
2016,1,2,11,30,856.0,76.0,1.1,8.0,482.0,697.85,565.33
2016,1,2,11,45,605.0,136.0,1.05,8.5,425.5,619.92,502.24
2016,1,2,12,0,354.0,196.0,1.0,9.0,369.0,491.46,400.99
2016,1,2,12,15,364.0,194.0,1.05,9.5,371.5,514.38,420.23
2016,1,2,12,30,374.0,192.0,1.1,10.0,374.0,536.73,437.44
2016,1,2,12,45,269.0,202.0,1.2,10.5,331.5,472.21,385.69
2016,1,2,13,0,164.0,212.0,1.3,11.0,289.0,381.32,312.8
2016,1,2,13,15,82.0,144.0,1.25,11.0,182.5,229.86,190.2
2016,1,2,13,30,0.0,76.0,1.2,11.0,76.0,58.36,44.46
2016,1,2,13,45,54.0,126.5,1.2,11.0,149.0,171.05,142.47
2016,1,2,14,0,108.0,177.0,1.2,11.0,222.0,313.15,260.36
2016,1,2,14,15,87.5,163.0,1.0,11.0,198.0,259.64,215.68
2016,1,2,14,30,67.0,149.0,0.8,11.0,174.0,226.66,188.23
2016,1,2,14,45,62.0,135.5,0.65,11.0,157.0,209.28,173.98
2016,1,2,15,0,57.0,122.0,0.5,11.0,140.0,191.89,159.43
2016,1,2,15,15,51.0,106.5,0.6,10.5,121.0,170.3,141.75
2016,1,2,15,30,45.0,91.0,0.7,10.0,102.0,148.63,123.52
2016,1,2,15,45,36.0,74.5,0.8,9.5,82.0,122.24,100.63
2016,1,2,16,0,27.0,58.0,0.9,9.0,62.0,95.52,76.95
2016,1,2,16,15,13.5,41.0,0.95,8.0,43.0,62.87,47.63
2016,1,2,16,30,0.0,24.0,1.0,7.0,24.0,21.39,9.67
2016,1,2,16,45,0.0,12.0,1.1,6.5,12.0,9.44,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,98.0,15.5,1.0,4.5,24.0,11.82,0.0
2016,1,3,8,0,196.0,31.0,1.0,5.0,48.0,23.52,13.9
2016,1,3,8,15,247.5,45.0,1.0,5.0,79.0,33.86,24.75
2016,1,3,8,30,299.0,59.0,1.0,5.0,110.0,51.71,34.96
2016,1,3,8,45,331.0,71.5,1.0,5.5,141.5,86.85,57.08
2016,1,3,9,0,363.0,84.0,1.0,6.0,173.0,126.15,87.84
2016,1,3,9,15,380.5,96.0,1.1,6.0,203.0,166.07,122.89
2016,1,3,9,30,398.0,108.0,1.2,6.0,233.0,208.16,161.09
2016,1,3,9,45,415.5,116.5,1.3,6.5,259.0,249.3,198.43
2016,1,3,10,0,433.0,125.0,1.4,7.0,285.0,292.18,236.83
2016,1,3,10,15,303.5,153.0,1.55,7.0,269.5,280.02,230.94
2016,1,3,10,30,174.0,181.0,1.7,7.0,254.0,252.7,210.31
2016,1,3,10,45,256.5,181.0,1.85,7.5,294.5,321.19,268.0
2016,1,3,11,0,339.0,181.0,2.0,8.0,335.0,387.67,323.28
2016,1,3,11,15,334.5,188.0,2.15,8.0,344.0,412.19,343.94
2016,1,3,11,30,330.0,195.0,2.3,8.0,353.0,435.7,363.73
2016,1,3,11,45,298.0,203.5,2.5,8.0,347.5,439.61,367.2
2016,1,3,12,0,266.0,212.0,2.7,8.0,342.0,440.45,368.05
2016,1,3,12,15,218.0,216.0,2.8,8.0,322.5,402.28,337.06
2016,1,3,12,30,170.0,220.0,2.9,8.0,303.0,377.7,316.5
2016,1,3,12,45,179.5,216.0,3.05,8.5,302.5,390.52,327.36
2016,1,3,13,0,189.0,212.0,3.2,9.0,302.0,403.35,338.05
2016,1,3,13,15,239.0,199.5,3.15,9.0,309.5,463.71,388.35
2016,1,3,13,30,289.0,187.0,3.1,9.0,317.0,504.3,422.55
2016,1,3,13,45,351.0,167.5,3.05,9.5,317.5,547.29,458.22
2016,1,3,14,0,413.0,148.0,3.0,10.0,318.0,613.36,510.87
2016,1,3,14,15,352.0,145.0,2.8,10.0,283.5,533.83,447.39
2016,1,3,14,30,291.0,142.0,2.6,10.0,249.0,476.57,400.91
2016,1,3,14,45,271.5,131.5,2.4,10.0,223.5,448.08,378.04
2016,1,3,15,0,252.0,121.0,2.2,10.0,198.0,418.79,353.98
2016,1,3,15,15,236.5,106.5,2.0,9.5,171.5,386.52,327.82
2016,1,3,15,30,221.0,92.0,1.8,9.0,145.0,353.58,300.33
2016,1,3,15,45,191.0,76.5,1.65,8.5,116.0,305.03,258.73
2016,1,3,16,0,161.0,61.0,1.5,8.0,87.0,256.72,216.09
2016,1,3,16,15,119.5,44.5,1.55,7.5,60.5,196.55,161.66
2016,1,3,16,30,78.0,28.0,1.6,7.0,34.0,133.5,93.98
2016,1,3,16,45,39.0,14.0,1.65,7.0,17.0,42.92,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,13.0,2.15,7.5,13.0,9.91,0.0
2016,1,4,8,0,0.0,26.0,2.3,8.0,26.0,19.68,10.51
2016,1,4,8,15,0.0,42.5,2.4,8.5,43.0,31.53,22.27
2016,1,4,8,30,0.0,59.0,2.5,9.0,60.0,43.5,31.83
2016,1,4,8,45,7.5,75.0,2.7,9.5,77.0,56.69,43.18
2016,1,4,9,0,15.0,91.0,2.9,10.0,94.0,71.12,55.38
2016,1,4,9,15,19.0,105.0,2.95,10.0,110.5,84.5,66.9
2016,1,4,9,30,23.0,119.0,3.0,10.0,127.0,98.54,78.99
2016,1,4,9,45,25.5,131.5,3.1,10.5,140.5,115.74,93.63
2016,1,4,10,0,28.0,144.0,3.2,11.0,154.0,130.39,105.98
2016,1,4,10,15,69.0,163.0,3.3,11.0,191.0,168.64,138.14
2016,1,4,10,30,110.0,182.0,3.4,11.0,228.0,221.41,182.6
2016,1,4,10,45,223.0,182.0,3.55,11.5,281.5,292.13,241.97
2016,1,4,11,0,336.0,182.0,3.7,12.0,335.0,386.2,319.89
2016,1,4,11,15,367.0,182.5,3.8,12.0,354.5,426.89,353.88
2016,1,4,11,30,398.0,183.0,3.9,12.0,374.0,484.61,401.05
2016,1,4,11,45,260.5,202.0,4.0,12.5,328.0,409.86,339.06
2016,1,4,12,0,123.0,221.0,4.1,13.0,282.0,322.17,265.37
2016,1,4,12,15,93.5,216.0,4.05,13.0,262.5,283.34,233.57
2016,1,4,12,30,64.0,211.0,4.0,13.0,243.0,258.71,212.77
2016,1,4,12,45,32.0,178.0,4.0,13.0,194.0,197.1,161.32
2016,1,4,13,0,0.0,145.0,4.0,13.0,145.0,120.75,96.68
2016,1,4,13,15,37.5,170.0,3.8,13.0,187.0,199.7,164.28
2016,1,4,13,30,75.0,195.0,3.6,13.0,229.0,270.77,224.19
2016,1,4,13,45,37.5,143.5,3.4,13.0,160.5,174.99,143.94
2016,1,4,14,0,0.0,92.0,3.2,13.0,92.0,72.94,56.73
2016,1,4,14,15,0.0,52.5,2.8,12.5,52.5,40.18,28.98
2016,1,4,14,30,0.0,13.0,2.4,12.0,13.0,9.89,2.92
2016,1,4,14,45,0.0,11.5,2.0,12.0,11.5,8.74,1.94
2016,1,4,15,0,0.0,10.0,1.6,12.0,10.0,7.59,0.95
2016,1,4,15,15,0.0,8.5,1.55,11.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,1.5,11.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,1.45,11.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,1.4,11.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,1.45,10.5,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,1.5,10.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,1.55,10.0,0.5,0.39,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,2.3,9.5,10.5,7.98,0.0
2016,1,5,8,0,0.0,21.0,2.3,10.0,21.0,16.02,7.41
2016,1,5,8,15,0.0,34.5,2.35,10.0,34.5,26.18,17.42
2016,1,5,8,30,0.0,48.0,2.4,10.0,48.0,36.13,25.4
2016,1,5,8,45,0.0,62.0,2.45,10.0,62.0,46.82,34.92
2016,1,5,9,0,0.0,76.0,2.5,10.0,76.0,57.78,44.57
2016,1,5,9,15,0.0,89.5,2.65,10.0,89.5,68.59,54.0
2016,1,5,9,30,0.0,103.0,2.8,10.0,103.0,79.62,63.51
2016,1,5,9,45,0.0,114.5,2.95,10.5,114.5,89.26,71.6
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,99.07,79.74
2016,1,5,10,15,0.0,71.0,3.25,11.0,71.0,54.48,41.46
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,12.19,4.92
2016,1,5,10,45,0.0,77.5,3.6,11.0,77.5,59.52,45.71
2016,1,5,11,0,0.0,139.0,3.8,11.0,139.0,111.22,89.65
2016,1,5,11,15,0.0,134.5,3.85,11.0,134.5,107.51,86.36
2016,1,5,11,30,0.0,130.0,3.9,11.0,130.0,103.77,83.14
2016,1,5,11,45,0.0,102.5,4.0,11.0,102.5,80.08,63.0
2016,1,5,12,0,0.0,75.0,4.1,11.0,75.0,57.61,43.84
2016,1,5,12,15,10.0,131.0,4.1,11.0,136.0,113.63,91.85
2016,1,5,12,30,20.0,187.0,4.1,11.0,197.0,177.1,145.5
2016,1,5,12,45,10.0,136.0,4.15,11.0,141.0,119.88,97.1
2016,1,5,13,0,0.0,85.0,4.2,11.0,85.0,65.47,50.58
2016,1,5,13,15,10.0,128.5,4.1,10.5,133.0,114.69,93.18
2016,1,5,13,30,20.0,172.0,4.0,10.0,181.0,170.75,141.26
2016,1,5,13,45,10.0,134.0,3.9,10.0,138.5,122.93,100.47
2016,1,5,14,0,0.0,96.0,3.8,10.0,96.0,76.67,60.65
2016,1,5,14,15,59.5,126.5,3.6,10.0,148.5,182.17,153.57
2016,1,5,14,30,119.0,157.0,3.4,10.0,201.0,308.22,261.01
2016,1,5,14,45,111.5,143.5,3.25,10.0,181.5,288.26,244.11
2016,1,5,15,0,104.0,130.0,3.1,10.0,162.0,268.01,227.21
2016,1,5,15,15,96.0,114.0,2.85,9.5,140.5,243.0,206.36
2016,1,5,15,30,88.0,98.0,2.6,9.0,119.0,217.7,184.77
2016,1,5,15,45,75.5,80.5,2.35,9.0,96.5,185.16,156.05
2016,1,5,16,0,63.0,63.0,2.1,9.0,74.0,152.15,126.4
2016,1,5,16,15,40.5,46.0,2.0,8.5,52.5,94.81,75.67
2016,1,5,16,30,18.0,29.0,1.9,8.0,31.0,52.66,35.18
2016,1,5,16,45,9.0,14.5,1.8,8.0,15.5,21.41,0.0
2016,1,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,37.5,19.0,3.35,9.5,22.5,14.38,0.0
2016,1,6,8,0,75.0,38.0,3.2,10.0,45.0,27.71,16.93
2016,1,6,8,15,145.0,55.5,3.2,10.0,77.5,40.23,29.75
2016,1,6,8,30,215.0,73.0,3.2,10.0,110.0,56.69,40.66
2016,1,6,8,45,258.0,88.5,3.25,10.0,144.0,89.18,61.35
2016,1,6,9,0,301.0,104.0,3.3,10.0,178.0,127.23,90.48
2016,1,6,9,15,340.0,115.0,3.3,10.0,211.5,166.4,123.33
2016,1,6,9,30,379.0,126.0,3.3,10.0,245.0,215.01,165.69
2016,1,6,9,45,439.0,120.0,3.35,10.0,272.5,257.12,202.85
2016,1,6,10,0,499.0,114.0,3.4,10.0,300.0,304.84,245.28
2016,1,6,10,15,249.5,94.5,3.4,10.0,187.5,209.17,171.57
2016,1,6,10,30,0.0,75.0,3.4,10.0,75.0,57.58,44.16
2016,1,6,10,45,0.0,41.5,3.4,10.0,41.5,31.73,21.89
2016,1,6,11,0,0.0,8.0,3.4,10.0,8.0,6.09,0.0
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,43.68,32.16
2016,1,6,11,30,0.0,106.0,3.3,10.0,106.0,82.97,65.79
2016,1,6,11,45,94.5,164.5,3.25,10.0,211.0,231.05,193.05
2016,1,6,12,0,189.0,223.0,3.2,10.0,316.0,374.54,312.36
2016,1,6,12,15,229.0,218.5,3.2,10.0,331.5,412.6,343.93
2016,1,6,12,30,269.0,214.0,3.2,10.0,347.0,471.74,392.25
2016,1,6,12,45,230.5,214.5,3.2,10.0,327.5,431.81,359.89
2016,1,6,13,0,192.0,215.0,3.2,10.0,308.0,408.38,340.59
2016,1,6,13,15,169.5,209.0,3.1,10.0,289.0,389.29,324.99
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,368.77,308.12
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,369.45,309.53
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,369.73,310.54
2016,1,6,14,15,80.0,137.5,2.7,9.5,171.0,215.82,182.03
2016,1,6,14,30,0.0,92.0,2.5,9.0,92.0,74.71,59.25
2016,1,6,14,45,0.0,83.5,2.35,9.0,83.5,67.49,53.22
2016,1,6,15,0,0.0,75.0,2.2,9.0,75.0,60.3,47.04
2016,1,6,15,15,0.0,65.0,2.05,8.5,65.0,51.58,39.54
2016,1,6,15,30,0.0,55.0,1.9,8.0,55.0,42.83,31.91
2016,1,6,15,45,0.0,44.5,1.75,8.0,44.5,34.05,24.1
2016,1,6,16,0,0.0,34.0,1.6,8.0,34.0,25.97,16.85
2016,1,6,16,15,0.0,24.0,1.55,7.5,24.0,18.29,9.93
2016,1,6,16,30,0.0,14.0,1.5,7.0,14.0,10.64,2.65
2016,1,6,16,45,0.0,7.0,1.45,7.0,7.0,5.31,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,3.5,15.5,1.1,6.5,15.5,11.83,0.0
2016,1,7,8,0,7.0,31.0,1.2,7.0,31.0,23.05,13.4
2016,1,7,8,15,27.5,48.5,1.15,7.0,52.5,35.41,25.92
2016,1,7,8,30,48.0,66.0,1.1,7.0,74.0,48.53,36.04
2016,1,7,8,45,66.0,83.5,1.05,7.5,98.0,67.48,50.67
2016,1,7,9,0,84.0,101.0,1.0,8.0,122.0,91.18,69.96
2016,1,7,9,15,92.5,117.5,0.8,8.0,144.0,113.95,89.47
2016,1,7,9,30,101.0,134.0,0.6,8.0,166.0,138.19,110.43
2016,1,7,9,45,117.0,148.0,0.45,8.5,188.5,164.17,132.33
2016,1,7,10,0,133.0,162.0,0.3,9.0,211.0,192.31,155.75
2016,1,7,10,15,138.0,173.0,0.35,9.0,228.0,214.99,175.18
2016,1,7,10,30,143.0,184.0,0.4,9.0,245.0,238.33,194.95
2016,1,7,10,45,144.0,194.0,0.45,9.5,258.0,259.17,212.06
2016,1,7,11,0,145.0,204.0,0.5,10.0,271.0,280.21,229.05
2016,1,7,11,15,72.5,174.0,0.6,10.0,207.5,200.36,164.04
2016,1,7,11,30,0.0,144.0,0.7,10.0,144.0,116.08,93.2
2016,1,7,11,45,0.0,146.5,0.85,10.0,146.5,118.69,95.66
2016,1,7,12,0,0.0,149.0,1.0,10.0,149.0,121.42,97.95
2016,1,7,12,15,0.0,149.0,1.1,10.0,149.0,121.95,98.4
2016,1,7,12,30,0.0,149.0,1.2,10.0,149.0,122.58,98.97
2016,1,7,12,45,27.5,177.5,1.3,10.0,191.0,191.77,157.81
2016,1,7,13,0,55.0,206.0,1.4,10.0,233.0,253.74,209.61
2016,1,7,13,15,54.5,200.0,1.45,10.0,226.0,251.0,207.4
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,248.28,205.52
2016,1,7,13,45,54.0,184.5,1.6,10.0,208.5,241.51,200.44
2016,1,7,14,0,54.0,175.0,1.7,10.0,198.0,234.7,195.32
2016,1,7,14,15,415.5,122.0,1.6,10.0,279.0,589.48,490.27
2016,1,7,14,30,777.0,69.0,1.5,10.0,360.0,881.72,703.58
2016,1,7,14,45,756.0,65.5,1.4,10.0,327.0,857.68,682.17
2016,1,7,15,0,735.0,62.0,1.3,10.0,294.0,830.52,662.21
2016,1,7,15,15,698.0,58.0,1.15,9.5,256.0,784.48,628.45
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,736.14,591.93
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.5,679.42,546.45
2016,1,7,16,0,557.0,43.0,0.7,9.0,139.0,614.13,492.37
2016,1,7,16,15,464.5,35.5,0.7,8.5,100.0,510.7,408.39
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,411.42,309.23
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,205.26,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.5,0.95,4.0,14.5,11.06,0.0
2016,1,8,8,0,0.0,29.0,1.0,4.0,29.0,21.71,12.53
2016,1,8,8,15,13.0,46.0,0.95,4.0,48.0,33.82,24.84
2016,1,8,8,30,26.0,63.0,0.9,4.0,67.0,46.19,34.7
2016,1,8,8,45,34.5,79.5,0.9,4.5,87.0,62.1,47.82
2016,1,8,9,0,43.0,96.0,0.9,5.0,107.0,79.53,62.52
2016,1,8,9,15,48.0,111.5,0.8,5.0,125.5,96.98,77.71
2016,1,8,9,30,53.0,127.0,0.7,5.0,144.0,115.4,93.82
2016,1,8,9,45,54.0,140.0,0.6,5.5,159.0,131.41,107.69
2016,1,8,10,0,55.0,153.0,0.5,6.0,174.0,147.78,121.65
2016,1,8,10,15,90.5,168.5,0.4,6.5,206.0,181.91,149.99
2016,1,8,10,30,126.0,184.0,0.3,7.0,238.0,229.52,189.09
2016,1,8,10,45,186.0,191.0,0.25,7.5,274.5,278.63,228.99
2016,1,8,11,0,246.0,198.0,0.2,8.0,311.0,345.97,282.61
2016,1,8,11,15,251.5,204.0,0.2,8.5,323.0,371.98,302.5
2016,1,8,11,30,257.0,210.0,0.2,9.0,335.0,398.09,322.53
2016,1,8,11,45,128.5,169.5,0.2,9.5,232.0,260.6,212.65
2016,1,8,12,0,0.0,129.0,0.2,10.0,129.0,103.21,81.73
2016,1,8,12,15,58.5,176.5,0.25,10.0,206.0,209.62,172.24
2016,1,8,12,30,117.0,224.0,0.3,10.0,283.0,335.4,273.36
2016,1,8,12,45,100.0,218.5,0.4,10.5,268.5,302.61,246.33
2016,1,8,13,0,83.0,213.0,0.5,11.0,254.0,287.06,233.98
2016,1,8,13,15,75.0,205.0,0.55,11.0,241.0,275.71,225.29
2016,1,8,13,30,67.0,197.0,0.6,11.0,228.0,263.87,216.1
2016,1,8,13,45,156.5,187.5,0.7,11.0,255.5,364.0,299.66
2016,1,8,14,0,246.0,178.0,0.8,11.0,283.0,467.11,382.57
2016,1,8,14,15,186.5,169.0,0.75,10.5,245.5,382.38,315.37
2016,1,8,14,30,127.0,160.0,0.7,10.0,208.0,318.76,264.44
2016,1,8,14,45,116.5,147.0,0.65,10.0,188.0,296.68,247.11
2016,1,8,15,0,106.0,134.0,0.6,10.0,168.0,274.35,228.99
2016,1,8,15,15,98.5,118.0,0.6,9.5,146.0,249.93,209.51
2016,1,8,15,30,91.0,102.0,0.6,9.0,124.0,225.21,189.22
2016,1,8,15,45,78.0,84.5,0.65,9.0,101.0,192.35,161.1
2016,1,8,16,0,65.0,67.0,0.7,9.0,78.0,159.13,131.95
2016,1,8,16,15,44.0,49.5,0.75,8.5,56.0,102.22,82.27
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,60.81,43.59
2016,1,8,16,45,11.5,16.0,0.85,8.0,17.0,25.0,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.15,6.5,30.0,11.75,0.0
2016,1,9,8,0,339.0,29.0,3.3,7.0,60.0,24.04,14.25
2016,1,9,8,15,432.0,37.0,3.3,7.0,98.0,30.68,21.68
2016,1,9,8,30,525.0,45.0,3.3,7.0,136.0,42.03,32.45
2016,1,9,8,45,582.0,50.5,3.35,7.5,176.0,87.17,48.63
2016,1,9,9,0,639.0,56.0,3.4,8.0,216.0,139.3,86.25
2016,1,9,9,15,448.0,91.0,3.35,8.0,211.5,170.08,122.62
2016,1,9,9,30,257.0,126.0,3.3,8.0,207.0,175.89,137.66
2016,1,9,9,45,254.0,139.5,3.3,8.0,227.0,205.54,165.24
2016,1,9,10,0,251.0,153.0,3.3,8.0,247.0,234.98,192.24
2016,1,9,10,15,137.0,158.0,3.2,8.0,210.0,199.99,165.46
2016,1,9,10,30,23.0,163.0,3.1,8.0,173.0,142.39,117.33
2016,1,9,10,45,16.5,164.0,3.05,8.5,171.5,141.49,116.38
2016,1,9,11,0,10.0,165.0,3.0,9.0,170.0,139.85,114.62
2016,1,9,11,15,41.0,188.0,2.9,9.0,208.5,193.57,160.38
2016,1,9,11,30,72.0,211.0,2.8,9.0,247.0,242.42,201.59
2016,1,9,11,45,59.5,210.0,2.7,9.0,239.5,237.52,197.15
2016,1,9,12,0,47.0,209.0,2.6,9.0,232.0,231.5,191.85
2016,1,9,12,15,48.5,209.5,2.45,9.0,233.5,237.5,196.9
2016,1,9,12,30,50.0,210.0,2.3,9.0,235.0,243.73,202.11
2016,1,9,12,45,61.0,211.0,2.2,9.0,241.0,259.13,215.27
2016,1,9,13,0,72.0,212.0,2.1,9.0,247.0,275.45,229.14
2016,1,9,13,15,46.0,194.0,2.0,9.0,216.5,234.79,194.9
2016,1,9,13,30,20.0,176.0,1.9,9.0,186.0,173.97,143.61
2016,1,9,13,45,10.0,131.0,1.85,9.0,136.0,119.18,97.36
2016,1,9,14,0,0.0,86.0,1.8,9.0,86.0,67.08,52.55
2016,1,9,14,15,0.0,94.0,1.75,9.0,94.0,75.23,59.72
2016,1,9,14,30,0.0,102.0,1.7,9.0,102.0,84.53,67.81
2016,1,9,14,45,0.0,92.5,1.7,9.0,92.5,76.39,60.88
2016,1,9,15,0,0.0,83.0,1.7,9.0,83.0,68.29,53.95
2016,1,9,15,15,0.0,72.5,1.65,9.0,72.5,59.13,46.03
2016,1,9,15,30,0.0,62.0,1.6,9.0,62.0,49.97,38.01
2016,1,9,15,45,0.0,50.5,1.55,9.0,50.5,39.64,28.89
2016,1,9,16,0,0.0,39.0,1.5,9.0,39.0,29.82,20.15
2016,1,9,16,15,0.0,28.0,1.45,8.5,28.0,21.37,12.58
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,12.94,4.79
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,12.57,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,25.67,15.67
2016,1,10,8,15,419.0,40.0,1.95,7.0,100.0,33.07,23.84
2016,1,10,8,30,513.0,49.0,1.9,7.0,139.0,43.91,34.17
2016,1,10,8,45,578.0,54.5,1.9,7.5,180.0,88.9,50.58
2016,1,10,9,0,643.0,60.0,1.9,8.0,221.0,141.92,88.2
2016,1,10,9,15,681.5,64.0,1.85,8.5,259.0,196.19,134.17
2016,1,10,9,30,720.0,68.0,1.8,9.0,297.0,256.08,187.66
2016,1,10,9,45,360.0,92.5,1.8,9.5,207.0,204.34,159.87
2016,1,10,10,0,0.0,117.0,1.8,10.0,117.0,91.38,73.21
2016,1,10,10,15,0.0,126.5,1.7,10.0,126.5,99.49,80.18
2016,1,10,10,30,0.0,136.0,1.6,10.0,136.0,107.76,87.06
2016,1,10,10,45,0.0,143.0,1.55,10.5,143.0,114.05,92.06
2016,1,10,11,0,0.0,150.0,1.5,11.0,150.0,120.48,97.15
2016,1,10,11,15,0.5,154.5,1.4,11.0,155.0,125.16,100.94
2016,1,10,11,30,1.0,159.0,1.3,11.0,160.0,130.0,104.88
2016,1,10,11,45,1.5,161.5,1.25,11.5,162.5,133.2,107.28
2016,1,10,12,0,2.0,164.0,1.2,12.0,165.0,136.56,109.82
2016,1,10,12,15,273.5,162.0,1.15,12.0,299.5,401.36,331.3
2016,1,10,12,30,545.0,160.0,1.1,12.0,434.0,661.83,531.31
2016,1,10,12,45,543.5,158.0,1.1,12.0,428.0,679.14,541.65
2016,1,10,13,0,542.0,156.0,1.1,12.0,422.0,694.23,553.17
2016,1,10,13,15,540.5,151.0,1.1,12.0,409.0,703.54,560.41
2016,1,10,13,30,539.0,146.0,1.1,12.0,396.0,710.46,565.88
2016,1,10,13,45,555.0,134.0,1.15,12.0,382.0,723.06,576.19
2016,1,10,14,0,571.0,122.0,1.2,12.0,368.0,743.03,591.86
2016,1,10,14,15,506.0,125.0,1.15,12.0,332.0,681.47,546.97
2016,1,10,14,30,441.0,128.0,1.1,12.0,296.0,626.99,507.52
2016,1,10,14,45,424.0,119.0,1.1,12.0,269.0,601.99,489.99
2016,1,10,15,0,407.0,110.0,1.1,12.0,242.0,575.17,470.36
2016,1,10,15,15,390.5,98.0,1.0,11.5,212.0,543.21,446.28
2016,1,10,15,30,374.0,86.0,0.9,11.0,182.0,509.81,420.27
2016,1,10,15,45,343.5,73.5,0.85,10.5,150.0,461.5,381.78
2016,1,10,16,0,313.0,61.0,0.8,10.0,118.0,413.0,341.48
2016,1,10,16,15,267.5,47.0,0.85,9.5,86.5,349.05,286.94
2016,1,10,16,30,222.0,33.0,0.9,9.0,55.0,286.77,225.59
2016,1,10,16,45,111.0,16.5,1.0,8.5,27.5,145.1,36.41
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,28.0,16.0,1.0,7.5,18.5,12.37,0.0
2016,1,11,8,0,56.0,32.0,1.0,8.0,37.0,23.98,14.29
2016,1,11,8,15,79.0,49.0,1.1,8.0,60.5,35.99,26.37
2016,1,11,8,30,102.0,66.0,1.2,8.0,84.0,48.38,38.08
2016,1,11,8,45,115.5,83.0,1.35,8.5,108.5,70.75,51.68
2016,1,11,9,0,129.0,100.0,1.5,9.0,133.0,95.33,71.26
2016,1,11,9,15,136.5,116.5,1.45,9.0,156.0,120.48,92.87
2016,1,11,9,30,144.0,133.0,1.4,9.0,179.0,146.96,116.11
2016,1,11,9,45,150.5,147.0,1.4,9.0,199.5,172.32,138.55
2016,1,11,10,0,157.0,161.0,1.4,9.0,220.0,198.68,161.69
2016,1,11,10,15,89.0,162.0,1.45,9.5,196.0,174.37,142.71
2016,1,11,10,30,21.0,163.0,1.5,10.0,172.0,141.11,115.06
2016,1,11,10,45,37.5,179.0,1.55,10.5,196.5,175.01,143.39
2016,1,11,11,0,54.0,195.0,1.6,11.0,221.0,203.93,167.21
2016,1,11,11,15,31.5,184.5,1.65,11.0,200.0,183.39,149.88
2016,1,11,11,30,9.0,174.0,1.7,11.0,179.0,149.1,120.96
2016,1,11,11,45,18.5,186.5,1.75,11.5,196.0,168.86,137.47
2016,1,11,12,0,28.0,199.0,1.8,12.0,213.0,189.98,154.88
2016,1,11,12,15,58.5,211.5,1.8,12.0,241.0,247.02,202.45
2016,1,11,12,30,89.0,224.0,1.8,12.0,269.0,291.94,239.62
2016,1,11,12,45,223.0,211.0,1.85,12.5,321.0,418.73,344.1
2016,1,11,13,0,357.0,198.0,1.9,13.0,373.0,554.46,451.35
2016,1,11,13,15,226.5,202.0,1.9,13.0,312.0,430.64,352.46
2016,1,11,13,30,96.0,206.0,1.9,13.0,251.0,301.17,246.98
2016,1,11,13,45,101.5,197.0,1.9,13.0,243.0,301.26,248.32
2016,1,11,14,0,107.0,188.0,1.9,13.0,235.0,301.36,249.09
2016,1,11,14,15,448.0,127.0,1.8,13.0,302.0,627.55,514.15
2016,1,11,14,30,789.0,66.0,1.7,13.0,369.0,891.21,704.08
2016,1,11,14,45,767.0,63.0,1.6,13.0,336.0,867.16,683.61
2016,1,11,15,0,745.0,60.0,1.5,13.0,303.0,839.97,664.05
2016,1,11,15,15,710.5,56.5,1.35,12.5,265.5,797.17,633.32
2016,1,11,15,30,676.0,53.0,1.2,12.0,228.0,752.03,599.89
2016,1,11,15,45,626.0,48.0,1.05,11.5,188.5,688.56,551.42
2016,1,11,16,0,576.0,43.0,0.9,11.0,149.0,624.1,499.98
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.5,537.0,430.08
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,444.0,344.94
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,226.28,82.94
