Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,1.75,6.5,32.0,11.38,0.0
2016,1,12,8,0,387.0,28.0,1.9,7.0,64.0,23.37,13.89
2016,1,12,8,15,477.0,35.5,1.75,7.0,103.5,29.7,20.88
2016,1,12,8,30,567.0,43.0,1.6,7.0,143.0,37.3,28.23
2016,1,12,8,45,622.5,48.0,1.5,7.5,183.5,86.84,47.89
2016,1,12,9,0,678.0,53.0,1.4,8.0,224.0,140.21,85.19
2016,1,12,9,15,714.0,56.5,1.35,8.0,262.0,195.08,131.66
2016,1,12,9,30,750.0,60.0,1.3,8.0,300.0,253.89,184.66
2016,1,12,9,45,474.5,110.0,1.3,8.5,267.5,254.24,198.23
2016,1,12,10,0,199.0,160.0,1.3,9.0,235.0,213.03,172.51
2016,1,12,10,15,236.5,169.0,1.4,9.5,265.0,259.63,212.05
2016,1,12,10,30,274.0,178.0,1.5,10.0,295.0,303.5,248.73
2016,1,12,10,45,425.0,156.5,1.6,10.5,349.5,394.96,323.66
2016,1,12,11,0,576.0,135.0,1.7,11.0,404.0,496.74,405.51
2016,1,12,11,15,376.5,178.5,1.75,11.0,356.5,423.77,347.67
2016,1,12,11,30,177.0,222.0,1.8,11.0,309.0,338.89,278.31
2016,1,12,11,45,284.5,210.0,1.85,11.5,352.5,431.7,354.4
2016,1,12,12,0,392.0,198.0,1.9,12.0,396.0,517.5,422.72
2016,1,12,12,15,322.0,210.5,1.9,12.0,373.5,493.87,402.92
2016,1,12,12,30,252.0,223.0,1.9,12.0,351.0,464.88,379.31
2016,1,12,12,45,386.5,193.0,1.9,12.5,386.0,559.82,455.99
2016,1,12,13,0,521.0,163.0,1.9,13.0,421.0,682.89,550.15
2016,1,12,13,15,407.0,180.0,1.8,13.0,378.5,613.25,494.67
2016,1,12,13,30,293.0,197.0,1.7,13.0,336.0,517.4,420.25
2016,1,12,13,45,387.5,170.5,1.6,13.0,345.0,606.33,491.0
2016,1,12,14,0,482.0,144.0,1.5,13.0,354.0,674.77,543.79
2016,1,12,14,15,275.0,153.0,1.25,13.0,271.0,467.58,381.79
2016,1,12,14,30,68.0,162.0,1.0,13.0,188.0,240.4,196.96
2016,1,12,14,45,63.5,148.0,0.8,13.0,171.0,223.03,183.88
2016,1,12,15,0,59.0,134.0,0.6,13.0,154.0,205.55,169.48
2016,1,12,15,15,54.0,118.5,0.7,12.5,135.0,185.19,153.23
2016,1,12,15,30,49.0,103.0,0.8,12.0,116.0,164.75,136.47
2016,1,12,15,45,40.5,86.0,0.9,11.5,95.5,138.34,114.04
2016,1,12,16,0,32.0,69.0,1.0,11.0,75.0,111.68,90.86
2016,1,12,16,15,18.0,52.0,1.0,11.0,55.5,79.58,62.27
2016,1,12,16,30,4.0,35.0,1.0,11.0,36.0,38.35,25.77
2016,1,12,16,45,2.0,17.5,1.05,11.0,18.0,15.02,1.5
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,148.5,16.5,3.4,10.5,30.5,13.36,0.0
2016,1,13,8,0,297.0,33.0,3.6,11.0,61.0,27.22,16.83
2016,1,13,8,15,395.0,42.0,3.75,11.0,100.0,34.55,24.74
2016,1,13,8,30,493.0,51.0,3.9,11.0,139.0,41.96,31.88
2016,1,13,8,45,550.0,58.0,4.05,11.5,179.0,86.11,49.38
2016,1,13,9,0,607.0,65.0,4.2,12.0,219.0,137.46,85.04
2016,1,13,9,15,648.0,69.5,4.45,12.0,257.5,190.53,129.41
2016,1,13,9,30,689.0,74.0,4.7,12.0,296.0,248.26,181.08
2016,1,13,9,45,344.5,51.5,4.95,12.5,162.5,163.57,125.21
2016,1,13,10,0,0.0,29.0,5.2,13.0,29.0,22.12,13.39
2016,1,13,10,15,26.5,104.0,5.35,13.0,115.5,96.15,76.47
2016,1,13,10,30,53.0,179.0,5.5,13.0,202.0,178.34,145.69
2016,1,13,10,45,75.5,193.0,5.65,13.0,227.5,208.3,170.94
2016,1,13,11,0,98.0,207.0,5.8,13.0,253.0,241.09,198.65
2016,1,13,11,15,49.5,183.0,5.85,13.0,206.5,192.85,158.05
2016,1,13,11,30,1.0,159.0,5.9,13.0,160.0,129.64,104.19
2016,1,13,11,45,409.5,128.5,6.0,13.0,337.0,453.62,380.84
2016,1,13,12,0,818.0,98.0,6.1,13.0,514.0,761.32,629.31
2016,1,13,12,15,818.0,98.0,6.1,12.5,514.5,795.14,655.27
2016,1,13,12,30,818.0,98.0,6.1,12.0,515.0,826.15,680.33
2016,1,13,12,45,412.0,134.0,6.1,12.0,344.0,535.96,449.78
2016,1,13,13,0,6.0,170.0,6.1,12.0,173.0,149.47,121.19
2016,1,13,13,15,3.0,139.0,6.0,12.0,140.5,117.4,94.49
2016,1,13,13,30,0.0,108.0,5.9,12.0,108.0,86.07,67.94
2016,1,13,13,45,158.5,142.0,5.8,12.0,211.5,306.36,259.65
2016,1,13,14,0,317.0,176.0,5.7,12.0,315.0,531.46,447.41
2016,1,13,14,15,158.5,99.0,5.45,11.5,168.5,281.9,240.03
2016,1,13,14,30,0.0,22.0,5.2,11.0,22.0,16.76,8.87
2016,1,13,14,45,0.0,20.0,4.95,11.0,20.0,15.23,7.59
2016,1,13,15,0,0.0,18.0,4.7,11.0,18.0,13.69,6.27
2016,1,13,15,15,314.5,42.0,4.15,10.5,126.0,396.84,342.15
2016,1,13,15,30,629.0,66.0,3.6,10.0,234.0,734.32,611.41
2016,1,13,15,45,593.0,58.0,3.1,10.0,195.0,681.23,564.07
2016,1,13,16,0,557.0,50.0,2.6,10.0,156.0,627.08,516.68
2016,1,13,16,15,468.0,42.5,2.35,9.5,116.0,525.73,431.83
2016,1,13,16,30,379.0,35.0,2.1,9.0,76.0,427.16,341.95
2016,1,13,16,45,189.5,24.0,1.85,8.5,44.5,231.31,122.26
2016,1,13,17,0,0.0,13.0,1.6,8.0,13.0,10.23,0.0
2016,1,13,17,15,0.0,6.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,20.5,16.5,1.2,6.5,18.5,12.73,0.0
2016,1,14,8,0,41.0,33.0,1.3,7.0,37.0,24.63,15.1
2016,1,14,8,15,59.5,50.5,1.4,7.5,59.5,36.89,27.27
2016,1,14,8,30,78.0,68.0,1.5,8.0,82.0,48.91,38.59
2016,1,14,8,45,89.0,85.5,1.65,8.5,105.0,69.68,51.89
2016,1,14,9,0,100.0,103.0,1.8,9.0,128.0,92.63,70.32
2016,1,14,9,15,105.0,119.5,1.8,9.0,149.5,115.56,90.02
2016,1,14,9,30,110.0,136.0,1.8,9.0,171.0,139.52,111.0
2016,1,14,9,45,114.5,150.0,1.85,9.5,190.5,162.26,130.8
2016,1,14,10,0,119.0,164.0,1.9,10.0,210.0,185.79,151.11
2016,1,14,10,15,119.5,177.0,1.95,10.0,226.0,207.52,169.99
2016,1,14,10,30,120.0,190.0,2.0,10.0,242.0,229.54,188.86
2016,1,14,10,45,158.5,199.5,2.05,10.0,271.5,268.96,222.03
2016,1,14,11,0,197.0,209.0,2.1,10.0,301.0,312.44,258.38
2016,1,14,11,15,140.0,214.0,2.15,10.0,281.0,294.19,243.16
2016,1,14,11,30,83.0,219.0,2.2,10.0,261.0,256.3,211.56
2016,1,14,11,45,81.5,223.0,2.25,10.0,264.5,265.48,219.36
2016,1,14,12,0,80.0,227.0,2.3,10.0,268.0,274.62,226.92
2016,1,14,12,15,78.0,226.5,2.3,10.0,266.5,278.3,230.0
2016,1,14,12,30,76.0,226.0,2.3,10.0,265.0,281.81,232.98
2016,1,14,12,45,52.0,212.0,2.3,10.5,238.5,250.14,206.14
2016,1,14,13,0,28.0,198.0,2.3,11.0,212.0,197.78,162.19
2016,1,14,13,15,14.0,152.5,2.15,11.0,159.5,140.6,114.4
2016,1,14,13,30,0.0,107.0,2.0,11.0,107.0,85.08,67.21
2016,1,14,13,45,0.0,118.5,1.95,11.0,118.5,96.53,77.08
2016,1,14,14,0,0.0,130.0,1.9,11.0,130.0,109.17,87.87
2016,1,14,14,15,0.0,121.5,1.75,10.5,121.5,102.08,82.13
2016,1,14,14,30,0.0,113.0,1.6,10.0,113.0,95.07,76.45
2016,1,14,14,45,0.0,102.0,1.5,10.0,102.0,85.45,68.35
2016,1,14,15,0,0.0,91.0,1.4,10.0,91.0,75.86,60.21
2016,1,14,15,15,0.0,80.0,1.45,10.0,80.0,66.26,52.0
2016,1,14,15,30,0.0,69.0,1.5,10.0,69.0,56.67,43.69
2016,1,14,15,45,0.0,56.5,1.6,10.0,56.5,45.33,33.76
2016,1,14,16,0,0.0,44.0,1.7,10.0,44.0,33.86,23.64
2016,1,14,16,15,0.0,32.5,2.0,10.0,32.5,24.82,15.56
2016,1,14,16,30,0.0,21.0,2.3,10.0,21.0,16.0,7.59
2016,1,14,16,45,0.0,12.0,2.65,10.0,12.0,9.12,0.0
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,15.5,0.45,8.5,32.0,12.57,0.0
2016,1,15,8,0,352.0,31.0,0.4,9.0,64.0,25.71,16.0
2016,1,15,8,15,444.0,39.0,0.5,9.0,103.5,32.33,23.14
2016,1,15,8,30,536.0,47.0,0.6,9.0,143.0,39.05,29.65
2016,1,15,8,45,590.5,53.0,0.75,9.0,183.5,82.42,46.0
2016,1,15,9,0,645.0,59.0,0.9,9.0,224.0,134.91,81.92
2016,1,15,9,15,682.5,63.0,1.0,9.0,262.5,189.03,126.94
2016,1,15,9,30,720.0,67.0,1.1,9.0,301.0,248.91,180.18
2016,1,15,9,45,734.5,72.5,1.2,9.5,334.0,304.94,231.57
2016,1,15,10,0,749.0,78.0,1.3,10.0,367.0,361.95,283.11
2016,1,15,10,15,767.5,80.5,1.3,10.0,396.0,418.56,333.31
2016,1,15,10,30,786.0,83.0,1.3,10.0,425.0,476.0,382.74
2016,1,15,10,45,798.0,85.0,1.3,10.5,447.0,529.99,427.28
2016,1,15,11,0,810.0,87.0,1.3,11.0,469.0,583.53,469.96
2016,1,15,11,15,666.0,126.0,1.25,11.0,447.5,576.94,465.07
2016,1,15,11,30,522.0,165.0,1.2,11.0,426.0,545.4,440.72
2016,1,15,11,45,498.0,174.0,1.2,11.0,426.5,564.89,456.35
2016,1,15,12,0,474.0,183.0,1.2,11.0,427.0,581.04,468.62
2016,1,15,12,15,438.5,191.5,1.15,11.0,417.5,584.13,470.35
2016,1,15,12,30,403.0,200.0,1.1,11.0,408.0,564.34,455.34
2016,1,15,12,45,253.0,213.0,1.05,11.5,343.0,465.51,376.63
2016,1,15,13,0,103.0,226.0,1.0,12.0,278.0,317.24,257.73
2016,1,15,13,15,465.5,154.0,0.9,12.0,378.5,637.18,512.87
2016,1,15,13,30,828.0,82.0,0.8,12.0,479.0,910.51,702.24
2016,1,15,13,45,819.0,79.5,0.75,12.0,457.5,914.33,700.32
2016,1,15,14,0,810.0,77.0,0.7,12.0,436.0,914.5,700.29
2016,1,15,14,15,792.5,75.0,0.65,12.0,408.0,903.4,692.8
2016,1,15,14,30,775.0,73.0,0.6,12.0,380.0,888.72,683.07
2016,1,15,14,45,756.5,68.5,0.6,12.0,347.5,866.44,669.14
2016,1,15,15,0,738.0,64.0,0.6,12.0,315.0,840.97,652.8
2016,1,15,15,15,703.0,60.5,0.6,11.5,277.0,797.84,624.75
2016,1,15,15,30,668.0,57.0,0.6,11.0,239.0,752.31,594.01
2016,1,15,15,45,618.5,52.0,0.6,11.0,199.0,697.8,554.09
2016,1,15,16,0,569.0,47.0,0.6,11.0,159.0,635.1,505.98
2016,1,15,16,15,488.0,40.0,0.65,10.5,119.0,541.4,433.13
2016,1,15,16,30,407.0,33.0,0.7,10.0,79.0,450.5,355.61
2016,1,15,16,45,267.5,22.5,0.8,10.0,47.0,300.84,187.06
2016,1,15,17,0,128.0,12.0,0.9,10.0,15.0,112.15,0.0
2016,1,15,17,15,64.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,135.5,17.5,3.25,10.0,30.5,13.39,0.0
2016,1,16,8,0,271.0,35.0,3.3,10.0,61.0,26.73,16.75
2016,1,16,8,15,364.0,45.0,3.25,10.0,99.5,36.79,26.9
2016,1,16,8,30,457.0,55.0,3.2,10.0,138.0,44.87,34.67
2016,1,16,8,45,528.0,60.0,3.2,10.5,179.0,82.9,48.56
2016,1,16,9,0,599.0,65.0,3.2,11.0,220.0,132.87,81.94
2016,1,16,9,15,417.0,99.5,3.15,11.5,215.5,164.41,117.08
2016,1,16,9,30,235.0,134.0,3.1,12.0,211.0,172.5,133.07
2016,1,16,9,45,241.5,146.5,3.1,12.5,233.0,203.24,160.34
2016,1,16,10,0,248.0,159.0,3.1,13.0,255.0,234.82,188.03
2016,1,16,10,15,124.0,94.0,3.05,13.0,142.0,140.96,113.2
2016,1,16,10,30,0.0,29.0,3.0,13.0,29.0,22.14,13.35
2016,1,16,10,45,0.0,56.5,3.0,13.5,56.5,43.29,31.38
2016,1,16,11,0,0.0,84.0,3.0,14.0,84.0,64.6,49.31
2016,1,16,11,15,6.0,132.5,3.0,14.0,135.5,108.87,86.53
2016,1,16,11,30,12.0,181.0,3.0,14.0,187.0,156.74,126.3
2016,1,16,11,45,6.0,149.5,3.0,14.0,152.5,124.88,99.64
2016,1,16,12,0,0.0,118.0,3.0,14.0,118.0,93.1,72.98
2016,1,16,12,15,0.0,75.0,2.9,14.0,75.0,57.63,43.22
2016,1,16,12,30,0.0,32.0,2.8,14.0,32.0,24.47,15.19
2016,1,16,12,45,11.5,114.0,2.75,14.5,120.0,100.24,79.43
2016,1,16,13,0,23.0,196.0,2.7,15.0,208.0,190.53,154.11
2016,1,16,13,15,134.5,203.0,2.55,15.0,268.5,344.75,282.36
2016,1,16,13,30,246.0,210.0,2.4,15.0,329.0,487.81,396.94
2016,1,16,13,45,257.0,199.0,2.3,15.0,318.5,493.73,401.47
2016,1,16,14,0,268.0,188.0,2.2,15.0,308.0,498.66,406.1
2016,1,16,14,15,256.5,179.0,2.0,14.5,288.0,483.17,394.72
2016,1,16,14,30,245.0,170.0,1.8,14.0,268.0,466.52,382.44
2016,1,16,14,45,239.5,155.5,1.65,14.0,244.5,447.03,367.59
2016,1,16,15,0,234.0,141.0,1.5,14.0,221.0,426.36,351.62
2016,1,16,15,15,222.5,125.5,1.4,13.5,194.5,397.29,329.36
2016,1,16,15,30,211.0,110.0,1.3,13.0,168.0,367.38,305.86
2016,1,16,15,45,190.0,93.5,1.2,13.0,139.5,326.19,271.75
2016,1,16,16,0,169.0,77.0,1.1,13.0,111.0,284.76,236.51
2016,1,16,16,15,138.0,60.0,1.1,12.5,83.5,233.33,192.29
2016,1,16,16,30,107.0,43.0,1.1,12.0,56.0,182.21,146.23
2016,1,16,16,45,53.5,27.0,1.15,12.0,33.5,93.32,58.81
2016,1,16,17,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,1,16,17,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.65,12.0,4.0,3.02,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.06,0.0
2016,1,17,8,15,0.0,13.5,2.75,12.0,13.5,10.24,3.38
2016,1,17,8,30,0.0,19.0,2.7,12.0,19.0,14.44,7.28
2016,1,17,8,45,0.0,24.5,2.7,12.5,24.5,18.64,10.44
2016,1,17,9,0,0.0,30.0,2.7,13.0,30.0,22.86,14.1
2016,1,17,9,15,0.0,35.0,2.7,13.0,35.0,26.7,17.44
2016,1,17,9,30,0.0,40.0,2.7,13.0,40.0,30.54,20.74
2016,1,17,9,45,0.0,44.5,2.75,13.0,44.5,34.01,23.7
2016,1,17,10,0,0.0,49.0,2.8,13.0,49.0,37.48,26.63
2016,1,17,10,15,0.0,87.0,2.8,13.0,87.0,67.07,51.84
2016,1,17,10,30,0.0,125.0,2.8,13.0,125.0,98.05,77.93
2016,1,17,10,45,0.0,72.0,2.85,13.0,72.0,55.27,41.6
2016,1,17,11,0,0.0,19.0,2.9,13.0,19.0,14.5,6.78
2016,1,17,11,15,0.0,68.0,2.9,13.0,68.0,52.19,38.93
2016,1,17,11,30,0.0,117.0,2.9,13.0,117.0,91.92,72.42
2016,1,17,11,45,0.0,119.5,2.9,13.5,119.5,94.18,74.08
2016,1,17,12,0,0.0,122.0,2.9,14.0,122.0,96.51,75.84
2016,1,17,12,15,0.0,130.0,2.8,13.5,130.0,103.76,82.03
2016,1,17,12,30,0.0,138.0,2.7,13.0,138.0,111.29,88.48
2016,1,17,12,45,0.0,100.0,2.65,13.0,100.0,77.97,60.56
2016,1,17,13,0,0.0,62.0,2.6,13.0,62.0,47.56,34.92
2016,1,17,13,15,0.0,99.0,2.5,13.0,99.0,77.42,60.24
2016,1,17,13,30,0.0,136.0,2.4,13.0,136.0,112.07,89.4
2016,1,17,13,45,0.0,78.5,2.35,13.0,78.5,60.31,45.83
2016,1,17,14,0,0.0,21.0,2.3,13.0,21.0,16.02,8.11
2016,1,17,14,15,0.0,69.5,2.2,13.0,69.5,53.32,40.11
2016,1,17,14,30,0.0,118.0,2.1,13.0,118.0,99.63,79.48
2016,1,17,14,45,0.0,108.0,2.05,13.0,108.0,91.15,72.36
2016,1,17,15,0,0.0,98.0,2.0,13.0,98.0,82.72,65.33
2016,1,17,15,15,0.0,86.5,1.9,12.5,86.5,72.69,56.96
2016,1,17,15,30,0.0,75.0,1.8,12.0,75.0,62.65,48.48
2016,1,17,15,45,0.0,62.5,1.75,12.0,62.5,51.43,38.76
2016,1,17,16,0,0.0,50.0,1.7,12.0,50.0,40.09,28.83
2016,1,17,16,15,0.0,38.0,1.7,12.0,38.0,29.14,19.17
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,19.84,10.85
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,11.8,2.71
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.0,0.6,9.5,35.5,11.4,0.0
2016,1,18,8,0,425.0,28.0,0.7,10.0,71.0,25.54,16.0
2016,1,18,8,15,513.0,35.5,0.75,10.5,112.0,32.45,23.14
2016,1,18,8,30,601.0,43.0,0.8,11.0,153.0,39.44,29.78
2016,1,18,8,45,658.0,47.0,0.9,12.0,196.0,80.92,43.17
2016,1,18,9,0,715.0,51.0,1.0,13.0,239.0,135.57,78.39
2016,1,18,9,15,504.0,88.5,1.05,13.0,231.0,173.8,119.84
2016,1,18,9,30,293.0,126.0,1.1,13.0,223.0,179.22,135.25
2016,1,18,9,45,224.5,147.0,1.2,13.5,226.0,197.27,154.25
2016,1,18,10,0,156.0,168.0,1.3,14.0,229.0,201.15,160.2
2016,1,18,10,15,503.0,118.5,1.4,14.0,336.5,332.81,264.5
2016,1,18,10,30,850.0,69.0,1.5,14.0,444.0,489.98,388.79
2016,1,18,10,45,855.5,71.5,1.65,14.5,466.0,544.38,433.38
2016,1,18,11,0,861.0,74.0,1.8,15.0,488.0,597.57,476.45
2016,1,18,11,15,680.5,124.0,1.95,15.0,457.5,582.36,466.12
2016,1,18,11,30,500.0,174.0,2.1,15.0,427.0,537.67,432.37
2016,1,18,11,45,432.0,193.0,2.25,15.0,414.5,534.34,430.51
2016,1,18,12,0,364.0,212.0,2.4,15.0,402.0,508.15,410.64
2016,1,18,12,15,183.0,189.5,2.35,15.0,285.0,337.92,275.45
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,139.72,110.85
2016,1,18,12,45,1.0,124.0,2.25,15.0,124.5,99.85,78.27
2016,1,18,13,0,0.0,81.0,2.2,15.0,81.0,62.27,46.96
2016,1,18,13,15,12.0,135.0,2.1,14.5,141.0,121.21,96.92
2016,1,18,13,30,24.0,189.0,2.0,14.0,201.0,188.71,153.26
2016,1,18,13,45,72.0,195.0,1.9,14.0,228.0,266.22,218.22
2016,1,18,14,0,120.0,201.0,1.8,14.0,255.0,348.64,285.67
2016,1,18,14,15,74.5,180.0,1.65,14.0,213.0,260.93,213.94
2016,1,18,14,30,29.0,159.0,1.5,14.0,171.0,193.8,158.01
2016,1,18,14,45,26.0,146.5,1.35,14.0,156.5,179.71,146.73
2016,1,18,15,0,23.0,134.0,1.2,14.0,142.0,147.46,120.14
2016,1,18,15,15,19.0,119.5,1.1,13.5,125.5,130.81,106.49
2016,1,18,15,30,15.0,105.0,1.0,13.0,109.0,114.27,92.63
2016,1,18,15,45,8.5,89.0,0.9,13.0,91.0,93.38,74.58
2016,1,18,16,0,2.0,73.0,0.8,13.0,73.0,72.56,56.36
2016,1,18,16,15,1.0,55.5,0.8,12.5,55.5,54.21,40.41
2016,1,18,16,30,0.0,38.0,0.8,12.0,38.0,34.83,23.4
2016,1,18,16,45,0.0,23.5,0.85,12.0,23.5,19.57,8.71
2016,1,18,17,0,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,1,18,17,15,0.0,4.5,0.9,12.0,4.5,3.54,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.25,12.0,7.5,5.68,0.0
2016,1,19,8,0,0.0,15.0,5.4,12.0,15.0,11.4,3.94
2016,1,19,8,15,0.0,24.0,5.35,12.0,24.0,18.28,10.46
2016,1,19,8,30,0.0,33.0,5.3,12.0,33.0,25.18,16.87
2016,1,19,8,45,0.0,42.0,5.3,12.5,42.0,32.1,21.99
2016,1,19,9,0,0.0,51.0,5.3,13.0,51.0,39.03,28.0
2016,1,19,9,15,0.0,60.0,5.3,13.0,60.0,45.98,34.0
2016,1,19,9,30,0.0,69.0,5.3,13.0,69.0,52.92,39.94
2016,1,19,9,45,0.0,51.5,5.3,13.5,51.5,39.4,28.23
2016,1,19,10,0,0.0,34.0,5.3,14.0,34.0,25.95,16.61
2016,1,19,10,15,0.0,75.5,5.4,14.0,75.5,57.97,43.88
2016,1,19,10,30,0.0,117.0,5.5,14.0,117.0,91.35,72.03
2016,1,19,10,45,0.0,92.5,5.65,14.5,92.5,71.46,55.01
2016,1,19,11,0,0.0,68.0,5.8,15.0,68.0,52.19,38.59
2016,1,19,11,15,0.0,74.5,5.95,15.0,74.5,57.22,42.8
2016,1,19,11,30,0.0,81.0,6.1,15.0,81.0,62.27,47.0
2016,1,19,11,45,0.0,90.0,6.25,15.0,90.0,69.38,52.94
2016,1,19,12,0,0.0,99.0,6.4,15.0,99.0,76.85,59.18
2016,1,19,12,15,0.0,108.0,6.25,14.5,108.0,84.53,65.72
2016,1,19,12,30,0.0,117.0,6.1,14.0,117.0,92.45,72.49
2016,1,19,12,45,80.0,176.5,5.95,14.0,217.5,232.84,192.38
2016,1,19,13,0,160.0,236.0,5.8,14.0,318.0,398.45,329.41
2016,1,19,13,15,80.0,169.5,5.65,14.0,210.5,233.54,192.98
2016,1,19,13,30,0.0,103.0,5.5,14.0,103.0,81.13,63.08
2016,1,19,13,45,8.5,137.0,5.35,14.0,141.5,121.98,97.99
2016,1,19,14,0,17.0,171.0,5.2,14.0,180.0,167.97,136.9
2016,1,19,14,15,15.0,161.5,4.95,13.5,168.5,158.68,129.46
2016,1,19,14,30,13.0,152.0,4.7,13.0,157.0,149.5,122.11
2016,1,19,14,45,324.5,116.5,4.5,13.0,231.5,501.53,423.03
2016,1,19,15,0,636.0,81.0,4.3,13.0,306.0,773.53,636.69
2016,1,19,15,15,572.5,85.0,3.9,12.5,270.5,713.33,588.73
2016,1,19,15,30,509.0,89.0,3.5,12.0,235.0,644.44,535.31
2016,1,19,15,45,465.5,80.0,3.15,12.0,197.0,586.45,488.24
2016,1,19,16,0,422.0,71.0,2.8,12.0,159.0,528.48,439.56
2016,1,19,16,15,352.0,59.0,2.55,11.5,121.0,442.78,367.79
2016,1,19,16,30,282.0,47.0,2.3,11.0,83.0,360.18,295.29
2016,1,19,16,45,141.0,34.0,2.05,11.0,52.0,202.14,148.31
2016,1,19,17,0,0.0,21.0,1.8,11.0,21.0,16.52,0.0
2016,1,19,17,15,0.0,10.5,1.65,10.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,98.0,18.0,1.05,8.5,28.0,13.68,0.17
2016,1,20,8,0,196.0,36.0,1.1,9.0,56.0,27.14,17.59
2016,1,20,8,15,234.0,51.5,1.15,9.5,87.0,38.37,28.52
2016,1,20,8,30,272.0,67.0,1.2,10.0,118.0,49.35,38.79
2016,1,20,8,45,302.5,80.5,1.25,10.5,150.5,78.29,52.79
2016,1,20,9,0,333.0,94.0,1.3,11.0,183.0,115.92,79.38
2016,1,20,9,15,351.5,106.0,1.2,11.0,212.5,154.23,110.99
2016,1,20,9,30,370.0,118.0,1.1,11.0,242.0,194.92,146.44
2016,1,20,9,45,258.5,144.0,1.05,11.5,235.5,204.06,159.77
2016,1,20,10,0,147.0,170.0,1.0,12.0,229.0,198.69,159.14
2016,1,20,10,15,373.0,145.5,1.0,12.0,309.0,300.5,240.71
2016,1,20,10,30,599.0,121.0,1.0,12.0,389.0,418.39,334.73
2016,1,20,10,45,622.0,121.5,1.05,12.5,412.5,468.62,375.3
2016,1,20,11,0,645.0,122.0,1.1,13.0,436.0,519.86,416.11
2016,1,20,11,15,591.5,143.5,1.1,13.0,438.5,543.17,434.57
2016,1,20,11,30,538.0,165.0,1.1,13.0,441.0,553.75,443.01
2016,1,20,11,45,521.5,173.5,1.1,13.5,445.0,579.24,461.8
2016,1,20,12,0,505.0,182.0,1.1,14.0,449.0,601.94,477.9
2016,1,20,12,15,542.5,170.5,1.0,14.0,457.5,644.54,509.41
2016,1,20,12,30,580.0,159.0,0.9,14.0,466.0,687.21,540.12
2016,1,20,12,45,735.0,116.0,0.85,14.5,500.0,807.67,623.56
2016,1,20,13,0,890.0,73.0,0.8,15.0,534.0,904.24,685.67
2016,1,20,13,15,883.5,72.0,0.7,15.0,520.0,920.46,693.5
2016,1,20,13,30,877.0,71.0,0.6,15.0,506.0,933.02,700.08
2016,1,20,13,45,730.5,101.0,0.5,15.0,453.0,864.12,652.93
2016,1,20,14,0,584.0,131.0,0.4,15.0,400.0,768.4,588.13
2016,1,20,14,15,508.5,137.5,0.3,14.5,361.5,700.8,542.9
2016,1,20,14,30,433.0,144.0,0.2,14.0,323.0,640.1,500.74
2016,1,20,14,45,459.5,126.5,0.15,14.0,302.5,647.79,507.91
2016,1,20,15,0,486.0,109.0,0.1,14.0,282.0,652.48,511.35
2016,1,20,15,15,466.0,99.5,0.15,13.5,250.5,619.77,489.69
2016,1,20,15,30,446.0,90.0,0.2,13.0,219.0,585.46,466.61
2016,1,20,15,45,415.0,79.5,0.3,13.0,185.0,538.06,432.35
2016,1,20,16,0,384.0,69.0,0.4,13.0,151.0,490.24,396.09
2016,1,20,16,15,342.0,55.5,0.45,12.5,116.0,427.82,346.51
2016,1,20,16,30,300.0,42.0,0.5,12.0,81.0,366.36,294.31
2016,1,20,16,45,150.0,31.5,0.6,12.0,51.0,222.44,164.31
2016,1,20,17,0,0.0,21.0,0.7,12.0,21.0,24.28,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,8.26,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,10.5,2.35,8.5,10.5,7.97,0.0
2016,1,21,8,0,0.0,21.0,2.6,9.0,21.0,16.0,8.09
2016,1,21,8,15,0.0,33.5,2.55,9.5,33.5,25.6,17.18
2016,1,21,8,30,0.0,46.0,2.5,10.0,46.0,34.98,25.9
2016,1,21,8,45,0.0,58.5,2.5,10.5,58.5,44.35,32.83
2016,1,21,9,0,0.0,71.0,2.5,11.0,71.0,53.93,41.14
2016,1,21,9,15,0.0,83.0,2.55,11.5,83.0,63.3,49.15
2016,1,21,9,30,0.0,95.0,2.6,12.0,95.0,72.83,57.17
2016,1,21,9,45,21.5,128.0,2.65,12.5,136.5,105.53,84.17
2016,1,21,10,0,43.0,161.0,2.7,13.0,178.0,146.81,118.34
2016,1,21,10,15,181.5,171.0,2.75,13.5,252.0,225.46,182.17
2016,1,21,10,30,320.0,181.0,2.8,14.0,326.0,322.92,261.52
2016,1,21,10,45,577.5,129.5,2.9,14.5,406.0,451.59,365.49
2016,1,21,11,0,835.0,78.0,3.0,15.0,486.0,584.61,471.59
2016,1,21,11,15,841.5,79.0,2.9,15.0,502.0,634.48,511.11
2016,1,21,11,30,848.0,80.0,2.8,15.0,518.0,682.79,548.83
2016,1,21,11,45,843.0,83.5,2.75,15.5,524.5,723.79,578.69
2016,1,21,12,0,838.0,87.0,2.7,16.0,531.0,761.92,604.72
2016,1,21,12,15,635.5,145.0,2.55,16.0,482.0,701.21,558.21
2016,1,21,12,30,433.0,203.0,2.4,16.0,433.0,610.05,486.87
2016,1,21,12,45,327.5,219.0,2.25,16.0,392.0,534.98,429.04
2016,1,21,13,0,222.0,235.0,2.1,16.0,351.0,451.99,363.71
2016,1,21,13,15,240.0,226.5,1.8,15.5,349.0,468.56,377.82
2016,1,21,13,30,258.0,218.0,1.5,15.0,347.0,506.97,407.25
2016,1,21,13,45,215.0,212.0,1.2,15.0,316.5,445.41,358.64
2016,1,21,14,0,172.0,206.0,0.9,15.0,286.0,404.06,325.38
2016,1,21,14,15,96.0,182.0,0.85,14.5,226.5,282.71,229.83
2016,1,21,14,30,20.0,158.0,0.8,14.0,167.0,162.42,131.15
2016,1,21,14,45,75.0,155.0,0.8,14.0,183.0,237.83,195.81
2016,1,21,15,0,130.0,152.0,0.8,14.0,199.0,315.97,260.26
2016,1,21,15,15,122.0,136.5,0.85,13.5,176.5,292.08,241.43
2016,1,21,15,30,114.0,121.0,0.9,13.0,154.0,267.88,222.55
2016,1,21,15,45,104.5,103.0,0.95,13.0,130.0,237.8,197.86
2016,1,21,16,0,95.0,85.0,1.0,13.0,106.0,207.27,172.09
2016,1,21,16,15,79.0,67.0,1.05,12.5,81.5,170.33,140.28
2016,1,21,16,30,63.0,49.0,1.1,12.0,57.0,132.89,107.05
2016,1,21,16,45,31.5,32.0,1.15,12.0,36.0,68.35,48.64
2016,1,21,17,0,0.0,15.0,1.2,12.0,15.0,11.45,0.0
2016,1,21,17,15,0.0,7.5,1.2,12.0,7.5,5.9,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
