Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.5,12.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,14.0,3.5,12.0,14.0,10.63,3.4
2016,1,22,8,15,0.0,22.0,3.4,12.0,22.0,16.74,9.16
2016,1,22,8,30,0.0,30.0,3.3,12.0,30.0,22.87,14.86
2016,1,22,8,45,0.0,38.5,3.25,12.0,38.5,29.4,19.76
2016,1,22,9,0,0.0,47.0,3.2,12.0,47.0,35.94,25.48
2016,1,22,9,15,0.0,55.0,3.15,12.0,55.0,42.11,30.83
2016,1,22,9,30,0.0,63.0,3.1,12.0,63.0,48.29,36.13
2016,1,22,9,45,0.0,92.5,3.1,12.5,92.5,71.17,55.58
2016,1,22,10,0,0.0,122.0,3.1,13.0,122.0,94.72,75.32
2016,1,22,10,15,0.0,126.5,3.05,13.0,126.5,98.7,78.52
2016,1,22,10,30,0.0,131.0,3.0,13.0,131.0,102.68,81.73
2016,1,22,10,45,0.0,142.5,3.0,13.0,142.5,112.56,89.88
2016,1,22,11,0,0.0,154.0,3.0,13.0,154.0,122.68,98.2
2016,1,22,11,15,34.5,190.5,3.0,13.0,208.5,187.91,152.85
2016,1,22,11,30,69.0,227.0,3.0,13.0,263.0,251.37,205.34
2016,1,22,11,45,43.5,213.0,3.05,13.0,236.0,223.86,182.28
2016,1,22,12,0,18.0,199.0,3.1,13.0,209.0,179.52,145.32
2016,1,22,12,15,9.5,182.5,3.2,13.0,188.0,158.72,128.01
2016,1,22,12,30,1.0,166.0,3.3,13.0,167.0,137.24,109.97
2016,1,22,12,45,0.5,140.0,3.4,13.0,140.5,113.49,90.25
2016,1,22,13,0,0.0,114.0,3.5,13.0,114.0,90.13,70.74
2016,1,22,13,15,13.5,155.5,3.35,13.0,162.5,141.57,114.45
2016,1,22,13,30,27.0,197.0,3.2,13.0,211.0,198.57,162.21
2016,1,22,13,45,13.5,168.5,3.05,13.0,175.5,158.11,128.27
2016,1,22,14,0,0.0,140.0,2.9,13.0,140.0,117.57,94.05
2016,1,22,14,15,0.0,119.5,2.85,13.0,119.5,98.44,78.18
2016,1,22,14,30,0.0,99.0,2.8,13.0,99.0,79.5,62.32
2016,1,22,14,45,0.0,91.0,2.75,13.0,91.0,72.77,56.74
2016,1,22,15,0,0.0,83.0,2.7,13.0,83.0,66.08,51.13
2016,1,22,15,15,0.0,73.5,2.6,12.5,73.5,57.92,44.32
2016,1,22,15,30,0.0,64.0,2.5,12.0,64.0,49.77,37.43
2016,1,22,15,45,0.0,54.0,2.45,12.0,54.0,41.36,30.14
2016,1,22,16,0,0.0,44.0,2.4,12.0,44.0,33.65,23.38
2016,1,22,16,15,0.0,34.0,2.4,11.5,34.0,25.96,16.62
2016,1,22,16,30,0.0,24.0,2.4,11.0,24.0,18.29,9.81
2016,1,22,16,45,0.0,15.0,2.4,11.0,15.0,11.4,3.41
2016,1,22,17,0,0.0,6.0,2.4,11.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,2.45,11.0,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,1.5,4.5,2.7,9.0,4.5,0.0,0.0
2016,1,23,7,30,3.0,9.0,3.0,9.0,9.0,7.08,0.0
2016,1,23,7,45,66.0,29.0,3.3,9.5,36.0,21.36,6.39
2016,1,23,8,0,129.0,49.0,3.6,10.0,63.0,35.49,24.85
2016,1,23,8,15,213.0,64.5,3.8,10.0,100.5,46.81,35.97
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,58.41,46.92
2016,1,23,8,45,338.0,95.0,4.2,10.5,175.5,88.53,61.18
2016,1,23,9,0,379.0,110.0,4.4,11.0,213.0,131.02,90.57
2016,1,23,9,15,189.5,79.0,4.5,11.0,130.5,99.0,71.49
2016,1,23,9,30,0.0,48.0,4.6,11.0,48.0,36.7,26.22
2016,1,23,9,45,0.0,33.0,4.7,11.0,33.0,25.18,16.21
2016,1,23,10,0,0.0,18.0,4.8,11.0,18.0,13.71,6.24
2016,1,23,10,15,343.5,68.0,4.7,11.0,224.5,220.16,179.14
2016,1,23,10,30,687.0,118.0,4.6,11.0,431.0,455.63,372.64
2016,1,23,10,45,448.5,169.5,4.6,11.0,378.0,412.4,340.09
2016,1,23,11,0,210.0,221.0,4.6,11.0,325.0,327.05,270.62
2016,1,23,11,15,181.0,230.0,4.6,11.0,322.0,331.79,274.95
2016,1,23,11,30,152.0,239.0,4.6,11.0,319.0,333.63,276.3
2016,1,23,11,45,76.0,131.5,4.7,11.5,171.5,179.91,148.54
2016,1,23,12,0,0.0,24.0,4.8,12.0,24.0,18.35,10.03
2016,1,23,12,15,0.0,56.5,4.8,12.0,56.5,43.34,31.38
2016,1,23,12,30,0.0,89.0,4.8,12.0,89.0,68.52,52.75
2016,1,23,12,45,168.0,155.5,4.85,12.0,244.5,322.57,270.21
2016,1,23,13,0,336.0,222.0,4.9,12.0,400.0,559.49,463.7
2016,1,23,13,15,229.0,226.0,4.9,12.0,346.0,456.76,379.2
2016,1,23,13,30,122.0,230.0,4.9,12.0,292.0,370.11,306.65
2016,1,23,13,45,61.0,189.0,4.9,12.0,220.0,245.38,203.38
2016,1,23,14,0,0.0,148.0,4.9,12.0,148.0,125.48,101.12
2016,1,23,14,15,38.5,164.5,4.75,11.5,181.0,202.22,167.96
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,267.8,224.74
2016,1,23,14,45,71.5,168.0,4.45,11.0,196.5,251.27,211.01
2016,1,23,15,0,66.0,155.0,4.3,11.0,179.0,234.73,197.33
2016,1,23,15,15,352.5,115.5,4.05,10.5,223.5,530.91,450.73
2016,1,23,15,30,639.0,76.0,3.8,10.0,268.0,763.27,634.11
2016,1,23,15,45,593.5,69.5,3.55,10.0,227.0,702.82,584.19
2016,1,23,16,0,548.0,63.0,3.3,10.0,186.0,641.25,533.73
2016,1,23,16,15,470.0,55.0,3.1,9.5,144.0,547.84,456.92
2016,1,23,16,30,392.0,47.0,2.9,9.0,102.0,455.83,377.82
2016,1,23,16,45,275.0,34.5,2.75,9.0,66.5,330.51,262.01
2016,1,23,17,0,158.0,22.0,2.6,9.0,31.0,193.18,32.51
2016,1,23,17,15,79.0,11.0,2.5,8.5,15.5,70.16,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,7.0,8.0,6.29,0.0
2016,1,24,7,45,46.5,24.0,1.5,7.5,29.5,18.13,5.4
2016,1,24,8,0,93.0,40.0,1.7,8.0,51.0,29.55,20.06
2016,1,24,8,15,121.5,58.0,1.65,8.0,78.5,42.14,32.18
2016,1,24,8,30,150.0,76.0,1.6,8.0,106.0,54.45,43.78
2016,1,24,8,45,168.5,93.5,1.55,8.0,134.5,77.08,56.85
2016,1,24,9,0,187.0,111.0,1.5,8.0,163.0,106.93,79.22
2016,1,24,9,15,204.5,125.5,1.45,8.0,190.0,137.16,104.2
2016,1,24,9,30,222.0,140.0,1.4,8.0,217.0,169.81,132.41
2016,1,24,9,45,295.0,146.0,1.35,8.5,259.5,214.56,169.32
2016,1,24,10,0,368.0,152.0,1.3,9.0,302.0,267.73,213.81
2016,1,24,10,15,295.0,175.5,1.25,9.0,301.5,283.26,229.73
2016,1,24,10,30,222.0,199.0,1.2,9.0,301.0,281.92,230.55
2016,1,24,10,45,316.5,194.0,1.2,9.5,347.5,353.35,289.03
2016,1,24,11,0,411.0,189.0,1.2,10.0,394.0,436.95,355.74
2016,1,24,11,15,446.5,188.0,1.25,10.5,417.0,485.11,393.63
2016,1,24,11,30,482.0,187.0,1.3,11.0,440.0,535.36,432.74
2016,1,24,11,45,677.5,135.0,1.4,11.5,497.5,660.6,530.02
2016,1,24,12,0,873.0,83.0,1.5,12.0,555.0,783.73,620.34
2016,1,24,12,15,874.0,83.0,1.55,12.0,557.0,821.25,646.07
2016,1,24,12,30,875.0,83.0,1.6,12.0,559.0,855.88,670.68
2016,1,24,12,45,882.5,79.5,1.7,12.0,554.5,879.27,688.05
2016,1,24,13,0,890.0,76.0,1.8,12.0,550.0,908.8,709.97
2016,1,24,13,15,884.0,75.5,1.95,12.0,536.0,926.53,724.29
2016,1,24,13,30,878.0,75.0,2.1,12.0,522.0,940.62,736.34
2016,1,24,13,45,863.0,75.0,2.25,12.0,500.0,954.35,748.32
2016,1,24,14,0,848.0,75.0,2.4,12.0,478.0,953.13,749.94
2016,1,24,14,15,833.0,73.5,2.3,12.0,450.5,946.06,745.1
2016,1,24,14,30,818.0,72.0,2.2,12.0,423.0,935.26,737.75
2016,1,24,14,45,794.0,70.0,2.15,12.0,388.5,911.29,721.63
2016,1,24,15,0,770.0,68.0,2.1,12.0,354.0,883.94,703.06
2016,1,24,15,15,739.5,64.5,1.85,11.5,315.5,845.16,675.07
2016,1,24,15,30,709.0,61.0,1.6,11.0,277.0,803.71,644.42
2016,1,24,15,45,670.0,56.0,1.35,10.5,236.0,749.99,603.61
2016,1,24,16,0,631.0,51.0,1.1,10.0,195.0,694.63,559.91
2016,1,24,16,15,562.0,44.5,1.1,9.5,152.5,618.74,501.11
2016,1,24,16,30,493.0,38.0,1.1,9.0,110.0,535.88,433.17
2016,1,24,16,45,377.5,29.0,1.15,8.5,72.0,413.03,324.41
2016,1,24,17,0,262.0,20.0,1.2,8.0,34.0,278.26,88.73
2016,1,24,17,15,131.0,10.0,1.2,7.5,17.0,109.99,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,7.0,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,14.0,8.65,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.5,18.51,6.28
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,28.24,18.93
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,34.45,25.24
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,40.75,31.31
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,74.14,41.71
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,130.31,77.27
2016,1,25,9,15,401.0,102.5,1.65,10.5,218.5,156.97,111.25
2016,1,25,9,30,125.0,146.0,1.7,11.0,190.0,147.1,115.53
2016,1,25,9,45,118.5,161.5,1.8,11.5,206.5,168.72,134.63
2016,1,25,10,0,112.0,177.0,1.9,12.0,223.0,189.89,152.96
2016,1,25,10,15,441.0,135.5,1.95,12.0,336.0,317.3,254.64
2016,1,25,10,30,770.0,94.0,2.0,12.0,449.0,471.14,377.82
2016,1,25,10,45,451.0,160.5,2.05,12.5,371.0,404.52,327.62
2016,1,25,11,0,132.0,227.0,2.1,13.0,293.0,286.28,232.43
2016,1,25,11,15,104.0,230.5,2.15,13.0,283.5,269.96,219.82
2016,1,25,11,30,76.0,234.0,2.2,13.0,274.0,261.86,213.02
2016,1,25,11,45,47.0,219.0,2.25,13.0,244.0,231.32,187.84
2016,1,25,12,0,18.0,204.0,2.3,13.0,214.0,183.48,148.18
2016,1,25,12,15,18.0,204.5,2.3,13.0,214.5,185.74,150.17
2016,1,25,12,30,18.0,205.0,2.3,13.0,215.0,188.09,152.14
2016,1,25,12,45,426.5,149.0,2.35,13.0,378.0,563.72,462.13
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,890.28,703.65
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,906.46,712.27
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,919.02,721.65
2016,1,25,13,45,562.5,145.5,2.4,13.5,429.5,745.31,596.01
2016,1,25,14,0,303.0,200.0,2.4,14.0,345.0,545.08,442.08
2016,1,25,14,15,294.0,190.5,2.35,13.5,325.0,531.96,434.73
2016,1,25,14,30,285.0,181.0,2.3,13.0,305.0,517.45,424.96
2016,1,25,14,45,282.0,166.5,2.25,13.0,281.0,500.78,412.96
2016,1,25,15,0,279.0,152.0,2.2,13.0,257.0,482.69,399.7
2016,1,25,15,15,480.5,109.0,1.9,12.5,266.5,647.89,531.26
2016,1,25,15,30,682.0,66.0,1.6,12.0,276.0,792.57,636.28
2016,1,25,15,45,640.0,60.5,1.3,12.0,235.0,736.27,590.01
2016,1,25,16,0,598.0,55.0,1.0,12.0,194.0,678.86,543.6
2016,1,25,16,15,529.0,48.5,1.0,11.5,152.0,594.91,479.42
2016,1,25,16,30,460.0,42.0,1.0,11.0,110.0,512.37,412.57
2016,1,25,16,45,348.5,31.5,1.05,10.5,72.5,391.62,308.13
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,261.32,111.14
2016,1,25,17,15,118.5,10.5,1.1,10.0,17.5,100.75,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,7.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,7.0,15.0,11.8,0.0
2016,1,26,7,45,207.5,25.0,0.35,7.5,48.5,20.46,8.29
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,29.12,19.91
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,35.34,26.23
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,41.65,32.32
2016,1,26,8,45,637.5,55.0,0.7,8.5,210.5,74.71,42.38
2016,1,26,9,0,692.0,60.0,0.8,9.0,254.0,131.91,78.24
2016,1,26,9,15,727.0,64.0,0.9,9.0,295.0,188.23,123.44
2016,1,26,9,30,762.0,68.0,1.0,9.0,336.0,248.52,176.53
2016,1,26,9,45,779.5,72.5,1.1,9.5,371.5,307.73,230.45
2016,1,26,10,0,797.0,77.0,1.2,10.0,407.0,368.25,284.97
2016,1,26,10,15,672.5,109.5,1.2,10.5,401.5,396.01,313.61
2016,1,26,10,30,548.0,142.0,1.2,11.0,396.0,403.38,323.58
2016,1,26,10,45,703.5,113.0,1.3,11.5,456.5,500.32,401.69
2016,1,26,11,0,859.0,84.0,1.4,12.0,517.0,602.26,481.75
2016,1,26,11,15,866.5,85.0,1.45,12.0,534.5,654.59,522.91
2016,1,26,11,30,874.0,86.0,1.5,12.0,552.0,705.4,562.38
2016,1,26,11,45,879.0,86.5,1.55,12.5,561.5,752.08,596.4
2016,1,26,12,0,884.0,87.0,1.6,13.0,571.0,796.55,626.88
2016,1,26,12,15,884.5,87.0,1.65,13.0,572.5,834.38,653.6
2016,1,26,12,30,885.0,87.0,1.7,13.0,574.0,869.24,678.23
2016,1,26,12,45,877.5,88.5,1.75,13.0,567.0,895.77,697.1
2016,1,26,13,0,870.0,90.0,1.8,13.0,560.0,918.64,713.61
2016,1,26,13,15,864.0,89.0,1.8,13.0,546.5,936.18,725.97
2016,1,26,13,30,858.0,88.0,1.8,13.0,533.0,949.99,735.97
2016,1,26,13,45,713.5,115.5,1.85,13.0,475.5,867.68,679.95
2016,1,26,14,0,569.0,143.0,1.9,13.0,418.0,759.72,604.94
2016,1,26,14,15,542.0,140.0,1.85,13.0,390.0,737.96,590.66
2016,1,26,14,30,515.0,137.0,1.8,13.0,362.0,713.49,573.47
2016,1,26,14,45,434.5,138.5,1.75,13.0,318.0,639.18,518.6
2016,1,26,15,0,354.0,140.0,1.7,13.0,274.0,539.57,443.02
2016,1,26,15,15,333.5,129.0,1.5,12.5,245.0,506.88,418.78
2016,1,26,15,30,313.0,118.0,1.3,12.0,216.0,473.4,392.78
2016,1,26,15,45,468.5,87.5,1.1,11.5,210.0,601.21,492.28
2016,1,26,16,0,624.0,57.0,0.9,11.0,204.0,706.49,566.58
2016,1,26,16,15,555.0,50.0,0.95,10.5,161.0,621.1,500.35
2016,1,26,16,30,486.0,43.0,1.0,10.0,118.0,537.04,433.22
2016,1,26,16,45,369.0,33.0,1.05,9.5,78.5,411.06,325.89
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,277.94,142.53
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,107.52,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,11.8,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,20.16,8.61
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,31.33,21.83
2016,1,27,8,15,447.5,47.0,2.05,8.0,123.0,38.6,29.11
2016,1,27,8,30,532.0,56.0,2.1,8.0,165.0,45.92,36.14
2016,1,27,8,45,587.5,62.0,2.15,8.5,208.0,76.84,45.93
2016,1,27,9,0,643.0,68.0,2.2,9.0,251.0,129.14,78.28
2016,1,27,9,15,679.5,72.5,2.15,9.5,291.0,183.76,122.02
2016,1,27,9,30,716.0,77.0,2.1,10.0,331.0,242.58,173.55
2016,1,27,9,45,758.0,76.5,2.1,10.5,370.0,304.1,228.59
2016,1,27,10,0,800.0,76.0,2.1,11.0,409.0,367.65,285.2
2016,1,27,10,15,817.0,78.0,2.05,11.0,439.5,426.87,338.18
2016,1,27,10,30,834.0,80.0,2.0,11.0,470.0,486.7,390.12
2016,1,27,10,45,849.0,80.5,1.95,11.5,495.0,544.3,437.92
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,601.64,483.8
2016,1,27,11,15,871.5,82.0,1.8,12.5,537.0,654.23,524.15
2016,1,27,11,30,879.0,83.0,1.7,13.0,554.0,705.3,561.89
2016,1,27,11,45,885.0,83.0,1.6,13.5,564.0,745.68,589.91
2016,1,27,12,0,891.0,83.0,1.5,14.0,574.0,789.77,618.62
2016,1,27,12,15,891.5,83.0,1.45,14.0,575.5,827.08,643.68
2016,1,27,12,30,892.0,83.0,1.4,14.0,577.0,861.46,666.54
2016,1,27,12,45,894.5,81.0,1.4,14.0,572.0,892.15,687.43
2016,1,27,13,0,897.0,79.0,1.4,14.0,567.0,919.67,706.18
2016,1,27,13,15,891.5,78.0,1.35,14.0,553.0,937.71,717.81
2016,1,27,13,30,886.0,77.0,1.3,14.0,539.0,952.05,727.13
2016,1,27,13,45,879.0,75.5,1.3,14.5,518.5,960.6,732.19
2016,1,27,14,0,872.0,74.0,1.3,15.0,498.0,965.41,734.95
2016,1,27,14,15,858.5,72.0,1.25,14.5,470.0,971.09,740.36
2016,1,27,14,30,845.0,70.0,1.2,14.0,442.0,961.35,735.5
2016,1,27,14,45,827.5,67.5,1.2,14.0,408.5,943.27,724.75
2016,1,27,15,0,810.0,65.0,1.2,14.0,375.0,921.69,711.59
2016,1,27,15,15,782.5,62.0,1.05,13.5,336.0,886.29,687.46
2016,1,27,15,30,755.0,59.0,0.9,13.0,297.0,848.05,660.82
2016,1,27,15,45,716.0,54.5,0.8,13.0,254.5,794.31,621.99
2016,1,27,16,0,677.0,50.0,0.7,13.0,212.0,738.84,580.52
2016,1,27,16,15,613.5,44.5,0.75,12.5,168.5,658.48,521.85
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,578.38,459.39
2016,1,27,16,45,442.5,30.5,0.9,11.5,84.5,470.92,369.05
2016,1,27,17,0,335.0,22.0,1.0,11.0,44.0,347.82,198.69
2016,1,27,17,15,167.5,11.0,1.0,10.5,22.0,139.72,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.7,8.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,16.0,0.75,8.5,16.0,12.18,3.28
2016,1,28,8,0,0.0,27.0,0.8,9.0,27.0,20.61,12.48
2016,1,28,8,15,0.0,41.0,0.95,9.0,41.0,31.15,22.4
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,41.4,31.97
2016,1,28,8,45,0.0,68.5,1.25,9.5,68.5,51.49,39.24
2016,1,28,9,0,0.0,82.0,1.4,10.0,82.0,61.9,48.24
2016,1,28,9,15,0.0,95.5,1.3,10.0,95.5,72.49,57.36
2016,1,28,9,30,0.0,109.0,1.2,10.0,109.0,83.28,66.52
2016,1,28,9,45,84.0,145.5,1.2,10.5,180.5,140.24,112.11
2016,1,28,10,0,168.0,182.0,1.2,11.0,252.0,212.98,171.09
2016,1,28,10,15,304.0,175.5,1.2,11.0,314.5,284.93,229.19
2016,1,28,10,30,440.0,169.0,1.2,11.0,377.0,374.96,302.05
2016,1,28,10,45,436.0,180.0,1.3,11.5,394.5,412.62,333.01
2016,1,28,11,0,432.0,191.0,1.4,12.0,412.0,449.22,362.65
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,338.79,275.34
2016,1,28,11,30,19.0,204.0,1.7,13.0,214.0,179.94,144.64
2016,1,28,11,45,19.5,207.5,1.9,13.5,218.0,185.3,149.28
2016,1,28,12,0,20.0,211.0,2.1,14.0,222.0,190.8,153.55
2016,1,28,12,15,10.0,155.0,2.05,14.0,160.5,132.99,105.96
2016,1,28,12,30,0.0,99.0,2.0,14.0,99.0,76.76,59.06
2016,1,28,12,45,6.5,148.5,2.0,14.5,152.0,125.76,99.95
2016,1,28,13,0,13.0,198.0,2.0,15.0,205.0,179.7,144.09
2016,1,28,13,15,154.0,212.5,1.85,15.0,293.5,368.74,300.04
2016,1,28,13,30,295.0,227.0,1.7,15.0,382.0,550.3,441.66
2016,1,28,13,45,167.0,213.5,1.6,15.0,300.5,397.26,320.76
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,239.59,193.11
2016,1,28,14,15,19.5,171.0,1.4,15.0,180.5,169.78,136.72
2016,1,28,14,30,0.0,142.0,1.3,15.0,142.0,121.85,96.78
2016,1,28,14,45,18.0,147.5,1.25,15.0,154.5,148.82,120.29
2016,1,28,15,0,36.0,153.0,1.2,15.0,167.0,197.7,161.35
2016,1,28,15,15,32.5,138.0,1.05,14.5,149.5,179.98,146.98
2016,1,28,15,30,29.0,123.0,0.9,14.0,132.0,162.27,132.64
2016,1,28,15,45,24.0,106.5,0.75,13.5,113.0,140.83,114.87
2016,1,28,16,0,19.0,90.0,0.6,13.0,94.0,104.96,84.66
2016,1,28,16,15,10.5,72.5,0.65,12.5,75.0,80.41,63.42
2016,1,28,16,30,2.0,55.0,0.7,12.0,56.0,55.71,41.69
2016,1,28,16,45,1.0,37.5,0.8,12.0,38.0,36.76,24.8
2016,1,28,17,0,0.0,20.0,0.9,12.0,20.0,15.34,4.25
2016,1,28,17,15,0.0,10.0,0.9,12.0,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,7.0,2.85,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,14.0,3.0,12.0,17.0,11.02,0.0
2016,1,29,7,45,245.0,25.0,3.2,12.5,50.0,20.48,9.53
2016,1,29,8,0,381.0,36.0,3.4,13.0,83.0,29.68,20.04
2016,1,29,8,15,462.5,43.5,3.5,13.0,124.0,35.81,26.08
2016,1,29,8,30,544.0,51.0,3.6,13.0,165.0,42.03,31.96
2016,1,29,8,45,272.0,73.5,3.7,13.5,130.5,66.66,44.82
2016,1,29,9,0,0.0,96.0,3.8,14.0,96.0,71.79,55.87
2016,1,29,9,15,1.0,111.0,3.8,14.0,111.0,83.98,66.16
2016,1,29,9,30,2.0,126.0,3.8,14.0,126.0,96.51,76.64
2016,1,29,9,45,10.0,142.5,3.85,14.0,146.5,112.65,89.88
2016,1,29,10,0,18.0,159.0,3.9,14.0,167.0,130.08,104.25
2016,1,29,10,15,9.0,95.5,3.9,14.0,99.5,77.4,60.09
2016,1,29,10,30,0.0,32.0,3.9,14.0,32.0,24.45,15.22
2016,1,29,10,45,0.0,34.5,3.9,14.0,34.5,26.38,16.84
2016,1,29,11,0,0.0,37.0,3.9,14.0,37.0,28.31,18.45
2016,1,29,11,15,0.0,46.0,3.9,14.0,46.0,35.24,24.3
2016,1,29,11,30,0.0,55.0,3.9,14.0,55.0,42.18,30.14
2016,1,29,11,45,0.0,51.0,3.95,14.0,51.0,39.11,27.51
2016,1,29,12,0,0.0,47.0,4.0,14.0,47.0,36.03,24.9
2016,1,29,12,15,0.0,68.0,4.05,14.0,68.0,52.24,38.56
2016,1,29,12,30,0.0,89.0,4.1,14.0,89.0,68.52,52.24
2016,1,29,12,45,0.0,90.0,4.2,14.0,90.0,69.3,52.89
2016,1,29,13,0,0.0,91.0,4.3,14.0,91.0,70.15,53.64
2016,1,29,13,15,0.0,89.5,4.3,14.0,89.5,68.93,52.65
2016,1,29,13,30,0.0,88.0,4.3,14.0,88.0,67.72,51.69
2016,1,29,13,45,0.0,48.0,4.3,14.0,48.0,36.77,25.61
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,4.2,14.0,7.5,5.71,0.0
2016,1,29,14,30,0.0,7.0,4.1,14.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,6.0,4.1,14.0,6.0,4.56,0.0
2016,1,29,15,0,0.0,5.0,4.1,14.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,3.9,13.0,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,3.9,13.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,3.95,13.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,7.87,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,15.74,0.0
2016,1,30,7,45,233.0,26.5,2.45,8.5,56.0,21.67,11.08
2016,1,30,8,0,466.0,33.0,2.8,9.0,92.0,27.65,18.7
2016,1,30,8,15,544.0,39.5,2.8,9.0,135.0,36.03,26.77
2016,1,30,8,30,622.0,46.0,2.8,9.0,178.0,42.09,32.58
2016,1,30,8,45,676.5,49.5,2.85,9.5,222.5,71.59,40.15
2016,1,30,9,0,731.0,53.0,2.9,10.0,267.0,126.62,72.38
2016,1,30,9,15,450.0,103.0,2.85,10.0,240.5,162.69,114.19
2016,1,30,9,30,169.0,153.0,2.8,10.0,214.0,161.18,126.22
2016,1,30,9,45,508.5,107.5,2.8,10.5,319.0,248.69,190.62
2016,1,30,10,0,848.0,62.0,2.8,11.0,424.0,369.4,286.47
2016,1,30,10,15,863.5,64.0,2.8,11.0,455.0,429.82,341.13
2016,1,30,10,30,879.0,66.0,2.8,11.0,486.0,490.6,394.82
2016,1,30,10,45,890.5,67.0,2.8,11.5,511.0,548.3,443.74
2016,1,30,11,0,902.0,68.0,2.8,12.0,536.0,605.32,490.46
2016,1,30,11,15,909.0,69.0,2.8,12.0,553.5,658.54,533.76
2016,1,30,11,30,916.0,70.0,2.8,12.0,571.0,710.13,574.68
2016,1,30,11,45,651.5,149.5,2.8,12.5,509.0,654.83,529.07
2016,1,30,12,0,387.0,229.0,2.8,13.0,447.0,538.83,436.55
2016,1,30,12,15,654.5,150.5,2.8,13.0,520.5,721.58,581.39
2016,1,30,12,30,922.0,72.0,2.8,13.0,594.0,874.42,692.37
2016,1,30,12,45,912.5,74.5,2.85,13.0,586.5,900.95,710.47
2016,1,30,13,0,903.0,77.0,2.9,13.0,579.0,923.7,727.13
2016,1,30,13,15,578.0,157.5,2.85,13.0,476.0,755.03,604.95
2016,1,30,13,30,253.0,238.0,2.8,13.0,373.0,522.76,423.76
2016,1,30,13,45,231.5,230.5,2.8,13.0,350.5,479.95,392.48
2016,1,30,14,0,210.0,223.0,2.8,13.0,328.0,458.0,375.66
2016,1,30,14,15,150.0,210.0,2.75,12.5,282.5,389.42,320.98
2016,1,30,14,30,90.0,197.0,2.7,12.0,237.0,296.94,245.98
2016,1,30,14,45,45.0,145.5,2.7,12.0,165.5,189.79,157.08
2016,1,30,15,0,0.0,94.0,2.7,12.0,94.0,75.7,59.35
2016,1,30,15,15,0.0,84.5,2.45,11.5,84.5,67.64,52.78
2016,1,30,15,30,0.0,75.0,2.2,11.0,75.0,59.59,46.04
2016,1,30,15,45,0.0,64.5,2.0,10.5,64.5,50.54,38.33
2016,1,30,16,0,0.0,54.0,1.8,10.0,54.0,41.47,30.48
2016,1,30,16,15,0.0,43.0,1.7,9.5,43.0,32.88,22.95
2016,1,30,16,30,0.0,32.0,1.6,9.0,32.0,24.42,15.43
2016,1,30,16,45,0.0,22.0,1.55,8.5,22.0,16.76,8.51
2016,1,30,17,0,0.0,12.0,1.5,8.0,12.0,9.11,0.97
2016,1,30,17,15,0.0,6.0,1.55,7.5,6.0,4.72,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,6.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,1.6,6.0,19.0,14.95,0.0
2016,1,31,7,45,164.0,30.0,1.9,6.0,51.0,22.66,12.41
2016,1,31,8,0,328.0,41.0,2.2,6.0,83.0,33.47,24.19
2016,1,31,8,15,383.5,53.0,2.35,6.0,121.0,42.85,33.32
2016,1,31,8,30,439.0,65.0,2.5,6.0,159.0,52.06,42.11
2016,1,31,8,45,477.0,74.5,2.65,6.5,197.5,78.35,51.72
2016,1,31,9,0,515.0,84.0,2.8,7.0,236.0,124.69,80.98
2016,1,31,9,15,544.5,91.0,2.95,7.5,272.0,172.48,119.36
2016,1,31,9,30,574.0,98.0,3.1,8.0,308.0,223.87,164.59
2016,1,31,9,45,681.0,84.0,3.3,8.5,358.5,283.4,215.83
2016,1,31,10,0,788.0,70.0,3.5,9.0,409.0,355.09,278.51
2016,1,31,10,15,776.0,79.5,3.6,9.0,433.0,408.89,328.78
2016,1,31,10,30,764.0,89.0,3.7,9.0,457.0,460.2,375.54
2016,1,31,10,45,843.5,80.0,3.85,9.5,505.0,539.16,442.17
2016,1,31,11,0,923.0,71.0,4.0,10.0,553.0,620.46,509.27
2016,1,31,11,15,930.5,72.0,4.1,10.0,571.5,675.23,554.9
2016,1,31,11,30,938.0,73.0,4.2,10.0,590.0,728.35,598.47
2016,1,31,11,45,945.0,72.5,4.3,10.0,600.5,777.54,636.71
2016,1,31,12,0,952.0,72.0,4.4,10.0,611.0,824.48,672.19
2016,1,31,12,15,952.5,72.0,4.45,10.0,613.0,864.26,701.86
2016,1,31,12,30,953.0,72.0,4.5,10.0,615.0,900.91,729.2
2016,1,31,12,45,946.0,74.0,4.55,10.0,608.5,930.1,751.08
2016,1,31,13,0,939.0,76.0,4.6,10.0,602.0,955.53,770.33
2016,1,31,13,15,933.5,75.5,4.6,10.0,588.0,975.43,785.27
2016,1,31,13,30,928.0,75.0,4.6,10.0,574.0,991.48,797.57
2016,1,31,13,45,916.0,75.0,4.65,10.0,551.5,998.01,803.6
2016,1,31,14,0,904.0,75.0,4.7,10.0,529.0,1000.53,806.97
2016,1,31,14,15,890.5,73.0,4.65,10.0,500.5,994.98,803.72
2016,1,31,14,30,877.0,71.0,4.6,10.0,472.0,985.57,797.82
2016,1,31,14,45,853.5,70.0,4.55,10.0,436.0,975.48,791.52
2016,1,31,15,0,830.0,69.0,4.5,10.0,400.0,949.95,773.77
2016,1,31,15,15,802.5,66.0,4.3,9.5,360.0,914.4,748.54
2016,1,31,15,30,775.0,63.0,4.1,9.0,320.0,875.86,720.54
2016,1,31,15,45,732.0,59.5,3.9,9.0,276.0,819.08,677.11
2016,1,31,16,0,689.0,56.0,3.7,9.0,232.0,760.39,630.75
2016,1,31,16,15,626.0,50.0,3.75,8.5,186.5,688.43,573.96
2016,1,31,16,30,563.0,44.0,3.8,8.0,141.0,608.95,507.78
2016,1,31,16,45,456.0,35.5,3.9,7.5,98.5,490.09,405.17
2016,1,31,17,0,349.0,27.0,4.0,7.0,56.0,375.79,277.91
2016,1,31,17,15,174.5,13.5,4.35,7.0,28.0,147.82,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,7.5,3.15,3.5,13.5,5.9,0.0
2016,2,1,7,30,315.0,15.0,3.4,4.0,27.0,13.64,0.0
2016,2,1,7,45,451.5,23.0,3.7,5.0,67.5,21.18,11.6
2016,2,1,8,0,588.0,31.0,4.0,6.0,108.0,28.95,20.2
2016,2,1,8,15,660.0,36.5,4.2,6.5,155.0,34.32,25.54
2016,2,1,8,30,732.0,42.0,4.4,7.0,202.0,39.77,30.75
2016,2,1,8,45,776.0,45.5,4.65,7.5,248.0,70.95,38.4
2016,2,1,9,0,820.0,49.0,4.9,8.0,294.0,133.85,75.66
2016,2,1,9,15,848.5,52.0,5.0,8.0,337.0,195.74,125.62
2016,2,1,9,30,877.0,55.0,5.1,8.0,380.0,260.55,184.38
2016,2,1,9,45,886.0,60.5,5.2,8.5,416.5,324.6,245.03
2016,2,1,10,0,895.0,66.0,5.3,9.0,453.0,388.81,305.54
2016,2,1,10,15,909.0,67.5,5.2,9.0,485.0,451.17,363.6
2016,2,1,10,30,923.0,69.0,5.1,9.0,517.0,513.61,420.16
2016,2,1,10,45,929.5,71.5,5.0,9.5,541.5,572.89,471.65
2016,2,1,11,0,936.0,74.0,4.9,10.0,566.0,630.93,520.31
2016,2,1,11,15,942.0,74.5,4.8,10.0,583.5,685.05,565.34
2016,2,1,11,30,948.0,75.0,4.7,10.0,601.0,737.31,607.67
2016,2,1,11,45,949.5,76.0,4.65,10.0,610.5,784.75,644.01
2016,2,1,12,0,951.0,77.0,4.6,10.0,620.0,829.52,677.05
2016,2,1,12,15,951.0,77.0,4.5,10.0,621.5,869.07,705.56
2016,2,1,12,30,951.0,77.0,4.4,10.0,623.0,905.43,731.51
2016,2,1,12,45,946.5,77.5,4.35,10.5,616.5,935.12,751.4
2016,2,1,13,0,942.0,78.0,4.3,11.0,610.0,961.12,768.58
2016,2,1,13,15,936.5,77.5,4.1,11.0,595.5,981.21,781.83
2016,2,1,13,30,931.0,77.0,3.9,11.0,581.0,997.43,792.73
2016,2,1,13,45,923.0,75.0,3.75,11.0,559.0,1005.4,798.15
2016,2,1,14,0,915.0,73.0,3.6,11.0,537.0,1009.35,800.89
2016,2,1,14,15,901.0,71.5,3.4,10.5,508.0,1004.05,798.25
2016,2,1,14,30,887.0,70.0,3.2,10.0,479.0,994.85,792.94
2016,2,1,14,45,869.0,67.5,3.0,10.0,443.5,976.53,779.69
2016,2,1,15,0,851.0,65.0,2.8,10.0,408.0,966.13,772.12
