Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,824.5,62.5,2.35,9.5,367.5,932.13,746.19
2016,2,1,15,30,798.0,60.0,1.9,9.0,327.0,895.08,717.36
2016,2,1,15,45,760.5,56.0,1.5,9.0,283.0,842.69,675.56
2016,2,1,16,0,723.0,52.0,1.1,9.0,239.0,788.33,630.89
2016,2,1,16,15,664.0,46.5,1.1,8.5,193.0,710.79,573.58
2016,2,1,16,30,605.0,41.0,1.1,8.0,147.0,633.29,512.81
2016,2,1,16,45,508.0,33.0,1.1,7.5,104.0,521.35,420.68
2016,2,1,17,0,411.0,25.0,1.1,7.0,61.0,414.17,307.4
2016,2,1,17,15,205.5,12.5,1.15,6.5,30.5,171.58,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,1.6,6.0,11.5,7.08,0.0
2016,2,2,7,30,101.0,18.0,1.7,6.0,23.0,13.65,0.0
2016,2,2,7,45,227.0,32.0,1.85,6.5,58.0,24.35,14.41
2016,2,2,8,0,353.0,46.0,2.0,7.0,93.0,37.68,27.96
2016,2,2,8,15,435.0,55.0,2.05,7.0,136.0,44.74,34.98
2016,2,2,8,30,517.0,64.0,2.1,7.0,179.0,51.85,41.81
2016,2,2,8,45,362.0,94.0,2.15,7.0,182.5,82.99,58.84
2016,2,2,9,0,207.0,124.0,2.2,7.0,186.0,114.78,85.74
2016,2,2,9,15,227.0,137.5,2.2,7.0,215.0,146.16,111.19
2016,2,2,9,30,247.0,151.0,2.2,7.0,244.0,180.18,140.5
2016,2,2,9,45,189.0,171.0,2.25,7.5,246.0,194.4,155.93
2016,2,2,10,0,131.0,191.0,2.3,8.0,248.0,205.26,167.43
2016,2,2,10,15,98.5,200.5,2.2,8.0,245.5,204.66,168.1
2016,2,2,10,30,66.0,210.0,2.1,8.0,243.0,205.7,169.48
2016,2,2,10,45,33.0,181.5,2.05,8.5,198.0,168.86,138.52
2016,2,2,11,0,0.0,153.0,2.0,9.0,153.0,120.71,97.53
2016,2,2,11,15,49.0,204.0,1.9,9.0,231.5,206.5,169.99
2016,2,2,11,30,98.0,255.0,1.8,9.0,310.0,294.01,242.04
2016,2,2,11,45,262.5,240.0,1.7,9.0,390.0,436.73,358.74
2016,2,2,12,0,427.0,225.0,1.6,9.0,470.0,581.09,472.08
2016,2,2,12,15,390.5,234.5,1.4,9.0,459.5,566.74,458.88
2016,2,2,12,30,354.0,244.0,1.2,9.0,449.0,565.33,456.25
2016,2,2,12,45,357.0,241.5,1.0,9.5,446.5,582.04,467.03
2016,2,2,13,0,360.0,239.0,0.8,10.0,444.0,597.53,476.28
2016,2,2,13,15,359.0,233.5,0.9,10.0,433.5,604.54,482.96
2016,2,2,13,30,358.0,228.0,1.0,10.0,423.0,609.93,488.58
2016,2,2,13,45,356.0,219.0,1.15,10.0,407.5,608.51,489.71
2016,2,2,14,0,354.0,210.0,1.3,10.0,392.0,605.34,489.55
2016,2,2,14,15,598.5,143.5,1.45,10.0,430.5,809.5,645.99
2016,2,2,14,30,843.0,77.0,1.6,10.0,469.0,972.82,761.69
2016,2,2,14,45,823.5,75.0,1.75,10.0,434.5,953.58,749.77
2016,2,2,15,0,804.0,73.0,1.9,10.0,400.0,930.77,737.41
2016,2,2,15,15,776.5,69.5,1.85,9.5,360.5,894.73,714.12
2016,2,2,15,30,749.0,66.0,1.8,9.0,321.0,855.76,688.22
2016,2,2,15,45,698.0,64.0,1.75,9.0,276.5,793.31,642.96
2016,2,2,16,0,647.0,62.0,1.7,9.0,232.0,738.78,602.15
2016,2,2,16,15,585.0,55.5,1.65,8.5,187.5,659.34,541.32
2016,2,2,16,30,523.0,49.0,1.6,8.0,143.0,580.6,477.87
2016,2,2,16,45,420.0,39.5,1.55,7.5,101.0,464.5,380.88
2016,2,2,17,0,317.0,30.0,1.5,7.0,59.0,354.42,271.46
2016,2,2,17,15,158.5,15.0,1.5,6.5,29.5,175.37,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,0.5,3.0,13.5,10.62,0.0
2016,2,3,7,30,0.0,27.0,0.5,3.0,27.0,19.1,0.0
2016,2,3,7,45,219.0,33.5,0.55,3.5,64.0,25.41,15.85
2016,2,3,8,0,438.0,40.0,0.6,4.0,101.0,33.13,24.35
2016,2,3,8,15,513.5,48.0,0.75,4.5,144.5,39.65,30.78
2016,2,3,8,30,589.0,56.0,0.9,5.0,188.0,46.21,37.04
2016,2,3,8,45,635.0,61.5,1.05,5.5,231.5,72.79,44.36
2016,2,3,9,0,681.0,67.0,1.2,6.0,275.0,126.69,75.94
2016,2,3,9,15,714.5,71.0,1.3,6.5,316.5,182.95,120.48
2016,2,3,9,30,748.0,75.0,1.4,7.0,358.0,245.37,175.23
2016,2,3,9,45,765.0,80.0,1.5,7.5,394.0,304.63,229.54
2016,2,3,10,0,782.0,85.0,1.6,8.0,430.0,365.21,284.63
2016,2,3,10,15,530.0,147.5,1.65,8.5,388.5,360.19,289.04
2016,2,3,10,30,278.0,210.0,1.7,9.0,347.0,322.28,262.59
2016,2,3,10,45,287.0,220.0,1.75,9.5,367.5,356.74,291.51
2016,2,3,11,0,296.0,230.0,1.8,10.0,388.0,391.9,320.06
2016,2,3,11,15,576.0,163.0,1.75,10.0,483.0,539.98,439.56
2016,2,3,11,30,856.0,96.0,1.7,10.0,578.0,702.62,565.59
2016,2,3,11,45,586.0,174.0,1.7,10.5,506.5,622.83,501.26
2016,2,3,12,0,316.0,252.0,1.7,11.0,435.0,506.49,408.8
2016,2,3,12,15,254.5,262.0,1.65,11.0,409.5,485.22,392.24
2016,2,3,12,30,193.0,272.0,1.6,11.0,384.0,439.83,356.23
2016,2,3,12,45,109.0,247.5,1.6,11.5,310.5,349.69,283.78
2016,2,3,13,0,25.0,223.0,1.6,12.0,237.0,213.44,172.48
2016,2,3,13,15,30.5,223.5,1.5,12.0,240.5,242.26,196.57
2016,2,3,13,30,36.0,224.0,1.4,12.0,244.0,252.34,204.91
2016,2,3,13,45,161.5,222.5,1.35,12.0,307.0,399.87,326.72
2016,2,3,14,0,287.0,221.0,1.3,12.0,370.0,552.59,446.49
2016,2,3,14,15,252.0,212.5,1.2,11.5,338.0,515.19,416.94
2016,2,3,14,30,217.0,204.0,1.1,11.0,306.0,452.82,369.95
2016,2,3,14,45,324.0,173.0,1.0,11.0,312.5,548.35,447.06
2016,2,3,15,0,431.0,142.0,0.9,11.0,319.0,642.97,519.53
2016,2,3,15,15,402.5,134.0,0.85,10.5,287.0,604.72,490.92
2016,2,3,15,30,374.0,126.0,0.8,10.0,255.0,565.18,462.28
2016,2,3,15,45,351.5,111.5,0.75,10.0,220.0,522.2,429.74
2016,2,3,16,0,329.0,97.0,0.7,10.0,185.0,478.32,395.47
2016,2,3,16,15,295.0,81.5,0.75,9.5,149.5,421.95,351.12
2016,2,3,16,30,261.0,66.0,0.8,9.0,114.0,366.07,304.95
2016,2,3,16,45,206.0,49.5,0.85,9.0,80.5,291.57,240.25
2016,2,3,17,0,151.0,33.0,0.9,9.0,47.0,220.14,169.77
2016,2,3,17,15,75.5,16.5,0.9,8.5,23.5,109.26,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,9.0,2.3,4.0,14.5,7.08,0.0
2016,2,4,7,30,222.0,18.0,2.5,4.0,29.0,14.82,0.0
2016,2,4,7,45,347.5,28.5,2.75,4.5,67.5,23.6,14.41
2016,2,4,8,0,473.0,39.0,3.0,5.0,106.0,32.48,23.64
2016,2,4,8,15,547.0,46.0,2.95,5.5,150.5,38.3,29.38
2016,2,4,8,30,621.0,53.0,2.9,6.0,195.0,44.18,34.99
2016,2,4,8,45,665.5,58.5,2.9,6.5,239.0,71.01,42.3
2016,2,4,9,0,710.0,64.0,2.9,7.0,283.0,129.85,77.39
2016,2,4,9,15,742.0,67.5,2.85,7.0,325.0,186.76,122.66
2016,2,4,9,30,774.0,71.0,2.8,7.0,367.0,247.32,176.62
2016,2,4,9,45,791.0,75.5,2.8,7.5,403.0,307.73,232.59
2016,2,4,10,0,808.0,80.0,2.8,8.0,439.0,369.43,289.33
2016,2,4,10,15,824.0,82.0,2.7,8.0,470.5,429.4,343.87
2016,2,4,10,30,840.0,84.0,2.6,8.0,502.0,489.88,397.26
2016,2,4,10,45,851.5,85.5,2.55,8.5,526.5,547.72,446.25
2016,2,4,11,0,863.0,87.0,2.5,9.0,551.0,605.0,493.05
2016,2,4,11,15,642.5,154.0,2.45,9.5,505.5,580.48,473.14
2016,2,4,11,30,422.0,221.0,2.4,10.0,460.0,522.91,426.26
2016,2,4,11,45,419.5,227.0,2.35,10.5,468.5,552.51,449.29
2016,2,4,12,0,417.0,233.0,2.3,11.0,477.0,564.48,458.17
2016,2,4,12,15,654.0,161.0,2.2,11.0,544.5,731.92,588.56
2016,2,4,12,30,891.0,89.0,2.1,11.0,612.0,869.32,686.86
2016,2,4,12,45,889.0,88.5,2.05,11.5,606.0,898.54,704.41
2016,2,4,13,0,887.0,88.0,2.0,12.0,600.0,924.37,720.63
2016,2,4,13,15,881.5,87.5,2.0,12.0,586.5,954.55,741.78
2016,2,4,13,30,876.0,87.0,2.0,12.0,573.0,970.38,753.04
2016,2,4,13,45,701.5,128.5,2.05,12.0,508.5,875.01,687.71
2016,2,4,14,0,527.0,170.0,2.1,12.0,444.0,752.52,601.81
2016,2,4,14,15,499.0,166.5,2.05,12.0,415.0,729.15,586.12
2016,2,4,14,30,471.0,163.0,2.0,12.0,386.0,703.07,567.4
2016,2,4,14,45,560.0,130.0,2.0,12.0,376.0,755.33,608.05
2016,2,4,15,0,649.0,97.0,2.0,12.0,366.0,815.57,652.82
2016,2,4,15,15,611.5,96.5,1.7,11.5,330.5,774.74,622.0
2016,2,4,15,30,574.0,96.0,1.4,11.0,295.0,731.25,589.62
2016,2,4,15,45,549.0,86.0,1.15,11.0,256.5,687.01,555.32
2016,2,4,16,0,524.0,76.0,0.9,11.0,218.0,641.06,518.67
2016,2,4,16,15,475.0,66.5,0.9,10.5,177.5,572.2,466.73
2016,2,4,16,30,426.0,57.0,0.9,10.0,137.0,503.61,412.35
2016,2,4,16,45,356.5,44.5,0.95,9.5,98.5,415.6,339.48
2016,2,4,17,0,287.0,32.0,1.0,9.0,60.0,331.85,259.13
2016,2,4,17,15,143.5,16.0,1.0,8.5,30.0,168.48,2.49
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.0,0.95,4.5,15.0,7.87,0.0
2016,2,5,7,30,199.0,20.0,1.1,5.0,30.0,16.44,0.0
2016,2,5,7,45,322.5,31.5,1.25,5.5,69.0,25.97,16.6
2016,2,5,8,0,446.0,43.0,1.4,6.0,108.0,35.56,26.38
2016,2,5,8,15,521.5,51.0,1.5,6.5,153.0,42.04,32.72
2016,2,5,8,30,597.0,59.0,1.6,7.0,198.0,48.55,38.88
2016,2,5,8,45,646.5,64.5,1.7,7.5,243.0,74.15,45.62
2016,2,5,9,0,696.0,70.0,1.8,8.0,288.0,129.26,77.17
2016,2,5,9,15,730.0,74.0,1.9,8.5,330.0,186.72,122.2
2016,2,5,9,30,764.0,78.0,2.0,9.0,372.0,250.52,177.82
2016,2,5,9,45,791.0,80.5,2.1,10.0,410.5,311.67,232.88
2016,2,5,10,0,818.0,83.0,2.2,11.0,449.0,375.27,289.63
2016,2,5,10,15,834.5,85.0,2.2,11.5,481.0,436.19,343.51
2016,2,5,10,30,851.0,87.0,2.2,12.0,513.0,497.66,396.15
2016,2,5,10,45,861.5,89.0,2.2,12.5,538.5,556.24,444.77
2016,2,5,11,0,872.0,91.0,2.2,13.0,564.0,614.15,491.18
2016,2,5,11,15,879.0,92.0,2.15,13.0,581.5,667.86,533.62
2016,2,5,11,30,886.0,93.0,2.1,13.0,599.0,719.98,573.64
2016,2,5,11,45,886.0,95.5,2.1,13.0,608.5,766.76,608.77
2016,2,5,12,0,886.0,98.0,2.1,13.0,618.0,810.9,639.85
2016,2,5,12,15,684.5,157.5,1.95,13.0,560.5,753.37,595.96
2016,2,5,12,30,483.0,217.0,1.8,13.0,503.0,664.74,527.54
2016,2,5,12,45,681.5,157.0,1.7,13.5,556.0,807.35,633.56
2016,2,5,13,0,880.0,97.0,1.6,14.0,609.0,939.71,721.81
2016,2,5,13,15,874.0,96.0,1.55,14.0,594.5,958.28,732.51
2016,2,5,13,30,868.0,95.0,1.5,14.0,580.0,973.02,742.13
2016,2,5,13,45,865.0,91.5,1.45,14.0,559.5,983.8,749.25
2016,2,5,14,0,862.0,88.0,1.4,14.0,539.0,990.74,753.97
2016,2,5,14,15,849.0,86.0,1.5,14.0,511.0,985.73,753.37
2016,2,5,14,30,836.0,84.0,1.6,14.0,483.0,976.82,750.32
2016,2,5,14,45,824.0,79.5,1.75,14.0,449.5,961.96,743.93
2016,2,5,15,0,812.0,75.0,1.9,14.0,416.0,943.43,734.8
2016,2,5,15,15,786.5,72.0,1.7,13.5,376.5,909.94,711.97
2016,2,5,15,30,761.0,69.0,1.5,13.0,337.0,873.39,686.63
2016,2,5,15,45,722.0,65.0,1.35,12.5,293.0,819.78,649.05
2016,2,5,16,0,683.0,61.0,1.2,12.0,249.0,772.75,615.02
2016,2,5,16,15,625.0,55.0,1.2,11.0,203.5,696.72,560.62
2016,2,5,16,30,567.0,49.0,1.2,10.0,158.0,621.13,503.29
2016,2,5,16,45,463.5,41.0,1.2,9.5,113.5,504.77,409.59
2016,2,5,17,0,360.0,33.0,1.2,9.0,69.0,393.6,308.96
2016,2,5,17,15,180.0,16.5,1.2,9.0,34.5,199.94,41.45
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,1.6,5.5,16.5,7.87,0.0
2016,2,6,7,30,245.0,20.0,1.8,6.0,33.0,16.51,0.0
2016,2,6,7,45,364.5,30.0,2.05,6.5,72.5,24.86,15.72
2016,2,6,8,0,484.0,40.0,2.3,7.0,112.0,33.31,24.28
2016,2,6,8,15,555.5,47.0,2.2,7.5,156.5,39.11,29.95
2016,2,6,8,30,627.0,54.0,2.1,8.0,201.0,44.97,35.47
2016,2,6,8,45,677.5,58.0,2.05,8.5,246.5,73.37,44.46
2016,2,6,9,0,728.0,62.0,2.0,9.0,292.0,128.74,75.19
2016,2,6,9,15,758.0,65.5,1.95,9.5,333.5,186.52,120.3
2016,2,6,9,30,788.0,69.0,1.9,10.0,375.0,247.69,173.75
2016,2,6,9,45,807.5,72.0,1.9,11.0,412.0,308.44,228.61
2016,2,6,10,0,827.0,75.0,1.9,12.0,449.0,370.71,284.17
2016,2,6,10,15,842.0,77.0,1.85,12.0,480.0,431.41,338.15
2016,2,6,10,30,857.0,79.0,1.8,12.0,511.0,492.49,390.78
2016,2,6,10,45,868.5,80.0,1.8,12.5,536.0,550.8,439.0
2016,2,6,11,0,880.0,81.0,1.8,13.0,561.0,604.77,482.32
2016,2,6,11,15,886.5,81.5,1.95,13.0,578.5,656.92,524.68
2016,2,6,11,30,893.0,82.0,2.1,13.0,596.0,707.39,564.87
2016,2,6,11,45,542.5,179.5,2.3,13.5,493.5,596.21,478.19
2016,2,6,12,0,192.0,277.0,2.5,14.0,391.0,418.39,336.55
2016,2,6,12,15,291.5,260.5,2.55,14.0,434.0,512.44,412.77
2016,2,6,12,30,391.0,244.0,2.6,14.0,477.0,595.51,478.29
2016,2,6,12,45,642.0,164.0,2.65,14.5,541.5,779.82,619.24
2016,2,6,13,0,893.0,84.0,2.7,15.0,606.0,925.97,721.34
2016,2,6,13,15,887.5,83.0,2.7,15.0,592.5,944.61,733.42
2016,2,6,13,30,882.0,82.0,2.7,15.0,579.0,959.5,744.29
2016,2,6,13,45,874.5,81.0,2.7,15.0,558.0,968.69,751.39
2016,2,6,14,0,867.0,80.0,2.7,15.0,537.0,986.05,764.38
2016,2,6,14,15,728.5,107.5,2.55,15.0,478.0,899.61,703.66
2016,2,6,14,30,590.0,135.0,2.4,15.0,419.0,799.19,632.79
2016,2,6,14,45,534.5,136.5,2.3,15.0,380.0,738.44,589.93
2016,2,6,15,0,479.0,138.0,2.2,15.0,341.0,686.34,552.46
2016,2,6,15,15,462.0,128.0,1.9,14.5,308.5,656.42,530.76
2016,2,6,15,30,445.0,118.0,1.6,14.0,276.0,624.68,507.02
2016,2,6,15,45,569.0,87.0,1.35,13.5,262.5,708.55,569.28
2016,2,6,16,0,693.0,56.0,1.1,13.0,249.0,768.31,609.81
2016,2,6,16,15,638.0,50.5,1.1,12.5,204.0,694.79,555.36
2016,2,6,16,30,583.0,45.0,1.1,12.0,159.0,621.17,499.25
2016,2,6,16,45,494.5,37.5,1.1,11.5,115.5,527.06,423.63
2016,2,6,17,0,406.0,30.0,1.1,11.0,72.0,428.88,335.26
2016,2,6,17,15,203.0,15.0,1.1,10.5,36.0,217.01,75.37
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,165.0,9.5,2.45,7.5,19.0,7.47,0.0
2016,2,7,7,30,330.0,19.0,2.8,8.0,38.0,17.27,1.28
2016,2,7,7,45,450.0,27.0,3.15,8.5,79.5,24.72,15.59
2016,2,7,8,0,570.0,35.0,3.5,9.0,121.0,32.35,23.25
2016,2,7,8,15,636.5,40.0,3.55,9.5,167.0,37.16,27.94
2016,2,7,8,30,703.0,45.0,3.6,10.0,213.0,42.06,32.54
2016,2,7,8,45,746.5,48.5,3.7,10.5,259.0,67.63,38.09
2016,2,7,9,0,790.0,52.0,3.8,11.0,305.0,126.15,69.99
2016,2,7,9,15,818.0,55.0,3.7,11.5,347.5,189.49,119.55
2016,2,7,9,30,846.0,58.0,3.6,12.0,390.0,252.68,175.05
2016,2,7,9,45,859.0,62.0,3.55,12.5,427.0,315.08,232.48
2016,2,7,10,0,872.0,66.0,3.5,13.0,464.0,378.12,290.11
2016,2,7,10,15,886.5,68.0,3.45,13.5,496.0,440.25,345.64
2016,2,7,10,30,901.0,70.0,3.4,14.0,528.0,502.6,399.57
2016,2,7,10,45,911.5,71.0,3.35,14.5,553.5,561.76,449.21
2016,2,7,11,0,922.0,72.0,3.3,15.0,579.0,620.08,496.45
2016,2,7,11,15,928.0,72.5,3.3,15.0,597.0,673.93,539.91
2016,2,7,11,30,934.0,73.0,3.3,15.0,615.0,725.95,580.87
2016,2,7,11,45,938.0,73.5,3.35,15.5,625.0,774.46,615.86
2016,2,7,12,0,942.0,74.0,3.4,16.0,635.0,820.5,647.82
2016,2,7,12,15,942.0,74.0,3.4,16.0,637.0,860.05,675.8
2016,2,7,12,30,942.0,74.0,3.4,16.0,639.0,896.43,701.45
2016,2,7,12,45,941.5,73.0,3.4,16.5,633.0,927.86,722.2
2016,2,7,13,0,941.0,72.0,3.4,17.0,627.0,955.77,740.46
2016,2,7,13,15,936.0,71.5,3.3,17.0,613.0,976.46,754.4
2016,2,7,13,30,931.0,71.0,3.2,17.0,599.0,993.27,765.76
2016,2,7,13,45,922.5,70.0,3.15,17.0,577.5,1002.1,772.17
2016,2,7,14,0,914.0,69.0,3.1,17.0,556.0,1006.9,776.05
2016,2,7,14,15,902.0,67.5,2.9,17.0,527.5,1003.57,773.18
2016,2,7,14,30,890.0,66.0,2.7,17.0,499.0,996.31,767.73
2016,2,7,14,45,873.5,64.0,2.55,17.0,464.0,980.04,756.65
2016,2,7,15,0,857.0,62.0,2.4,17.0,429.0,960.16,743.15
2016,2,7,15,15,833.5,59.5,2.05,16.5,389.0,929.24,721.08
2016,2,7,15,30,810.0,57.0,1.7,16.0,349.0,906.56,704.17
2016,2,7,15,45,775.5,54.0,1.35,16.0,305.0,858.15,667.07
2016,2,7,16,0,741.0,51.0,1.0,16.0,261.0,807.7,627.53
2016,2,7,16,15,689.5,46.5,1.05,15.0,215.0,737.8,580.36
2016,2,7,16,30,638.0,42.0,1.1,14.0,169.0,667.62,529.63
2016,2,7,16,45,551.5,35.5,1.15,13.5,124.0,564.93,449.48
2016,2,7,17,0,465.0,29.0,1.2,13.0,79.0,465.53,362.57
2016,2,7,17,15,232.5,14.5,1.2,12.5,39.5,236.05,106.42
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,10.5,1.35,8.5,19.0,8.26,0.0
2016,2,8,7,30,272.0,21.0,1.4,9.0,38.0,17.36,3.04
2016,2,8,7,45,391.0,31.0,1.5,10.0,79.0,25.75,16.52
2016,2,8,8,0,510.0,41.0,1.6,11.0,120.0,34.24,24.79
2016,2,8,8,15,581.5,47.5,1.7,11.5,166.5,39.69,30.02
2016,2,8,8,30,653.0,54.0,1.8,12.0,213.0,48.99,38.53
2016,2,8,8,45,696.0,59.0,1.95,12.5,258.5,73.66,44.26
2016,2,8,9,0,739.0,64.0,2.1,13.0,304.0,130.36,75.1
2016,2,8,9,15,769.5,67.5,2.1,13.5,346.5,189.07,120.05
2016,2,8,9,30,800.0,71.0,2.1,14.0,389.0,251.24,173.52
2016,2,8,9,45,828.5,72.0,2.1,14.5,428.0,313.75,229.25
2016,2,8,10,0,857.0,73.0,2.1,15.0,467.0,378.78,286.81
2016,2,8,10,15,871.5,74.5,2.1,15.5,499.0,439.94,340.34
2016,2,8,10,30,886.0,76.0,2.1,16.0,531.0,501.17,392.17
2016,2,8,10,45,895.5,77.5,2.15,16.5,556.5,559.68,440.32
2016,2,8,11,0,905.0,79.0,2.2,17.0,582.0,617.29,486.15
2016,2,8,11,15,911.5,80.0,2.2,17.0,599.5,671.34,528.6
2016,2,8,11,30,918.0,81.0,2.2,17.0,617.0,723.67,568.62
2016,2,8,11,45,921.5,81.5,2.2,17.5,627.0,771.33,602.06
2016,2,8,12,0,925.0,82.0,2.2,18.0,637.0,816.52,632.17
2016,2,8,12,15,925.5,82.0,2.15,18.0,639.0,856.05,658.78
2016,2,8,12,30,926.0,82.0,2.1,18.0,641.0,892.49,683.08
2016,2,8,12,45,930.5,79.5,2.05,18.5,636.5,926.32,704.12
2016,2,8,13,0,935.0,77.0,2.0,19.0,632.0,956.89,722.79
2016,2,8,13,15,930.0,76.0,1.9,19.0,618.0,976.97,735.16
2016,2,8,13,30,925.0,75.0,1.8,19.0,604.0,993.15,745.04
2016,2,8,13,45,916.5,74.5,1.75,19.0,582.5,1002.64,751.28
2016,2,8,14,0,908.0,74.0,1.7,19.0,561.0,1008.15,755.13
2016,2,8,14,15,896.0,72.5,1.55,19.0,532.5,1004.91,751.88
2016,2,8,14,30,884.0,71.0,1.4,19.0,504.0,997.75,746.17
2016,2,8,14,45,866.0,69.0,1.3,19.0,469.0,980.09,734.47
2016,2,8,15,0,848.0,67.0,1.2,19.0,434.0,970.67,728.32
2016,2,8,15,15,824.5,64.5,1.1,18.5,394.0,939.59,708.99
2016,2,8,15,30,801.0,62.0,1.0,18.0,354.0,905.39,687.44
2016,2,8,15,45,765.5,58.5,0.9,17.5,309.5,855.34,654.5
2016,2,8,16,0,730.0,55.0,0.8,17.0,265.0,803.23,619.08
2016,2,8,16,15,677.0,50.5,0.85,16.5,218.5,731.93,570.61
2016,2,8,16,30,624.0,46.0,0.9,16.0,172.0,660.21,518.7
2016,2,8,16,45,536.5,38.5,1.0,15.5,127.0,555.45,438.79
2016,2,8,17,0,449.0,31.0,1.1,15.0,82.0,465.91,361.83
2016,2,8,17,15,224.5,15.5,1.1,14.5,41.0,237.97,125.31
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,1.55,8.5,20.5,8.65,0.0
2016,2,9,7,30,303.0,22.0,1.7,9.0,41.0,18.27,4.95
2016,2,9,7,45,420.5,31.5,1.9,10.0,83.5,26.27,17.08
2016,2,9,8,0,538.0,41.0,2.1,11.0,126.0,34.4,24.97
2016,2,9,8,15,607.0,47.0,2.2,11.5,173.0,42.84,32.86
2016,2,9,8,30,676.0,53.0,2.3,12.0,220.0,48.38,37.99
2016,2,9,8,45,720.0,57.5,2.4,12.5,266.5,72.76,43.33
2016,2,9,9,0,764.0,62.0,2.5,13.0,313.0,130.71,74.47
2016,2,9,9,15,794.0,65.5,2.5,13.5,356.0,190.96,120.6
2016,2,9,9,30,824.0,69.0,2.5,14.0,399.0,254.57,175.45
2016,2,9,9,45,847.0,70.5,2.5,14.5,438.0,317.44,231.93
2016,2,9,10,0,870.0,72.0,2.5,15.0,477.0,382.15,289.68
2016,2,9,10,15,766.5,99.5,2.45,15.0,473.5,419.23,326.6
2016,2,9,10,30,663.0,127.0,2.4,15.0,470.0,444.68,351.77
2016,2,9,10,45,643.5,141.0,2.35,15.5,486.5,489.54,388.95
2016,2,9,11,0,624.0,155.0,2.3,16.0,503.0,531.09,421.99
2016,2,9,11,15,640.5,155.5,2.15,16.5,522.5,580.05,459.34
2016,2,9,11,30,657.0,156.0,2.0,17.0,542.0,628.9,495.32
2016,2,9,11,45,796.0,119.0,1.9,17.5,595.0,725.63,566.94
2016,2,9,12,0,935.0,82.0,1.8,18.0,648.0,824.55,634.53
2016,2,9,12,15,935.5,82.0,1.65,18.0,649.5,864.55,659.28
2016,2,9,12,30,936.0,82.0,1.5,18.0,651.0,901.41,681.98
2016,2,9,12,45,934.5,81.5,1.4,18.5,645.0,932.66,699.87
2016,2,9,13,0,933.0,81.0,1.3,19.0,639.0,960.36,715.19
2016,2,9,13,15,745.0,132.5,1.2,19.0,572.0,887.51,665.59
2016,2,9,13,30,557.0,184.0,1.1,19.0,505.0,773.56,588.27
2016,2,9,13,45,578.5,169.5,1.0,19.0,492.5,792.03,601.98
2016,2,9,14,0,600.0,155.0,0.9,19.0,480.0,818.32,619.01
2016,2,9,14,15,530.0,165.0,0.9,19.0,441.5,759.13,579.24
2016,2,9,14,30,460.0,175.0,0.9,19.0,403.0,706.81,543.57
2016,2,9,14,45,414.0,170.0,0.9,19.0,364.5,658.38,510.48
2016,2,9,15,0,368.0,165.0,0.9,19.0,326.0,584.21,458.64
2016,2,9,15,15,244.0,160.0,0.9,18.0,262.5,456.54,364.49
2016,2,9,15,30,120.0,155.0,0.9,17.0,199.0,308.91,250.14
2016,2,9,15,45,111.0,137.0,0.9,16.5,174.0,280.24,229.05
2016,2,9,16,0,102.0,119.0,0.9,16.0,149.0,251.31,206.37
2016,2,9,16,15,91.0,99.5,0.95,15.5,123.0,217.83,179.28
2016,2,9,16,30,80.0,80.0,1.0,15.0,97.0,184.07,151.03
2016,2,9,16,45,64.0,60.5,1.05,15.0,71.5,145.49,117.46
2016,2,9,17,0,48.0,41.0,1.1,15.0,46.0,106.06,82.05
2016,2,9,17,15,24.0,24.0,1.1,14.5,26.5,47.6,23.98
2016,2,9,17,30,0.0,7.0,1.1,14.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,1.1,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.0,9.5,10.5,8.26,0.0
2016,2,10,7,30,0.0,21.0,1.0,10.0,21.0,15.92,4.58
2016,2,10,7,45,14.0,39.5,1.0,10.5,42.0,29.26,19.77
2016,2,10,8,0,28.0,58.0,1.0,11.0,63.0,42.24,32.0
2016,2,10,8,15,38.0,77.5,1.05,11.0,86.0,55.58,44.39
2016,2,10,8,30,48.0,97.0,1.1,11.0,109.0,68.7,56.4
2016,2,10,8,45,53.5,116.0,1.2,11.5,132.0,83.9,65.74
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,103.91,81.11
2016,2,10,9,15,64.5,152.0,1.3,12.5,176.5,123.75,97.02
2016,2,10,9,30,70.0,169.0,1.3,13.0,198.0,144.61,114.11
2016,2,10,9,45,277.0,163.0,1.35,13.5,291.0,215.61,166.45
2016,2,10,10,0,484.0,157.0,1.4,14.0,384.0,311.93,241.36
2016,2,10,10,15,671.0,121.5,1.4,14.0,458.5,399.09,310.98
2016,2,10,10,30,858.0,86.0,1.4,14.0,533.0,499.02,390.82
2016,2,10,10,45,867.5,87.5,1.4,14.5,558.0,557.31,437.79
2016,2,10,11,0,877.0,89.0,1.4,15.0,583.0,614.79,482.71
2016,2,10,11,15,884.0,90.0,1.4,15.0,601.0,669.08,524.69
2016,2,10,11,30,891.0,91.0,1.4,15.0,619.0,715.85,560.26
2016,2,10,11,45,717.5,146.5,1.4,15.5,576.5,699.87,546.09
2016,2,10,12,0,544.0,202.0,1.4,16.0,534.0,648.34,506.41
2016,2,10,12,15,722.0,147.0,1.4,16.0,588.5,774.04,600.34
2016,2,10,12,30,900.0,92.0,1.4,16.0,643.0,882.4,673.77
2016,2,10,12,45,900.0,91.0,1.45,16.5,637.5,913.5,693.02
2016,2,10,13,0,900.0,90.0,1.5,17.0,632.0,941.24,710.96
2016,2,10,13,15,895.0,89.0,1.55,17.0,618.5,960.81,724.88
2016,2,10,13,30,890.0,88.0,1.6,17.0,605.0,976.61,736.56
2016,2,10,13,45,883.0,86.5,1.7,17.0,584.0,986.05,744.94
2016,2,10,14,0,876.0,85.0,1.8,17.0,563.0,1003.81,759.11
2016,2,10,14,15,811.0,91.0,1.8,17.0,516.0,956.91,728.66
2016,2,10,14,30,746.0,97.0,1.8,17.0,469.0,912.01,700.0
2016,2,10,14,45,637.5,116.0,1.8,17.0,418.5,829.98,644.99
2016,2,10,15,0,529.0,135.0,1.8,17.0,368.0,733.23,578.27
2016,2,10,15,15,424.0,138.0,1.6,16.5,314.0,631.44,504.88
2016,2,10,15,30,319.0,141.0,1.4,16.0,260.0,506.73,410.91
2016,2,10,15,45,297.5,127.5,1.2,15.5,227.5,467.83,382.17
2016,2,10,16,0,276.0,114.0,1.0,15.0,195.0,428.63,351.68
2016,2,10,16,15,253.5,96.5,1.0,14.5,161.5,382.16,315.49
2016,2,10,16,30,231.0,79.0,1.0,14.0,128.0,335.63,277.71
2016,2,10,16,45,196.5,61.0,1.05,13.5,95.0,277.88,228.95
2016,2,10,17,0,162.0,43.0,1.1,13.0,62.0,220.97,178.06
2016,2,10,17,15,81.0,26.5,1.1,13.0,36.0,124.92,78.02
2016,2,10,17,30,0.0,10.0,1.1,13.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.1,13.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,0.75,9.5,19.0,9.83,0.0
2016,2,11,7,30,187.0,25.0,0.8,10.0,38.0,19.08,7.58
2016,2,11,7,45,254.5,40.0,0.85,10.5,73.0,30.32,20.8
2016,2,11,8,0,322.0,55.0,0.9,11.0,108.0,41.43,31.34
2016,2,11,8,15,364.5,68.5,0.9,11.5,147.0,51.15,40.38
2016,2,11,8,30,407.0,82.0,0.9,12.0,186.0,60.68,49.05
2016,2,11,8,45,440.0,92.0,0.95,12.5,223.5,80.71,55.74
2016,2,11,9,0,473.0,102.0,1.0,13.0,261.0,124.7,81.26
2016,2,11,9,15,475.5,117.0,1.0,13.0,294.0,171.67,118.3
2016,2,11,9,30,478.0,132.0,1.0,13.0,327.0,219.18,159.3
2016,2,11,9,45,512.0,138.0,1.0,13.5,365.0,269.21,201.98
2016,2,11,10,0,546.0,144.0,1.0,14.0,403.0,322.98,247.65
2016,2,11,10,15,693.5,117.0,1.0,14.5,468.0,404.22,312.57
2016,2,11,10,30,841.0,90.0,1.0,15.0,533.0,494.67,383.94
2016,2,11,10,45,628.0,156.5,1.0,15.5,496.0,494.58,386.34
2016,2,11,11,0,415.0,223.0,1.0,16.0,459.0,463.01,363.1
2016,2,11,11,15,354.5,245.0,1.05,16.0,450.5,460.74,362.65
2016,2,11,11,30,294.0,267.0,1.1,16.0,442.0,463.43,364.77
2016,2,11,11,45,289.5,274.0,1.15,16.0,449.0,486.7,382.82
2016,2,11,12,0,285.0,281.0,1.2,16.0,456.0,508.93,399.71
2016,2,11,12,15,252.0,285.5,1.2,16.0,440.5,486.26,382.67
2016,2,11,12,30,219.0,290.0,1.2,16.0,425.0,477.22,375.69
2016,2,11,12,45,502.0,211.5,1.3,16.5,517.5,697.41,543.16
2016,2,11,13,0,785.0,133.0,1.4,17.0,610.0,902.21,685.87
2016,2,11,13,15,532.0,197.5,1.4,17.0,518.0,748.59,576.79
2016,2,11,13,30,279.0,262.0,1.4,17.0,426.0,571.01,445.8
2016,2,11,13,45,518.0,193.5,1.45,17.0,484.0,760.47,590.79
2016,2,11,14,0,757.0,125.0,1.5,17.0,542.0,941.75,716.01
2016,2,11,14,15,742.0,122.5,1.4,17.0,514.0,933.94,708.13
2016,2,11,14,30,727.0,120.0,1.3,17.0,486.0,922.46,700.31
2016,2,11,14,45,613.5,131.5,1.25,17.0,426.0,823.86,633.9
2016,2,11,15,0,500.0,143.0,1.2,17.0,366.0,714.23,558.75
2016,2,11,15,15,575.5,113.5,1.1,16.5,347.5,761.9,595.07
2016,2,11,15,30,651.0,84.0,1.0,16.0,329.0,795.28,618.95
2016,2,11,15,45,580.5,88.5,0.9,16.0,287.5,723.64,567.52
2016,2,11,16,0,510.0,93.0,0.8,16.0,246.0,643.9,510.08
2016,2,11,16,15,457.0,83.0,0.85,15.5,202.5,572.41,459.14
2016,2,11,16,30,404.0,73.0,0.9,15.0,159.0,502.17,406.11
2016,2,11,16,45,329.0,59.0,0.95,14.5,117.5,408.86,331.97
2016,2,11,17,0,254.0,45.0,1.0,14.0,76.0,320.06,256.38
2016,2,11,17,15,127.0,28.5,1.0,13.5,44.0,185.06,123.62
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
