Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,10.0,23.0,10.62,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,22.24,10.64
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,31.25,21.69
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,40.3,30.37
2016,2,12,8,15,386.5,72.0,1.2,11.5,151.0,53.74,42.72
2016,2,12,8,30,300.0,95.0,1.1,12.0,173.0,68.73,56.24
2016,2,12,8,45,332.0,107.5,1.05,12.5,208.5,86.85,63.04
2016,2,12,9,0,364.0,120.0,1.0,13.0,244.0,126.02,86.83
2016,2,12,9,15,430.5,125.0,0.95,13.0,289.5,169.75,118.64
2016,2,12,9,30,497.0,130.0,0.9,13.0,335.0,221.68,160.43
2016,2,12,9,45,607.5,114.0,0.9,13.5,387.5,281.77,208.95
2016,2,12,10,0,718.0,98.0,0.9,14.0,440.0,349.43,264.59
2016,2,12,10,15,645.0,128.5,0.95,14.0,451.5,393.91,305.22
2016,2,12,10,30,572.0,159.0,1.0,14.0,463.0,423.28,332.21
2016,2,12,10,45,708.0,129.5,1.05,14.5,523.0,512.86,402.58
2016,2,12,11,0,844.0,100.0,1.1,15.0,583.0,606.47,474.25
2016,2,12,11,15,850.5,101.0,1.15,15.0,600.5,659.13,514.71
2016,2,12,11,30,857.0,102.0,1.2,15.0,618.0,710.2,553.39
2016,2,12,11,45,857.5,104.0,1.25,15.0,627.0,756.08,587.49
2016,2,12,12,0,858.0,106.0,1.3,15.0,636.0,799.42,617.72
2016,2,12,12,15,686.0,162.5,1.3,15.0,587.5,760.71,589.31
2016,2,12,12,30,514.0,219.0,1.3,15.0,539.0,693.09,539.2
2016,2,12,12,45,564.0,199.5,1.3,15.0,547.0,739.88,575.06
2016,2,12,13,0,614.0,180.0,1.3,15.0,555.0,795.26,615.1
2016,2,12,13,15,368.0,227.5,1.25,15.0,451.0,603.7,473.64
2016,2,12,13,30,122.0,275.0,1.2,15.0,347.0,411.55,325.54
2016,2,12,13,45,141.5,265.5,1.2,15.0,346.0,427.17,340.07
2016,2,12,14,0,161.0,256.0,1.2,15.0,345.0,442.74,353.11
2016,2,12,14,15,345.0,210.0,1.05,15.0,388.5,601.9,477.15
2016,2,12,14,30,529.0,164.0,0.9,15.0,432.0,763.72,594.55
2016,2,12,14,45,530.0,151.0,0.8,15.0,404.5,752.89,584.57
2016,2,12,15,0,531.0,138.0,0.7,15.0,377.0,739.26,574.93
2016,2,12,15,15,436.0,140.0,0.7,14.5,324.5,645.94,510.43
2016,2,12,15,30,341.0,142.0,0.7,14.0,272.0,529.0,425.93
2016,2,12,15,45,313.5,129.5,0.75,14.0,238.0,485.24,394.85
2016,2,12,16,0,286.0,117.0,0.8,14.0,204.0,441.41,361.79
2016,2,12,16,15,260.0,100.0,0.85,13.5,169.0,392.28,324.09
2016,2,12,16,30,234.0,83.0,0.9,13.0,134.0,343.36,284.82
2016,2,12,16,45,192.5,65.0,0.95,13.0,100.0,279.68,230.94
2016,2,12,17,0,151.0,47.0,1.0,13.0,66.0,217.55,176.07
2016,2,12,17,15,75.5,30.0,1.0,12.5,39.5,129.69,89.53
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,9.83,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,20.8,10.27
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,28.0,19.0
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,38.38,28.8
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,43.87,34.03
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,49.4,39.12
2016,2,13,8,45,742.5,57.5,1.9,11.5,284.5,71.59,43.15
2016,2,13,9,0,787.0,61.0,1.8,12.0,332.0,130.4,73.7
2016,2,13,9,15,815.0,64.0,1.9,12.5,375.5,191.56,120.27
2016,2,13,9,30,843.0,67.0,2.0,13.0,419.0,255.81,175.72
2016,2,13,9,45,871.5,66.5,2.15,13.5,459.0,321.23,234.31
2016,2,13,10,0,900.0,66.0,2.3,14.0,499.0,386.9,293.1
2016,2,13,10,15,914.0,67.5,2.3,14.5,532.0,450.45,349.03
2016,2,13,10,30,928.0,69.0,2.3,15.0,565.0,514.08,403.15
2016,2,13,10,45,940.5,69.0,2.35,15.5,592.0,575.23,453.66
2016,2,13,11,0,953.0,69.0,2.4,16.0,619.0,635.66,501.88
2016,2,13,11,15,959.0,70.0,2.45,16.0,637.0,691.99,546.49
2016,2,13,11,30,965.0,71.0,2.5,16.0,655.0,746.43,588.56
2016,2,13,11,45,970.5,70.0,2.6,16.5,666.0,796.16,623.69
2016,2,13,12,0,976.0,69.0,2.7,17.0,677.0,843.38,656.05
2016,2,13,12,15,976.5,69.5,2.7,17.0,679.0,885.5,685.08
2016,2,13,12,30,977.0,70.0,2.7,17.0,681.0,924.37,711.73
2016,2,13,12,45,968.5,73.0,2.7,17.0,674.5,954.8,732.51
2016,2,13,13,0,960.0,76.0,2.7,17.0,668.0,981.24,750.66
2016,2,13,13,15,954.5,75.5,2.75,17.0,653.5,1002.23,765.69
2016,2,13,13,30,949.0,75.0,2.8,17.0,639.0,1019.2,778.21
2016,2,13,13,45,939.0,74.5,2.85,17.0,616.0,1027.7,785.2
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,1032.04,789.64
2016,2,13,14,15,916.5,72.5,2.9,17.0,563.5,1028.48,788.46
2016,2,13,14,30,904.0,71.0,2.9,17.0,534.0,1020.86,784.74
2016,2,13,14,45,886.0,69.5,2.95,17.0,498.0,1003.79,775.16
2016,2,13,15,0,868.0,68.0,3.0,17.0,462.0,983.04,763.09
2016,2,13,15,15,845.0,65.5,2.65,16.5,421.0,964.16,750.12
2016,2,13,15,30,822.0,63.0,2.3,16.0,380.0,930.07,726.06
2016,2,13,15,45,785.0,60.5,1.95,15.5,334.0,879.4,689.76
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,826.6,650.93
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.5,756.89,602.75
2016,2,13,16,30,647.0,49.0,1.5,13.0,193.0,686.61,551.42
2016,2,13,16,45,560.0,42.5,1.45,12.5,145.5,591.47,476.86
2016,2,13,17,0,473.0,36.0,1.4,12.0,98.0,492.31,394.18
2016,2,13,17,15,328.0,25.5,1.4,11.5,59.5,347.03,252.55
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,150.07,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,12.0,1.8,9.5,28.0,9.44,0.0
2016,2,14,7,30,387.0,24.0,2.0,10.0,56.0,21.86,11.57
2016,2,14,7,45,484.0,32.0,2.25,10.5,99.5,29.24,20.07
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,36.72,27.23
2016,2,14,8,15,553.0,55.0,2.5,11.5,176.5,45.11,35.02
2016,2,14,8,30,525.0,70.0,2.5,12.0,210.0,55.78,44.68
2016,2,14,8,45,554.0,79.0,2.55,12.5,250.5,76.9,50.98
2016,2,14,9,0,583.0,88.0,2.6,13.0,291.0,127.21,79.14
2016,2,14,9,15,312.0,128.5,2.75,13.5,239.0,150.28,107.91
2016,2,14,9,30,41.0,169.0,2.9,14.0,187.0,137.5,109.01
2016,2,14,9,45,196.5,181.0,3.05,15.0,275.5,201.14,156.59
2016,2,14,10,0,352.0,193.0,3.2,16.0,364.0,286.83,223.59
2016,2,14,10,15,435.5,186.5,3.45,16.5,412.0,349.81,274.98
2016,2,14,10,30,519.0,180.0,3.7,17.0,460.0,415.81,328.91
2016,2,14,10,45,705.5,129.0,4.0,17.5,528.0,510.9,405.48
2016,2,14,11,0,892.0,78.0,4.3,18.0,596.0,609.25,484.49
2016,2,14,11,15,631.0,167.5,4.4,18.0,539.5,584.7,465.56
2016,2,14,11,30,370.0,257.0,4.5,18.0,483.0,505.03,402.89
2016,2,14,11,45,641.0,169.0,4.6,18.5,568.0,665.78,530.07
2016,2,14,12,0,912.0,81.0,4.7,19.0,653.0,807.31,636.68
2016,2,14,12,15,914.0,81.5,4.7,19.0,656.5,848.38,665.49
2016,2,14,12,30,916.0,82.0,4.7,19.0,660.0,886.51,692.67
2016,2,14,12,45,914.5,82.0,4.7,19.0,654.5,917.87,714.96
2016,2,14,13,0,913.0,82.0,4.7,19.0,649.0,945.75,734.86
2016,2,14,13,15,909.5,81.5,4.65,19.0,636.0,967.57,750.17
2016,2,14,13,30,906.0,81.0,4.6,19.0,623.0,985.63,762.97
2016,2,14,13,45,671.5,148.0,4.55,19.0,542.0,871.6,682.39
2016,2,14,14,0,437.0,215.0,4.5,19.0,461.0,715.09,566.36
2016,2,14,14,15,649.5,146.5,4.35,19.0,492.0,869.57,683.41
2016,2,14,14,30,862.0,78.0,4.2,19.0,523.0,1000.52,775.77
2016,2,14,14,45,636.0,123.0,4.1,19.0,439.0,838.22,660.28
2016,2,14,15,0,410.0,168.0,4.0,19.0,355.0,653.9,524.19
2016,2,14,15,15,406.5,152.0,3.85,18.5,324.0,631.12,510.12
2016,2,14,15,30,403.0,136.0,3.7,18.0,293.0,606.11,493.17
2016,2,14,15,45,379.0,124.0,3.55,17.5,258.0,564.13,462.14
2016,2,14,16,0,355.0,112.0,3.4,17.0,223.0,521.28,429.66
2016,2,14,16,15,329.5,96.5,3.2,16.5,186.0,471.91,390.88
2016,2,14,16,30,304.0,81.0,3.0,16.0,149.0,422.38,350.47
2016,2,14,16,45,265.0,64.0,2.8,15.5,113.0,359.19,297.0
2016,2,14,17,0,226.0,47.0,2.6,15.0,77.0,297.49,242.3
2016,2,14,17,15,113.0,32.0,2.55,14.5,47.0,163.35,120.31
2016,2,14,17,30,0.0,17.0,2.5,14.0,17.0,13.38,0.0
2016,2,14,17,45,0.0,8.5,2.5,14.0,8.5,6.69,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,9.83,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,22.93,12.72
2016,2,15,7,45,532.5,32.0,2.8,13.0,108.5,29.51,20.13
2016,2,15,8,0,632.0,39.0,3.0,14.0,154.0,36.25,26.5
2016,2,15,8,15,689.5,44.0,3.05,14.0,202.5,41.06,31.07
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,45.91,35.53
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,67.9,39.19
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,131.89,72.86
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,193.78,119.8
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,258.21,175.7
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,322.0,233.36
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,386.89,291.75
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,450.14,347.62
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,513.23,401.55
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,573.53,451.62
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,632.72,499.12
2016,2,15,11,15,954.0,68.5,3.3,18.0,641.0,687.78,542.86
2016,2,15,11,30,959.0,69.0,3.3,18.0,659.0,740.82,583.94
2016,2,15,11,45,961.5,69.5,3.35,18.5,669.0,789.77,618.34
2016,2,15,12,0,964.0,70.0,3.4,19.0,679.0,836.04,649.85
2016,2,15,12,15,964.5,70.0,3.4,19.0,681.5,877.21,678.47
2016,2,15,12,30,965.0,70.0,3.4,19.0,684.0,915.13,704.71
2016,2,15,12,45,956.5,73.0,3.4,19.0,676.5,945.2,725.45
2016,2,15,13,0,948.0,76.0,3.4,19.0,669.0,971.31,743.55
2016,2,15,13,15,943.5,75.5,3.35,19.0,655.0,992.97,758.33
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,1010.68,770.55
2016,2,15,13,45,930.0,74.5,3.3,19.5,619.0,1019.99,776.14
2016,2,15,14,0,921.0,74.0,3.3,20.0,597.0,1025.19,779.19
2016,2,15,14,15,910.0,72.5,3.15,19.5,568.0,1023.03,779.16
2016,2,15,14,30,899.0,71.0,3.0,19.0,539.0,1016.86,776.58
2016,2,15,14,45,882.0,70.0,2.9,19.0,503.5,1001.4,766.78
2016,2,15,15,0,865.0,69.0,2.8,19.0,468.0,982.3,754.62
2016,2,15,15,15,843.0,66.5,2.45,18.5,427.5,964.45,742.33
2016,2,15,15,30,821.0,64.0,2.1,18.0,387.0,931.29,719.02
2016,2,15,15,45,789.0,60.5,1.8,18.0,341.5,884.02,684.65
2016,2,15,16,0,757.0,57.0,1.5,18.0,296.0,834.51,647.96
2016,2,15,16,15,710.5,53.0,1.4,17.0,248.5,768.95,603.23
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,702.61,555.55
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,609.46,484.33
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,518.35,410.02
2016,2,15,17,15,381.0,26.0,1.2,15.0,66.5,389.86,290.13
2016,2,15,17,30,245.0,16.0,1.2,15.0,26.0,235.42,0.0
2016,2,15,17,45,122.5,8.0,1.25,15.0,13.0,93.94,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,11.02,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,22.62,12.91
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,31.99,22.48
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,39.46,29.51
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.5,44.12,33.96
2016,2,16,8,30,721.0,53.0,2.4,13.0,252.0,48.85,38.32
2016,2,16,8,45,758.5,57.0,2.35,13.5,298.5,70.64,42.31
2016,2,16,9,0,796.0,61.0,2.3,14.0,345.0,130.33,72.84
2016,2,16,9,15,821.5,64.0,2.35,14.5,388.5,191.83,119.29
2016,2,16,9,30,847.0,67.0,2.4,15.0,432.0,256.1,174.49
2016,2,16,9,45,867.5,68.0,2.45,16.0,470.5,321.11,232.15
2016,2,16,10,0,888.0,69.0,2.5,17.0,509.0,385.3,288.79
2016,2,16,10,15,900.5,71.0,2.5,17.0,541.5,448.22,344.3
2016,2,16,10,30,913.0,73.0,2.5,17.0,574.0,511.1,398.15
2016,2,16,10,45,921.0,74.5,2.5,17.5,599.0,570.78,447.04
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,629.35,493.32
2016,2,16,11,15,934.5,76.5,2.5,18.0,642.0,683.92,536.11
2016,2,16,11,30,940.0,77.0,2.5,18.0,660.0,736.57,576.32
2016,2,16,11,45,941.5,78.0,2.5,18.5,670.0,784.67,609.67
2016,2,16,12,0,943.0,79.0,2.5,19.0,680.0,830.06,639.8
2016,2,16,12,15,943.5,79.0,2.5,19.0,682.0,870.63,667.51
2016,2,16,12,30,944.0,79.0,2.5,19.0,684.0,908.01,692.91
2016,2,16,12,45,944.0,78.0,2.55,19.5,678.0,940.46,713.97
2016,2,16,13,0,944.0,77.0,2.6,20.0,672.0,969.36,732.64
2016,2,16,13,15,939.5,76.5,2.6,20.0,658.0,990.95,747.39
2016,2,16,13,30,935.0,76.0,2.6,20.0,644.0,1008.6,759.7
2016,2,16,13,45,927.5,75.0,2.65,20.0,622.0,1018.7,767.66
2016,2,16,14,0,920.0,74.0,2.7,20.0,600.0,1024.73,773.17
2016,2,16,14,15,909.0,72.5,2.65,20.0,571.5,1022.54,772.39
2016,2,16,14,30,898.0,71.0,2.6,20.0,543.0,1016.34,769.16
2016,2,16,14,45,883.0,69.0,2.55,20.0,507.5,1001.51,760.31
2016,2,16,15,0,868.0,67.0,2.5,20.0,472.0,982.96,749.08
2016,2,16,15,15,846.5,64.5,2.2,19.5,431.0,953.69,729.34
2016,2,16,15,30,825.0,62.0,1.9,19.0,390.0,932.78,714.99
2016,2,16,15,45,792.0,59.5,1.65,18.5,345.0,885.85,682.71
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,836.69,648.18
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.5,770.84,602.37
2016,2,16,16,30,667.0,48.0,1.2,17.0,205.0,704.33,553.92
2016,2,16,16,45,588.0,42.5,1.15,16.5,157.0,607.52,480.73
2016,2,16,17,0,509.0,37.0,1.1,16.0,109.0,523.42,412.5
2016,2,16,17,15,254.5,32.5,1.05,15.5,68.5,295.14,223.39
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,40.63,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.35,14.0,6.5,4.92,0.0
2016,2,17,7,30,0.0,13.0,3.5,14.0,13.0,9.87,2.47
2016,2,17,7,45,0.0,22.5,3.7,14.0,22.5,17.13,9.34
2016,2,17,8,0,0.0,32.0,3.9,14.0,32.0,24.41,16.06
2016,2,17,8,15,0.0,42.0,4.0,14.5,42.0,32.09,23.05
2016,2,17,8,30,0.0,52.0,4.1,15.0,52.0,39.8,29.94
2016,2,17,8,45,0.0,62.5,4.25,15.5,62.5,47.91,35.29
2016,2,17,9,0,0.0,73.0,4.4,16.0,73.0,55.9,41.93
2016,2,17,9,15,103.0,130.0,4.5,16.0,175.0,115.73,87.51
2016,2,17,9,30,206.0,187.0,4.6,16.0,277.0,190.11,145.36
2016,2,17,9,45,318.5,186.0,4.75,16.5,338.5,243.64,186.88
2016,2,17,10,0,431.0,185.0,4.9,17.0,400.0,313.47,243.17
2016,2,17,10,15,495.5,179.0,5.1,17.0,441.5,368.03,289.41
2016,2,17,10,30,560.0,173.0,5.3,17.0,483.0,428.85,340.77
2016,2,17,10,45,525.5,194.5,5.5,17.0,495.5,466.86,373.69
2016,2,17,11,0,491.0,216.0,5.7,17.0,508.0,500.47,402.1
2016,2,17,11,15,324.5,257.0,5.85,17.0,453.0,450.9,363.15
2016,2,17,11,30,158.0,298.0,6.0,17.0,398.0,383.05,307.83
2016,2,17,11,45,326.5,267.0,6.2,17.0,476.0,504.95,407.84
2016,2,17,12,0,495.0,236.0,6.4,17.0,554.0,642.89,518.44
2016,2,17,12,15,365.5,270.5,6.45,16.5,506.0,579.64,468.36
2016,2,17,12,30,236.0,305.0,6.5,16.0,458.0,504.72,408.35
2016,2,17,12,45,338.0,279.5,6.6,16.0,495.5,601.98,487.62
2016,2,17,13,0,440.0,254.0,6.7,16.0,533.0,704.31,569.35
2016,2,17,13,15,360.0,266.5,6.65,16.0,492.0,638.79,517.57
2016,2,17,13,30,280.0,279.0,6.6,16.0,451.0,589.03,477.45
2016,2,17,13,45,283.0,268.0,6.6,16.0,436.5,590.09,479.42
2016,2,17,14,0,286.0,257.0,6.6,16.0,422.0,589.67,480.17
2016,2,17,14,15,197.0,248.5,6.35,15.5,359.5,473.74,388.07
2016,2,17,14,30,108.0,240.0,6.1,15.0,297.0,356.29,292.58
2016,2,17,14,45,149.5,224.0,5.9,15.0,297.5,407.93,336.44
2016,2,17,15,0,191.0,208.0,5.7,15.0,298.0,435.1,360.39
2016,2,17,15,15,144.0,189.5,5.5,14.5,254.0,368.47,306.33
2016,2,17,15,30,97.0,171.0,5.3,14.0,210.0,280.25,233.84
2016,2,17,15,45,89.0,153.0,5.1,14.0,185.5,254.16,212.57
2016,2,17,16,0,81.0,135.0,4.9,14.0,161.0,228.06,190.86
2016,2,17,16,15,70.5,114.5,4.8,13.5,134.5,195.65,163.73
2016,2,17,16,30,60.0,94.0,4.7,13.0,108.0,163.13,135.89
2016,2,17,16,45,45.0,73.5,4.6,13.0,82.5,126.42,103.49
2016,2,17,17,0,30.0,53.0,4.5,13.0,57.0,89.3,70.39
2016,2,17,17,15,15.0,33.5,4.65,13.0,35.5,52.8,36.96
2016,2,17,17,30,0.0,14.0,4.8,13.0,14.0,10.67,0.0
2016,2,17,17,45,0.0,7.0,4.95,13.0,7.0,5.51,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,15.84,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,31.29,20.77
2016,2,18,7,45,282.0,55.5,3.9,10.5,102.0,41.47,31.1
2016,2,18,8,0,392.0,69.0,4.0,11.0,145.0,51.71,40.76
2016,2,18,8,15,461.5,78.5,4.1,11.0,191.5,58.9,47.55
2016,2,18,8,30,531.0,88.0,4.2,11.0,238.0,69.37,57.1
2016,2,18,8,45,584.0,93.5,4.35,11.5,285.0,87.56,60.33
2016,2,18,9,0,637.0,99.0,4.5,12.0,332.0,139.84,88.09
2016,2,18,9,15,331.0,134.0,4.55,12.0,256.0,156.67,113.1
2016,2,18,9,30,25.0,169.0,4.6,12.0,180.0,132.55,106.34
2016,2,18,9,45,114.5,197.0,4.7,12.0,254.0,188.34,150.34
2016,2,18,10,0,204.0,225.0,4.8,12.0,328.0,253.27,202.95
2016,2,18,10,15,265.5,231.0,4.8,12.0,374.0,307.32,247.84
2016,2,18,10,30,327.0,237.0,4.8,12.0,420.0,363.18,294.48
2016,2,18,10,45,362.5,241.0,4.8,12.5,451.5,410.04,333.22
2016,2,18,11,0,398.0,245.0,4.8,13.0,483.0,460.09,374.01
2016,2,18,11,15,223.0,258.0,4.75,13.0,392.0,374.32,305.04
2016,2,18,11,30,48.0,271.0,4.7,13.0,301.0,267.75,216.65
2016,2,18,11,45,46.5,276.0,4.7,13.0,305.5,276.81,224.17
2016,2,18,12,0,45.0,281.0,4.7,13.0,310.0,285.83,231.4
2016,2,18,12,15,32.5,262.0,4.7,13.0,283.0,261.59,211.56
2016,2,18,12,30,20.0,243.0,4.7,13.0,256.0,218.79,176.56
2016,2,18,12,45,10.0,145.0,4.7,13.0,151.5,123.96,98.57
2016,2,18,13,0,0.0,47.0,4.7,13.0,47.0,36.09,24.85
2016,2,18,13,15,0.0,61.0,4.6,13.0,61.0,46.89,34.0
2016,2,18,13,30,0.0,75.0,4.5,13.0,75.0,57.71,43.14
2016,2,18,13,45,418.0,91.0,4.45,13.0,334.0,552.35,458.5
2016,2,18,14,0,836.0,107.0,4.4,13.0,593.0,994.79,789.87
2016,2,18,14,15,517.0,174.5,4.25,13.0,470.5,758.13,612.89
2016,2,18,14,30,198.0,242.0,4.1,13.0,348.0,473.04,387.1
2016,2,18,14,45,109.0,210.5,3.95,13.0,268.0,348.43,286.95
2016,2,18,15,0,20.0,179.0,3.8,13.0,188.0,179.53,146.38
2016,2,18,15,15,207.5,162.0,3.5,12.5,247.0,418.0,349.62
2016,2,18,15,30,395.0,145.0,3.2,12.0,306.0,608.81,505.3
2016,2,18,15,45,369.0,134.0,2.9,12.0,271.0,566.24,470.58
2016,2,18,16,0,343.0,123.0,2.6,12.0,236.0,500.96,419.33
2016,2,18,16,15,453.0,94.0,2.3,11.5,218.5,582.48,484.77
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,640.43,527.17
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,545.94,449.71
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,454.26,372.2
2016,2,18,17,15,286.0,34.5,1.35,9.5,69.5,322.13,255.59
2016,2,18,17,30,159.0,22.0,1.3,9.0,30.0,181.85,35.63
2016,2,18,17,45,79.5,11.0,1.3,9.0,15.0,65.48,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,12.97,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,26.49,17.03
2016,2,19,7,45,449.0,42.0,3.45,9.5,114.0,34.67,25.27
2016,2,19,8,0,536.0,52.0,3.7,10.0,158.0,42.84,33.01
2016,2,19,8,15,594.5,58.0,3.95,10.5,205.5,47.64,37.53
2016,2,19,8,30,653.0,64.0,4.2,11.0,253.0,52.49,41.92
2016,2,19,8,45,684.0,70.5,4.45,11.5,297.5,73.52,46.75
2016,2,19,9,0,715.0,77.0,4.7,12.0,342.0,130.54,77.04
2016,2,19,9,15,742.5,81.0,4.75,12.0,385.0,192.42,124.76
2016,2,19,9,30,770.0,85.0,4.8,12.0,428.0,253.45,178.05
2016,2,19,9,45,557.5,146.0,4.9,12.5,405.0,286.97,218.02
2016,2,19,10,0,345.0,207.0,5.0,13.0,382.0,294.2,232.67
2016,2,19,10,15,306.5,228.5,4.9,13.0,391.5,322.09,258.34
2016,2,19,10,30,268.0,250.0,4.8,13.0,401.0,345.7,279.31
2016,2,19,10,45,135.0,213.5,4.75,13.0,289.5,255.81,207.7
2016,2,19,11,0,2.0,177.0,4.7,13.0,178.0,140.16,111.83
2016,2,19,11,15,1.0,161.5,4.55,13.0,162.0,127.44,101.27
2016,2,19,11,30,0.0,146.0,4.4,13.0,146.0,114.44,90.37
2016,2,19,11,45,33.0,219.5,4.25,13.0,241.0,213.06,172.32
2016,2,19,12,0,66.0,293.0,4.1,13.0,336.0,313.65,253.94
2016,2,19,12,15,52.5,283.5,3.95,12.5,317.5,299.19,242.17
2016,2,19,12,30,39.0,274.0,3.8,12.0,299.0,283.2,229.41
2016,2,19,12,45,20.5,226.5,3.7,12.0,240.0,205.74,166.26
2016,2,19,13,0,2.0,179.0,3.6,12.0,181.0,147.04,117.58
2016,2,19,13,15,49.5,233.5,3.6,12.0,265.0,263.43,214.93
2016,2,19,13,30,97.0,288.0,3.6,12.0,349.0,375.04,305.87
2016,2,19,13,45,48.5,181.0,3.65,12.0,211.5,213.75,174.72
2016,2,19,14,0,0.0,74.0,3.7,12.0,74.0,56.91,42.65
2016,2,19,14,15,0.0,110.0,3.6,11.5,110.0,86.46,67.91
2016,2,19,14,30,0.0,146.0,3.5,11.0,146.0,120.1,96.51
2016,2,19,14,45,0.0,128.0,3.45,11.0,128.0,104.11,83.2
2016,2,19,15,0,0.0,110.0,3.4,11.0,110.0,88.15,69.89
2016,2,19,15,15,0.0,117.5,3.15,11.0,117.5,96.67,77.32
2016,2,19,15,30,0.0,125.0,2.9,11.0,125.0,106.71,86.05
2016,2,19,15,45,0.0,110.5,2.65,11.0,110.5,94.14,75.51
2016,2,19,16,0,0.0,96.0,2.4,11.0,96.0,81.54,64.87
2016,2,19,16,15,0.0,81.0,2.15,10.5,81.0,68.31,53.66
2016,2,19,16,30,0.0,66.0,1.9,10.0,66.0,54.97,42.14
2016,2,19,16,45,0.0,51.0,1.65,9.5,51.0,41.41,30.25
2016,2,19,17,0,0.0,36.0,1.4,9.0,36.0,27.53,17.97
2016,2,19,17,15,0.0,23.0,1.3,8.5,23.0,17.54,8.85
2016,2,19,17,30,0.0,10.0,1.2,8.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,1.15,8.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,120.0,19.0,1.7,4.5,32.0,14.47,1.06
2016,2,20,7,30,240.0,38.0,1.7,5.0,64.0,28.79,19.57
2016,2,20,7,45,299.5,54.0,1.75,5.5,103.5,40.56,31.12
2016,2,20,8,0,359.0,70.0,1.8,6.0,143.0,52.12,42.08
2016,2,20,8,15,401.0,82.5,1.85,6.5,184.0,60.96,50.34
2016,2,20,8,30,443.0,95.0,1.9,7.0,225.0,69.61,58.22
2016,2,20,8,45,483.5,101.5,1.95,8.0,265.0,86.3,61.81
2016,2,20,9,0,524.0,108.0,2.0,9.0,305.0,131.75,86.62
2016,2,20,9,15,557.5,115.0,2.0,9.5,346.0,184.85,127.24
2016,2,20,9,30,591.0,122.0,2.0,10.0,387.0,239.06,173.19
2016,2,20,9,45,588.0,134.5,2.05,10.5,417.5,290.96,220.08
2016,2,20,10,0,585.0,147.0,2.1,11.0,448.0,342.15,265.97
2016,2,20,10,15,726.0,122.5,2.0,11.0,518.5,421.47,331.54
2016,2,20,10,30,867.0,98.0,1.9,11.0,589.0,514.76,407.57
2016,2,20,10,45,869.0,102.0,1.85,11.5,613.0,572.8,454.91
2016,2,20,11,0,871.0,106.0,1.8,12.0,637.0,629.26,499.36
2016,2,20,11,15,736.0,150.0,1.75,12.0,608.0,636.28,505.18
2016,2,20,11,30,601.0,194.0,1.7,12.0,579.0,625.22,496.61
2016,2,20,11,45,470.5,242.0,1.65,12.0,546.0,601.92,478.03
2016,2,20,12,0,340.0,290.0,1.6,12.0,513.0,557.55,443.03
2016,2,20,12,15,354.5,287.0,1.6,12.0,520.5,586.53,465.87
2016,2,20,12,30,369.0,284.0,1.6,12.0,528.0,615.18,487.67
2016,2,20,12,45,454.5,252.5,1.65,12.5,549.5,696.7,548.85
2016,2,20,13,0,540.0,221.0,1.7,13.0,571.0,762.95,597.89
2016,2,20,13,15,723.5,157.0,1.7,13.0,616.0,898.07,694.75
2016,2,20,13,30,907.0,93.0,1.7,13.0,661.0,1003.87,765.77
2016,2,20,13,45,900.5,91.0,1.75,13.0,639.0,1013.63,772.56
2016,2,20,14,0,894.0,89.0,1.8,13.0,617.0,1019.37,778.09
2016,2,20,14,15,883.0,87.5,1.8,13.0,588.0,1017.2,777.83
2016,2,20,14,30,872.0,86.0,1.8,13.0,559.0,1023.77,783.73
2016,2,20,14,45,859.0,83.0,1.8,13.0,524.0,1009.72,775.79
2016,2,20,15,0,846.0,80.0,1.8,13.0,489.0,991.83,765.57
2016,2,20,15,15,824.5,77.0,1.65,12.5,448.0,961.72,746.26
2016,2,20,15,30,803.0,74.0,1.5,12.0,407.0,928.33,724.55
2016,2,20,15,45,777.5,69.0,1.35,12.0,362.0,885.43,694.5
2016,2,20,16,0,752.0,64.0,1.2,12.0,317.0,840.02,662.1
2016,2,20,16,15,707.5,59.5,1.15,11.5,268.5,775.31,617.34
2016,2,20,16,30,663.0,55.0,1.1,11.0,220.0,709.67,569.85
2016,2,20,16,45,596.0,48.0,1.1,10.5,172.0,629.99,509.42
2016,2,20,17,0,529.0,41.0,1.1,10.0,124.0,544.79,440.68
2016,2,20,17,15,407.0,31.0,1.1,9.5,81.0,415.29,329.77
2016,2,20,17,30,285.0,21.0,1.1,9.0,38.0,280.53,126.08
2016,2,20,17,45,142.5,10.5,1.1,9.0,19.0,110.02,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,221.5,16.5,1.3,6.5,41.5,13.44,2.01
2016,2,21,7,30,443.0,33.0,1.5,7.0,83.0,27.62,18.54
2016,2,21,7,45,535.5,40.5,1.7,8.0,131.0,33.97,24.96
2016,2,21,8,0,628.0,48.0,1.9,9.0,179.0,43.85,34.17
2016,2,21,8,15,683.5,53.5,1.9,9.5,229.0,48.85,38.84
2016,2,21,8,30,739.0,59.0,1.9,10.0,279.0,53.88,43.38
2016,2,21,8,45,778.0,62.5,1.9,10.5,328.0,74.56,46.47
2016,2,21,9,0,817.0,66.0,1.9,11.0,377.0,135.63,77.3
2016,2,21,9,15,842.5,69.0,1.9,11.5,421.5,198.87,125.19
2016,2,21,9,30,868.0,72.0,1.9,12.0,466.0,264.9,182.11
2016,2,21,9,45,887.0,73.5,1.95,12.5,505.5,331.81,242.13
2016,2,21,10,0,906.0,75.0,2.0,13.0,545.0,397.55,300.94
2016,2,21,10,15,918.5,77.0,2.0,13.0,578.5,461.98,357.98
2016,2,21,10,30,931.0,79.0,2.0,13.0,612.0,526.31,413.18
2016,2,21,10,45,940.5,80.0,2.0,13.5,638.0,587.73,463.51
2016,2,21,11,0,950.0,81.0,2.0,14.0,664.0,648.11,511.18
2016,2,21,11,15,955.5,81.5,2.0,14.0,682.5,704.12,554.98
2016,2,21,11,30,961.0,82.0,2.0,14.0,701.0,758.14,596.08
2016,2,21,11,45,963.5,82.5,2.05,14.0,711.0,807.71,631.9
2016,2,21,12,0,966.0,83.0,2.1,14.0,721.0,854.56,664.64
2016,2,21,12,15,966.5,83.0,2.15,14.0,723.0,896.28,693.62
2016,2,21,12,30,967.0,83.0,2.2,14.0,725.0,934.72,720.27
2016,2,21,12,45,964.0,83.5,2.25,14.5,718.0,967.15,741.43
2016,2,21,13,0,961.0,84.0,2.3,15.0,711.0,995.81,760.05
2016,2,21,13,15,956.0,83.0,2.35,15.0,696.5,1016.94,775.11
2016,2,21,13,30,951.0,82.0,2.4,15.0,682.0,1034.0,787.65
2016,2,21,13,45,940.5,82.5,2.45,15.0,659.0,1043.34,795.24
2016,2,21,14,0,930.0,83.0,2.5,15.0,636.0,1048.49,800.29
2016,2,21,14,15,918.5,81.5,2.5,15.0,606.0,1045.98,799.84
2016,2,21,14,30,907.0,80.0,2.5,15.0,576.0,1039.37,796.88
2016,2,21,14,45,889.0,78.5,2.5,15.0,539.0,1022.18,786.91
2016,2,21,15,0,871.0,77.0,2.5,15.0,502.0,1013.52,782.97
2016,2,21,15,15,738.0,92.0,2.25,14.5,431.0,900.9,705.41
2016,2,21,15,30,605.0,107.0,2.0,14.0,360.0,780.58,621.12
2016,2,21,15,45,684.5,86.0,1.75,13.5,342.0,823.94,653.89
2016,2,21,16,0,764.0,65.0,1.5,13.0,324.0,852.93,673.54
2016,2,21,16,15,718.5,60.0,1.45,12.0,275.0,786.3,627.7
2016,2,21,16,30,673.0,55.0,1.4,11.0,226.0,718.84,579.91
2016,2,21,16,45,602.5,48.5,1.35,10.5,177.0,636.15,516.57
2016,2,21,17,0,532.0,42.0,1.3,10.0,128.0,548.38,445.42
2016,2,21,17,15,409.5,32.0,1.3,9.5,84.0,418.19,334.59
2016,2,21,17,30,287.0,22.0,1.3,9.0,40.0,285.04,151.45
2016,2,21,17,45,143.5,11.0,1.35,9.0,20.0,111.07,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.0,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,160.0,10.0,1.4,7.0,13.0,7.87,0.0
2016,2,22,7,15,321.5,21.0,1.65,7.5,50.5,17.45,5.66
2016,2,22,7,30,483.0,32.0,1.9,8.0,88.0,29.31,20.06
2016,2,22,7,45,567.0,39.0,2.15,9.0,136.5,35.78,26.51
2016,2,22,8,0,651.0,46.0,2.4,10.0,185.0,42.35,32.69
2016,2,22,8,15,703.5,51.0,2.6,10.5,235.0,47.01,37.02
2016,2,22,8,30,756.0,56.0,2.8,11.0,285.0,51.7,41.23
2016,2,22,8,45,789.0,60.0,3.0,11.5,332.5,72.86,44.7
2016,2,22,9,0,822.0,64.0,3.2,12.0,380.0,134.45,75.88
2016,2,22,9,15,846.5,67.0,3.35,12.5,424.5,197.85,124.02
2016,2,22,9,30,871.0,70.0,3.5,13.0,469.0,266.43,183.38
2016,2,22,9,45,887.5,72.5,3.65,13.5,508.5,331.24,242.27
2016,2,22,10,0,904.0,75.0,3.8,14.0,548.0,397.02,301.87
