Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,916.5,76.5,3.8,14.0,581.0,460.92,359.3
2016,2,22,10,30,929.0,78.0,3.8,14.0,614.0,524.7,415.04
2016,2,22,10,45,937.0,80.0,3.85,14.5,640.0,586.17,466.56
2016,2,22,11,0,945.0,82.0,3.9,15.0,666.0,646.48,515.46
2016,2,22,11,15,951.0,82.5,3.95,15.0,685.0,702.61,560.73
2016,2,22,11,30,957.0,83.0,4.0,15.0,704.0,756.81,603.43
2016,2,22,11,45,959.5,84.0,4.05,15.5,714.0,806.76,639.41
2016,2,22,12,0,962.0,85.0,4.1,16.0,724.0,854.01,672.1
2016,2,22,12,15,963.0,85.0,4.1,16.0,726.5,896.04,701.81
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,934.84,729.1
2016,2,22,12,45,959.5,86.0,4.15,16.0,722.0,966.43,751.57
2016,2,22,13,0,955.0,87.0,4.2,16.0,715.0,994.19,771.46
2016,2,22,13,15,951.0,86.5,4.15,16.0,701.0,1016.77,787.22
2016,2,22,13,30,947.0,86.0,4.1,16.0,687.0,1035.35,800.35
2016,2,22,13,45,782.5,128.5,4.1,16.0,614.0,961.16,749.18
2016,2,22,14,0,618.0,171.0,4.1,16.0,541.0,857.47,676.61
2016,2,22,14,15,646.0,152.5,3.95,16.0,523.5,875.02,690.41
2016,2,22,14,30,674.0,134.0,3.8,16.0,506.0,888.73,700.64
2016,2,22,14,45,689.5,119.5,3.65,16.0,479.0,890.34,702.3
2016,2,22,15,0,705.0,105.0,3.5,16.0,452.0,887.93,701.26
2016,2,22,15,15,775.0,88.5,3.15,15.5,440.5,926.7,729.72
2016,2,22,15,30,845.0,72.0,2.8,15.0,429.0,967.88,758.8
2016,2,22,15,45,814.5,68.5,2.45,15.0,382.0,921.28,724.07
2016,2,22,16,0,784.0,65.0,2.1,15.0,335.0,872.19,687.68
2016,2,22,16,15,740.5,60.5,1.95,14.0,285.5,807.54,643.38
2016,2,22,16,30,697.0,56.0,1.8,13.0,236.0,741.81,596.23
2016,2,22,16,45,626.5,49.5,1.7,12.5,185.5,649.53,525.7
2016,2,22,17,0,556.0,43.0,1.6,12.0,135.0,569.57,460.62
2016,2,22,17,15,435.0,33.5,1.6,11.5,90.0,440.1,351.44
2016,2,22,17,30,314.0,24.0,1.6,11.0,45.0,309.33,182.39
2016,2,22,17,45,157.0,12.0,1.6,10.5,22.5,121.41,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,7.0,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,8.65,0.0
2016,2,23,7,15,308.5,23.0,1.6,7.5,54.0,19.05,7.85
2016,2,23,7,30,469.0,35.0,1.7,8.0,93.0,29.33,20.2
2016,2,23,7,45,557.0,43.0,1.8,8.5,142.0,36.08,26.89
2016,2,23,8,0,645.0,51.0,1.9,9.0,191.0,46.52,36.64
2016,2,23,8,15,633.5,62.0,1.75,9.0,227.5,50.95,40.85
2016,2,23,8,30,622.0,73.0,1.6,9.0,264.0,58.58,47.81
2016,2,23,8,45,672.0,72.0,1.45,9.5,308.5,73.53,47.53
2016,2,23,9,0,722.0,71.0,1.3,10.0,353.0,129.95,76.55
2016,2,23,9,15,799.5,73.0,1.3,10.5,417.5,195.01,124.04
2016,2,23,9,30,877.0,75.0,1.3,11.0,482.0,269.62,185.58
2016,2,23,9,45,896.0,77.0,1.35,11.5,522.0,337.72,246.29
2016,2,23,10,0,915.0,79.0,1.4,12.0,562.0,404.65,305.72
2016,2,23,10,15,927.5,80.5,1.4,12.5,595.5,469.37,361.86
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,533.94,415.86
2016,2,23,10,45,948.0,83.5,1.45,13.5,655.0,595.69,465.98
2016,2,23,11,0,956.0,85.0,1.5,14.0,681.0,656.24,513.38
2016,2,23,11,15,961.0,86.0,1.45,14.5,699.5,712.9,555.48
2016,2,23,11,30,966.0,87.0,1.4,15.0,718.0,767.52,594.52
2016,2,23,11,45,967.0,88.0,1.35,15.5,727.5,816.88,627.2
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,863.39,656.32
2016,2,23,12,15,968.0,89.0,1.25,16.0,739.0,904.94,682.87
2016,2,23,12,30,968.0,89.0,1.2,16.0,741.0,943.16,706.93
2016,2,23,12,45,962.5,90.0,1.15,16.5,733.5,974.06,724.65
2016,2,23,13,0,957.0,91.0,1.1,17.0,726.0,1001.05,739.74
2016,2,23,13,15,952.0,90.5,1.1,17.0,711.0,1022.81,753.83
2016,2,23,13,30,947.0,90.0,1.1,17.0,696.0,1040.51,765.52
2016,2,23,13,45,937.0,89.5,1.1,17.0,672.5,1049.17,771.66
2016,2,23,14,0,927.0,89.0,1.1,17.0,649.0,1053.61,775.43
2016,2,23,14,15,916.0,87.5,1.05,17.0,619.0,1051.65,774.32
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,1045.59,770.85
2016,2,23,14,45,888.0,84.0,0.95,17.0,552.0,1041.44,768.81
2016,2,23,15,0,871.0,82.0,0.9,17.0,515.0,1020.57,756.15
2016,2,23,15,15,807.5,79.0,0.85,16.5,454.5,947.76,711.23
2016,2,23,15,30,744.0,76.0,0.8,16.0,394.0,872.55,664.23
2016,2,23,15,45,694.0,79.5,0.8,16.0,350.5,824.33,634.04
2016,2,23,16,0,644.0,83.0,0.8,16.0,307.0,768.68,597.31
2016,2,23,16,15,603.5,76.0,0.85,15.5,261.5,707.18,556.8
2016,2,23,16,30,563.0,69.0,0.9,15.0,216.0,645.09,513.62
2016,2,23,16,45,488.5,61.0,1.0,14.5,169.5,551.9,444.68
2016,2,23,17,0,414.0,53.0,1.1,14.0,123.0,461.19,373.35
2016,2,23,17,15,317.0,39.5,1.1,13.5,82.0,351.39,281.02
2016,2,23,17,30,220.0,26.0,1.1,13.0,41.0,241.7,152.39
2016,2,23,17,45,110.0,13.0,1.1,13.0,20.5,88.62,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,9.44,0.0
2016,2,24,7,15,241.0,25.5,0.35,9.0,50.5,20.89,10.05
2016,2,24,7,30,381.0,39.0,0.4,9.0,87.0,32.12,22.74
2016,2,24,7,45,470.0,48.0,0.45,9.5,134.0,39.4,29.87
2016,2,24,8,0,559.0,57.0,0.5,10.0,181.0,46.73,36.77
2016,2,24,8,15,614.0,63.5,0.55,10.5,229.5,51.83,41.45
2016,2,24,8,30,669.0,70.0,0.6,11.0,278.0,56.93,45.97
2016,2,24,8,45,711.5,73.5,0.7,11.5,326.0,75.91,48.57
2016,2,24,9,0,754.0,77.0,0.8,12.0,374.0,137.95,81.25
2016,2,24,9,15,780.0,80.5,0.85,12.5,417.5,197.93,126.01
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,260.85,179.28
2016,2,24,9,45,828.0,85.5,0.95,13.5,500.5,323.54,234.42
2016,2,24,10,0,850.0,87.0,1.0,14.0,540.0,388.0,290.67
2016,2,24,10,15,863.0,89.0,0.95,14.5,572.0,450.61,343.8
2016,2,24,10,30,876.0,91.0,0.9,15.0,604.0,513.34,394.92
2016,2,24,10,45,885.0,92.0,0.85,15.5,629.5,570.15,439.63
2016,2,24,11,0,894.0,93.0,0.8,16.0,655.0,627.56,482.82
2016,2,24,11,15,899.5,94.0,0.75,16.0,673.0,681.48,522.69
2016,2,24,11,30,905.0,95.0,0.7,16.0,691.0,733.56,559.87
2016,2,24,11,45,907.0,96.0,0.65,16.5,700.5,780.98,590.78
2016,2,24,12,0,909.0,97.0,0.6,17.0,710.0,825.8,617.98
2016,2,24,12,15,909.5,97.0,0.65,17.0,712.0,865.55,644.41
2016,2,24,12,30,910.0,97.0,0.7,17.0,714.0,902.2,668.8
2016,2,24,12,45,906.5,97.5,0.8,17.5,707.5,932.55,688.83
2016,2,24,13,0,903.0,98.0,0.9,18.0,701.0,959.29,706.63
2016,2,24,13,15,898.0,97.0,1.0,18.0,686.5,979.22,721.5
2016,2,24,13,30,893.0,96.0,1.1,18.0,672.0,995.28,734.12
2016,2,24,13,45,886.0,94.5,1.2,18.0,649.5,1004.88,742.79
2016,2,24,14,0,879.0,93.0,1.3,18.0,627.0,1010.5,749.12
2016,2,24,14,15,867.5,91.5,1.35,18.0,598.0,1020.55,757.66
2016,2,24,14,30,856.0,90.0,1.4,18.0,569.0,1013.75,755.38
2016,2,24,14,45,839.5,87.5,1.45,18.0,533.0,996.65,746.68
2016,2,24,15,0,823.0,85.0,1.5,18.0,497.0,975.78,735.62
2016,2,24,15,15,801.0,82.0,1.4,17.5,456.0,945.17,717.07
2016,2,24,15,30,779.0,79.0,1.3,17.0,415.0,911.34,696.24
2016,2,24,15,45,747.5,75.0,1.25,17.0,369.0,864.01,665.28
2016,2,24,16,0,716.0,71.0,1.2,17.0,323.0,814.41,632.13
2016,2,24,16,15,671.5,66.0,1.15,16.0,275.0,757.19,594.7
2016,2,24,16,30,627.0,61.0,1.1,15.0,227.0,692.62,550.0
2016,2,24,16,45,559.5,53.5,1.05,14.5,179.0,604.62,484.29
2016,2,24,17,0,492.0,46.0,1.0,14.0,131.0,519.09,416.81
2016,2,24,17,15,382.0,35.5,1.0,13.5,88.0,399.38,318.19
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,282.67,188.54
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,106.68,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,10.0,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,10.23,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,22.45,11.84
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,34.4,24.58
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,43.08,32.9
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,51.7,40.9
2016,2,25,8,15,566.5,71.5,1.1,12.5,227.0,57.3,45.98
2016,2,25,8,30,622.0,79.0,1.1,13.0,275.0,62.89,50.89
2016,2,25,8,45,656.5,85.0,1.1,13.5,321.0,82.28,54.43
2016,2,25,9,0,691.0,91.0,1.1,14.0,367.0,138.02,83.21
2016,2,25,9,15,718.5,95.5,1.15,14.5,410.0,195.86,126.21
2016,2,25,9,30,746.0,100.0,1.2,15.0,453.0,256.93,177.42
2016,2,25,9,45,769.0,102.0,1.3,15.5,491.5,317.56,230.37
2016,2,25,10,0,792.0,104.0,1.4,16.0,530.0,382.13,286.26
2016,2,25,10,15,641.5,158.0,1.35,16.5,516.5,416.02,318.91
2016,2,25,10,30,491.0,212.0,1.3,17.0,503.0,427.64,331.4
2016,2,25,10,45,535.0,205.5,1.3,17.5,534.5,480.75,373.2
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,537.07,416.16
2016,2,25,11,15,483.5,240.0,1.25,18.0,552.0,548.56,424.34
2016,2,25,11,30,388.0,281.0,1.2,18.0,538.0,537.26,415.45
2016,2,25,11,45,389.0,285.5,1.2,18.5,546.5,566.82,436.9
2016,2,25,12,0,390.0,290.0,1.2,19.0,555.0,595.35,456.85
2016,2,25,12,15,632.5,199.5,1.15,19.0,631.0,754.6,573.21
2016,2,25,12,30,875.0,109.0,1.1,19.0,707.0,895.37,667.64
2016,2,25,12,45,882.0,105.0,1.05,19.0,703.0,919.02,680.61
2016,2,25,13,0,889.0,101.0,1.0,19.0,699.0,949.98,699.84
2016,2,25,13,15,885.0,100.0,0.95,19.0,685.0,970.56,712.18
2016,2,25,13,30,881.0,99.0,0.9,19.0,671.0,987.35,722.28
2016,2,25,13,45,872.0,98.5,0.85,19.5,649.0,1008.75,734.01
2016,2,25,14,0,863.0,98.0,0.8,20.0,627.0,1013.65,735.3
2016,2,25,14,15,852.0,96.5,0.75,20.0,598.0,1011.27,733.81
2016,2,25,14,30,841.0,95.0,0.7,20.0,569.0,1004.9,730.07
2016,2,25,14,45,821.5,94.0,0.65,20.0,533.0,986.57,718.98
2016,2,25,15,0,802.0,93.0,0.6,20.0,497.0,964.5,705.77
2016,2,25,15,15,780.0,89.5,0.55,19.5,456.5,933.36,688.09
2016,2,25,15,30,758.0,86.0,0.5,19.0,416.0,899.02,668.22
2016,2,25,15,45,724.5,82.0,0.5,18.5,370.5,857.46,644.21
2016,2,25,16,0,691.0,78.0,0.5,18.0,325.0,806.92,613.39
2016,2,25,16,15,646.5,72.5,0.55,17.5,277.0,742.52,572.58
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,677.64,529.24
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,594.41,470.15
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,513.19,408.38
2016,2,25,17,15,373.5,38.0,0.85,15.5,90.5,395.07,312.85
2016,2,25,17,30,266.0,27.0,0.9,15.0,47.0,281.96,194.33
2016,2,25,17,45,133.0,13.5,0.95,14.5,23.5,105.25,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,10.5,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,10.23,0.0
2016,2,26,7,15,65.5,31.5,1.1,11.0,40.5,23.55,13.23
2016,2,26,7,30,131.0,50.0,1.3,11.0,68.0,36.72,26.69
2016,2,26,7,45,162.0,70.0,1.5,11.5,101.5,50.57,39.58
2016,2,26,8,0,193.0,90.0,1.7,12.0,135.0,64.09,51.96
2016,2,26,8,15,213.0,110.0,1.75,12.5,170.0,77.14,63.66
2016,2,26,8,30,233.0,130.0,1.8,13.0,205.0,89.82,74.78
2016,2,26,8,45,254.5,146.0,1.85,13.5,239.0,107.15,81.7
2016,2,26,9,0,276.0,162.0,1.9,14.0,273.0,142.42,103.62
2016,2,26,9,15,371.5,163.0,2.0,14.0,330.0,182.95,131.41
2016,2,26,9,30,467.0,164.0,2.1,14.0,387.0,237.5,173.79
2016,2,26,9,45,369.5,200.5,2.25,14.5,386.0,268.12,204.63
2016,2,26,10,0,272.0,237.0,2.4,15.0,385.0,289.88,226.59
2016,2,26,10,15,435.0,206.5,2.4,15.0,459.0,363.59,285.03
2016,2,26,10,30,598.0,176.0,2.4,15.0,533.0,454.1,357.26
2016,2,26,10,45,542.5,205.5,2.45,15.5,539.5,484.76,382.71
2016,2,26,11,0,487.0,235.0,2.5,16.0,546.0,513.63,405.57
2016,2,26,11,15,521.5,229.0,2.5,16.0,570.0,563.43,444.86
2016,2,26,11,30,556.0,223.0,2.5,16.0,594.0,614.84,484.61
2016,2,26,11,45,504.5,247.0,2.55,16.5,587.5,631.42,495.84
2016,2,26,12,0,453.0,271.0,2.6,17.0,581.0,642.08,502.44
2016,2,26,12,15,664.5,192.0,2.65,17.0,648.0,774.3,603.48
2016,2,26,12,30,876.0,113.0,2.7,17.0,715.0,900.91,693.59
2016,2,26,12,45,720.5,168.5,2.8,17.0,661.0,859.35,664.32
2016,2,26,13,0,565.0,224.0,2.9,17.0,607.0,789.41,614.19
2016,2,26,13,15,716.5,165.0,2.95,17.0,640.0,901.38,696.6
2016,2,26,13,30,868.0,106.0,3.0,17.0,673.0,995.67,761.79
2016,2,26,13,45,703.5,155.5,3.15,17.0,605.5,914.64,706.93
2016,2,26,14,0,539.0,205.0,3.3,17.0,538.0,806.22,631.62
2016,2,26,14,15,683.0,151.5,3.35,16.5,553.5,912.1,711.61
2016,2,26,14,30,827.0,98.0,3.4,16.0,569.0,994.45,771.56
2016,2,26,14,45,814.5,94.0,3.5,16.0,533.5,979.55,762.77
2016,2,26,15,0,802.0,90.0,3.6,16.0,498.0,960.9,752.25
2016,2,26,15,15,779.0,86.5,3.55,15.5,456.5,928.72,732.44
2016,2,26,15,30,756.0,83.0,3.5,15.0,415.0,893.41,710.2
2016,2,26,15,45,730.0,78.0,3.5,14.5,370.5,850.48,682.25
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,812.21,656.99
2016,2,26,16,15,660.0,68.0,3.25,13.5,278.5,748.69,610.43
2016,2,26,16,30,616.0,63.0,3.0,13.0,231.0,684.75,561.99
2016,2,26,16,45,552.5,55.5,2.8,13.0,183.5,600.48,494.78
2016,2,26,17,0,489.0,48.0,2.6,13.0,136.0,518.4,426.36
2016,2,26,17,15,380.0,37.5,2.4,12.5,93.0,399.41,325.5
2016,2,26,17,30,271.0,27.0,2.2,12.0,50.0,287.99,209.25
2016,2,26,17,45,135.5,13.5,2.0,11.5,25.0,106.95,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,17.18,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,64.0,24.02,14.16
2016,2,27,7,30,460.0,39.0,1.4,10.0,104.0,32.41,23.09
2016,2,27,7,45,540.5,46.5,1.55,10.5,152.0,38.62,29.12
2016,2,27,8,0,621.0,54.0,1.7,11.0,200.0,44.91,34.99
2016,2,27,8,15,670.5,59.0,1.65,11.0,249.5,53.09,42.49
2016,2,27,8,30,720.0,64.0,1.6,11.0,299.0,57.51,46.46
2016,2,27,8,45,753.5,68.0,1.55,11.5,346.5,77.7,49.37
2016,2,27,9,0,787.0,72.0,1.5,12.0,394.0,137.39,79.43
2016,2,27,9,15,811.0,75.0,1.5,12.5,437.5,198.83,125.62
2016,2,27,9,30,835.0,78.0,1.5,13.0,481.0,262.89,180.38
2016,2,27,9,45,851.0,80.5,1.5,13.5,519.5,326.5,237.01
2016,2,27,10,0,867.0,83.0,1.5,14.0,558.0,391.13,294.03
2016,2,27,10,15,879.5,85.0,1.5,14.0,590.5,454.36,349.14
2016,2,27,10,30,892.0,87.0,1.5,14.0,623.0,516.76,401.93
2016,2,27,10,45,900.5,88.0,1.5,14.5,648.5,575.78,449.6
2016,2,27,11,0,909.0,89.0,1.5,15.0,674.0,633.72,494.67
2016,2,27,11,15,754.0,149.5,1.5,15.0,643.5,648.45,505.78
2016,2,27,11,30,599.0,210.0,1.5,15.0,613.0,632.87,494.0
2016,2,27,11,45,762.0,151.5,1.5,15.5,671.5,740.34,574.02
2016,2,27,12,0,925.0,93.0,1.5,16.0,730.0,835.44,639.81
2016,2,27,12,15,925.5,93.0,1.55,16.0,732.0,875.76,666.75
2016,2,27,12,30,926.0,93.0,1.6,16.0,734.0,912.9,692.08
2016,2,27,12,45,695.0,179.0,1.7,16.0,657.5,847.29,648.27
2016,2,27,13,0,464.0,265.0,1.8,16.0,581.0,737.19,568.79
2016,2,27,13,15,676.0,184.0,1.75,16.0,634.0,882.58,675.82
2016,2,27,13,30,888.0,103.0,1.7,16.0,687.0,999.28,752.77
2016,2,27,13,45,883.5,100.0,1.7,16.0,665.5,1009.61,758.99
2016,2,27,14,0,879.0,97.0,1.7,16.0,644.0,1029.0,772.69
2016,2,27,14,15,668.5,155.0,1.7,16.0,559.5,901.31,688.11
2016,2,27,14,30,458.0,213.0,1.7,16.0,475.0,747.56,581.2
2016,2,27,14,45,648.0,149.0,1.75,16.0,495.0,882.34,681.67
2016,2,27,15,0,838.0,85.0,1.8,16.0,515.0,991.3,756.68
2016,2,27,15,15,817.0,82.0,1.65,15.5,473.5,961.43,736.31
2016,2,27,15,30,796.0,79.0,1.5,15.0,432.0,928.28,715.2
2016,2,27,15,45,773.0,74.0,1.35,15.0,387.0,887.62,687.31
2016,2,27,16,0,750.0,69.0,1.2,15.0,342.0,844.35,657.16
2016,2,27,16,15,708.0,64.0,1.15,14.5,293.0,781.02,614.54
2016,2,27,16,30,666.0,59.0,1.1,14.0,244.0,724.09,574.85
2016,2,27,16,45,608.0,52.0,1.05,13.5,195.0,643.75,515.49
2016,2,27,17,0,550.0,45.0,1.0,13.0,146.0,565.22,454.11
2016,2,27,17,15,442.0,36.0,1.05,12.5,101.0,446.67,358.2
2016,2,27,17,30,334.0,27.0,1.1,12.0,56.0,336.75,248.06
2016,2,27,17,45,167.0,13.5,1.15,11.5,28.0,129.23,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,8.5,5.0,3.93,0.0
2016,2,28,7,0,0.0,10.0,1.7,9.0,10.0,7.6,0.0
2016,2,28,7,15,0.0,25.5,1.9,9.5,25.5,19.44,10.66
2016,2,28,7,30,0.0,41.0,2.1,10.0,41.0,30.84,21.75
2016,2,28,7,45,0.0,60.5,2.3,10.5,60.5,44.78,34.66
2016,2,28,8,0,0.0,80.0,2.5,11.0,80.0,58.56,47.27
2016,2,28,8,15,2.5,98.5,2.45,11.0,99.5,71.6,59.1
2016,2,28,8,30,5.0,117.0,2.4,11.0,119.0,84.53,70.65
2016,2,28,8,45,9.0,133.5,2.4,11.5,137.5,96.83,77.48
2016,2,28,9,0,13.0,150.0,2.4,12.0,156.0,111.06,88.76
2016,2,28,9,15,30.0,175.5,2.4,12.5,190.5,133.44,106.26
2016,2,28,9,30,47.0,201.0,2.4,13.0,225.0,160.43,127.61
2016,2,28,9,45,88.0,227.0,2.4,13.5,274.5,197.98,156.98
2016,2,28,10,0,129.0,253.0,2.4,14.0,324.0,245.63,194.82
2016,2,28,10,15,157.5,268.5,2.4,14.0,360.5,283.1,225.15
2016,2,28,10,30,186.0,284.0,2.4,14.0,397.0,324.21,258.37
2016,2,28,10,45,183.0,296.5,2.4,14.5,411.5,349.35,278.28
2016,2,28,11,0,180.0,309.0,2.4,15.0,426.0,374.12,297.52
2016,2,28,11,15,304.5,293.5,2.45,15.0,497.5,467.96,371.89
2016,2,28,11,30,429.0,278.0,2.5,15.0,569.0,574.91,454.69
2016,2,28,11,45,434.0,280.0,2.55,15.0,577.5,608.4,480.01
2016,2,28,12,0,439.0,282.0,2.6,15.0,586.0,640.84,504.74
2016,2,28,12,15,374.5,301.0,2.6,15.0,561.0,614.76,484.72
2016,2,28,12,30,310.0,320.0,2.6,15.0,536.0,598.49,471.69
2016,2,28,12,45,262.0,325.0,2.6,15.5,506.5,577.58,454.67
2016,2,28,13,0,214.0,330.0,2.6,16.0,477.0,531.37,418.96
2016,2,28,13,15,524.0,227.5,2.55,15.5,577.5,773.74,606.67
2016,2,28,13,30,834.0,125.0,2.5,15.0,678.0,984.37,756.01
2016,2,28,13,45,545.5,206.5,2.45,15.0,563.5,802.65,626.45
2016,2,28,14,0,257.0,288.0,2.4,15.0,449.0,591.31,466.97
2016,2,28,14,15,524.5,203.0,2.35,15.0,512.0,797.92,627.76
2016,2,28,14,30,792.0,118.0,2.3,15.0,575.0,982.1,756.7
2016,2,28,14,45,515.0,172.5,2.25,15.0,462.5,762.79,601.5
2016,2,28,15,0,238.0,227.0,2.2,15.0,350.0,499.18,401.77
2016,2,28,15,15,386.0,181.0,2.0,15.0,361.5,617.69,497.96
2016,2,28,15,30,534.0,135.0,1.8,15.0,373.0,732.3,583.78
2016,2,28,15,45,353.5,143.5,1.6,15.0,294.5,559.58,452.15
2016,2,28,16,0,173.0,152.0,1.4,15.0,216.0,350.33,287.41
2016,2,28,16,15,155.0,133.5,1.3,14.5,185.0,311.06,257.62
2016,2,28,16,30,137.0,115.0,1.2,14.0,154.0,272.16,226.23
2016,2,28,16,45,120.5,94.0,1.15,13.5,123.0,230.93,192.09
2016,2,28,17,0,104.0,73.0,1.1,13.0,92.0,189.78,156.86
2016,2,28,17,15,73.5,52.0,1.1,12.5,63.5,137.13,110.58
2016,2,28,17,30,43.0,31.0,1.1,12.0,35.0,83.92,60.37
2016,2,28,17,45,21.5,15.5,1.15,11.5,17.5,38.07,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,9.5,1.65,7.5,14.5,7.47,0.0
2016,2,29,7,0,200.0,19.0,1.8,8.0,29.0,15.54,0.0
2016,2,29,7,15,332.0,30.5,1.85,8.5,70.5,25.08,15.96
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,34.73,25.45
2016,2,29,7,45,551.0,48.5,2.0,9.5,162.0,40.18,30.75
2016,2,29,8,0,638.0,55.0,2.1,10.0,212.0,45.78,35.97
2016,2,29,8,15,686.0,60.0,2.05,10.5,262.0,54.01,43.41
2016,2,29,8,30,734.0,65.0,2.0,11.0,312.0,58.43,47.26
2016,2,29,8,45,768.0,68.5,2.0,12.0,360.0,78.85,49.77
2016,2,29,9,0,802.0,72.0,2.0,13.0,408.0,139.28,79.98
2016,2,29,9,15,824.5,75.0,2.0,13.5,452.0,201.57,126.85
2016,2,29,9,30,847.0,78.0,2.0,14.0,496.0,266.28,182.24
2016,2,29,9,45,857.0,82.5,2.05,14.5,533.5,330.68,239.85
2016,2,29,10,0,867.0,87.0,2.1,15.0,571.0,395.42,297.3
2016,2,29,10,15,878.5,89.0,2.05,15.0,603.0,458.38,352.29
2016,2,29,10,30,890.0,91.0,2.0,15.0,635.0,520.39,404.82
2016,2,29,10,45,897.5,92.5,1.95,15.5,660.5,579.35,452.43
2016,2,29,11,0,905.0,94.0,1.9,16.0,686.0,637.14,497.28
2016,2,29,11,15,910.5,95.0,1.95,16.0,703.5,691.73,539.81
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,744.44,579.88
2016,2,29,11,45,925.0,93.5,2.1,16.5,732.0,794.14,615.22
2016,2,29,12,0,934.0,91.0,2.2,17.0,743.0,841.64,647.4
2016,2,29,12,15,935.0,91.0,2.25,17.0,745.0,882.66,675.66
2016,2,29,12,30,936.0,91.0,2.3,17.0,747.0,920.51,701.7
2016,2,29,12,45,937.5,89.0,2.35,17.5,741.5,953.26,722.91
2016,2,29,13,0,939.0,87.0,2.4,18.0,736.0,982.46,741.72
2016,2,29,13,15,935.0,86.5,2.3,18.0,721.5,1004.44,755.54
2016,2,29,13,30,931.0,86.0,2.2,18.0,707.0,1022.45,766.78
2016,2,29,13,45,743.5,145.5,2.15,18.5,631.0,943.49,712.72
2016,2,29,14,0,556.0,205.0,2.1,19.0,555.0,822.87,629.55
2016,2,29,14,15,723.5,144.0,1.95,19.0,578.0,944.95,714.46
2016,2,29,14,30,891.0,83.0,1.8,19.0,601.0,1028.47,767.9
2016,2,29,14,45,869.5,83.5,1.65,19.0,563.5,1009.78,754.01
2016,2,29,15,0,848.0,84.0,1.5,19.0,526.0,1000.08,747.3
2016,2,29,15,15,827.5,81.0,1.35,18.5,484.0,970.47,728.78
2016,2,29,15,30,807.0,78.0,1.2,18.0,442.0,937.55,708.1
2016,2,29,15,45,774.5,75.5,1.05,18.0,395.0,890.43,676.3
2016,2,29,16,0,742.0,73.0,0.9,18.0,348.0,840.98,642.53
2016,2,29,16,15,700.5,68.0,0.85,17.5,299.5,778.1,601.37
2016,2,29,16,30,659.0,63.0,0.8,17.0,251.0,722.0,563.37
2016,2,29,16,45,587.0,57.5,0.8,16.5,200.5,631.52,498.86
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,543.47,432.59
2016,2,29,17,15,412.0,41.5,0.75,16.0,105.0,427.98,340.06
2016,2,29,17,30,309.0,31.0,0.7,16.0,60.0,320.39,242.64
2016,2,29,17,45,154.5,15.5,0.7,16.0,30.0,158.05,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,1.4,9.5,15.0,7.87,0.0
2016,3,1,7,0,179.0,20.0,1.4,10.0,30.0,16.27,2.11
2016,3,1,7,15,282.0,34.0,1.7,10.5,69.0,27.7,18.23
2016,3,1,7,30,385.0,48.0,2.0,11.0,108.0,39.02,29.09
2016,3,1,7,45,452.5,58.0,2.3,12.0,153.0,46.73,36.31
2016,3,1,8,0,520.0,68.0,2.6,13.0,198.0,54.38,43.22
2016,3,1,8,15,572.0,72.5,2.65,13.5,243.5,57.63,46.1
2016,3,1,8,30,624.0,77.0,2.7,14.0,289.0,60.99,48.94
2016,3,1,8,45,624.0,90.0,2.8,14.5,328.5,84.59,56.33
2016,3,1,9,0,624.0,103.0,2.9,15.0,368.0,140.11,87.22
2016,3,1,9,15,482.5,151.5,3.0,15.0,369.0,194.53,135.55
2016,3,1,9,30,341.0,200.0,3.1,15.0,370.0,231.23,173.0
2016,3,1,9,45,622.0,139.0,3.25,15.5,478.0,304.14,225.77
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,401.93,302.47
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,465.47,358.79
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,528.71,413.42
2016,3,1,10,45,933.5,81.5,3.6,16.5,676.5,589.08,463.51
2016,3,1,11,0,942.0,82.0,3.7,17.0,702.0,648.27,511.06
2016,3,1,11,15,947.0,83.0,3.7,17.0,720.0,704.24,555.42
2016,3,1,11,30,952.0,84.0,3.7,17.0,738.0,758.17,597.11
2016,3,1,11,45,956.5,83.5,3.75,17.0,748.5,807.92,633.49
2016,3,1,12,0,961.0,83.0,3.8,17.0,759.0,855.05,666.95
2016,3,1,12,15,961.5,83.0,3.8,17.0,760.5,896.56,695.97
2016,3,1,12,30,962.0,83.0,3.8,17.0,762.0,934.76,722.55
2016,3,1,12,45,960.0,83.0,3.8,17.0,755.5,967.22,745.08
2016,3,1,13,0,958.0,83.0,3.8,17.0,749.0,995.92,765.06
2016,3,1,13,15,953.5,82.5,3.8,17.0,734.0,1017.78,780.42
2016,3,1,13,30,949.0,82.0,3.8,17.0,719.0,1035.57,793.16
2016,3,1,13,45,943.0,80.5,3.8,17.0,696.5,1046.55,801.43
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,1053.32,807.07
2016,3,1,14,15,926.5,77.5,3.8,16.5,643.5,1051.32,808.48
2016,3,1,14,30,916.0,76.0,3.8,16.0,613.0,1045.16,807.27
2016,3,1,14,45,902.0,74.0,3.8,16.0,576.0,1030.71,799.0
2016,3,1,15,0,888.0,72.0,3.8,16.0,539.0,1012.38,788.2
2016,3,1,15,15,868.0,70.0,3.65,15.5,496.5,984.31,771.0
2016,3,1,15,30,848.0,68.0,3.5,15.0,454.0,952.96,751.42
2016,3,1,15,45,821.0,64.5,3.4,15.0,407.0,921.06,730.15
2016,3,1,16,0,794.0,61.0,3.3,15.0,360.0,874.82,698.1
2016,3,1,16,15,754.5,57.5,2.9,14.5,310.0,814.75,654.49
2016,3,1,16,30,715.0,54.0,2.5,14.0,260.0,753.62,608.71
2016,3,1,16,45,653.5,49.0,2.2,13.5,209.5,670.67,545.11
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,589.13,479.66
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,484.36,393.38
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,379.88,296.54
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,186.44,1.03
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,8.26,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,17.29,4.52
2016,3,2,7,15,382.0,31.0,1.25,11.5,78.5,25.64,16.54
2016,3,2,7,30,505.0,41.0,1.4,12.0,121.0,34.14,24.72
2016,3,2,7,45,356.0,69.5,1.55,12.5,136.0,51.76,40.76
2016,3,2,8,0,207.0,98.0,1.7,13.0,151.0,69.58,56.78
2016,3,2,8,15,224.0,117.0,1.65,13.5,185.0,81.84,67.59
2016,3,2,8,30,241.0,136.0,1.6,14.0,219.0,93.73,77.84
2016,3,2,8,45,516.5,104.5,1.55,14.5,315.5,91.07,63.36
2016,3,2,9,0,792.0,73.0,1.5,15.0,412.0,139.4,79.62
2016,3,2,9,15,814.5,76.0,1.45,15.5,456.0,201.12,125.63
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,265.26,179.82
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,329.0,235.76
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,394.47,292.42
2016,3,2,10,15,877.0,86.5,1.35,17.0,608.5,456.29,345.74
2016,3,2,10,30,889.0,88.0,1.4,17.0,641.0,517.98,397.37
2016,3,2,10,45,895.5,90.5,1.5,17.5,666.0,577.19,444.99
2016,3,2,11,0,902.0,93.0,1.6,18.0,691.0,635.16,490.08
2016,3,2,11,15,736.0,161.0,1.75,18.0,657.0,648.22,500.65
2016,3,2,11,30,570.0,229.0,1.9,18.0,623.0,630.06,487.69
2016,3,2,11,45,566.0,234.5,2.05,18.0,630.5,665.63,515.32
2016,3,2,12,0,562.0,240.0,2.2,18.0,638.0,699.11,540.66
2016,3,2,12,15,740.0,169.0,2.35,18.0,694.0,815.54,628.2
2016,3,2,12,30,918.0,98.0,2.5,18.0,750.0,912.94,695.95
2016,3,2,12,45,633.5,205.0,2.65,18.0,653.5,817.8,629.36
2016,3,2,13,0,349.0,312.0,2.8,18.0,557.0,657.46,510.31
2016,3,2,13,15,334.0,315.0,2.9,17.5,545.5,661.51,515.9
2016,3,2,13,30,319.0,318.0,3.0,17.0,534.0,663.57,518.95
2016,3,2,13,45,298.0,305.0,3.1,17.0,501.5,639.88,502.41
2016,3,2,14,0,277.0,292.0,3.2,17.0,469.0,613.72,484.05
2016,3,2,14,15,155.0,264.5,3.3,16.5,363.0,440.58,352.26
2016,3,2,14,30,33.0,237.0,3.4,16.0,257.0,264.77,211.96
2016,3,2,14,45,36.0,226.0,3.5,16.0,246.5,259.58,208.98
2016,3,2,15,0,39.0,215.0,3.6,16.0,236.0,254.38,205.55
2016,3,2,15,15,43.5,201.5,3.65,15.5,223.0,247.59,201.28
2016,3,2,15,30,48.0,188.0,3.7,15.0,210.0,240.72,196.9
2016,3,2,15,45,68.0,173.0,3.8,15.0,200.5,247.04,203.6
2016,3,2,16,0,88.0,158.0,3.9,15.0,191.0,252.64,209.62
2016,3,2,16,15,76.0,138.5,3.8,14.5,164.0,220.81,183.65
2016,3,2,16,30,64.0,119.0,3.7,14.0,137.0,189.28,157.45
2016,3,2,16,45,56.5,97.5,3.65,13.5,111.0,158.81,131.7
2016,3,2,17,0,49.0,76.0,3.6,13.0,85.0,127.99,104.98
2016,3,2,17,15,30.0,55.0,3.4,12.5,60.0,88.12,69.65
2016,3,2,17,30,11.0,34.0,3.2,12.0,35.0,47.36,33.06
2016,3,2,17,45,5.5,17.0,3.05,12.0,17.5,20.11,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,11.0,11.0,8.65,0.0
2016,3,3,7,0,0.0,22.0,0.9,11.0,22.0,16.63,5.47
2016,3,3,7,15,32.0,41.0,0.95,11.0,46.5,30.44,20.88
2016,3,3,7,30,64.0,60.0,1.0,11.0,71.0,43.72,33.42
2016,3,3,7,45,79.0,81.5,1.1,11.5,99.5,58.23,46.76
2016,3,3,8,0,94.0,103.0,1.2,12.0,128.0,72.4,59.53
2016,3,3,8,15,104.5,124.0,1.15,12.0,157.0,85.89,71.56
2016,3,3,8,30,115.0,145.0,1.1,12.0,186.0,99.03,83.07
2016,3,3,8,45,119.5,166.0,1.1,12.5,213.5,116.2,91.38
2016,3,3,9,0,124.0,187.0,1.1,13.0,241.0,143.2,110.27
2016,3,3,9,15,77.5,193.5,1.0,13.0,228.5,153.43,119.85
2016,3,3,9,30,31.0,200.0,0.9,13.0,216.0,155.86,123.65
2016,3,3,9,45,30.0,212.5,0.85,13.5,229.0,169.88,134.78
2016,3,3,10,0,29.0,225.0,0.8,14.0,242.0,183.91,145.73
2016,3,3,10,15,39.5,247.0,0.7,14.0,271.5,210.23,166.44
2016,3,3,10,30,50.0,269.0,0.6,14.0,301.0,238.54,188.48
2016,3,3,10,45,39.0,266.5,0.55,14.5,292.0,236.91,186.57
2016,3,3,11,0,28.0,264.0,0.5,15.0,283.0,233.57,183.37
2016,3,3,11,15,31.0,275.0,0.7,15.0,296.5,249.54,196.25
2016,3,3,11,30,34.0,286.0,0.9,15.0,310.0,266.11,209.46
2016,3,3,11,45,34.5,289.5,1.15,15.0,314.0,274.52,216.37
2016,3,3,12,0,35.0,293.0,1.4,15.0,318.0,282.97,223.33
2016,3,3,12,15,40.0,301.0,1.6,15.0,329.5,299.59,236.69
2016,3,3,12,30,45.0,309.0,1.8,15.0,341.0,316.88,250.57
2016,3,3,12,45,43.0,304.0,2.0,15.0,335.0,315.25,249.61
2016,3,3,13,0,41.0,299.0,2.2,15.0,329.0,313.25,248.44
2016,3,3,13,15,41.5,293.0,1.95,15.0,322.5,312.26,247.64
2016,3,3,13,30,42.0,287.0,1.7,15.0,316.0,311.11,246.7
2016,3,3,13,45,46.5,283.0,1.45,15.0,314.0,316.04,250.65
2016,3,3,14,0,51.0,279.0,1.2,15.0,312.0,321.15,254.65
2016,3,3,14,15,81.5,276.5,1.1,15.0,326.5,354.77,281.99
2016,3,3,14,30,112.0,274.0,1.0,15.0,341.0,389.1,309.44
2016,3,3,14,45,129.0,258.0,0.95,15.0,331.0,417.33,331.65
