Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,146.0,242.0,0.9,15.0,321.0,420.39,335.09
2016,3,3,15,15,99.5,216.5,0.8,14.5,268.5,322.61,259.66
2016,3,3,15,30,53.0,191.0,0.7,14.0,216.0,248.8,201.23
2016,3,3,15,45,36.5,167.0,0.6,14.0,183.5,207.19,168.0
2016,3,3,16,0,20.0,143.0,0.5,14.0,151.0,148.15,119.7
2016,3,3,16,15,14.5,124.5,0.5,13.5,130.0,126.39,102.17
2016,3,3,16,30,9.0,106.0,0.5,13.0,109.0,104.8,84.21
2016,3,3,16,45,4.5,86.5,0.55,13.0,88.0,82.92,65.54
2016,3,3,17,0,0.0,67.0,0.6,13.0,67.0,60.93,46.43
2016,3,3,17,15,0.0,47.5,0.65,13.0,47.5,42.12,29.99
2016,3,3,17,30,0.0,28.0,0.7,13.0,28.0,22.0,12.28
2016,3,3,17,45,0.0,14.0,0.75,13.0,14.0,10.66,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.95,11.5,6.5,5.11,0.0
2016,3,4,7,0,0.0,13.0,1.0,12.0,13.0,9.88,1.49
2016,3,4,7,15,0.0,26.5,1.1,12.0,26.5,20.22,12.01
2016,3,4,7,30,0.0,40.0,1.2,12.0,40.0,30.6,21.69
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,41.67,31.84
2016,3,4,8,0,0.0,70.0,1.4,13.0,70.0,52.64,41.73
2016,3,4,8,15,0.0,85.5,1.5,13.5,85.5,63.85,51.65
2016,3,4,8,30,0.0,101.0,1.6,14.0,101.0,74.97,61.3
2016,3,4,8,45,0.0,109.0,1.75,14.5,109.0,81.25,63.49
2016,3,4,9,0,0.0,117.0,1.9,15.0,117.0,87.85,68.71
2016,3,4,9,15,0.0,128.0,2.05,15.0,128.0,96.54,75.75
2016,3,4,9,30,0.0,139.0,2.2,15.0,139.0,105.31,82.81
2016,3,4,9,45,2.0,160.0,2.35,15.5,161.5,122.16,96.25
2016,3,4,10,0,4.0,181.0,2.5,16.0,184.0,139.62,110.08
2016,3,4,10,15,2.5,175.0,2.6,16.0,177.0,135.59,106.61
2016,3,4,10,30,1.0,169.0,2.7,16.0,170.0,131.08,102.77
2016,3,4,10,45,0.5,139.0,2.85,16.0,139.5,107.88,83.71
2016,3,4,11,0,0.0,109.0,3.0,16.0,109.0,84.27,64.27
2016,3,4,11,15,0.0,115.0,2.9,16.0,115.0,89.09,68.17
2016,3,4,11,30,0.0,121.0,2.8,16.0,121.0,93.95,72.09
2016,3,4,11,45,0.0,71.0,2.7,16.0,71.0,54.74,39.81
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,16.13,7.8
2016,3,4,12,15,0.0,62.0,2.6,16.0,62.0,47.78,34.08
2016,3,4,12,30,0.0,103.0,2.6,16.0,103.0,79.83,60.47
2016,3,4,12,45,0.0,84.0,2.6,16.0,84.0,64.83,48.13
2016,3,4,13,0,0.0,65.0,2.6,16.0,65.0,50.08,35.99
2016,3,4,13,15,0.0,63.5,2.7,15.5,63.5,48.91,35.13
2016,3,4,13,30,0.0,62.0,2.8,15.0,62.0,47.73,34.26
2016,3,4,13,45,0.5,115.5,2.9,15.0,116.0,90.81,70.04
2016,3,4,14,0,1.0,169.0,3.0,15.0,170.0,138.23,109.06
2016,3,4,14,15,3.5,179.0,2.95,14.5,181.5,150.91,119.88
2016,3,4,14,30,6.0,189.0,2.9,14.0,193.0,164.4,131.48
2016,3,4,14,45,19.0,201.5,2.9,14.0,212.0,192.25,155.15
2016,3,4,15,0,32.0,214.0,2.9,14.0,231.0,244.61,198.59
2016,3,4,15,15,16.5,183.0,2.55,14.0,192.0,176.32,142.51
2016,3,4,15,30,1.0,152.0,2.2,14.0,153.0,131.11,104.86
2016,3,4,15,45,0.5,118.5,1.85,14.0,119.0,98.68,78.11
2016,3,4,16,0,0.0,85.0,1.5,14.0,85.0,67.01,51.6
2016,3,4,16,15,0.0,73.5,1.35,13.5,73.5,57.28,43.58
2016,3,4,16,30,0.0,62.0,1.2,13.0,62.0,47.55,35.39
2016,3,4,16,45,0.0,49.5,1.05,13.0,49.5,37.88,27.05
2016,3,4,17,0,0.0,37.0,0.9,13.0,37.0,28.25,18.64
2016,3,4,17,15,0.0,26.5,1.0,13.0,26.5,20.19,11.51
2016,3,4,17,30,0.0,16.0,1.1,13.0,16.0,12.16,4.32
2016,3,4,17,45,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.9,12.5,1.5,1.18,0.0
2016,3,5,7,0,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2016,3,5,7,15,0.0,6.0,3.3,13.0,6.0,4.54,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,6.82,0.42
2016,3,5,7,45,0.0,12.5,3.55,13.5,12.5,9.48,2.87
2016,3,5,8,0,0.0,16.0,3.7,14.0,16.0,12.16,5.29
2016,3,5,8,15,0.0,20.0,3.85,14.0,20.0,15.22,8.04
2016,3,5,8,30,0.0,24.0,4.0,14.0,24.0,18.28,10.77
2016,3,5,8,45,0.0,66.5,4.2,14.5,66.5,51.0,37.92
2016,3,5,9,0,0.0,109.0,4.4,15.0,109.0,82.31,64.11
2016,3,5,9,15,0.0,95.5,4.5,15.0,95.5,73.08,56.16
2016,3,5,9,30,0.0,82.0,4.6,15.0,82.0,63.05,47.6
2016,3,5,9,45,0.0,82.0,4.7,15.0,82.0,63.08,47.49
2016,3,5,10,0,0.0,82.0,4.8,15.0,82.0,63.11,47.39
2016,3,5,10,15,4.5,145.5,4.9,15.0,148.5,113.86,89.37
2016,3,5,10,30,9.0,209.0,5.0,15.0,215.0,165.99,131.96
2016,3,5,10,45,4.5,170.0,5.15,15.5,173.0,134.35,105.69
2016,3,5,11,0,0.0,131.0,5.3,16.0,131.0,101.55,78.5
2016,3,5,11,15,1.5,152.5,5.4,16.0,153.5,119.83,93.44
2016,3,5,11,30,3.0,174.0,5.5,16.0,176.0,138.64,108.74
2016,3,5,11,45,3.0,175.5,5.6,16.5,177.5,140.45,109.94
2016,3,5,12,0,3.0,177.0,5.7,17.0,179.0,142.27,111.17
2016,3,5,12,15,3.5,180.5,5.6,17.0,183.0,146.18,114.34
2016,3,5,12,30,4.0,184.0,5.5,17.0,187.0,150.19,117.6
2016,3,5,12,45,51.5,263.0,5.4,17.0,299.5,281.13,224.32
2016,3,5,13,0,99.0,342.0,5.3,17.0,412.0,411.38,327.75
2016,3,5,13,15,102.0,332.5,5.2,16.5,404.0,411.42,328.46
2016,3,5,13,30,105.0,323.0,5.1,16.0,396.0,411.03,329.25
2016,3,5,13,45,52.5,192.0,5.05,16.0,228.5,225.17,181.09
2016,3,5,14,0,0.0,61.0,5.0,16.0,61.0,46.92,33.46
2016,3,5,14,15,0.0,64.0,5.4,15.5,64.0,49.22,35.56
2016,3,5,14,30,0.0,67.0,5.8,15.0,67.0,51.51,37.63
2016,3,5,14,45,0.0,44.5,6.2,15.0,44.5,34.12,23.11
2016,3,5,15,0,0.0,22.0,6.6,15.0,22.0,16.82,8.57
2016,3,5,15,15,0.0,23.5,6.95,14.5,23.5,17.95,9.6
2016,3,5,15,30,0.0,25.0,7.3,14.0,25.0,19.09,10.63
2016,3,5,15,45,0.0,16.0,7.65,14.0,16.0,12.19,4.78
2016,3,5,16,0,0.0,7.0,8.0,14.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,8.05,14.0,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,8.1,14.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,8.15,14.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,17.0,1.65,9.5,23.0,13.38,0.0
2016,3,6,7,0,146.0,34.0,1.7,10.0,46.0,25.46,14.65
2016,3,6,7,15,262.0,49.0,1.95,10.5,89.0,36.77,26.77
2016,3,6,7,30,378.0,64.0,2.2,11.0,132.0,48.14,37.5
2016,3,6,7,45,457.5,73.5,2.5,11.5,181.5,55.47,44.36
2016,3,6,8,0,537.0,83.0,2.8,12.0,231.0,65.62,53.52
2016,3,6,8,15,588.0,90.0,2.9,12.0,281.0,70.41,57.79
2016,3,6,8,30,639.0,97.0,3.0,12.0,331.0,75.19,61.95
2016,3,6,8,45,675.0,102.0,3.2,12.0,379.0,95.6,64.71
2016,3,6,9,0,711.0,107.0,3.4,12.0,427.0,152.67,94.86
2016,3,6,9,15,504.5,164.0,3.5,12.0,402.0,207.16,146.37
2016,3,6,9,30,298.0,221.0,3.6,12.0,377.0,235.46,179.91
2016,3,6,9,45,248.5,246.0,3.7,12.5,383.0,263.99,206.47
2016,3,6,10,0,199.0,271.0,3.8,13.0,389.0,283.04,224.34
2016,3,6,10,15,512.0,199.0,3.85,13.0,522.5,389.86,307.93
2016,3,6,10,30,825.0,127.0,3.9,13.0,656.0,523.98,415.0
2016,3,6,10,45,485.5,228.5,4.0,13.0,542.5,472.81,378.38
2016,3,6,11,0,146.0,330.0,4.1,13.0,429.0,368.93,295.97
2016,3,6,11,15,73.0,211.0,4.1,13.0,260.5,221.21,178.22
2016,3,6,11,30,0.0,92.0,4.1,13.0,92.0,71.04,53.82
2016,3,6,11,45,196.0,203.5,4.15,13.0,346.5,342.75,279.97
2016,3,6,12,0,392.0,315.0,4.2,13.0,601.0,618.0,495.78
2016,3,6,12,15,353.5,326.5,4.3,13.0,584.5,619.7,495.67
2016,3,6,12,30,315.0,338.0,4.4,13.0,568.0,617.55,493.89
2016,3,6,12,45,202.0,339.0,4.5,13.5,486.0,513.45,411.77
2016,3,6,13,0,89.0,340.0,4.6,14.0,404.0,399.27,319.97
2016,3,6,13,15,87.5,333.5,4.6,13.5,396.0,397.91,320.18
2016,3,6,13,30,86.0,327.0,4.6,13.0,388.0,396.11,319.73
2016,3,6,13,45,78.5,312.0,4.7,13.0,366.0,378.38,306.11
2016,3,6,14,0,71.0,297.0,4.8,13.0,344.0,359.83,291.82
2016,3,6,14,15,107.5,290.5,4.8,13.0,358.0,395.45,322.27
2016,3,6,14,30,144.0,284.0,4.8,13.0,372.0,455.86,371.84
2016,3,6,14,45,84.0,246.5,4.8,13.0,297.0,330.52,270.77
2016,3,6,15,0,24.0,209.0,4.8,13.0,222.0,207.29,168.85
2016,3,6,15,15,12.0,178.0,4.7,12.5,184.5,165.68,134.74
2016,3,6,15,30,0.0,147.0,4.6,12.0,147.0,124.3,100.12
2016,3,6,15,45,0.0,115.5,4.5,12.0,115.5,94.77,75.47
2016,3,6,16,0,0.0,84.0,4.4,12.0,84.0,65.85,51.03
2016,3,6,16,15,0.0,72.5,4.2,11.5,72.5,56.13,42.92
2016,3,6,16,30,0.0,61.0,4.0,11.0,61.0,46.75,34.96
2016,3,6,16,45,0.0,49.0,3.85,11.0,49.0,37.48,26.91
2016,3,6,17,0,0.0,37.0,3.7,11.0,37.0,28.25,18.79
2016,3,6,17,15,0.0,26.5,3.7,10.5,26.5,20.19,11.66
2016,3,6,17,30,0.0,16.0,3.7,10.0,16.0,12.16,4.49
2016,3,6,17,45,0.0,8.0,3.75,10.0,8.0,6.06,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,70.0,15.0,2.2,7.5,21.0,11.38,0.0
2016,3,7,7,0,140.0,30.0,2.3,8.0,42.0,22.58,12.97
2016,3,7,7,15,191.0,48.0,2.4,8.0,76.5,35.65,26.15
2016,3,7,7,30,242.0,66.0,2.5,8.0,111.0,48.41,38.26
2016,3,7,7,45,271.5,84.5,2.7,8.0,149.5,61.58,50.56
2016,3,7,8,0,301.0,103.0,2.9,8.0,188.0,74.08,62.04
2016,3,7,8,15,323.5,119.0,3.05,8.0,226.0,84.66,71.59
2016,3,7,8,30,346.0,135.0,3.2,8.0,264.0,94.96,80.73
2016,3,7,8,45,268.5,166.0,3.35,8.5,273.5,120.36,93.72
2016,3,7,9,0,191.0,197.0,3.5,9.0,283.0,156.7,120.78
2016,3,7,9,15,108.5,200.5,3.55,9.0,250.5,163.33,128.99
2016,3,7,9,30,26.0,204.0,3.6,9.0,218.0,157.82,127.87
2016,3,7,9,45,36.5,227.5,3.65,9.5,248.5,182.27,147.63
2016,3,7,10,0,47.0,251.0,3.7,10.0,279.0,209.27,169.46
2016,3,7,10,15,36.5,251.5,3.75,10.0,274.0,211.77,171.68
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,207.52,168.22
2016,3,7,10,45,24.5,256.5,3.85,10.5,273.0,213.4,172.66
2016,3,7,11,0,23.0,261.0,3.9,11.0,277.0,219.0,176.82
2016,3,7,11,15,32.5,283.5,3.95,11.0,307.0,256.72,207.5
2016,3,7,11,30,42.0,306.0,4.0,11.0,337.0,288.25,232.97
2016,3,7,11,45,95.5,333.0,4.05,11.0,403.5,358.79,290.56
2016,3,7,12,0,149.0,360.0,4.1,11.0,470.0,451.23,364.46
2016,3,7,12,15,123.5,356.5,4.1,11.0,447.5,438.88,354.03
2016,3,7,12,30,98.0,353.0,4.1,11.0,425.0,404.99,327.12
2016,3,7,12,45,85.5,344.0,4.2,11.0,406.5,392.39,317.37
2016,3,7,13,0,73.0,335.0,4.3,11.0,388.0,378.42,306.39
2016,3,7,13,15,130.0,337.0,4.3,11.0,429.0,464.15,376.13
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,530.88,430.09
2016,3,7,13,45,298.5,305.5,4.3,11.0,506.5,638.0,516.31
2016,3,7,14,0,410.0,272.0,4.3,11.0,543.0,722.49,584.2
2016,3,7,14,15,340.5,274.0,4.2,11.0,492.5,662.57,537.07
2016,3,7,14,30,271.0,276.0,4.1,11.0,442.0,600.5,488.52
2016,3,7,14,45,346.0,243.0,4.0,11.0,441.5,643.21,525.25
2016,3,7,15,0,421.0,210.0,3.9,11.0,441.0,707.57,577.16
2016,3,7,15,15,566.5,162.0,3.65,11.0,448.0,798.29,648.87
2016,3,7,15,30,712.0,114.0,3.4,11.0,455.0,892.42,718.31
2016,3,7,15,45,694.5,105.0,3.15,11.0,410.5,853.36,689.18
2016,3,7,16,0,677.0,96.0,2.9,11.0,366.0,811.72,658.9
2016,3,7,16,15,633.5,90.0,2.4,10.5,316.5,747.21,610.35
2016,3,7,16,30,590.0,84.0,1.9,10.0,267.0,682.09,560.1
2016,3,7,16,45,539.5,74.0,1.45,10.0,218.0,606.28,499.25
2016,3,7,17,0,489.0,64.0,1.0,10.0,169.0,531.65,437.15
2016,3,7,17,15,391.5,52.5,1.0,9.5,122.5,420.02,347.05
2016,3,7,17,30,294.0,41.0,1.0,9.0,76.0,314.79,256.11
2016,3,7,17,45,147.0,20.5,1.05,8.5,38.0,161.85,100.22
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,1.2,6.0,30.0,12.18,0.0
2016,3,8,7,0,325.0,30.0,1.3,7.0,60.0,24.76,15.27
2016,3,8,7,15,433.0,40.0,1.2,7.5,106.5,33.0,23.97
2016,3,8,7,30,541.0,50.0,1.1,8.0,153.0,41.33,31.96
2016,3,8,7,45,593.0,59.0,1.05,8.5,203.0,48.39,38.58
2016,3,8,8,0,645.0,68.0,1.0,9.0,253.0,55.34,44.89
2016,3,8,8,15,668.0,70.5,0.95,9.5,293.0,57.05,46.32
2016,3,8,8,30,691.0,73.0,0.9,10.0,333.0,58.81,47.71
2016,3,8,8,45,724.5,84.5,0.9,10.5,389.0,85.63,55.3
2016,3,8,9,0,758.0,96.0,0.9,11.0,445.0,150.1,90.56
2016,3,8,9,15,779.0,99.5,1.05,11.0,487.5,215.22,140.35
2016,3,8,9,30,800.0,103.0,1.2,11.0,530.0,277.67,194.06
2016,3,8,9,45,715.0,133.5,1.35,11.0,535.5,328.56,243.75
2016,3,8,10,0,630.0,164.0,1.5,11.0,541.0,372.06,285.96
2016,3,8,10,15,610.0,182.5,1.65,11.0,563.0,422.92,330.9
2016,3,8,10,30,590.0,201.0,1.8,11.0,585.0,466.53,368.82
2016,3,8,10,45,480.0,251.0,1.95,11.5,571.0,487.93,387.35
2016,3,8,11,0,370.0,301.0,2.1,12.0,557.0,488.04,388.0
2016,3,8,11,15,195.0,283.5,2.1,12.0,419.0,373.86,299.58
2016,3,8,11,30,20.0,266.0,2.1,12.0,281.0,226.09,180.41
2016,3,8,11,45,26.0,283.5,2.15,12.0,303.0,247.78,198.37
2016,3,8,12,0,32.0,301.0,2.2,12.0,325.0,286.18,228.98
2016,3,8,12,15,67.0,328.5,2.15,11.5,378.0,346.47,277.74
2016,3,8,12,30,102.0,356.0,2.1,11.0,431.0,410.91,329.11
2016,3,8,12,45,51.0,256.0,2.05,11.0,293.5,272.91,219.7
2016,3,8,13,0,0.0,156.0,2.0,11.0,156.0,123.67,97.61
2016,3,8,13,15,42.5,242.0,2.1,11.0,272.0,258.69,209.6
2016,3,8,13,30,85.0,328.0,2.2,11.0,388.0,394.82,318.17
2016,3,8,13,45,56.5,295.5,2.35,11.0,335.0,336.73,271.71
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,277.01,223.93
2016,3,8,14,15,18.5,233.5,2.5,10.5,246.0,217.43,176.4
2016,3,8,14,30,9.0,204.0,2.5,10.0,210.0,181.0,146.92
2016,3,8,14,45,13.0,203.0,2.5,10.0,211.0,186.25,151.87
2016,3,8,15,0,17.0,202.0,2.5,10.0,212.0,191.98,157.17
2016,3,8,15,15,25.5,196.5,2.2,10.0,209.5,198.06,162.92
2016,3,8,15,30,34.0,191.0,1.9,10.0,207.0,225.88,186.56
2016,3,8,15,45,17.0,126.5,1.65,10.0,134.5,122.01,99.61
2016,3,8,16,0,0.0,62.0,1.4,10.0,62.0,47.52,35.58
2016,3,8,16,15,0.0,54.0,1.25,9.5,54.0,41.33,30.45
2016,3,8,16,30,0.0,46.0,1.1,9.0,46.0,35.16,25.2
2016,3,8,16,45,0.0,37.5,0.95,9.0,37.5,28.62,19.48
2016,3,8,17,0,0.0,29.0,0.8,9.0,29.0,22.09,13.69
2016,3,8,17,15,0.0,21.0,0.8,8.5,21.0,15.97,8.22
2016,3,8,17,30,0.0,13.0,0.8,8.0,13.0,9.86,2.72
2016,3,8,17,45,0.0,7.5,0.85,8.0,7.5,5.68,0.0
2016,3,8,18,0,0.0,2.0,0.9,8.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.5,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.5,16.0,1.75,9.0,29.5,12.92,0.0
2016,3,9,7,0,275.0,32.0,1.9,9.0,59.0,26.15,16.59
2016,3,9,7,15,378.5,43.0,1.95,9.0,103.5,35.04,25.66
2016,3,9,7,30,482.0,54.0,2.0,9.0,148.0,43.94,34.19
2016,3,9,7,45,537.0,63.5,2.15,9.5,196.5,51.2,40.95
2016,3,9,8,0,592.0,73.0,2.3,10.0,245.0,58.34,47.4
2016,3,9,8,15,296.0,100.5,2.35,10.0,187.0,70.76,58.54
2016,3,9,8,30,0.0,128.0,2.4,10.0,129.0,92.97,78.28
2016,3,9,8,45,0.0,129.0,2.45,10.5,129.5,94.99,76.08
2016,3,9,9,0,0.0,130.0,2.5,11.0,130.0,97.14,77.53
2016,3,9,9,15,35.0,182.0,2.5,11.5,200.5,138.95,110.62
2016,3,9,9,30,70.0,234.0,2.5,12.0,271.0,188.08,149.45
2016,3,9,9,45,84.0,255.0,2.5,12.5,303.0,215.91,171.6
2016,3,9,10,0,98.0,276.0,2.5,13.0,335.0,246.04,195.69
2016,3,9,10,15,74.0,279.5,2.55,13.0,325.5,248.87,198.66
2016,3,9,10,30,50.0,283.0,2.6,13.0,316.0,248.36,198.56
2016,3,9,10,45,54.0,297.0,2.65,13.5,334.0,268.59,214.41
2016,3,9,11,0,58.0,311.0,2.7,14.0,352.0,289.58,230.68
2016,3,9,11,15,31.5,251.5,2.7,14.0,274.0,228.09,181.55
2016,3,9,11,30,5.0,192.0,2.7,14.0,196.0,154.47,121.87
2016,3,9,11,45,24.5,256.0,2.75,14.5,274.5,234.9,186.83
2016,3,9,12,0,44.0,320.0,2.8,15.0,353.0,313.07,248.28
2016,3,9,12,15,25.0,260.5,2.8,15.0,279.5,246.54,195.36
2016,3,9,12,30,6.0,201.0,2.8,15.0,206.0,166.05,130.7
2016,3,9,12,45,20.5,252.5,2.8,15.5,268.0,225.09,178.41
2016,3,9,13,0,35.0,304.0,2.8,16.0,330.0,309.76,245.05
2016,3,9,13,15,19.0,243.0,2.8,16.0,257.5,218.77,172.93
2016,3,9,13,30,3.0,182.0,2.8,16.0,185.0,149.81,117.4
2016,3,9,13,45,19.0,228.0,2.8,16.0,241.0,208.43,165.52
2016,3,9,14,0,35.0,274.0,2.8,16.0,297.0,295.62,235.31
2016,3,9,14,15,22.5,240.5,2.75,16.0,255.0,228.07,181.5
2016,3,9,14,30,10.0,207.0,2.7,16.0,213.0,184.67,146.64
2016,3,9,14,45,8.5,195.5,2.65,16.0,201.0,173.89,138.27
2016,3,9,15,0,7.0,184.0,2.6,16.0,189.0,163.12,129.8
2016,3,9,15,15,18.5,186.5,2.4,15.5,196.5,179.98,144.7
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,218.67,177.28
2016,3,9,15,45,15.0,127.5,2.0,15.0,135.0,120.81,96.7
2016,3,9,16,0,0.0,66.0,1.8,15.0,66.0,50.61,37.46
2016,3,9,16,15,0.0,57.0,1.6,14.5,57.0,43.65,31.77
2016,3,9,16,30,0.0,48.0,1.4,14.0,48.0,36.7,25.95
2016,3,9,16,45,0.0,39.5,1.25,14.0,39.5,30.16,20.34
2016,3,9,17,0,0.0,31.0,1.1,14.0,31.0,23.63,14.66
2016,3,9,17,15,0.0,22.5,1.1,13.5,22.5,17.12,8.95
2016,3,9,17,30,0.0,14.0,1.1,13.0,14.0,10.63,3.23
2016,3,9,17,45,0.0,8.0,1.1,12.5,8.0,6.06,0.0
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,2.2,11.5,14.5,11.05,0.0
2016,3,10,7,0,0.0,29.0,2.4,12.0,29.0,22.0,13.06
2016,3,10,7,15,4.0,49.5,2.55,12.0,50.5,36.73,26.88
2016,3,10,7,30,8.0,70.0,2.7,12.0,72.0,51.27,40.33
2016,3,10,7,45,16.0,90.5,2.85,12.5,95.5,65.74,53.44
2016,3,10,8,0,24.0,111.0,3.0,13.0,119.0,78.44,64.74
2016,3,10,8,15,30.5,131.0,3.25,13.5,142.0,91.59,76.19
2016,3,10,8,30,37.0,151.0,3.5,14.0,165.0,104.5,87.21
2016,3,10,8,45,96.0,178.5,3.8,14.5,222.0,126.0,99.12
2016,3,10,9,0,155.0,206.0,4.1,15.0,279.0,158.54,120.94
2016,3,10,9,15,77.5,163.0,4.25,15.0,199.5,133.78,103.08
2016,3,10,9,30,0.0,120.0,4.4,15.0,120.0,91.53,71.24
2016,3,10,9,45,199.5,182.5,4.55,15.0,304.0,202.76,156.92
2016,3,10,10,0,399.0,245.0,4.7,15.0,488.0,340.46,265.22
2016,3,10,10,15,199.5,180.5,4.75,15.0,302.0,235.01,186.01
2016,3,10,10,30,0.0,116.0,4.8,15.0,116.0,89.5,68.87
2016,3,10,10,45,0.5,141.0,4.85,15.5,142.0,109.38,85.07
2016,3,10,11,0,1.0,166.0,4.9,16.0,168.0,129.68,101.36
2016,3,10,11,15,0.5,157.5,4.8,16.0,158.5,123.05,95.82
2016,3,10,11,30,0.0,149.0,4.7,16.0,149.0,116.24,90.18
2016,3,10,11,45,0.0,150.5,4.65,16.0,151.0,117.71,91.33
2016,3,10,12,0,0.0,152.0,4.6,16.0,153.0,119.19,92.5
2016,3,10,12,15,1.0,159.5,4.5,16.0,161.0,126.44,98.41
2016,3,10,12,30,2.0,167.0,4.4,16.0,169.0,133.89,104.49
2016,3,10,12,45,1.0,112.5,4.35,16.0,113.5,88.46,67.45
2016,3,10,13,0,0.0,58.0,4.3,16.0,58.0,44.7,31.45
2016,3,10,13,15,0.0,94.0,4.1,15.5,94.0,72.63,54.66
2016,3,10,13,30,0.0,130.0,3.9,15.0,130.0,102.22,79.17
2016,3,10,13,45,0.0,109.5,3.7,15.0,109.5,85.27,65.28
2016,3,10,14,0,0.0,89.0,3.5,15.0,89.0,68.65,51.64
2016,3,10,14,15,0.0,61.0,3.25,15.0,61.0,46.92,33.67
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,25.3,15.64
2016,3,10,14,45,0.0,27.0,2.75,15.0,27.0,20.68,11.8
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,16.06,7.94
2016,3,10,15,15,0.0,26.5,2.25,15.0,26.5,20.26,11.54
2016,3,10,15,30,0.0,32.0,2.0,15.0,32.0,24.46,15.16
2016,3,10,15,45,0.0,35.0,1.75,15.0,35.0,26.74,17.17
2016,3,10,16,0,0.0,38.0,1.5,15.0,38.0,29.03,19.18
2016,3,10,16,15,0.0,33.0,1.3,14.5,33.0,25.18,15.99
2016,3,10,16,30,0.0,28.0,1.1,14.0,28.0,21.33,12.77
2016,3,10,16,45,0.0,23.0,0.95,14.0,23.0,17.5,9.47
2016,3,10,17,0,0.0,18.0,0.8,14.0,18.0,13.68,6.13
2016,3,10,17,15,0.0,13.0,0.9,13.5,13.0,9.86,2.78
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,3.9,11.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,4.1,11.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,9.5,4.25,11.0,9.5,7.2,0.76
2016,3,11,7,30,0.0,14.0,4.4,11.0,14.0,10.62,3.94
2016,3,11,7,45,0.0,18.0,4.6,11.0,18.0,13.68,6.77
2016,3,11,8,0,0.0,22.0,4.8,11.0,22.0,16.74,9.57
2016,3,11,8,15,0.0,26.5,4.7,11.0,26.5,20.19,12.68
2016,3,11,8,30,0.0,31.0,4.6,11.0,31.0,23.65,15.77
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,53.71,40.71
2016,3,11,9,0,0.0,109.0,4.5,11.0,109.0,82.57,65.19
2016,3,11,9,15,0.0,100.0,4.6,11.0,100.0,76.52,59.84
2016,3,11,9,30,0.0,91.0,4.7,11.0,91.0,70.03,54.16
2016,3,11,9,45,6.0,150.5,4.8,11.0,154.5,116.41,92.94
2016,3,11,10,0,12.0,210.0,4.9,11.0,218.0,164.02,132.31
2016,3,11,10,15,6.5,189.0,5.0,11.0,194.0,147.8,118.72
2016,3,11,10,30,1.0,168.0,5.1,11.0,170.0,130.13,103.91
2016,3,11,10,45,1.0,165.0,5.25,11.5,166.5,128.36,102.13
2016,3,11,11,0,1.0,162.0,5.4,12.0,163.0,126.49,100.28
2016,3,11,11,15,0.5,92.5,5.5,12.0,93.0,71.78,54.69
2016,3,11,11,30,0.0,23.0,5.6,12.0,23.0,17.68,9.26
2016,3,11,11,45,3.5,112.0,5.75,12.5,114.5,89.54,69.43
2016,3,11,12,0,7.0,201.0,5.9,13.0,206.0,164.99,131.5
2016,3,11,12,15,3.5,125.5,5.85,13.0,128.0,100.83,78.55
2016,3,11,12,30,0.0,50.0,5.8,13.0,50.0,38.53,26.65
2016,3,11,12,45,7.0,149.0,5.75,13.0,154.5,123.79,97.8
2016,3,11,13,0,14.0,248.0,5.7,13.0,259.0,216.46,173.85
2016,3,11,13,15,7.0,158.0,5.7,13.0,163.5,132.27,104.79
2016,3,11,13,30,0.0,68.0,5.7,13.0,68.0,52.42,38.34
2016,3,11,13,45,1.5,124.0,5.7,13.0,125.0,98.82,77.18
2016,3,11,14,0,3.0,180.0,5.7,13.0,182.0,149.32,119.14
2016,3,11,14,15,158.5,228.5,5.8,12.5,328.0,398.06,328.69
2016,3,11,14,30,314.0,277.0,5.9,12.0,474.0,642.73,526.76
2016,3,11,14,45,201.5,265.0,6.0,11.5,389.0,493.56,407.73
2016,3,11,15,0,89.0,253.0,6.1,11.0,304.0,345.1,286.03
2016,3,11,15,15,44.5,130.5,5.95,10.5,156.0,163.01,135.12
2016,3,11,15,30,0.0,8.0,5.8,10.0,8.0,6.1,0.0
2016,3,11,15,45,0.0,40.0,5.65,10.0,40.0,30.58,20.85
2016,3,11,16,0,0.0,72.0,5.5,10.0,72.0,55.26,42.26
2016,3,11,16,15,0.0,62.5,5.2,9.5,62.5,47.9,36.08
2016,3,11,16,30,0.0,53.0,4.9,9.0,53.0,40.56,29.83
2016,3,11,16,45,0.0,43.5,4.6,9.0,43.5,33.23,23.45
2016,3,11,17,0,0.0,34.0,4.3,9.0,34.0,25.93,17.0
2016,3,11,17,15,0.0,25.0,4.1,8.5,25.0,19.03,10.86
2016,3,11,17,30,0.0,16.0,3.9,8.0,16.0,12.15,4.7
2016,3,11,17,45,0.0,9.0,3.75,8.0,9.0,6.82,0.0
2016,3,11,18,0,0.0,2.0,3.6,8.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,2.6,8.5,8.0,6.06,0.0
2016,3,12,7,0,0.0,16.0,2.9,9.0,16.0,12.16,4.96
2016,3,12,7,15,0.0,27.5,3.05,9.0,27.5,20.96,13.21
2016,3,12,7,30,0.0,39.0,3.2,9.0,39.0,29.79,21.46
2016,3,12,7,45,0.0,51.5,3.4,9.0,51.5,39.42,30.36
2016,3,12,8,0,0.0,64.0,3.6,9.0,64.0,49.02,39.12
2016,3,12,8,15,0.0,76.5,3.7,9.0,76.5,58.27,47.45
2016,3,12,8,30,0.0,89.0,3.8,9.0,89.0,67.45,55.61
2016,3,12,8,45,42.5,148.0,3.95,9.5,168.0,106.58,85.44
2016,3,12,9,0,85.0,207.0,4.1,10.0,247.0,153.53,121.86
2016,3,12,9,15,149.0,228.0,4.2,10.0,307.0,187.9,147.07
2016,3,12,9,30,213.0,249.0,4.3,10.0,367.0,233.01,182.42
2016,3,12,9,45,147.5,264.0,4.4,10.5,348.5,243.14,193.81
2016,3,12,10,0,82.0,279.0,4.5,11.0,330.0,242.02,194.83
2016,3,12,10,15,42.5,229.5,4.45,11.0,256.0,196.88,158.71
2016,3,12,10,30,3.0,180.0,4.4,11.0,182.0,140.34,112.23
2016,3,12,10,45,14.0,227.5,4.35,11.0,237.5,184.37,148.52
2016,3,12,11,0,25.0,275.0,4.3,11.0,293.0,230.86,186.41
2016,3,12,11,15,16.0,240.5,4.35,11.0,252.0,199.78,160.85
2016,3,12,11,30,7.0,206.0,4.4,11.0,211.0,167.09,133.9
2016,3,12,11,45,7.5,212.5,4.5,11.5,218.5,173.83,139.19
2016,3,12,12,0,8.0,219.0,4.6,12.0,226.0,180.7,144.54
2016,3,12,12,15,8.0,219.0,4.7,12.0,226.0,181.8,145.46
2016,3,12,12,30,8.0,219.0,4.8,12.0,226.0,182.87,146.38
2016,3,12,12,45,4.0,125.5,4.9,12.0,129.0,101.74,79.61
2016,3,12,13,0,0.0,32.0,5.0,12.0,32.0,24.62,15.1
2016,3,12,13,15,0.0,66.0,4.95,12.0,66.0,50.89,37.21
2016,3,12,13,30,0.0,100.0,4.9,12.0,100.0,77.48,59.49
2016,3,12,13,45,0.0,72.0,4.85,12.0,72.0,55.5,41.15
2016,3,12,14,0,0.0,44.0,4.8,12.0,44.0,33.82,22.96
2016,3,12,14,15,0.0,76.0,4.65,12.0,76.0,58.54,43.86
2016,3,12,14,30,0.0,108.0,4.5,12.0,108.0,84.21,65.52
2016,3,12,14,45,0.0,64.5,4.4,12.0,64.5,49.57,36.46
2016,3,12,15,0,0.0,21.0,4.3,12.0,21.0,16.06,8.07
2016,3,12,15,15,0.0,74.0,4.2,12.0,74.0,56.87,42.9
2016,3,12,15,30,0.0,127.0,4.1,12.0,127.0,103.31,82.35
2016,3,12,15,45,41.5,151.0,4.0,12.0,168.5,186.32,154.28
2016,3,12,16,0,83.0,175.0,3.9,12.0,210.0,261.59,218.67
2016,3,12,16,15,72.0,154.5,3.8,11.5,182.0,229.83,192.62
2016,3,12,16,30,61.0,134.0,3.7,11.0,154.0,198.29,166.49
2016,3,12,16,45,49.5,112.0,3.65,11.0,126.0,164.36,137.48
2016,3,12,17,0,38.0,90.0,3.6,11.0,98.0,130.58,108.03
2016,3,12,17,15,22.5,68.0,3.6,11.0,72.5,93.58,75.22
2016,3,12,17,30,7.0,46.0,3.6,11.0,47.0,48.46,35.42
2016,3,12,17,45,3.5,26.5,3.6,11.0,27.0,25.42,13.99
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,5.51,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.0,11.5,1.0,0.75,0.0
2016,3,13,7,0,0.0,2.0,3.1,12.0,2.0,1.51,0.0
2016,3,13,7,15,0.0,3.0,3.1,12.0,3.0,2.27,0.0
2016,3,13,7,30,0.0,4.0,3.1,12.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.5,3.15,12.0,5.5,4.17,0.0
2016,3,13,8,0,0.0,7.0,3.2,12.0,7.0,5.31,0.0
2016,3,13,8,15,0.0,8.5,3.25,12.0,8.5,6.46,0.19
2016,3,13,8,30,0.0,10.0,3.3,12.0,10.0,7.61,1.22
2016,3,13,8,45,0.0,42.0,3.4,12.0,42.0,32.12,22.02
2016,3,13,9,0,0.0,74.0,3.5,12.0,74.0,56.83,43.04
2016,3,13,9,15,0.0,64.0,3.6,12.0,64.0,49.12,36.34
2016,3,13,9,30,0.0,54.0,3.7,12.0,54.0,41.43,29.7
2016,3,13,9,45,0.0,109.0,3.85,12.0,109.0,83.69,65.28
2016,3,13,10,0,0.0,164.0,4.0,12.0,164.0,125.32,99.82
2016,3,13,10,15,2.5,179.5,4.05,12.0,181.5,138.82,110.73
2016,3,13,10,30,5.0,195.0,4.1,12.0,199.0,152.86,122.11
2016,3,13,10,45,2.5,153.5,4.15,12.0,155.5,120.18,95.0
2016,3,13,11,0,0.0,112.0,4.2,12.0,112.0,86.64,67.08
2016,3,13,11,15,0.0,129.5,4.3,12.0,129.5,100.51,78.55
2016,3,13,11,30,0.0,147.0,4.4,12.0,147.0,114.59,90.14
2016,3,13,11,45,2.0,165.0,4.55,12.5,167.0,130.86,103.37
2016,3,13,12,0,4.0,183.0,4.7,13.0,187.0,147.62,116.94
2016,3,13,12,15,3.0,175.0,4.85,13.0,178.0,140.78,111.3
2016,3,13,12,30,2.0,167.0,5.0,13.0,169.0,133.77,105.55
2016,3,13,12,45,1.0,160.5,5.15,13.0,162.0,127.85,100.7
2016,3,13,13,0,0.0,154.0,5.3,13.0,155.0,121.8,95.74
2016,3,13,13,15,1.0,161.5,5.15,13.0,163.0,129.38,102.1
2016,3,13,13,30,2.0,169.0,5.0,13.0,171.0,137.19,108.65
2016,3,13,13,45,1.5,167.5,4.9,13.0,169.0,135.9,107.68
2016,3,13,14,0,1.0,166.0,4.8,13.0,167.0,134.63,106.76
2016,3,13,14,15,0.5,122.0,4.7,13.0,122.5,96.4,75.24
2016,3,13,14,30,0.0,78.0,4.6,13.0,78.0,60.06,45.01
2016,3,13,14,45,0.0,83.0,4.5,13.0,83.0,63.91,48.37
2016,3,13,15,0,0.0,88.0,4.4,13.0,88.0,67.76,51.73
2016,3,13,15,15,0.0,111.0,4.25,13.0,111.0,87.63,68.61
2016,3,13,15,30,0.0,134.0,4.1,13.0,134.0,109.84,87.46
2016,3,13,15,45,0.0,115.5,3.95,13.0,115.5,93.59,74.03
2016,3,13,16,0,0.0,97.0,3.8,13.0,97.0,77.34,60.5
2016,3,13,16,15,0.0,84.5,3.65,12.5,84.5,66.77,51.78
2016,3,13,16,30,0.0,72.0,3.5,12.0,72.0,56.18,42.91
2016,3,13,16,45,0.0,59.0,3.4,12.0,59.0,45.21,33.49
2016,3,13,17,0,0.0,46.0,3.3,12.0,46.0,35.18,24.76
2016,3,13,17,15,0.0,34.0,3.25,12.0,34.0,25.95,16.62
2016,3,13,17,30,0.0,22.0,3.2,12.0,22.0,16.75,8.47
2016,3,13,17,45,0.0,13.0,3.2,12.0,13.0,9.87,2.04
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,3.05,11.5,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
