Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.08,0.0
2016,3,14,6,45,71.0,28.0,2.35,8.5,37.0,20.91,9.67
2016,3,14,7,0,142.0,47.0,2.5,9.0,65.0,34.66,24.87
2016,3,14,7,15,200.0,66.5,2.55,9.0,104.0,48.52,38.04
2016,3,14,7,30,258.0,86.0,2.6,9.0,143.0,62.17,50.81
2016,3,14,7,45,298.0,104.0,2.7,9.5,186.0,74.49,62.03
2016,3,14,8,0,338.0,122.0,2.8,10.0,229.0,86.55,72.75
2016,3,14,8,15,388.5,128.5,2.85,10.0,271.5,89.67,75.41
2016,3,14,8,30,439.0,135.0,2.9,10.0,314.0,93.81,78.9
2016,3,14,8,45,466.5,147.5,2.95,10.5,358.5,116.24,84.93
2016,3,14,9,0,494.0,160.0,3.0,11.0,403.0,164.62,113.38
2016,3,14,9,15,420.5,196.0,2.95,11.0,415.5,214.61,156.16
2016,3,14,9,30,347.0,232.0,2.9,11.0,428.0,254.71,193.66
2016,3,14,9,45,317.5,256.0,2.9,11.5,444.5,291.37,226.35
2016,3,14,10,0,288.0,280.0,2.9,12.0,461.0,324.79,255.64
2016,3,14,10,15,234.0,303.0,2.85,12.0,455.0,339.2,269.52
2016,3,14,10,30,180.0,326.0,2.8,12.0,449.0,350.51,279.78
2016,3,14,10,45,154.0,337.5,2.8,12.0,445.5,362.27,289.64
2016,3,14,11,0,128.0,349.0,2.8,12.0,442.0,371.05,296.66
2016,3,14,11,15,102.0,349.5,2.75,12.0,424.5,357.0,285.54
2016,3,14,11,30,76.0,350.0,2.7,12.0,407.0,348.73,278.71
2016,3,14,11,45,45.5,306.0,2.7,12.5,340.5,294.01,234.78
2016,3,14,12,0,15.0,262.0,2.7,13.0,274.0,222.25,176.78
2016,3,14,12,15,105.5,320.0,2.65,13.0,401.5,385.32,308.09
2016,3,14,12,30,196.0,378.0,2.6,13.0,529.0,530.16,420.06
2016,3,14,12,45,213.5,372.5,2.6,13.5,535.0,553.37,436.71
2016,3,14,13,0,231.0,367.0,2.6,14.0,541.0,576.53,453.99
2016,3,14,13,15,547.0,249.5,2.65,14.0,650.5,814.99,636.87
2016,3,14,13,30,863.0,132.0,2.7,14.0,760.0,1019.78,781.05
2016,3,14,13,45,853.5,130.5,2.75,14.0,735.5,1026.33,784.74
2016,3,14,14,0,844.0,129.0,2.8,14.0,711.0,1028.71,787.85
2016,3,14,14,15,509.0,215.0,2.85,13.5,561.5,789.58,621.28
2016,3,14,14,30,174.0,301.0,2.9,13.0,412.0,500.07,400.5
2016,3,14,14,45,479.5,210.5,2.95,13.0,492.5,762.92,609.89
2016,3,14,15,0,785.0,120.0,3.0,13.0,573.0,981.44,768.66
2016,3,14,15,15,763.0,116.5,2.95,12.5,530.0,949.83,747.19
2016,3,14,15,30,741.0,113.0,2.9,12.0,487.0,915.11,725.76
2016,3,14,15,45,709.0,108.5,2.9,12.0,439.0,866.58,693.14
2016,3,14,16,0,677.0,104.0,2.9,12.0,391.0,815.99,658.48
2016,3,14,16,15,635.5,98.0,2.7,11.5,341.0,753.12,613.71
2016,3,14,16,30,594.0,92.0,2.5,11.0,291.0,689.53,567.19
2016,3,14,16,45,534.0,83.5,2.35,11.0,240.0,606.91,503.56
2016,3,14,17,0,474.0,75.0,2.2,11.0,189.0,525.89,438.88
2016,3,14,17,15,385.5,63.0,2.25,10.5,141.0,419.31,351.94
2016,3,14,17,30,297.0,51.0,2.3,10.0,93.0,324.45,269.53
2016,3,14,17,45,177.5,34.0,2.35,9.5,56.0,208.7,161.59
2016,3,14,18,0,58.0,17.0,2.4,9.0,19.0,69.93,0.0
2016,3,14,18,15,29.0,8.5,2.45,8.5,9.5,23.97,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,8.65,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,19.91,9.9
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,33.55,24.24
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,41.51,32.04
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,49.51,39.59
2016,3,15,7,45,601.5,66.5,1.7,9.0,234.5,53.8,43.47
2016,3,15,8,0,667.0,72.0,1.7,10.0,287.0,58.21,47.27
2016,3,15,8,15,705.5,76.5,1.75,10.5,337.5,61.56,50.09
2016,3,15,8,30,744.0,81.0,1.8,11.0,388.0,70.22,57.58
2016,3,15,8,45,774.5,84.0,1.9,11.5,436.5,94.84,60.34
2016,3,15,9,0,805.0,87.0,2.0,12.0,485.0,155.63,92.37
2016,3,15,9,15,824.5,90.0,2.05,12.5,529.0,218.17,140.21
2016,3,15,9,30,844.0,93.0,2.1,13.0,573.0,282.71,195.74
2016,3,15,9,45,860.0,94.5,2.2,13.5,611.5,346.65,252.75
2016,3,15,10,0,876.0,96.0,2.3,14.0,650.0,412.62,310.95
2016,3,15,10,15,886.5,97.5,2.35,14.0,682.0,474.62,365.37
2016,3,15,10,30,897.0,99.0,2.4,14.0,714.0,536.22,417.91
2016,3,15,10,45,905.5,99.5,2.5,14.5,739.0,595.22,466.23
2016,3,15,11,0,914.0,100.0,2.6,15.0,764.0,653.03,512.08
2016,3,15,11,15,918.5,101.0,2.65,15.0,781.0,707.23,554.64
2016,3,15,11,30,923.0,102.0,2.7,15.0,798.0,759.36,594.63
2016,3,15,11,45,926.5,102.0,2.75,15.5,807.0,807.49,628.72
2016,3,15,12,0,930.0,102.0,2.8,16.0,816.0,852.97,659.38
2016,3,15,12,15,930.5,102.0,2.8,16.0,817.0,893.09,686.94
2016,3,15,12,30,931.0,102.0,2.8,16.0,818.0,929.95,712.14
2016,3,15,12,45,933.5,99.0,2.8,16.0,812.0,962.08,734.04
2016,3,15,13,0,936.0,96.0,2.8,16.0,806.0,990.62,753.53
2016,3,15,13,15,932.5,95.5,2.75,16.0,790.5,1012.4,768.03
2016,3,15,13,30,929.0,95.0,2.7,16.0,775.0,1030.17,779.98
2016,3,15,13,45,923.0,94.0,2.7,16.0,752.0,1040.84,787.83
2016,3,15,14,0,917.0,93.0,2.7,16.0,729.0,1047.36,793.15
2016,3,15,14,15,908.0,91.5,2.65,16.0,698.5,1046.11,792.97
2016,3,15,14,30,899.0,90.0,2.6,16.0,668.0,1040.74,790.29
2016,3,15,14,45,886.0,88.0,2.55,16.0,630.5,1026.66,781.96
2016,3,15,15,0,873.0,86.0,2.5,16.0,593.0,1008.73,771.24
2016,3,15,15,15,855.5,83.5,2.35,15.5,550.0,994.42,763.45
2016,3,15,15,30,838.0,81.0,2.2,15.0,507.0,963.91,744.53
2016,3,15,15,45,815.0,77.5,2.05,15.0,460.0,923.53,717.4
2016,3,15,16,0,792.0,74.0,1.9,15.0,413.0,880.46,688.18
2016,3,15,16,15,758.0,70.0,1.7,14.5,362.0,824.18,649.75
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,766.51,609.35
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,692.65,556.06
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,626.49,506.24
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,529.14,431.59
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,436.86,356.12
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,302.67,235.45
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,162.07,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,60.04,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,8.0,16.0,10.23,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.5,54.5,20.87,11.15
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,31.37,22.19
2016,3,16,7,15,504.5,46.5,2.3,9.5,143.0,38.34,28.96
2016,3,16,7,30,592.0,55.0,2.4,10.0,193.0,45.37,35.55
2016,3,16,7,45,647.0,61.0,2.5,10.5,245.0,50.21,39.96
2016,3,16,8,0,702.0,67.0,2.6,11.0,297.0,59.59,48.31
2016,3,16,8,15,739.0,71.5,2.7,11.5,348.5,63.31,51.44
2016,3,16,8,30,776.0,76.0,2.8,12.0,400.0,67.02,54.48
2016,3,16,8,45,802.5,79.5,2.9,12.5,448.5,93.22,57.94
2016,3,16,9,0,829.0,83.0,3.0,13.0,497.0,155.73,91.13
2016,3,16,9,15,847.5,85.5,2.95,13.5,541.0,219.22,139.8
2016,3,16,9,30,866.0,88.0,2.9,14.0,585.0,284.51,196.16
2016,3,16,9,45,880.0,90.0,2.9,14.5,623.5,351.92,256.14
2016,3,16,10,0,894.0,92.0,2.9,15.0,662.0,416.53,313.41
2016,3,16,10,15,903.5,93.5,2.85,15.0,694.0,479.07,368.28
2016,3,16,10,30,913.0,95.0,2.8,15.0,726.0,541.08,421.03
2016,3,16,10,45,920.5,96.0,2.8,15.5,750.5,600.75,469.57
2016,3,16,11,0,928.0,97.0,2.8,16.0,775.0,659.11,515.38
2016,3,16,11,15,932.0,98.0,2.8,16.0,791.5,713.6,557.86
2016,3,16,11,30,936.0,99.0,2.8,16.0,808.0,765.94,597.62
2016,3,16,11,45,938.5,99.0,2.8,16.5,817.0,813.8,630.93
2016,3,16,12,0,941.0,99.0,2.8,17.0,826.0,858.88,660.82
2016,3,16,12,15,940.5,99.0,2.8,17.0,826.0,898.47,687.86
2016,3,16,12,30,940.0,99.0,2.8,17.0,826.0,934.69,712.49
2016,3,16,12,45,942.5,96.0,2.85,17.5,819.5,966.98,733.43
2016,3,16,13,0,945.0,93.0,2.9,18.0,813.0,995.63,751.9
2016,3,16,13,15,940.5,92.5,2.9,18.0,796.5,1016.53,766.2
2016,3,16,13,30,936.0,92.0,2.9,18.0,780.0,1033.35,777.96
2016,3,16,13,45,930.0,90.5,2.9,18.0,756.5,1043.42,785.4
2016,3,16,14,0,924.0,89.0,2.9,18.0,733.0,1049.29,790.28
2016,3,16,14,15,914.5,87.5,2.85,18.0,702.0,1047.41,789.72
2016,3,16,14,30,905.0,86.0,2.8,18.0,671.0,1041.39,786.66
2016,3,16,14,45,892.5,84.0,2.75,18.0,634.0,1027.66,778.62
2016,3,16,15,0,880.0,82.0,2.7,18.0,597.0,1010.04,768.17
2016,3,16,15,15,863.0,79.5,2.5,17.5,554.0,983.56,751.75
2016,3,16,15,30,846.0,77.0,2.3,17.0,511.0,965.65,741.19
2016,3,16,15,45,822.5,74.0,2.15,17.0,463.5,925.24,714.13
2016,3,16,16,0,799.0,71.0,2.0,17.0,416.0,882.17,685.15
2016,3,16,16,15,766.0,67.5,1.75,16.5,365.0,827.31,647.54
2016,3,16,16,30,733.0,64.0,1.5,16.0,314.0,771.02,607.97
2016,3,16,16,45,684.5,58.5,1.25,15.5,262.0,697.82,554.71
2016,3,16,17,0,636.0,53.0,1.0,15.0,210.0,625.24,499.81
2016,3,16,17,15,558.5,46.0,1.05,14.5,160.0,536.48,432.47
2016,3,16,17,30,481.0,39.0,1.1,14.0,110.0,446.38,359.54
2016,3,16,17,45,345.5,28.0,1.15,13.5,68.0,317.23,245.87
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,182.73,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,68.84,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,7.0,1.2,9.5,10.0,5.51,0.0
2016,3,17,6,30,173.0,14.0,1.3,10.0,20.0,11.4,0.0
2016,3,17,6,45,322.0,25.5,1.45,10.5,60.5,21.04,11.62
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,30.84,21.62
2016,3,17,7,15,554.0,44.5,1.75,11.5,152.0,37.14,27.7
2016,3,17,7,30,637.0,52.0,1.9,12.0,203.0,47.16,36.89
2016,3,17,7,45,689.0,57.5,2.05,12.5,256.0,52.07,41.31
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,56.98,45.59
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.0,60.46,48.49
2016,3,17,8,30,810.0,71.0,2.2,14.0,413.0,63.92,51.3
2016,3,17,8,45,834.0,74.0,2.25,14.5,462.0,91.12,54.8
2016,3,17,9,0,858.0,77.0,2.3,15.0,511.0,154.97,88.4
2016,3,17,9,15,875.5,79.5,2.25,15.5,555.5,224.6,141.62
2016,3,17,9,30,893.0,82.0,2.2,16.0,600.0,290.41,197.86
2016,3,17,9,45,906.0,84.0,2.15,16.5,638.5,355.71,255.54
2016,3,17,10,0,919.0,86.0,2.1,17.0,677.0,421.41,312.89
2016,3,17,10,15,928.0,87.5,2.05,17.5,709.0,485.1,367.08
2016,3,17,10,30,937.0,89.0,2.0,18.0,741.0,548.15,418.74
2016,3,17,10,45,943.5,90.5,2.0,18.5,765.5,608.92,466.89
2016,3,17,11,0,950.0,92.0,2.0,19.0,790.0,668.23,512.16
2016,3,17,11,15,954.0,92.5,1.95,19.0,807.0,723.26,553.49
2016,3,17,11,30,958.0,93.0,1.9,19.0,824.0,776.05,591.95
2016,3,17,11,45,959.5,93.5,1.9,19.5,832.5,824.47,624.16
2016,3,17,12,0,961.0,94.0,1.9,20.0,841.0,869.98,653.17
2016,3,17,12,15,961.0,94.0,1.85,20.0,841.5,910.62,679.32
2016,3,17,12,30,961.0,94.0,1.8,20.0,842.0,947.85,702.98
2016,3,17,12,45,959.0,94.0,1.8,20.0,834.0,979.69,723.62
2016,3,17,13,0,957.0,94.0,1.8,20.0,826.0,1007.71,741.81
2016,3,17,13,15,952.5,93.0,1.75,20.0,810.0,1028.31,754.58
2016,3,17,13,30,948.0,92.0,1.7,20.0,794.0,1044.75,764.81
2016,3,17,13,45,942.0,91.0,1.7,20.5,770.0,1055.51,770.88
2016,3,17,14,0,936.0,90.0,1.7,21.0,746.0,1062.04,774.46
2016,3,17,14,15,926.5,88.5,1.65,21.0,714.5,1060.21,773.64
2016,3,17,14,30,917.0,87.0,1.6,21.0,683.0,1054.18,770.43
2016,3,17,14,45,904.5,85.0,1.55,21.0,645.5,1040.38,762.48
2016,3,17,15,0,892.0,83.0,1.5,21.0,608.0,1022.65,752.22
2016,3,17,15,15,874.5,80.5,1.4,20.5,564.5,995.5,736.61
2016,3,17,15,30,857.0,78.0,1.3,20.0,521.0,976.91,726.62
2016,3,17,15,45,834.0,75.0,1.25,20.0,472.5,936.73,701.74
2016,3,17,16,0,811.0,72.0,1.2,20.0,424.0,893.83,674.95
2016,3,17,16,15,778.0,68.0,1.1,19.5,373.0,837.96,639.29
2016,3,17,16,30,745.0,64.0,1.0,19.0,322.0,780.64,601.67
2016,3,17,16,45,697.0,59.0,0.95,18.5,269.0,708.11,552.41
2016,3,17,17,0,649.0,54.0,0.9,18.0,216.0,636.06,501.12
2016,3,17,17,15,572.0,46.5,0.9,17.0,165.0,546.54,434.97
2016,3,17,17,30,495.0,39.0,0.9,16.0,114.0,455.58,363.18
2016,3,17,17,45,360.5,28.0,0.95,15.5,71.0,326.5,252.32
2016,3,17,18,0,226.0,17.0,1.0,15.0,28.0,193.77,25.23
2016,3,17,18,15,113.0,8.5,0.95,14.5,14.0,73.34,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.0,8.5,11.5,6.29,0.0
2016,3,18,6,30,171.0,16.0,2.3,9.0,23.0,13.04,0.0
2016,3,18,6,45,312.5,28.0,2.6,10.0,64.0,23.02,13.63
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,33.12,23.68
2016,3,18,7,15,537.0,48.0,2.85,11.0,156.0,39.71,30.07
2016,3,18,7,30,620.0,56.0,2.8,11.0,207.0,46.36,36.33
2016,3,18,7,45,410.0,95.0,2.75,11.5,204.5,69.18,56.84
2016,3,18,8,0,200.0,134.0,2.7,12.0,202.0,91.9,76.91
2016,3,18,8,15,495.5,105.5,2.7,12.0,309.0,76.58,63.1
2016,3,18,8,30,791.0,77.0,2.7,12.0,416.0,67.95,55.27
2016,3,18,8,45,813.5,81.5,2.7,12.5,464.0,96.08,59.56
2016,3,18,9,0,836.0,86.0,2.7,13.0,512.0,159.66,93.83
2016,3,18,9,15,854.5,88.5,2.7,13.0,556.5,223.65,143.21
2016,3,18,9,30,873.0,91.0,2.7,13.0,601.0,289.44,200.41
2016,3,18,9,45,885.0,94.0,2.75,13.5,639.5,357.46,261.07
2016,3,18,10,0,897.0,97.0,2.8,14.0,678.0,422.45,318.8
2016,3,18,10,15,746.0,159.0,2.8,14.0,657.5,463.88,358.95
2016,3,18,10,30,595.0,221.0,2.8,14.0,637.0,485.29,380.34
2016,3,18,10,45,761.5,162.5,2.8,14.5,714.0,574.08,450.57
2016,3,18,11,0,928.0,104.0,2.8,15.0,791.0,665.74,521.96
2016,3,18,11,15,932.5,105.0,2.8,15.0,808.0,720.6,564.52
2016,3,18,11,30,937.0,106.0,2.8,15.0,825.0,773.34,604.62
2016,3,18,11,45,936.0,108.0,2.85,15.5,833.0,820.5,637.97
2016,3,18,12,0,935.0,110.0,2.9,16.0,841.0,864.65,667.63
2016,3,18,12,15,935.5,110.0,2.9,16.0,841.5,904.95,695.29
2016,3,18,12,30,936.0,110.0,2.9,16.0,842.0,941.96,720.56
2016,3,18,12,45,927.5,113.0,2.9,16.0,832.5,970.37,739.89
2016,3,18,13,0,919.0,116.0,2.9,16.0,823.0,994.77,756.6
2016,3,18,13,15,914.5,115.0,2.9,16.0,807.0,1014.85,770.5
2016,3,18,13,30,910.0,114.0,2.9,16.0,791.0,1030.93,781.85
2016,3,18,13,45,903.0,112.5,2.95,16.0,767.0,1039.92,789.11
2016,3,18,14,0,896.0,111.0,3.0,16.0,743.0,1044.79,793.84
2016,3,18,14,15,886.0,109.0,3.05,15.5,712.0,1055.93,804.55
2016,3,18,14,30,876.0,107.0,3.1,15.0,681.0,1048.91,803.12
2016,3,18,14,45,866.5,103.0,3.15,15.0,643.5,1035.92,796.44
2016,3,18,15,0,857.0,99.0,3.2,15.0,606.0,1018.93,787.16
2016,3,18,15,15,839.0,96.0,3.2,14.5,562.5,990.78,771.24
2016,3,18,15,30,821.0,93.0,3.2,14.0,519.0,959.17,752.85
2016,3,18,15,45,694.5,106.5,3.2,14.0,444.0,846.01,674.1
2016,3,18,16,0,568.0,120.0,3.2,14.0,369.0,726.73,588.69
2016,3,18,16,15,527.0,115.0,3.0,13.5,324.0,658.93,539.86
2016,3,18,16,30,486.0,110.0,2.8,13.0,279.0,602.25,497.93
2016,3,18,16,45,451.5,96.0,2.6,12.5,233.5,540.34,450.43
2016,3,18,17,0,417.0,82.0,2.4,12.0,188.0,479.18,401.72
2016,3,18,17,15,360.0,67.0,2.3,11.5,143.5,400.36,336.15
2016,3,18,17,30,303.0,52.0,2.2,11.0,99.0,325.45,270.93
2016,3,18,17,45,151.5,38.5,2.15,10.5,62.0,176.54,140.45
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,27.07,2.5
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.5,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,1.7,10.0,18.0,13.58,0.0
2016,3,19,6,45,83.0,35.5,1.95,10.5,47.5,26.37,16.71
2016,3,19,7,0,166.0,53.0,2.2,11.0,77.0,39.16,29.11
2016,3,19,7,15,200.0,72.5,2.25,11.0,113.5,52.77,41.82
2016,3,19,7,30,234.0,92.0,2.3,11.0,150.0,66.06,54.05
2016,3,19,7,45,261.0,110.0,2.35,11.5,188.5,78.04,64.74
2016,3,19,8,0,288.0,128.0,2.4,12.0,227.0,89.69,74.91
2016,3,19,8,15,280.5,151.5,2.4,12.0,260.0,103.63,87.05
2016,3,19,8,30,273.0,175.0,2.4,12.0,293.0,116.95,98.48
2016,3,19,8,45,238.5,201.0,2.45,12.5,312.5,140.86,108.57
2016,3,19,9,0,204.0,227.0,2.5,13.0,332.0,177.74,134.82
2016,3,19,9,15,261.5,239.0,2.5,13.5,385.5,214.3,160.89
2016,3,19,9,30,319.0,251.0,2.5,14.0,439.0,260.64,196.8
2016,3,19,9,45,589.0,174.0,2.5,14.5,548.5,322.16,240.21
2016,3,19,10,0,859.0,97.0,2.5,15.0,658.0,408.64,307.33
2016,3,19,10,15,611.0,202.0,2.5,15.0,610.5,438.79,339.0
2016,3,19,10,30,363.0,307.0,2.5,15.0,563.0,430.89,337.03
2016,3,19,10,45,625.0,206.5,2.5,15.5,664.5,534.98,418.4
2016,3,19,11,0,887.0,106.0,2.5,16.0,766.0,642.77,502.0
2016,3,19,11,15,709.0,193.5,2.5,16.0,728.5,660.07,513.99
2016,3,19,11,30,531.0,281.0,2.5,16.0,691.0,646.2,502.42
2016,3,19,11,45,413.5,327.5,2.55,16.0,649.0,629.63,489.41
2016,3,19,12,0,296.0,374.0,2.6,16.0,607.0,591.11,459.63
2016,3,19,12,15,597.5,242.0,2.65,16.0,712.0,762.71,592.07
2016,3,19,12,30,899.0,110.0,2.7,16.0,817.0,909.36,697.64
2016,3,19,12,45,618.0,233.0,2.75,16.0,717.0,827.31,637.69
2016,3,19,13,0,337.0,356.0,2.8,16.0,617.0,682.58,528.81
2016,3,19,13,15,617.0,230.0,2.8,16.0,695.5,867.67,669.87
2016,3,19,13,30,897.0,104.0,2.8,16.0,774.0,1006.94,766.0
2016,3,19,13,45,893.0,101.5,2.8,16.0,752.0,1017.32,772.47
2016,3,19,14,0,889.0,99.0,2.8,16.0,730.0,1023.65,777.68
2016,3,19,14,15,881.0,97.5,2.8,16.0,700.0,1023.02,778.42
2016,3,19,14,30,873.0,96.0,2.8,16.0,670.0,1018.4,776.71
2016,3,19,14,45,865.0,92.5,2.8,16.0,634.5,1007.49,770.94
2016,3,19,15,0,857.0,89.0,2.8,16.0,599.0,992.71,762.72
2016,3,19,15,15,591.0,151.5,2.85,15.5,491.5,812.99,640.08
2016,3,19,15,30,325.0,214.0,2.9,15.0,384.0,581.36,468.18
2016,3,19,15,45,321.5,194.5,2.95,15.0,349.5,552.41,449.3
2016,3,19,16,0,318.0,175.0,3.0,15.0,315.0,521.89,427.58
2016,3,19,16,15,310.0,154.5,2.85,14.5,277.5,484.44,400.18
2016,3,19,16,30,302.0,134.0,2.7,14.0,240.0,445.84,371.2
2016,3,19,16,45,292.0,113.0,2.6,13.5,202.0,403.8,338.6
2016,3,19,17,0,282.0,92.0,2.5,13.0,164.0,360.93,304.05
2016,3,19,17,15,249.5,73.0,2.4,12.5,126.5,302.79,254.87
2016,3,19,17,30,217.0,54.0,2.3,12.0,89.0,263.99,219.35
2016,3,19,17,45,154.5,37.0,2.2,11.5,57.0,191.23,152.49
2016,3,19,18,0,92.0,20.0,2.1,11.0,25.0,110.01,39.84
2016,3,19,18,15,46.0,10.0,2.1,10.5,12.5,34.82,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,10.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,1.2,11.0,22.0,16.34,0.0
2016,3,20,6,45,119.0,37.0,1.35,11.5,55.0,27.61,17.94
2016,3,20,7,0,238.0,52.0,1.5,12.0,88.0,38.75,28.71
2016,3,20,7,15,279.5,69.5,1.65,12.0,128.0,51.07,40.19
2016,3,20,7,30,321.0,87.0,1.8,12.0,168.0,63.06,51.18
2016,3,20,7,45,351.0,102.5,2.0,12.5,209.5,73.25,60.23
2016,3,20,8,0,381.0,118.0,2.2,13.0,251.0,83.11,68.78
2016,3,20,8,15,307.0,150.0,2.25,13.5,267.5,103.23,86.18
2016,3,20,8,30,233.0,182.0,2.3,14.0,284.0,120.09,100.43
2016,3,20,8,45,350.0,181.5,2.4,14.5,354.0,135.38,100.78
2016,3,20,9,0,467.0,181.0,2.5,15.0,424.0,176.0,121.44
2016,3,20,9,15,292.5,226.5,2.65,15.0,383.5,212.06,156.85
2016,3,20,9,30,118.0,272.0,2.8,15.0,343.0,224.73,174.84
2016,3,20,9,45,175.0,289.0,2.95,15.5,401.0,268.14,208.25
2016,3,20,10,0,232.0,306.0,3.1,16.0,459.0,319.01,248.11
2016,3,20,10,15,237.5,321.5,3.3,16.0,484.0,353.54,276.61
2016,3,20,10,30,243.0,337.0,3.5,16.0,509.0,388.74,305.34
2016,3,20,10,45,121.5,216.5,3.7,16.0,302.5,246.19,195.02
2016,3,20,11,0,0.0,96.0,3.9,16.0,96.0,74.22,55.62
2016,3,20,11,15,34.5,228.0,4.1,16.0,255.0,208.45,165.03
2016,3,20,11,30,69.0,360.0,4.3,16.0,414.0,350.21,277.06
2016,3,20,11,45,40.5,302.5,4.55,16.5,334.5,285.31,225.26
2016,3,20,12,0,12.0,245.0,4.8,17.0,255.0,204.85,160.78
2016,3,20,12,15,9.0,217.0,4.9,16.5,224.5,180.29,141.53
2016,3,20,12,30,6.0,189.0,5.0,16.0,194.0,155.25,121.63
2016,3,20,12,45,3.0,166.0,5.15,16.0,168.5,134.01,104.42
2016,3,20,13,0,0.0,143.0,5.3,16.0,143.0,112.52,86.91
2016,3,20,13,15,10.5,210.5,5.3,16.0,218.5,180.09,142.22
2016,3,20,13,30,21.0,278.0,5.3,16.0,294.0,252.23,200.48
2016,3,20,13,45,10.5,155.0,5.35,16.0,163.0,133.72,104.87
2016,3,20,14,0,0.0,32.0,5.4,16.0,32.0,24.6,14.82
2016,3,20,14,15,0.0,23.0,5.3,15.5,23.0,17.65,9.11
2016,3,20,14,30,0.0,14.0,5.2,15.0,14.0,10.73,3.35
2016,3,20,14,45,0.0,20.0,5.15,15.0,20.0,15.32,7.23
2016,3,20,15,0,0.0,26.0,5.1,15.0,26.0,19.91,11.13
2016,3,20,15,15,0.0,23.5,4.85,14.5,23.5,17.98,9.57
2016,3,20,15,30,0.0,21.0,4.6,14.0,21.0,16.05,8.0
2016,3,20,15,45,0.5,83.0,4.45,14.0,83.5,64.3,49.03
2016,3,20,16,0,1.0,145.0,4.3,14.0,146.0,124.74,100.09
2016,3,20,16,15,0.5,128.0,4.0,13.5,128.5,109.72,87.84
2016,3,20,16,30,0.0,111.0,3.7,13.0,111.0,94.68,75.47
2016,3,20,16,45,0.0,93.0,3.45,13.0,93.0,78.92,62.18
2016,3,20,17,0,0.0,75.0,3.2,13.0,75.0,62.99,48.53
2016,3,20,17,15,0.0,57.5,2.95,12.5,57.5,47.35,35.02
2016,3,20,17,30,0.0,40.0,2.7,12.0,40.0,31.33,21.02
2016,3,20,17,45,0.0,25.5,2.5,12.0,25.5,19.46,10.39
2016,3,20,18,0,0.0,11.0,2.3,12.0,11.0,8.36,0.0
2016,3,20,18,15,0.0,5.5,2.25,12.0,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.5,10.5,1.4,9.5,11.0,8.26,0.0
2016,3,21,6,30,27.0,21.0,1.5,10.0,22.0,15.97,2.1
2016,3,21,6,45,91.5,40.5,1.65,10.5,53.5,29.89,20.17
2016,3,21,7,0,156.0,60.0,1.8,11.0,85.0,43.8,33.37
2016,3,21,7,15,196.0,80.5,2.0,11.0,123.5,57.94,46.53
2016,3,21,7,30,236.0,101.0,2.2,11.0,162.0,71.76,59.19
2016,3,21,7,45,278.5,114.5,2.4,11.5,202.0,81.1,67.48
2016,3,21,8,0,321.0,128.0,2.6,12.0,242.0,90.27,75.4
2016,3,21,8,15,465.0,119.0,2.8,12.0,311.0,84.41,70.0
2016,3,21,8,30,609.0,110.0,3.0,12.0,380.0,81.65,67.34
2016,3,21,8,45,385.0,172.5,3.2,12.5,350.0,128.88,95.35
2016,3,21,9,0,161.0,235.0,3.4,13.0,320.0,177.66,136.61
2016,3,21,9,15,117.0,250.0,3.6,13.0,314.5,196.22,152.97
2016,3,21,9,30,73.0,265.0,3.8,13.0,309.0,209.47,165.77
2016,3,21,9,45,61.0,274.5,4.05,13.0,313.0,221.8,176.45
2016,3,21,10,0,49.0,284.0,4.3,13.0,317.0,232.43,185.59
2016,3,21,10,15,24.5,221.0,4.45,13.0,237.5,181.77,144.92
2016,3,21,10,30,0.0,158.0,4.6,13.0,158.0,121.8,95.86
2016,3,21,10,45,7.5,208.0,4.85,13.5,213.5,165.15,131.16
2016,3,21,11,0,15.0,258.0,5.1,14.0,269.0,210.36,167.5
2016,3,21,11,15,10.0,223.0,5.25,14.0,231.0,181.1,143.68
2016,3,21,11,30,5.0,188.0,5.4,14.0,193.0,150.73,118.9
2016,3,21,11,45,2.5,152.0,5.6,14.5,154.5,120.64,94.07
2016,3,21,12,0,0.0,116.0,5.8,15.0,116.0,90.21,68.92
2016,3,21,12,15,0.0,116.0,5.85,15.0,116.0,90.29,69.0
2016,3,21,12,30,0.0,116.0,5.9,15.0,116.0,90.36,69.06
2016,3,21,12,45,146.0,245.5,6.0,15.0,360.0,363.8,294.62
2016,3,21,13,0,292.0,375.0,6.1,15.0,604.0,658.22,524.88
2016,3,21,13,15,295.0,364.5,5.95,14.5,592.0,664.54,530.03
2016,3,21,13,30,298.0,354.0,5.8,14.0,580.0,669.13,534.98
2016,3,21,13,45,265.5,348.5,5.65,14.0,545.0,641.94,513.77
2016,3,21,14,0,233.0,343.0,5.5,14.0,510.0,588.13,472.6
2016,3,21,14,15,124.5,289.0,5.4,14.0,378.0,424.77,343.5
2016,3,21,14,30,16.0,235.0,5.3,14.0,246.0,214.58,172.24
2016,3,21,14,45,8.0,142.5,5.25,14.0,148.0,122.1,96.74
2016,3,21,15,0,0.0,50.0,5.2,14.0,50.0,38.38,26.73
2016,3,21,15,15,0.0,104.5,5.0,13.5,105.0,81.59,63.29
2016,3,21,15,30,0.0,159.0,4.8,13.0,160.0,132.55,106.29
2016,3,21,15,45,6.0,159.0,4.65,13.0,162.5,140.75,113.72
2016,3,21,16,0,12.0,159.0,4.5,13.0,165.0,149.68,121.82
2016,3,21,16,15,6.0,92.0,4.3,12.5,95.0,78.52,61.96
2016,3,21,16,30,0.0,25.0,4.1,12.0,25.0,19.05,10.84
2016,3,21,16,45,0.0,21.0,3.9,12.0,21.0,15.98,8.22
2016,3,21,17,0,0.0,17.0,3.7,12.0,17.0,12.92,5.55
2016,3,21,17,15,0.0,13.0,3.4,11.5,13.0,9.86,2.88
2016,3,21,17,30,0.0,9.0,3.1,11.0,9.0,6.82,0.18
2016,3,21,17,45,0.0,5.5,2.85,10.5,5.5,4.16,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.51,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.79,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,11.5,1.4,7.5,18.0,9.05,0.0
2016,3,22,6,30,205.0,23.0,1.6,8.0,36.0,18.82,5.77
2016,3,22,6,45,340.0,34.5,1.85,8.5,80.0,28.3,19.13
2016,3,22,7,0,475.0,46.0,2.1,9.0,124.0,37.9,28.44
2016,3,22,7,15,552.5,54.0,2.25,9.5,175.5,44.36,34.62
2016,3,22,7,30,630.0,62.0,2.4,10.0,227.0,50.87,40.62
2016,3,22,7,45,681.0,67.0,2.55,10.5,281.0,54.86,44.16
2016,3,22,8,0,732.0,72.0,2.7,11.0,335.0,63.7,51.94
2016,3,22,8,15,765.5,76.0,2.7,11.0,386.5,66.93,54.68
2016,3,22,8,30,799.0,80.0,2.7,11.0,438.0,70.14,57.36
2016,3,22,8,45,826.0,82.5,2.7,11.5,487.5,99.3,61.07
2016,3,22,9,0,853.0,85.0,2.7,12.0,537.0,162.73,95.57
2016,3,22,9,15,870.0,87.5,2.7,12.0,581.0,227.48,146.04
2016,3,22,9,30,887.0,90.0,2.7,12.0,625.0,297.43,206.95
2016,3,22,9,45,903.0,90.0,2.75,12.5,664.0,361.75,264.78
2016,3,22,10,0,919.0,90.0,2.8,13.0,703.0,426.73,322.71
2016,3,22,10,15,928.0,91.5,2.75,13.0,734.5,490.28,378.65
2016,3,22,10,30,937.0,93.0,2.7,13.0,766.0,553.17,432.27
2016,3,22,10,45,944.0,93.5,2.7,13.0,790.5,613.15,482.09
2016,3,22,11,0,951.0,94.0,2.7,13.0,815.0,671.67,529.21
2016,3,22,11,15,955.0,94.5,2.7,13.0,831.5,726.5,572.21
2016,3,22,11,30,959.0,95.0,2.7,13.0,848.0,779.05,612.38
2016,3,22,11,45,961.0,95.0,2.75,13.5,856.5,827.12,646.11
2016,3,22,12,0,963.0,95.0,2.8,14.0,865.0,872.29,676.58
2016,3,22,12,15,963.0,95.0,2.85,14.0,865.0,912.67,704.75
2016,3,22,12,30,963.0,95.0,2.9,14.0,865.0,949.61,730.48
2016,3,22,12,45,959.0,96.0,3.0,14.0,856.0,980.37,752.38
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,1007.21,771.73
2016,3,22,13,15,696.0,203.0,3.15,14.0,744.5,916.01,709.24
2016,3,22,13,30,437.0,309.0,3.2,14.0,642.0,778.69,607.31
2016,3,22,13,45,226.5,281.0,3.3,14.0,453.5,529.86,421.62
2016,3,22,14,0,16.0,253.0,3.4,14.0,265.0,227.48,180.85
2016,3,22,14,15,219.5,260.5,3.4,13.5,408.0,513.66,414.6
2016,3,22,14,30,423.0,268.0,3.4,13.0,551.0,758.03,603.0
2016,3,22,14,45,658.5,176.5,3.45,13.0,589.0,911.74,719.33
2016,3,22,15,0,894.0,85.0,3.5,13.0,627.0,1022.22,798.18
2016,3,22,15,15,877.5,82.5,3.3,13.0,583.5,995.76,779.05
2016,3,22,15,30,861.0,80.0,3.1,13.0,540.0,965.87,758.76
2016,3,22,15,45,548.0,134.0,2.95,13.0,417.0,731.57,589.97
2016,3,22,16,0,235.0,188.0,2.8,13.0,294.0,456.61,375.29
2016,3,22,16,15,493.5,127.5,2.55,12.5,317.0,639.22,526.34
2016,3,22,16,30,752.0,67.0,2.3,12.0,340.0,784.4,635.39
2016,3,22,16,45,707.0,62.0,2.05,12.0,287.0,714.24,580.88
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,644.35,526.78
2016,3,22,17,15,589.0,50.0,1.8,11.5,182.0,558.09,459.94
2016,3,22,17,30,516.0,43.0,1.8,11.0,130.0,470.16,387.84
2016,3,22,17,45,390.5,33.0,1.8,10.5,85.0,347.99,282.16
2016,3,22,18,0,265.0,23.0,1.8,10.0,40.0,229.39,135.65
2016,3,22,18,15,132.5,11.5,1.85,9.5,20.0,85.86,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,2.05,5.5,15.0,9.05,0.0
2016,3,23,6,30,109.0,23.0,2.3,6.0,30.0,17.38,6.38
2016,3,23,6,45,173.5,41.0,2.55,7.0,64.5,30.62,21.42
2016,3,23,7,0,238.0,59.0,2.8,8.0,99.0,43.6,33.73
2016,3,23,7,15,275.0,77.5,2.9,8.5,139.0,56.4,45.68
2016,3,23,7,30,312.0,96.0,3.0,9.0,179.0,68.82,57.03
2016,3,23,7,45,341.5,111.0,3.1,9.5,220.0,78.47,65.63
2016,3,23,8,0,371.0,126.0,3.2,10.0,261.0,87.8,73.75
2016,3,23,8,15,495.5,118.0,3.2,10.5,326.0,84.19,70.18
2016,3,23,8,30,620.0,110.0,3.2,11.0,391.0,81.54,67.46
2016,3,23,8,45,733.0,99.5,3.2,11.5,466.5,101.34,64.54
2016,3,23,9,0,846.0,89.0,3.2,12.0,542.0,165.32,97.96
2016,3,23,9,15,863.5,91.5,3.2,12.5,586.0,229.76,148.02
2016,3,23,9,30,881.0,94.0,3.2,13.0,630.0,299.35,208.23
2016,3,23,9,45,895.0,95.5,3.2,13.5,669.0,363.87,266.1
2016,3,23,10,0,909.0,97.0,3.2,14.0,708.0,428.87,323.86
2016,3,23,10,15,918.0,99.0,3.2,14.0,739.5,492.31,379.69
2016,3,23,10,30,927.0,101.0,3.2,14.0,771.0,555.11,433.35
2016,3,23,10,45,934.5,101.5,3.2,14.5,795.5,614.91,482.18
2016,3,23,11,0,942.0,102.0,3.2,15.0,820.0,673.32,528.25
2016,3,23,11,15,768.0,184.5,3.1,15.0,778.0,690.73,540.71
2016,3,23,11,30,594.0,267.0,3.0,15.0,736.0,677.9,529.79
2016,3,23,11,45,772.5,186.0,2.95,15.5,802.5,781.22,607.89
2016,3,23,12,0,951.0,105.0,2.9,16.0,869.0,872.1,672.37
2016,3,23,12,15,781.0,186.5,2.85,16.0,814.0,864.57,665.7
2016,3,23,12,30,611.0,268.0,2.8,16.0,759.0,823.65,633.55
2016,3,23,12,45,771.0,190.5,2.8,16.5,803.5,923.96,706.15
2016,3,23,13,0,931.0,113.0,2.8,17.0,848.0,1000.76,756.47
2016,3,23,13,15,926.5,112.0,2.75,17.0,831.5,1020.69,769.14
2016,3,23,13,30,922.0,111.0,2.7,17.0,815.0,1036.56,779.73
2016,3,23,13,45,911.5,111.5,2.65,17.0,789.5,1043.96,784.85
2016,3,23,14,0,901.0,112.0,2.6,17.0,764.0,1047.18,787.42
2016,3,23,14,15,891.0,110.5,2.5,16.5,732.5,1044.57,787.26
2016,3,23,14,30,881.0,109.0,2.4,16.0,701.0,1051.86,793.9
2016,3,23,14,45,865.5,107.0,2.35,16.0,662.0,1034.83,783.48
2016,3,23,15,0,850.0,105.0,2.3,16.0,623.0,1013.88,770.82
2016,3,23,15,15,831.5,102.0,2.2,15.5,579.0,985.03,753.75
2016,3,23,15,30,813.0,99.0,2.1,15.0,535.0,952.77,734.34
2016,3,23,15,45,788.5,95.0,2.05,15.0,486.5,910.37,706.97
2016,3,23,16,0,764.0,91.0,2.0,15.0,438.0,865.35,677.5
2016,3,23,16,15,447.0,120.5,1.8,14.5,318.0,586.54,475.18
2016,3,23,16,30,130.0,150.0,1.6,14.0,198.0,290.22,239.0
2016,3,23,16,45,114.0,129.0,1.4,13.5,166.5,250.91,208.53
2016,3,23,17,0,98.0,108.0,1.2,13.0,135.0,212.12,176.43
2016,3,23,17,15,81.0,85.5,1.2,12.0,104.5,170.78,141.7
2016,3,23,17,30,64.0,63.0,1.2,11.0,74.0,129.7,106.08
2016,3,23,17,45,32.0,43.0,1.3,10.5,48.5,70.6,54.02
2016,3,23,18,0,0.0,23.0,1.4,10.0,23.0,19.81,7.34
2016,3,23,18,15,0.0,11.5,1.45,9.5,11.5,9.05,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,12.5,1.35,7.5,19.5,9.83,0.0
2016,3,24,6,30,191.0,25.0,1.6,8.0,39.0,19.12,8.57
2016,3,24,6,45,302.5,39.0,1.85,9.0,81.5,31.67,22.29
2016,3,24,7,0,414.0,53.0,2.1,10.0,124.0,42.96,32.95
2016,3,24,7,15,488.0,62.5,2.05,10.5,174.5,50.25,39.83
2016,3,24,7,30,562.0,72.0,2.0,11.0,225.0,57.52,46.46
2016,3,24,7,45,600.5,81.5,2.0,11.5,275.5,64.26,52.4
2016,3,24,8,0,639.0,91.0,2.0,12.0,326.0,70.79,58.03
