Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,674.5,97.0,2.05,12.5,377.0,74.64,61.15
2016,3,24,8,30,710.0,103.0,2.1,13.0,428.0,78.42,64.16
2016,3,24,8,45,714.5,115.5,2.15,13.5,472.5,111.49,72.65
2016,3,24,9,0,719.0,128.0,2.2,14.0,517.0,173.13,108.66
2016,3,24,9,15,740.0,132.0,2.2,14.5,560.0,232.41,153.92
2016,3,24,9,30,761.0,136.0,2.2,15.0,603.0,293.99,206.0
2016,3,24,9,45,780.0,137.5,2.2,15.5,641.0,355.08,259.15
2016,3,24,10,0,799.0,139.0,2.2,16.0,679.0,419.92,314.71
2016,3,24,10,15,810.5,141.5,2.15,16.0,710.5,480.09,366.01
2016,3,24,10,30,822.0,144.0,2.1,16.0,742.0,540.22,415.7
2016,3,24,10,45,835.0,143.0,2.1,16.5,767.5,597.95,461.4
2016,3,24,11,0,848.0,142.0,2.1,17.0,793.0,655.1,505.12
2016,3,24,11,15,853.0,143.5,2.1,17.0,809.5,708.26,545.5
2016,3,24,11,30,858.0,145.0,2.1,17.0,826.0,759.55,583.5
2016,3,24,11,45,851.5,151.0,2.1,17.0,832.5,804.11,615.7
2016,3,24,12,0,845.0,157.0,2.1,17.0,839.0,845.46,644.79
2016,3,24,12,15,845.0,157.0,2.1,17.0,839.0,883.35,670.3
2016,3,24,12,30,845.0,157.0,2.1,17.0,839.0,918.1,693.57
2016,3,24,12,45,869.5,142.0,2.15,17.5,837.5,957.05,718.8
2016,3,24,13,0,894.0,127.0,2.2,18.0,836.0,979.51,732.88
2016,3,24,13,15,889.5,126.0,2.2,18.0,819.5,998.76,745.91
2016,3,24,13,30,885.0,125.0,2.2,18.0,803.0,1014.1,756.5
2016,3,24,13,45,878.5,123.0,2.25,18.0,779.0,1036.95,772.82
2016,3,24,14,0,872.0,121.0,2.3,18.0,755.0,1041.33,777.08
2016,3,24,14,15,862.0,119.0,2.3,18.0,724.0,1038.02,776.06
2016,3,24,14,30,852.0,117.0,2.3,18.0,693.0,1030.59,772.59
2016,3,24,14,45,832.0,117.0,2.3,18.0,654.0,1011.29,761.42
2016,3,24,15,0,812.0,117.0,2.3,18.0,615.0,988.17,747.9
2016,3,24,15,15,793.0,113.5,2.15,17.5,571.5,958.56,729.77
2016,3,24,15,30,774.0,110.0,2.0,17.0,528.0,933.01,714.38
2016,3,24,15,45,737.5,109.5,1.95,17.0,479.0,884.29,682.66
2016,3,24,16,0,701.0,109.0,1.9,17.0,430.0,833.52,649.25
2016,3,24,16,15,665.5,102.5,1.8,16.5,379.0,774.95,610.29
2016,3,24,16,30,630.0,96.0,1.7,16.0,328.0,715.4,569.56
2016,3,24,16,45,596.0,85.0,1.6,15.5,278.0,651.51,524.19
2016,3,24,17,0,562.0,74.0,1.5,15.0,228.0,587.65,476.95
2016,3,24,17,15,490.0,64.0,1.6,14.0,177.0,496.06,407.62
2016,3,24,17,30,418.0,54.0,1.7,13.0,126.0,408.7,336.88
2016,3,24,17,45,320.0,39.5,1.8,12.5,83.5,304.93,247.14
2016,3,24,18,0,222.0,25.0,1.9,12.0,41.0,206.03,136.07
2016,3,24,18,15,111.0,12.5,2.15,11.5,20.5,73.71,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,0.95,8.0,22.5,11.02,0.0
2016,3,25,6,30,229.0,28.0,1.0,8.0,45.0,22.91,12.3
2016,3,25,6,45,331.5,41.5,1.1,8.5,89.0,33.82,24.37
2016,3,25,7,0,434.0,55.0,1.2,9.0,133.0,44.63,34.68
2016,3,25,7,15,506.0,64.0,1.35,9.5,183.5,51.51,41.18
2016,3,25,7,30,578.0,73.0,1.5,10.0,234.0,58.39,47.44
2016,3,25,7,45,633.0,78.0,1.7,10.5,287.0,62.05,50.62
2016,3,25,8,0,688.0,83.0,1.9,11.0,340.0,65.79,53.76
2016,3,25,8,15,721.5,87.5,1.95,11.5,391.0,68.85,56.22
2016,3,25,8,30,755.0,92.0,2.0,12.0,442.0,77.82,63.86
2016,3,25,8,45,789.0,92.5,2.05,12.5,491.5,105.94,66.34
2016,3,25,9,0,823.0,93.0,2.1,13.0,541.0,166.4,99.07
2016,3,25,9,15,840.0,95.5,2.1,13.5,584.5,229.25,147.59
2016,3,25,9,30,857.0,98.0,2.1,14.0,628.0,293.67,202.98
2016,3,25,9,45,871.0,99.5,2.15,14.5,666.0,360.1,261.55
2016,3,25,10,0,885.0,101.0,2.2,15.0,704.0,423.58,317.25
2016,3,25,10,15,894.5,103.0,2.2,15.5,735.5,485.73,370.41
2016,3,25,10,30,904.0,105.0,2.2,16.0,767.0,547.33,421.29
2016,3,25,10,45,906.5,108.5,2.25,16.5,790.0,605.49,467.95
2016,3,25,11,0,909.0,112.0,2.3,17.0,813.0,661.86,511.66
2016,3,25,11,15,913.5,112.5,2.3,17.0,829.5,714.99,552.4
2016,3,25,11,30,918.0,113.0,2.3,17.0,846.0,766.01,590.55
2016,3,25,11,45,921.5,113.0,2.35,17.5,854.5,813.48,623.84
2016,3,25,12,0,925.0,113.0,2.4,18.0,863.0,858.3,653.49
2016,3,25,12,15,925.0,113.0,2.4,18.0,863.0,897.32,679.75
2016,3,25,12,30,925.0,113.0,2.4,18.0,863.0,933.04,703.68
2016,3,25,12,45,932.5,107.0,2.45,18.0,857.0,966.15,726.3
2016,3,25,13,0,940.0,101.0,2.5,18.0,851.0,995.76,746.62
2016,3,25,13,15,936.0,100.5,2.5,18.0,834.5,1016.48,760.62
2016,3,25,13,30,932.0,100.0,2.5,18.0,818.0,1033.15,772.13
2016,3,25,13,45,926.5,98.0,2.5,18.0,794.0,1042.58,779.04
2016,3,25,14,0,921.0,96.0,2.5,18.0,770.0,1047.81,783.43
2016,3,25,14,15,912.0,94.5,2.45,18.0,738.0,1045.88,782.76
2016,3,25,14,30,903.0,93.0,2.4,18.0,706.0,1039.81,779.6
2016,3,25,14,45,890.0,91.0,2.4,18.0,668.0,1025.07,771.46
2016,3,25,15,0,877.0,89.0,2.4,18.0,630.0,1006.45,760.94
2016,3,25,15,15,860.5,86.5,2.35,17.5,586.5,980.06,746.15
2016,3,25,15,30,844.0,84.0,2.3,17.0,543.0,962.29,737.26
2016,3,25,15,45,817.0,82.0,2.25,17.0,494.0,919.4,709.6
2016,3,25,16,0,790.0,80.0,2.2,17.0,445.0,874.01,680.08
2016,3,25,16,15,758.0,76.0,2.05,16.5,393.5,819.4,643.78
2016,3,25,16,30,726.0,72.0,1.9,16.0,342.0,763.35,605.59
2016,3,25,16,45,675.5,67.5,1.8,15.5,289.0,695.83,558.08
2016,3,25,17,0,625.0,63.0,1.7,15.0,236.0,624.08,505.44
2016,3,25,17,15,554.0,55.5,1.7,14.0,184.5,534.24,437.59
2016,3,25,17,30,483.0,48.0,1.7,13.0,133.0,448.57,368.98
2016,3,25,17,45,363.5,37.0,1.75,12.5,88.5,331.1,268.65
2016,3,25,18,0,244.0,26.0,1.8,12.0,44.0,221.74,152.49
2016,3,25,18,15,122.0,13.0,1.85,11.5,22.0,80.18,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,161.5,12.5,2.5,9.5,25.5,9.83,0.0
2016,3,26,6,30,323.0,25.0,2.7,10.0,51.0,20.66,10.97
2016,3,26,6,45,431.0,34.0,2.95,10.5,97.0,28.2,19.26
2016,3,26,7,0,539.0,43.0,3.2,11.0,143.0,35.86,26.56
2016,3,26,7,15,603.5,49.5,3.25,11.5,194.0,44.75,34.77
2016,3,26,7,30,668.0,56.0,3.3,12.0,245.0,50.61,40.07
2016,3,26,7,45,709.5,60.5,3.4,12.5,297.5,54.58,43.53
2016,3,26,8,0,751.0,65.0,3.5,13.0,350.0,58.55,46.88
2016,3,26,8,15,780.0,69.0,3.55,13.5,400.5,61.91,49.61
2016,3,26,8,30,809.0,73.0,3.6,14.0,451.0,65.2,52.25
2016,3,26,8,45,829.0,76.0,3.7,14.5,498.5,96.78,57.05
2016,3,26,9,0,849.0,79.0,3.8,15.0,546.0,165.6,96.71
2016,3,26,9,15,864.0,81.5,3.75,15.5,588.5,228.58,145.43
2016,3,26,9,30,879.0,84.0,3.7,16.0,631.0,292.74,200.96
2016,3,26,9,45,888.0,87.0,3.7,16.5,667.5,356.32,257.83
2016,3,26,10,0,897.0,90.0,3.7,17.0,704.0,419.83,314.1
2016,3,26,10,15,905.0,91.5,3.65,17.0,734.5,481.36,368.0
2016,3,26,10,30,913.0,93.0,3.6,17.0,765.0,542.13,419.69
2016,3,26,10,45,919.5,93.0,3.6,17.5,788.5,599.78,466.66
2016,3,26,11,0,926.0,93.0,3.6,18.0,812.0,655.93,510.9
2016,3,26,11,15,929.5,93.5,3.5,18.0,827.5,708.81,551.94
2016,3,26,11,30,933.0,94.0,3.4,18.0,843.0,759.43,590.16
2016,3,26,11,45,934.5,94.5,3.35,18.5,850.5,806.06,622.31
2016,3,26,12,0,936.0,95.0,3.3,19.0,858.0,849.84,651.14
2016,3,26,12,15,935.5,95.0,3.15,19.0,857.5,888.41,676.64
2016,3,26,12,30,935.0,95.0,3.0,19.0,857.0,923.6,699.52
2016,3,26,12,45,918.5,102.5,2.95,19.0,845.0,948.38,715.91
2016,3,26,13,0,902.0,110.0,2.9,19.0,833.0,968.81,729.46
2016,3,26,13,15,897.5,109.0,2.8,19.0,816.5,987.73,741.63
2016,3,26,13,30,893.0,108.0,2.7,19.0,800.0,1002.71,751.2
2016,3,26,13,45,874.5,113.0,2.65,19.0,773.5,1006.22,753.74
2016,3,26,14,0,856.0,118.0,2.6,19.0,747.0,1019.95,763.34
2016,3,26,14,15,605.0,207.0,2.6,18.5,642.0,878.91,670.04
2016,3,26,14,30,354.0,296.0,2.6,18.0,537.0,692.0,535.6
2016,3,26,14,45,572.0,206.5,2.6,18.0,571.5,842.25,651.12
2016,3,26,15,0,790.0,117.0,2.6,18.0,606.0,963.62,735.72
2016,3,26,15,15,702.5,131.0,2.55,17.5,543.5,894.07,689.32
2016,3,26,15,30,615.0,145.0,2.5,17.0,481.0,815.07,637.06
2016,3,26,15,45,473.0,163.0,2.45,17.0,408.0,678.07,539.04
2016,3,26,16,0,331.0,181.0,2.4,17.0,335.0,533.99,430.47
2016,3,26,16,15,385.5,150.0,2.35,16.5,309.5,562.6,456.43
2016,3,26,16,30,440.0,119.0,2.3,16.0,284.0,563.24,460.23
2016,3,26,16,45,407.0,106.0,2.3,15.5,241.0,505.7,416.79
2016,3,26,17,0,374.0,93.0,2.3,15.0,198.0,449.04,372.7
2016,3,26,17,15,326.0,77.5,2.45,14.5,155.0,378.96,315.92
2016,3,26,17,30,278.0,62.0,2.6,14.0,112.0,312.07,259.13
2016,3,26,17,45,198.5,45.0,2.8,13.5,74.5,225.63,183.37
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,144.8,101.06
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,45.0,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.5,2.55,9.5,27.0,11.76,0.0
2016,3,27,6,30,290.0,29.0,2.7,10.0,54.0,23.82,13.99
2016,3,27,6,45,396.0,40.0,2.9,10.5,100.0,32.8,23.39
2016,3,27,7,0,502.0,51.0,3.1,11.0,146.0,41.81,31.93
2016,3,27,7,15,571.0,58.5,3.1,11.0,198.0,47.78,37.58
2016,3,27,7,30,640.0,66.0,3.1,11.0,250.0,53.77,43.08
2016,3,27,7,45,677.0,73.5,3.1,11.5,302.5,59.29,47.93
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,64.69,52.53
2016,3,27,8,15,541.5,129.5,3.2,12.0,354.0,91.92,76.54
2016,3,27,8,30,369.0,178.0,3.3,12.0,353.0,120.46,101.36
2016,3,27,8,45,596.5,137.5,3.4,12.5,453.5,120.87,82.77
2016,3,27,9,0,824.0,97.0,3.5,13.0,554.0,170.28,102.2
2016,3,27,9,15,841.5,100.0,3.6,13.0,598.0,233.66,151.83
2016,3,27,9,30,859.0,103.0,3.7,13.0,642.0,298.7,208.67
2016,3,27,9,45,871.5,105.5,3.85,13.5,680.0,363.16,266.59
2016,3,27,10,0,884.0,108.0,4.0,14.0,718.0,429.1,325.22
2016,3,27,10,15,893.5,110.0,4.05,14.0,749.5,491.2,380.14
2016,3,27,10,30,903.0,112.0,4.1,14.0,781.0,552.74,433.12
2016,3,27,10,45,909.5,113.5,4.2,14.5,805.0,611.39,481.67
2016,3,27,11,0,916.0,115.0,4.3,15.0,829.0,668.63,527.66
2016,3,27,11,15,920.5,116.0,4.3,15.0,846.0,722.45,570.38
2016,3,27,11,30,925.0,117.0,4.3,15.0,863.0,774.16,610.48
2016,3,27,11,45,926.0,118.0,4.35,15.0,871.0,820.88,645.83
2016,3,27,12,0,927.0,119.0,4.4,15.0,879.0,864.74,677.36
2016,3,27,12,15,927.5,119.0,4.4,15.0,879.0,904.22,705.25
2016,3,27,12,30,928.0,119.0,4.4,15.0,879.0,940.43,730.73
2016,3,27,12,45,926.5,118.5,4.4,15.5,871.0,970.9,750.7
2016,3,27,13,0,925.0,118.0,4.4,16.0,863.0,997.67,768.04
2016,3,27,13,15,921.5,117.5,4.4,15.5,846.5,1018.7,784.48
2016,3,27,13,30,918.0,117.0,4.4,15.0,830.0,1035.76,798.37
2016,3,27,13,45,908.5,117.0,4.45,15.0,805.5,1043.35,804.88
2016,3,27,14,0,899.0,117.0,4.5,15.0,781.0,1046.77,808.77
2016,3,27,14,15,820.5,136.0,4.5,15.0,722.5,1011.63,785.49
2016,3,27,14,30,742.0,155.0,4.5,15.0,664.0,966.57,755.38
2016,3,27,14,45,662.0,171.0,4.55,15.0,606.5,904.41,713.17
2016,3,27,15,0,582.0,187.0,4.6,15.0,549.0,828.52,660.23
2016,3,27,15,15,477.0,202.0,4.55,14.5,485.5,737.23,593.4
2016,3,27,15,30,372.0,217.0,4.5,14.0,422.0,622.75,507.19
2016,3,27,15,45,432.5,183.0,4.5,13.5,400.5,660.9,541.15
2016,3,27,16,0,493.0,149.0,4.5,13.0,379.0,670.15,552.78
2016,3,27,16,15,352.0,150.5,4.35,12.5,305.5,508.78,425.42
2016,3,27,16,30,211.0,152.0,4.2,12.0,232.0,380.16,319.77
2016,3,27,16,45,182.0,134.0,4.1,12.0,195.5,311.42,263.61
2016,3,27,17,0,153.0,116.0,4.0,12.0,159.0,264.13,223.56
2016,3,27,17,15,129.5,93.5,3.95,11.5,124.5,216.1,182.46
2016,3,27,17,30,106.0,71.0,3.9,11.0,90.0,168.97,140.99
2016,3,27,17,45,67.0,49.5,3.85,10.5,60.5,113.75,91.44
2016,3,27,18,0,28.0,28.0,3.8,10.0,31.0,48.53,31.55
2016,3,27,18,15,14.0,14.0,3.75,10.0,15.5,18.98,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,3.5,6.5,31.5,11.38,0.0
2016,3,28,6,30,372.0,28.0,3.7,7.0,63.0,23.27,14.07
2016,3,28,6,45,486.0,36.5,3.95,7.5,112.5,30.49,21.7
2016,3,28,7,0,600.0,45.0,4.2,8.0,162.0,41.09,31.7
2016,3,28,7,15,662.5,51.0,4.4,8.0,216.0,46.58,36.96
2016,3,28,7,30,725.0,57.0,4.6,8.0,270.0,52.1,42.08
2016,3,28,7,45,767.5,61.0,4.8,8.5,325.0,55.8,45.31
2016,3,28,8,0,810.0,65.0,5.0,9.0,380.0,59.52,48.47
2016,3,28,8,15,837.5,68.0,5.05,9.5,432.5,62.23,50.66
2016,3,28,8,30,865.0,71.0,5.1,10.0,485.0,71.78,58.92
2016,3,28,8,45,885.5,73.5,5.15,10.5,534.0,106.0,63.93
2016,3,28,9,0,906.0,76.0,5.2,11.0,583.0,171.49,100.63
2016,3,28,9,15,920.0,78.5,5.2,11.0,627.0,237.87,153.47
2016,3,28,9,30,934.0,81.0,5.2,11.0,671.0,305.24,213.65
2016,3,28,9,45,944.5,82.5,5.25,11.5,709.0,371.46,274.56
2016,3,28,10,0,955.0,84.0,5.3,12.0,747.0,437.66,335.02
2016,3,28,10,15,962.5,85.5,5.3,12.0,778.0,502.24,393.44
2016,3,28,10,30,970.0,87.0,5.3,12.0,809.0,565.9,449.48
2016,3,28,10,45,974.0,88.0,5.35,12.0,833.0,625.98,501.25
2016,3,28,11,0,978.0,89.0,5.4,12.0,857.0,684.2,550.11
2016,3,28,11,15,981.0,90.0,5.45,12.0,872.5,739.66,595.59
2016,3,28,11,30,984.0,91.0,5.5,12.0,888.0,792.67,638.16
2016,3,28,11,45,984.0,91.5,5.55,12.5,895.5,840.28,672.94
2016,3,28,12,0,984.0,92.0,5.6,13.0,903.0,884.73,704.39
2016,3,28,12,15,617.5,248.5,5.55,13.0,757.5,781.26,623.43
2016,3,28,12,30,251.0,405.0,5.5,13.0,612.0,613.48,488.33
2016,3,28,12,45,598.0,258.0,5.45,13.0,743.5,826.76,659.19
2016,3,28,13,0,945.0,111.0,5.4,13.0,875.0,1008.64,793.9
2016,3,28,13,15,497.5,228.0,5.3,13.0,629.5,737.23,590.6
2016,3,28,13,30,50.0,345.0,5.2,13.0,384.0,365.94,292.56
2016,3,28,13,45,286.0,305.0,5.1,13.0,518.0,610.33,491.93
2016,3,28,14,0,522.0,265.0,5.0,13.0,652.0,837.35,667.6
2016,3,28,14,15,399.0,291.0,4.85,13.0,580.0,724.37,579.98
2016,3,28,14,30,276.0,317.0,4.7,13.0,508.0,634.24,509.14
2016,3,28,14,45,138.0,174.0,4.6,13.0,269.5,315.78,259.56
2016,3,28,15,0,0.0,31.0,4.5,13.0,31.0,23.77,14.43
2016,3,28,15,15,0.0,21.5,4.3,12.5,21.5,16.45,8.36
2016,3,28,15,30,0.0,12.0,4.1,12.0,12.0,9.17,2.19
2016,3,28,15,45,402.0,47.5,3.95,12.0,237.0,467.48,393.92
2016,3,28,16,0,804.0,83.0,3.8,12.0,462.0,886.51,716.82
2016,3,28,16,15,772.5,79.0,3.4,11.5,409.5,831.93,674.3
2016,3,28,16,30,741.0,75.0,3.0,11.0,357.0,775.82,633.55
2016,3,28,16,45,699.0,69.0,2.7,11.0,304.0,713.15,586.15
2016,3,28,17,0,657.0,63.0,2.4,11.0,251.0,645.47,533.44
2016,3,28,17,15,588.5,56.0,2.3,10.5,198.5,557.15,464.28
2016,3,28,17,30,520.0,49.0,2.2,10.0,146.0,472.71,394.77
2016,3,28,17,45,407.5,38.5,2.1,9.5,99.5,359.27,296.69
2016,3,28,18,0,295.0,28.0,2.0,9.0,53.0,256.78,192.85
2016,3,28,18,15,147.5,14.0,2.05,8.5,26.5,94.64,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,2.0,6.5,32.5,11.77,0.0
2016,3,29,6,30,379.0,29.0,2.4,7.0,65.0,24.09,15.06
2016,3,29,6,45,488.5,37.0,2.8,7.5,114.5,30.89,22.13
2016,3,29,7,0,598.0,45.0,3.2,8.0,164.0,41.05,31.72
2016,3,29,7,15,659.0,51.0,3.35,8.5,218.0,46.53,36.87
2016,3,29,7,30,720.0,57.0,3.5,9.0,272.0,52.03,41.86
2016,3,29,7,45,763.0,60.5,3.65,9.5,326.5,55.35,44.73
2016,3,29,8,0,806.0,64.0,3.8,10.0,381.0,58.71,47.54
2016,3,29,8,15,833.5,67.5,3.7,10.5,433.5,61.8,50.06
2016,3,29,8,30,861.0,71.0,3.6,11.0,486.0,71.78,58.67
2016,3,29,8,45,881.5,73.5,3.55,11.5,535.0,106.37,63.75
2016,3,29,9,0,902.0,76.0,3.5,12.0,584.0,171.55,100.16
2016,3,29,9,15,916.5,78.0,3.35,12.0,628.0,237.33,152.01
2016,3,29,9,30,931.0,80.0,3.2,12.0,672.0,304.15,210.89
2016,3,29,9,45,941.5,82.0,3.05,12.5,710.5,370.49,270.71
2016,3,29,10,0,952.0,84.0,2.9,13.0,749.0,436.82,329.69
2016,3,29,10,15,959.5,85.0,2.85,13.0,780.0,500.74,385.97
2016,3,29,10,30,967.0,86.0,2.8,13.0,811.0,563.71,439.68
2016,3,29,10,45,972.0,87.5,2.75,13.5,835.0,624.51,488.99
2016,3,29,11,0,977.0,89.0,2.7,14.0,859.0,683.58,535.11
2016,3,29,11,15,980.0,89.5,2.65,14.0,875.0,738.44,577.57
2016,3,29,11,30,983.0,90.0,2.6,14.0,891.0,790.85,617.0
2016,3,29,11,45,983.0,91.0,2.6,14.5,898.0,838.77,649.75
2016,3,29,12,0,983.0,92.0,2.6,15.0,905.0,883.56,679.24
2016,3,29,12,15,526.0,240.0,2.6,15.0,675.0,696.51,541.92
2016,3,29,12,30,69.0,388.0,2.6,15.0,445.0,401.72,313.63
2016,3,29,12,45,521.0,241.0,2.6,15.0,664.5,734.51,574.52
2016,3,29,13,0,973.0,94.0,2.6,15.0,884.0,1016.63,771.98
2016,3,29,13,15,576.5,241.5,2.55,15.0,707.5,833.2,641.0
2016,3,29,13,30,180.0,389.0,2.5,15.0,531.0,560.75,436.13
2016,3,29,13,45,345.0,330.0,2.5,15.0,591.0,694.5,541.44
2016,3,29,14,0,510.0,271.0,2.5,15.0,651.0,830.48,642.47
2016,3,29,14,15,719.0,180.5,2.45,14.5,692.0,964.11,739.45
2016,3,29,14,30,928.0,90.0,2.4,14.0,733.0,1057.02,803.15
2016,3,29,14,45,912.5,89.5,2.4,14.0,693.5,1041.14,793.05
2016,3,29,15,0,897.0,89.0,2.4,14.0,654.0,1021.39,781.69
2016,3,29,15,15,880.5,86.5,2.3,14.0,609.5,994.55,764.46
2016,3,29,15,30,864.0,84.0,2.2,14.0,565.0,964.27,744.97
2016,3,29,15,45,839.5,81.5,2.15,14.0,515.5,934.55,726.39
2016,3,29,16,0,815.0,79.0,2.1,14.0,466.0,890.28,697.44
2016,3,29,16,15,784.5,75.5,1.9,13.5,413.5,837.0,661.45
2016,3,29,16,30,754.0,72.0,1.7,13.0,361.0,782.13,623.57
2016,3,29,16,45,709.0,67.0,1.55,12.5,307.0,712.02,573.8
2016,3,29,17,0,664.0,62.0,1.4,12.0,253.0,648.17,526.97
2016,3,29,17,15,596.5,55.0,1.4,11.0,200.5,560.44,461.4
2016,3,29,17,30,529.0,48.0,1.4,10.0,148.0,476.58,394.96
2016,3,29,17,45,414.5,38.0,1.45,9.5,101.0,362.21,298.04
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,258.93,196.99
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,95.74,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,13.76,0.0
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,27.46,18.1
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,39.3,29.62
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,49.21,38.99
2016,3,30,7,15,530.5,69.5,2.95,9.5,207.5,55.59,44.93
2016,3,30,7,30,597.0,78.0,3.0,10.0,259.0,61.95,50.64
2016,3,30,7,45,646.5,83.0,3.05,10.5,312.5,65.48,53.65
2016,3,30,8,0,696.0,88.0,3.1,11.0,366.0,69.06,56.6
2016,3,30,8,15,728.0,93.0,3.05,11.0,417.0,72.33,59.32
2016,3,30,8,30,760.0,98.0,3.0,11.0,468.0,75.53,61.96
2016,3,30,8,45,787.0,100.0,3.0,11.5,516.5,113.25,71.51
2016,3,30,9,0,814.0,102.0,3.0,12.0,565.0,173.84,105.61
2016,3,30,9,15,831.0,105.0,3.0,12.5,608.5,236.43,154.52
2016,3,30,9,30,848.0,108.0,3.0,13.0,652.0,300.61,210.11
2016,3,30,9,45,863.0,109.0,3.05,13.5,690.0,363.92,266.59
2016,3,30,10,0,878.0,110.0,3.1,14.0,728.0,428.99,323.93
2016,3,30,10,15,887.0,112.0,3.1,14.0,758.5,490.32,377.67
2016,3,30,10,30,896.0,114.0,3.1,14.0,789.0,551.04,429.37
2016,3,30,10,45,903.0,114.5,3.1,14.0,813.0,608.57,477.09
2016,3,30,11,0,910.0,115.0,3.1,14.0,837.0,664.71,522.32
2016,3,30,11,15,914.0,116.0,3.05,14.0,853.0,717.64,563.66
2016,3,30,11,30,918.0,117.0,3.0,14.0,869.0,768.41,602.28
2016,3,30,11,45,920.5,117.0,3.0,14.5,876.5,814.8,635.42
2016,3,30,12,0,923.0,117.0,3.0,15.0,884.0,858.44,664.61
2016,3,30,12,15,923.0,117.0,3.0,15.0,883.5,897.05,691.26
2016,3,30,12,30,923.0,117.0,3.0,15.0,883.0,932.36,715.54
2016,3,30,12,45,924.5,114.5,3.0,15.0,875.5,963.15,736.66
2016,3,30,13,0,926.0,112.0,3.0,15.0,868.0,990.33,755.34
2016,3,30,13,15,922.0,111.0,3.0,15.0,851.0,1010.02,769.02
2016,3,30,13,30,918.0,110.0,3.0,15.0,834.0,1025.69,780.15
2016,3,30,13,45,912.0,108.5,3.0,15.5,809.5,1034.79,785.55
2016,3,30,14,0,906.0,107.0,3.0,16.0,785.0,1039.74,788.37
2016,3,30,14,15,897.0,105.0,3.0,15.5,753.0,1037.01,789.17
2016,3,30,14,30,888.0,103.0,3.0,15.0,721.0,1030.18,787.44
2016,3,30,14,45,875.5,101.0,3.05,15.0,683.0,1015.84,779.76
2016,3,30,15,0,863.0,99.0,3.1,15.0,645.0,1010.74,778.62
2016,3,30,15,15,846.0,96.0,3.15,14.5,601.0,982.9,763.2
2016,3,30,15,30,829.0,93.0,3.2,14.0,557.0,951.63,745.43
2016,3,30,15,45,806.0,89.5,3.3,14.0,508.5,910.83,719.61
2016,3,30,16,0,783.0,86.0,3.4,14.0,460.0,867.4,691.47
2016,3,30,16,15,751.0,82.0,3.45,13.5,408.0,812.9,655.45
2016,3,30,16,30,719.0,78.0,3.5,13.0,356.0,762.67,621.59
2016,3,30,16,45,674.0,72.5,3.6,12.5,303.0,693.51,572.08
2016,3,30,17,0,629.0,67.0,3.7,12.0,250.0,625.02,520.96
2016,3,30,17,15,561.5,59.5,3.8,11.5,198.5,538.07,452.38
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,454.95,383.23
2016,3,30,17,45,382.0,41.0,4.0,10.5,101.0,342.77,285.36
2016,3,30,18,0,270.0,30.0,4.1,10.0,55.0,241.36,186.87
2016,3,30,18,15,135.0,15.0,4.1,9.5,27.5,115.16,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,14.19,1.42
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,30.25,20.62
2016,3,31,6,45,393.5,48.5,2.7,9.5,116.0,39.42,29.67
2016,3,31,7,0,491.0,60.0,2.9,10.0,163.0,48.57,38.29
2016,3,31,7,15,347.5,92.0,2.9,10.0,175.0,66.64,54.83
2016,3,31,7,30,204.0,124.0,2.9,10.0,187.0,85.81,72.11
2016,3,31,7,45,229.0,142.0,2.95,10.5,225.0,97.12,81.94
2016,3,31,8,0,254.0,160.0,3.0,11.0,263.0,108.09,91.29
2016,3,31,8,15,269.0,181.0,3.0,11.5,302.5,120.2,101.46
2016,3,31,8,30,284.0,202.0,3.0,12.0,342.0,131.85,111.09
2016,3,31,8,45,561.5,148.5,3.0,12.5,459.0,126.97,87.84
2016,3,31,9,0,839.0,95.0,3.0,13.0,576.0,172.25,102.72
2016,3,31,9,15,855.0,98.0,3.0,13.0,619.5,236.12,152.91
2016,3,31,9,30,871.0,101.0,3.0,13.0,663.0,301.42,209.91
2016,3,31,9,45,886.5,101.0,3.0,13.5,701.0,368.01,269.08
2016,3,31,10,0,902.0,101.0,3.0,14.0,739.0,431.55,325.28
2016,3,31,10,15,910.0,102.5,3.0,14.0,769.5,493.25,379.44
2016,3,31,10,30,918.0,104.0,3.0,14.0,800.0,554.16,431.34
2016,3,31,10,45,925.5,104.5,3.05,14.5,824.0,612.92,479.28
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,670.29,524.56
2016,3,31,11,15,936.5,105.5,3.2,15.0,863.5,723.37,566.54
2016,3,31,11,30,940.0,106.0,3.3,15.0,879.0,774.15,605.88
2016,3,31,11,45,942.0,106.0,3.4,15.5,886.5,820.84,639.4
2016,3,31,12,0,944.0,106.0,3.5,16.0,894.0,864.67,669.35
2016,3,31,12,15,944.0,106.0,3.6,16.0,893.5,903.78,697.07
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,939.51,722.41
2016,3,31,12,45,947.5,102.0,3.8,16.0,885.5,970.91,744.79
2016,3,31,13,0,951.0,98.0,3.9,16.0,878.0,998.63,764.72
2016,3,31,13,15,947.5,97.5,4.0,16.0,861.0,1019.52,780.07
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,1036.33,792.82
2016,3,31,13,45,936.5,96.0,4.2,16.0,819.0,1044.5,799.85
2016,3,31,14,0,929.0,95.0,4.3,16.0,794.0,1048.43,804.2
2016,3,31,14,15,921.0,94.0,4.4,15.5,762.5,1047.65,807.34
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,1042.74,807.95
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,1028.15,800.41
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,1009.7,790.24
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.0,983.87,775.91
2016,3,31,15,30,856.0,85.0,4.8,14.0,566.0,966.49,767.62
2016,3,31,15,45,833.0,82.5,4.85,14.0,517.5,926.41,741.21
2016,3,31,16,0,810.0,80.0,4.9,14.0,469.0,883.65,712.58
2016,3,31,16,15,781.0,76.0,4.85,13.5,417.5,831.23,676.83
2016,3,31,16,30,752.0,72.0,4.8,13.0,366.0,777.19,638.98
2016,3,31,16,45,709.5,67.5,4.8,12.5,313.0,709.96,589.89
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,648.66,543.59
2016,3,31,17,15,603.5,56.0,4.6,11.5,207.5,564.02,475.53
2016,3,31,17,30,540.0,49.0,4.4,11.0,155.0,482.88,407.38
2016,3,31,17,45,432.0,39.5,4.25,10.5,107.5,373.27,311.33
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,273.75,214.49
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,130.9,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,9.0,37.5,14.12,2.95
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,28.8,19.51
2016,4,1,6,45,451.0,44.5,2.95,9.5,123.0,36.52,27.13
2016,4,1,7,0,545.0,54.0,3.2,10.0,171.0,44.29,34.47
2016,4,1,7,15,604.5,61.0,3.25,10.5,223.5,49.81,39.57
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,55.34,44.5
2016,4,1,7,45,703.5,73.5,3.35,11.5,329.0,59.48,48.04
2016,4,1,8,0,743.0,79.0,3.4,12.0,382.0,68.75,56.07
2016,4,1,8,15,771.0,83.0,3.4,12.0,433.0,71.73,58.52
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,74.65,60.9
2016,4,1,8,45,820.0,90.0,3.4,12.5,531.5,108.9,66.29
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,171.43,101.95
2016,4,1,9,15,856.0,95.5,3.4,13.0,621.5,234.79,151.88
2016,4,1,9,30,871.0,98.0,3.4,13.0,664.0,303.23,211.58
2016,4,1,9,45,882.5,100.0,3.45,13.5,701.0,366.25,268.2
2016,4,1,10,0,894.0,102.0,3.5,14.0,738.0,429.43,324.44
2016,4,1,10,15,902.0,103.5,3.5,14.0,768.5,490.59,378.37
2016,4,1,10,30,910.0,105.0,3.5,14.0,799.0,550.97,430.11
2016,4,1,10,45,916.5,106.0,3.5,14.5,822.5,609.07,477.65
2016,4,1,11,0,923.0,107.0,3.5,15.0,846.0,665.7,522.46
2016,4,1,11,15,926.5,107.5,3.45,15.0,861.5,718.21,563.64
2016,4,1,11,30,930.0,108.0,3.4,15.0,877.0,768.45,602.05
2016,4,1,11,45,932.5,108.5,3.4,15.0,884.5,815.47,636.66
2016,4,1,12,0,935.0,109.0,3.4,15.0,892.0,859.72,667.68
2016,4,1,12,15,934.5,108.5,3.35,15.0,891.5,897.56,693.68
2016,4,1,12,30,934.0,108.0,3.3,15.0,891.0,932.0,717.18
2016,4,1,12,45,936.0,105.5,3.3,15.5,883.0,963.19,737.34
2016,4,1,13,0,938.0,103.0,3.3,16.0,875.0,990.75,754.95
2016,4,1,13,15,934.0,102.5,3.3,16.0,858.5,1010.87,768.95
2016,4,1,13,30,930.0,102.0,3.3,16.0,842.0,1026.95,780.38
2016,4,1,13,45,925.0,100.5,3.35,16.0,817.5,1036.88,788.25
2016,4,1,14,0,920.0,99.0,3.4,16.0,793.0,1042.66,793.53
2016,4,1,14,15,911.5,97.5,3.45,15.5,761.5,1040.76,795.31
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,1034.74,794.52
2016,4,1,14,45,891.5,94.0,3.55,15.0,692.0,1021.1,787.18
2016,4,1,15,0,880.0,92.0,3.6,15.0,654.0,1003.59,777.32
2016,4,1,15,15,864.5,89.5,3.65,14.5,610.5,977.83,763.19
2016,4,1,15,30,849.0,87.0,3.7,14.0,567.0,960.59,755.07
2016,4,1,15,45,828.5,83.5,3.75,14.0,518.5,921.74,729.98
2016,4,1,16,0,808.0,80.0,3.8,14.0,470.0,880.14,702.69
2016,4,1,16,15,779.0,76.5,3.75,13.5,419.0,828.4,668.13
2016,4,1,16,30,750.0,73.0,3.7,13.0,368.0,775.04,631.52
2016,4,1,16,45,708.0,68.0,3.65,13.0,314.5,707.73,581.93
2016,4,1,17,0,666.0,63.0,3.6,13.0,261.0,646.2,535.19
2016,4,1,17,15,603.5,56.0,3.4,12.0,209.0,562.45,470.11
2016,4,1,17,30,541.0,49.0,3.2,11.0,157.0,482.14,404.55
2016,4,1,17,45,437.5,39.5,3.05,10.5,109.5,375.67,312.22
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,278.87,219.67
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,134.13,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.45,8.5,39.0,14.9,4.6
2016,4,2,6,30,354.0,37.0,1.6,9.0,78.0,30.37,21.04
2016,4,2,6,45,441.0,47.5,1.8,9.5,126.0,38.79,29.24
2016,4,2,7,0,528.0,58.0,2.0,10.0,174.0,47.19,37.13
2016,4,2,7,15,266.0,84.0,1.9,10.0,142.5,60.31,49.16
2016,4,2,7,30,4.0,110.0,1.8,10.0,111.0,79.92,66.8
2016,4,2,7,45,8.5,128.5,1.7,10.5,132.0,92.97,78.16
2016,4,2,8,0,13.0,147.0,1.6,11.0,153.0,105.93,89.22
2016,4,2,8,15,36.5,178.0,1.5,11.5,196.0,121.84,102.66
2016,4,2,8,30,60.0,209.0,1.4,12.0,239.0,140.41,118.16
2016,4,2,8,45,354.5,177.5,1.35,12.5,381.5,131.45,96.07
2016,4,2,9,0,649.0,146.0,1.3,13.0,524.0,178.88,115.6
2016,4,2,9,15,742.0,131.5,1.25,13.5,594.0,234.43,155.07
2016,4,2,9,30,835.0,117.0,1.2,14.0,664.0,304.74,211.12
2016,4,2,9,45,838.0,124.5,1.2,14.5,699.0,368.35,266.5
2016,4,2,10,0,841.0,132.0,1.2,15.0,734.0,431.39,320.48
2016,4,2,10,15,850.5,134.0,1.2,15.0,764.5,492.17,371.68
2016,4,2,10,30,860.0,136.0,1.2,15.0,795.0,552.53,420.9
2016,4,2,10,45,862.0,140.0,1.2,15.5,817.0,609.67,465.24
2016,4,2,11,0,864.0,144.0,1.2,16.0,839.0,665.1,506.65
2016,4,2,11,15,868.0,145.0,1.25,16.0,854.5,717.36,545.93
2016,4,2,11,30,872.0,146.0,1.3,16.0,870.0,767.56,582.82
2016,4,2,11,45,875.0,146.0,1.4,16.5,877.5,813.82,615.68
2016,4,2,12,0,878.0,146.0,1.5,17.0,885.0,857.45,645.42
2016,4,2,12,15,877.5,145.5,1.6,17.0,884.0,894.84,671.21
2016,4,2,12,30,877.0,145.0,1.7,17.0,883.0,928.91,694.84
2016,4,2,12,45,888.0,136.5,1.8,17.5,877.0,948.52,707.61
2016,4,2,13,0,899.0,128.0,1.9,18.0,871.0,978.14,727.19
2016,4,2,13,15,894.5,127.0,1.95,18.0,853.5,996.82,740.27
2016,4,2,13,30,890.0,126.0,2.0,18.0,836.0,1011.57,751.02
2016,4,2,13,45,881.5,125.0,2.15,18.0,811.0,1018.4,758.03
2016,4,2,14,0,873.0,124.0,2.3,18.0,786.0,1035.86,772.24
2016,4,2,14,15,863.5,122.0,2.35,17.5,754.0,1032.48,773.05
2016,4,2,14,30,854.0,120.0,2.4,17.0,722.0,1025.0,771.52
2016,4,2,14,45,836.5,119.0,2.5,17.0,683.0,1006.63,761.95
2016,4,2,15,0,819.0,118.0,2.6,17.0,644.0,984.48,749.9
2016,4,2,15,15,801.5,115.0,2.6,16.5,600.5,956.52,734.29
2016,4,2,15,30,784.0,112.0,2.6,16.0,557.0,925.25,716.3
2016,4,2,15,45,755.0,109.5,2.65,16.0,508.5,887.64,692.77
2016,4,2,16,0,726.0,107.0,2.7,16.0,460.0,841.13,662.55
2016,4,2,16,15,693.5,101.5,2.6,15.5,409.0,786.0,625.65
2016,4,2,16,30,661.0,96.0,2.5,15.0,358.0,729.73,587.03
2016,4,2,16,45,610.0,90.0,2.45,15.0,305.0,656.63,533.76
2016,4,2,17,0,559.0,84.0,2.4,15.0,252.0,584.52,479.49
2016,4,2,17,15,492.5,74.0,2.3,14.0,201.0,498.01,412.84
2016,4,2,17,30,426.0,64.0,2.2,13.0,150.0,415.17,345.04
2016,4,2,17,45,320.0,51.0,2.15,12.5,104.5,306.9,252.71
2016,4,2,18,0,214.0,38.0,2.1,12.0,59.0,212.96,166.61
2016,4,2,18,15,107.0,19.0,2.2,11.5,29.5,103.55,4.94
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,58.0,10.0,2.0,7.0,11.0,7.87,0.0
2016,4,3,6,15,201.5,25.0,2.1,7.5,46.5,20.35,9.49
2016,4,3,6,30,345.0,40.0,2.2,8.0,82.0,32.74,23.32
2016,4,3,6,45,441.0,50.0,2.3,8.5,131.5,40.73,31.15
2016,4,3,7,0,537.0,60.0,2.4,9.0,181.0,48.77,38.73
2016,4,3,7,15,317.0,96.5,2.35,9.5,172.5,69.15,57.24
2016,4,3,7,30,97.0,133.0,2.3,10.0,164.0,91.31,77.0
2016,4,3,7,45,108.0,154.5,2.3,10.5,195.0,104.69,88.58
2016,4,3,8,0,119.0,176.0,2.3,11.0,226.0,117.71,99.63
2016,4,3,8,15,125.0,199.0,2.3,11.5,257.5,131.03,110.75
2016,4,3,8,30,131.0,222.0,2.3,12.0,289.0,143.91,121.33
2016,4,3,8,45,485.5,161.0,2.3,12.5,441.0,129.5,91.21
2016,4,3,9,0,840.0,100.0,2.3,13.0,593.0,177.03,106.22
2016,4,3,9,15,855.5,103.0,2.3,13.0,636.5,240.8,156.28
2016,4,3,9,30,871.0,106.0,2.3,13.0,680.0,305.92,212.85
2016,4,3,9,45,882.5,108.5,2.35,13.5,717.0,372.85,271.99
2016,4,3,10,0,894.0,111.0,2.4,14.0,754.0,436.42,327.84
2016,4,3,10,15,902.5,112.5,2.4,14.5,785.0,497.82,380.47
2016,4,3,10,30,911.0,114.0,2.4,15.0,816.0,558.48,430.71
2016,4,3,10,45,915.5,116.0,2.45,15.5,839.0,616.31,477.23
2016,4,3,11,0,920.0,118.0,2.5,16.0,862.0,672.49,520.93
