Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,731.5,214.5,2.55,16.0,813.0,688.3,532.24
2016,4,3,11,30,543.0,311.0,2.6,16.0,764.0,673.63,520.31
2016,4,3,11,45,734.5,217.5,2.65,16.5,835.5,775.37,597.2
2016,4,3,12,0,926.0,124.0,2.7,17.0,907.0,864.85,661.87
2016,4,3,12,15,926.0,124.0,2.75,17.0,906.0,903.36,688.0
2016,4,3,12,30,926.0,124.0,2.8,17.0,905.0,938.57,712.25
2016,4,3,12,45,920.0,125.5,2.9,17.0,895.0,966.3,731.85
2016,4,3,13,0,914.0,127.0,3.0,17.0,885.0,990.17,748.98
2016,4,3,13,15,909.5,126.0,3.05,17.0,868.0,1009.11,762.5
2016,4,3,13,30,905.0,125.0,3.1,17.0,851.0,1024.04,773.51
2016,4,3,13,45,893.5,126.0,3.2,17.0,825.0,1030.07,779.15
2016,4,3,14,0,882.0,127.0,3.3,17.0,799.0,1046.86,792.3
2016,4,3,14,15,735.5,175.0,3.35,16.5,720.0,968.71,741.92
2016,4,3,14,30,589.0,223.0,3.4,16.0,641.0,866.22,673.09
2016,4,3,14,45,709.5,172.0,3.5,16.0,649.0,944.63,731.98
2016,4,3,15,0,830.0,121.0,3.6,16.0,657.0,997.31,770.4
2016,4,3,15,15,812.5,117.5,3.6,15.5,612.5,968.64,753.29
2016,4,3,15,30,795.0,114.0,3.6,15.0,568.0,936.61,734.36
2016,4,3,15,45,772.5,109.5,3.6,15.0,520.0,902.67,712.55
2016,4,3,16,0,750.0,105.0,3.6,15.0,472.0,859.33,683.69
2016,4,3,16,15,718.0,99.5,3.45,14.5,420.0,804.03,646.01
2016,4,3,16,30,686.0,94.0,3.3,14.0,368.0,747.51,606.61
2016,4,3,16,45,644.0,87.0,3.2,13.5,315.5,680.05,557.91
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,612.99,507.78
2016,4,3,17,15,536.0,71.0,2.95,12.0,210.5,526.48,440.65
2016,4,3,17,30,470.0,62.0,2.8,11.0,158.0,443.52,372.25
2016,4,3,17,45,371.5,49.5,2.7,10.5,111.5,340.11,282.95
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,245.91,195.84
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,119.19,24.27
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,10.23,0.0
2016,4,4,6,15,179.0,27.0,2.2,9.5,50.0,20.54,10.3
2016,4,4,6,30,358.0,41.0,2.3,10.0,87.0,33.56,23.94
2016,4,4,6,45,454.5,50.5,2.4,10.5,137.0,41.17,31.33
2016,4,4,7,0,551.0,60.0,2.5,11.0,187.0,48.84,38.51
2016,4,4,7,15,611.0,67.0,2.4,11.5,240.5,54.25,43.43
2016,4,4,7,30,671.0,74.0,2.3,12.0,294.0,59.66,48.18
2016,4,4,7,45,713.0,79.0,2.25,12.5,348.5,63.36,51.27
2016,4,4,8,0,755.0,84.0,2.2,13.0,403.0,72.54,59.15
2016,4,4,8,15,783.5,88.0,2.25,13.5,455.0,75.42,61.35
2016,4,4,8,30,812.0,92.0,2.3,14.0,507.0,78.25,63.49
2016,4,4,8,45,831.5,95.5,2.4,14.5,555.0,114.63,69.48
2016,4,4,9,0,851.0,99.0,2.5,15.0,603.0,178.04,105.74
2016,4,4,9,15,866.5,101.5,2.55,15.0,646.0,242.08,155.73
2016,4,4,9,30,882.0,104.0,2.6,15.0,689.0,311.13,215.19
2016,4,4,9,45,891.5,107.0,2.7,15.5,726.0,374.83,271.65
2016,4,4,10,0,901.0,110.0,2.8,16.0,763.0,438.45,327.48
2016,4,4,10,15,909.0,112.0,2.75,16.0,793.5,500.32,380.93
2016,4,4,10,30,917.0,114.0,2.7,16.0,824.0,561.4,432.08
2016,4,4,10,45,920.5,116.0,2.7,16.5,846.5,618.92,478.19
2016,4,4,11,0,924.0,118.0,2.7,17.0,869.0,674.66,521.33
2016,4,4,11,15,927.5,119.0,2.7,17.0,884.5,727.57,562.05
2016,4,4,11,30,931.0,120.0,2.7,17.0,900.0,778.24,600.07
2016,4,4,11,45,931.0,121.0,2.7,17.5,906.5,823.8,632.05
2016,4,4,12,0,931.0,122.0,2.7,18.0,913.0,866.41,659.9
2016,4,4,12,15,930.5,122.0,2.65,18.0,912.0,904.56,685.3
2016,4,4,12,30,930.0,122.0,2.6,18.0,911.0,939.36,708.26
2016,4,4,12,45,932.0,119.0,2.6,18.0,902.5,970.05,728.83
2016,4,4,13,0,934.0,116.0,2.6,18.0,894.0,997.11,746.99
2016,4,4,13,15,929.5,115.0,2.6,18.0,876.5,1016.18,759.93
2016,4,4,13,30,925.0,114.0,2.6,18.0,859.0,1031.19,770.37
2016,4,4,13,45,916.5,114.0,2.6,18.0,833.0,1039.19,776.35
2016,4,4,14,0,908.0,114.0,2.6,18.0,807.0,1043.03,779.82
2016,4,4,14,15,898.0,112.0,2.7,18.0,774.5,1039.1,779.43
2016,4,4,14,30,888.0,110.0,2.8,18.0,742.0,1031.07,776.49
2016,4,4,14,45,873.0,108.5,2.95,18.0,702.5,1028.23,777.66
2016,4,4,15,0,858.0,107.0,3.1,18.0,663.0,1007.69,766.88
2016,4,4,15,15,840.5,104.0,3.15,17.5,618.5,979.24,751.37
2016,4,4,15,30,823.0,101.0,3.2,17.0,574.0,947.4,733.39
2016,4,4,15,45,797.5,98.5,3.25,17.0,524.5,905.39,706.65
2016,4,4,16,0,772.0,96.0,3.3,17.0,475.0,860.83,677.74
2016,4,4,16,15,740.5,91.5,3.05,16.5,423.5,812.56,645.05
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,757.18,606.47
2016,4,4,16,45,663.0,81.5,2.55,15.5,318.5,687.63,556.29
2016,4,4,17,0,617.0,76.0,2.3,15.0,265.0,618.75,505.07
2016,4,4,17,15,550.5,68.0,2.05,14.0,212.5,532.7,439.25
2016,4,4,17,30,484.0,60.0,1.8,13.0,160.0,450.26,372.47
2016,4,4,17,45,380.0,48.5,1.55,12.5,113.0,343.92,282.27
2016,4,4,18,0,276.0,37.0,1.3,12.0,66.0,246.23,194.46
2016,4,4,18,15,138.0,18.5,1.3,11.5,33.0,120.05,37.8
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,2.2,9.0,17.0,10.23,0.0
2016,4,5,6,15,269.0,26.0,2.35,9.5,56.0,21.29,11.46
2016,4,5,6,30,422.0,39.0,2.5,10.0,95.0,32.21,22.84
2016,4,5,6,45,508.0,48.0,2.65,10.5,145.5,39.54,29.92
2016,4,5,7,0,594.0,57.0,2.8,11.0,196.0,46.91,36.79
2016,4,5,7,15,650.5,63.0,2.85,11.5,250.0,51.71,41.15
2016,4,5,7,30,707.0,69.0,2.9,12.0,304.0,61.2,49.55
2016,4,5,7,45,749.5,72.5,3.0,12.5,359.0,64.2,52.0
2016,4,5,8,0,792.0,76.0,3.1,13.0,414.0,67.24,54.43
2016,4,5,8,15,818.5,79.5,3.15,13.5,466.0,69.99,56.55
2016,4,5,8,30,845.0,83.0,3.2,14.0,518.0,72.68,58.6
2016,4,5,8,45,865.5,85.0,3.25,14.5,566.5,109.82,64.44
2016,4,5,9,0,886.0,87.0,3.3,15.0,615.0,180.5,106.34
2016,4,5,9,15,900.0,89.5,3.4,15.5,658.5,245.31,156.89
2016,4,5,9,30,914.0,92.0,3.5,16.0,702.0,311.09,213.79
2016,4,5,9,45,923.0,94.0,3.65,16.5,738.5,375.59,271.36
2016,4,5,10,0,932.0,96.0,3.8,17.0,775.0,439.89,328.23
2016,4,5,10,15,939.5,97.5,3.9,17.5,805.5,502.66,382.46
2016,4,5,10,30,947.0,99.0,4.0,18.0,836.0,564.52,434.25
2016,4,5,10,45,951.5,100.5,4.1,18.5,859.0,623.51,482.2
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,680.75,527.27
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,734.15,568.96
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,785.13,607.84
2016,4,5,11,45,963.0,103.0,4.2,19.5,919.0,831.53,640.38
2016,4,5,12,0,964.0,103.0,4.2,20.0,926.0,874.92,669.25
2016,4,5,12,15,963.5,103.0,4.1,20.0,924.5,913.85,695.55
2016,4,5,12,30,963.0,103.0,4.0,20.0,923.0,949.3,719.28
2016,4,5,12,45,961.0,102.5,3.9,20.0,913.5,979.28,739.14
2016,4,5,13,0,959.0,102.0,3.8,20.0,904.0,1005.4,756.35
2016,4,5,13,15,955.0,101.0,3.65,20.0,886.0,1025.13,768.9
2016,4,5,13,30,951.0,100.0,3.5,20.0,868.0,1040.72,778.72
2016,4,5,13,45,944.0,99.0,3.4,20.5,842.5,1049.16,782.76
2016,4,5,14,0,937.0,98.0,3.3,21.0,817.0,1053.35,784.14
2016,4,5,14,15,928.0,96.5,3.15,21.0,784.5,1050.75,782.27
2016,4,5,14,30,919.0,95.0,3.0,21.0,752.0,1043.96,777.81
2016,4,5,14,45,906.5,93.5,2.95,21.0,712.5,1029.6,769.44
2016,4,5,15,0,894.0,92.0,2.9,21.0,673.0,1011.34,758.67
2016,4,5,15,15,878.0,89.5,2.75,20.5,628.5,984.74,742.95
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,954.73,724.93
2016,4,5,15,45,840.0,84.0,2.5,20.0,535.0,926.52,707.18
2016,4,5,16,0,818.0,81.0,2.4,20.0,486.0,883.82,679.31
2016,4,5,16,15,789.0,77.0,2.15,19.5,433.5,831.21,644.21
2016,4,5,16,30,760.0,73.0,1.9,19.0,381.0,777.0,607.31
2016,4,5,16,45,719.0,68.5,1.65,18.5,327.5,711.0,560.92
2016,4,5,17,0,678.0,64.0,1.4,18.0,274.0,650.26,516.97
2016,4,5,17,15,617.0,57.5,1.35,17.0,221.0,568.17,457.5
2016,4,5,17,30,556.0,51.0,1.3,16.0,168.0,489.34,397.18
2016,4,5,17,45,456.0,42.0,1.3,15.5,119.5,385.74,311.98
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,291.14,228.3
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,143.82,58.45
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,5.51,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,10.73,0.0
2016,4,6,6,15,258.5,27.5,1.35,12.5,57.0,22.45,12.66
2016,4,6,6,30,402.0,41.0,1.5,13.0,96.0,33.67,23.91
2016,4,6,6,45,490.0,50.0,1.65,14.0,146.5,40.93,30.76
2016,4,6,7,0,578.0,59.0,1.8,15.0,197.0,48.24,37.39
2016,4,6,7,15,633.5,65.0,1.9,15.5,250.5,52.94,41.58
2016,4,6,7,30,689.0,71.0,2.0,16.0,304.0,57.67,45.64
2016,4,6,7,45,728.0,76.0,2.15,16.5,358.0,66.47,53.15
2016,4,6,8,0,767.0,81.0,2.3,17.0,412.0,70.43,56.32
2016,4,6,8,15,794.5,85.0,2.35,17.5,464.0,73.38,58.57
2016,4,6,8,30,822.0,89.0,2.4,18.0,516.0,76.26,60.73
2016,4,6,8,45,842.5,91.5,2.5,18.5,564.0,113.26,66.57
2016,4,6,9,0,863.0,94.0,2.6,19.0,612.0,176.64,102.34
2016,4,6,9,15,878.0,96.5,2.65,19.5,655.5,246.22,155.84
2016,4,6,9,30,893.0,99.0,2.7,20.0,699.0,310.91,210.58
2016,4,6,9,45,903.5,101.5,2.75,20.5,736.0,374.99,266.34
2016,4,6,10,0,914.0,104.0,2.8,21.0,773.0,439.09,321.47
2016,4,6,10,15,922.0,105.5,2.75,21.0,803.5,501.07,374.07
2016,4,6,10,30,930.0,107.0,2.7,21.0,834.0,562.2,424.37
2016,4,6,10,45,934.5,108.5,2.7,21.5,857.0,620.3,470.05
2016,4,6,11,0,939.0,110.0,2.7,22.0,880.0,676.67,512.84
2016,4,6,11,15,942.0,110.5,2.65,22.0,895.0,729.25,552.32
2016,4,6,11,30,945.0,111.0,2.6,22.0,910.0,779.48,589.01
2016,4,6,11,45,945.0,112.0,2.55,22.5,916.5,825.31,619.88
2016,4,6,12,0,945.0,113.0,2.5,23.0,923.0,868.13,646.82
2016,4,6,12,15,944.0,113.0,2.5,23.0,921.0,906.03,671.81
2016,4,6,12,30,943.0,113.0,2.5,23.0,919.0,940.49,694.44
2016,4,6,12,45,938.0,114.0,2.5,23.5,908.5,968.72,711.55
2016,4,6,13,0,933.0,115.0,2.5,24.0,898.0,993.06,726.13
2016,4,6,13,15,928.5,114.0,2.45,24.0,880.5,1011.92,738.12
2016,4,6,13,30,924.0,113.0,2.4,24.0,863.0,1026.73,747.6
2016,4,6,13,45,916.0,112.5,2.4,24.5,837.0,1034.51,751.81
2016,4,6,14,0,908.0,112.0,2.4,25.0,811.0,1038.14,753.57
2016,4,6,14,15,708.0,183.5,2.35,25.0,715.5,946.11,694.47
2016,4,6,14,30,508.0,255.0,2.3,25.0,620.0,814.94,605.7
2016,4,6,14,45,685.0,179.5,2.25,25.0,644.0,923.72,683.56
2016,4,6,15,0,862.0,104.0,2.2,25.0,668.0,1004.86,736.67
2016,4,6,15,15,845.5,101.5,2.1,25.0,624.0,977.87,718.93
2016,4,6,15,30,829.0,99.0,2.0,25.0,580.0,947.46,700.13
2016,4,6,15,45,710.5,115.5,1.9,25.0,503.0,846.04,633.79
2016,4,6,16,0,592.0,132.0,1.8,25.0,426.0,739.37,562.62
2016,4,6,16,15,507.0,134.0,1.65,24.5,367.0,639.54,494.64
2016,4,6,16,30,422.0,136.0,1.5,24.0,308.0,553.88,433.32
2016,4,6,16,45,386.0,123.5,1.35,23.5,264.5,495.64,391.41
2016,4,6,17,0,350.0,111.0,1.2,23.0,221.0,438.57,348.82
2016,4,6,17,15,429.0,84.5,1.2,22.5,193.5,451.93,360.89
2016,4,6,17,30,508.0,58.0,1.2,22.0,166.0,462.45,368.02
2016,4,6,17,45,408.5,47.5,1.2,21.5,118.5,359.56,284.63
2016,4,6,18,0,309.0,37.0,1.2,21.0,71.0,265.5,204.16
2016,4,6,18,15,154.5,18.5,1.2,20.5,35.5,134.14,62.0
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,2.4,12.5,2.5,1.97,0.0
2016,4,7,6,0,0.0,5.0,2.5,13.0,5.0,3.78,0.0
2016,4,7,6,15,0.0,15.5,2.75,13.0,15.5,11.78,4.11
2016,4,7,6,30,0.0,26.0,3.0,13.0,26.0,19.82,11.8
2016,4,7,6,45,0.0,39.5,3.3,13.5,39.5,30.19,21.29
2016,4,7,7,0,0.0,53.0,3.6,14.0,53.0,40.59,30.73
2016,4,7,7,15,0.0,67.5,3.8,14.0,67.5,51.32,40.38
2016,4,7,7,30,0.0,82.0,4.0,14.0,82.0,61.95,49.8
2016,4,7,7,45,12.0,122.5,4.2,14.5,127.5,89.88,74.23
2016,4,7,8,0,24.0,163.0,4.4,15.0,173.0,116.66,97.24
2016,4,7,8,15,105.5,197.0,4.4,15.0,251.0,130.05,108.5
2016,4,7,8,30,187.0,231.0,4.4,15.0,329.0,150.07,125.37
2016,4,7,8,45,492.5,173.0,4.4,15.5,463.0,137.69,96.33
2016,4,7,9,0,798.0,115.0,4.4,16.0,597.0,183.45,112.0
2016,4,7,9,15,629.5,184.0,4.35,16.0,581.0,249.39,171.5
2016,4,7,9,30,461.0,253.0,4.3,16.0,565.0,296.74,218.73
2016,4,7,9,45,462.5,267.5,4.3,16.5,594.5,343.81,258.86
2016,4,7,10,0,464.0,282.0,4.3,17.0,624.0,390.94,298.59
2016,4,7,10,15,488.5,286.0,4.25,17.0,659.0,440.82,339.95
2016,4,7,10,30,513.0,290.0,4.2,17.0,694.0,492.77,382.22
2016,4,7,10,45,529.0,297.0,4.2,17.0,723.5,544.02,423.29
2016,4,7,11,0,545.0,304.0,4.2,17.0,753.0,595.98,464.05
2016,4,7,11,15,715.0,219.5,4.2,17.0,819.5,679.18,529.6
2016,4,7,11,30,885.0,135.0,4.2,17.0,886.0,756.31,590.54
2016,4,7,11,45,884.0,136.5,4.2,17.0,892.0,799.44,623.04
2016,4,7,12,0,883.0,138.0,4.2,17.0,898.0,839.71,651.84
2016,4,7,12,15,684.5,240.0,4.15,17.0,828.5,822.64,636.48
2016,4,7,12,30,486.0,342.0,4.1,17.0,759.0,767.58,592.8
2016,4,7,12,45,433.5,359.5,4.1,17.0,728.5,758.49,585.95
2016,4,7,13,0,381.0,377.0,4.1,17.0,698.0,729.01,564.3
2016,4,7,13,15,604.0,267.0,4.1,17.0,764.0,873.93,674.82
2016,4,7,13,30,827.0,157.0,4.1,17.0,830.0,990.71,758.66
2016,4,7,13,45,678.0,217.5,4.1,17.0,758.5,930.78,716.89
2016,4,7,14,0,529.0,278.0,4.1,17.0,687.0,846.64,655.32
2016,4,7,14,15,421.0,302.0,4.1,16.5,619.0,769.76,600.24
2016,4,7,14,30,313.0,326.0,4.1,16.0,551.0,670.51,527.56
2016,4,7,14,45,273.5,314.5,4.1,16.0,504.0,622.3,492.45
2016,4,7,15,0,234.0,303.0,4.1,16.0,457.0,549.06,438.01
2016,4,7,15,15,205.0,284.0,4.05,15.5,412.5,501.27,402.93
2016,4,7,15,30,176.0,265.0,4.0,15.0,368.0,453.11,366.81
2016,4,7,15,45,127.5,239.0,4.0,15.0,310.5,378.15,307.71
2016,4,7,16,0,79.0,213.0,4.0,15.0,253.0,283.57,231.71
2016,4,7,16,15,59.0,186.5,3.85,14.5,214.5,237.42,194.79
2016,4,7,16,30,39.0,160.0,3.7,14.0,176.0,191.89,157.51
2016,4,7,16,45,31.5,139.0,3.55,14.0,151.0,164.48,134.89
2016,4,7,17,0,24.0,118.0,3.4,14.0,126.0,137.34,112.08
2016,4,7,17,15,15.5,96.5,3.2,13.5,101.5,97.87,78.6
2016,4,7,17,30,7.0,75.0,3.0,13.0,77.0,71.84,56.03
2016,4,7,17,45,3.5,54.0,2.9,13.0,55.0,49.84,36.7
2016,4,7,18,0,0.0,33.0,2.8,13.0,33.0,27.12,16.71
2016,4,7,18,15,0.0,16.5,2.75,12.5,16.5,12.58,1.61
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,23.5,1.65,11.5,23.5,17.94,9.5
2016,4,8,6,30,0.0,39.0,1.9,12.0,39.0,29.59,20.55
2016,4,8,6,45,0.0,58.5,2.15,12.5,58.5,43.67,33.47
2016,4,8,7,0,0.0,78.0,2.4,13.0,78.0,57.59,46.08
2016,4,8,7,15,2.5,98.5,2.45,13.0,99.5,72.06,59.06
2016,4,8,7,30,5.0,119.0,2.5,13.0,121.0,86.4,71.71
2016,4,8,7,45,2.5,93.5,2.55,13.5,94.5,70.56,57.37
2016,4,8,8,0,0.0,68.0,2.6,14.0,68.0,52.17,40.83
2016,4,8,8,15,0.0,91.0,2.6,14.0,91.0,69.63,56.08
2016,4,8,8,30,0.0,114.0,2.6,14.0,114.0,86.1,70.28
2016,4,8,8,45,43.0,193.0,2.65,14.5,219.0,136.89,107.55
2016,4,8,9,0,86.0,272.0,2.7,15.0,324.0,195.56,152.02
2016,4,8,9,15,50.0,251.5,2.75,15.0,282.0,187.53,146.56
2016,4,8,9,30,14.0,231.0,2.8,15.0,240.0,174.96,137.78
2016,4,8,9,45,10.0,212.0,2.9,15.0,219.0,162.77,127.95
2016,4,8,10,0,6.0,193.0,3.0,15.0,198.0,149.09,116.87
2016,4,8,10,15,13.0,240.0,3.05,15.0,250.5,188.34,148.28
2016,4,8,10,30,20.0,287.0,3.1,15.0,303.0,229.17,180.6
2016,4,8,10,45,47.0,338.5,3.15,15.5,377.5,290.53,228.45
2016,4,8,11,0,74.0,390.0,3.2,16.0,452.0,354.52,277.65
2016,4,8,11,15,63.5,387.0,3.3,16.0,441.0,354.16,277.22
2016,4,8,11,30,53.0,384.0,3.4,16.0,430.0,352.23,275.71
2016,4,8,11,45,99.5,410.0,3.5,16.0,496.0,416.9,326.39
2016,4,8,12,0,146.0,436.0,3.6,16.0,562.0,500.05,390.14
2016,4,8,12,15,184.5,434.0,3.65,16.0,593.5,543.42,423.53
2016,4,8,12,30,223.0,432.0,3.7,16.0,625.0,588.61,458.3
2016,4,8,12,45,198.5,429.0,3.75,16.0,599.5,577.52,449.78
2016,4,8,13,0,174.0,426.0,3.8,16.0,574.0,563.93,439.62
2016,4,8,13,15,203.5,414.0,3.85,16.0,583.5,590.5,461.0
2016,4,8,13,30,233.0,402.0,3.9,16.0,593.0,616.86,482.05
2016,4,8,13,45,285.0,377.5,3.95,16.0,604.0,674.65,526.69
2016,4,8,14,0,337.0,353.0,4.0,16.0,615.0,709.5,554.57
2016,4,8,14,15,273.5,349.5,4.05,16.0,556.5,649.65,509.82
2016,4,8,14,30,210.0,346.0,4.1,16.0,498.0,564.01,445.83
2016,4,8,14,45,105.0,235.0,4.15,16.0,311.0,342.18,274.51
2016,4,8,15,0,0.0,124.0,4.2,16.0,124.0,97.51,75.07
2016,4,8,15,15,2.5,151.5,4.2,15.5,153.0,124.3,97.81
2016,4,8,15,30,5.0,179.0,4.2,15.0,182.0,153.09,122.04
2016,4,8,15,45,2.5,133.0,4.2,15.0,134.5,109.26,86.08
2016,4,8,16,0,0.0,87.0,4.2,15.0,87.0,66.99,50.95
2016,4,8,16,15,0.0,59.0,4.1,14.5,59.0,45.22,32.85
2016,4,8,16,30,0.0,31.0,4.0,14.0,31.0,23.66,14.63
2016,4,8,16,45,0.0,26.5,3.9,14.0,26.5,20.2,11.72
2016,4,8,17,0,0.0,22.0,3.8,14.0,22.0,16.74,8.78
2016,4,8,17,15,0.0,17.5,3.6,13.5,17.5,13.3,5.83
2016,4,8,17,30,0.0,13.0,3.4,13.0,13.0,9.86,2.84
2016,4,8,17,45,0.0,9.0,3.25,13.0,9.0,6.82,0.15
2016,4,8,18,0,0.0,5.0,3.1,13.0,5.0,3.78,0.0
2016,4,8,18,15,0.0,2.5,3.0,12.5,2.5,1.89,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.25,11.5,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,2.3,12.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,5.0,2.4,12.0,5.0,3.78,0.0
2016,4,9,6,30,0.0,8.0,2.5,12.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,12.0,2.65,12.0,12.0,9.1,2.55
2016,4,9,7,0,0.0,16.0,2.8,12.0,16.0,12.15,5.36
2016,4,9,7,15,0.0,20.5,2.85,12.0,20.5,15.6,8.49
2016,4,9,7,30,0.0,25.0,2.9,12.0,25.0,19.05,11.6
2016,4,9,7,45,0.0,65.0,2.95,12.0,65.0,49.83,39.23
2016,4,9,8,0,0.0,105.0,3.0,12.0,105.0,79.02,65.05
2016,4,9,8,15,0.0,96.0,3.0,12.0,96.0,73.2,59.65
2016,4,9,8,30,0.0,87.0,3.0,12.0,87.0,66.94,53.92
2016,4,9,8,45,0.0,106.0,3.0,12.5,106.0,80.91,62.89
2016,4,9,9,0,0.0,125.0,3.0,13.0,125.0,94.89,74.22
2016,4,9,9,15,0.0,119.5,3.0,13.0,119.5,91.3,71.02
2016,4,9,9,30,0.0,114.0,3.0,13.0,114.0,87.49,67.68
2016,4,9,9,45,0.0,97.5,3.0,13.5,97.5,75.25,57.26
2016,4,9,10,0,0.0,81.0,3.0,14.0,81.0,62.55,46.54
2016,4,9,10,15,0.0,81.5,3.0,14.0,81.5,62.98,46.82
2016,4,9,10,30,0.0,82.0,3.0,14.0,82.0,63.41,47.11
2016,4,9,10,45,1.5,121.5,3.05,14.0,123.0,94.8,72.87
2016,4,9,11,0,3.0,161.0,3.1,14.0,164.0,126.56,98.7
2016,4,9,11,15,4.5,169.5,3.05,14.0,173.5,134.7,105.21
2016,4,9,11,30,6.0,178.0,3.0,14.0,183.0,143.06,111.95
2016,4,9,11,45,6.5,182.0,2.95,14.5,187.5,147.29,115.13
2016,4,9,12,0,7.0,186.0,2.9,15.0,192.0,151.58,118.35
2016,4,9,12,15,7.0,188.0,2.85,15.0,194.5,153.88,120.2
2016,4,9,12,30,7.0,190.0,2.8,15.0,197.0,156.16,122.05
2016,4,9,12,45,11.5,235.5,2.8,15.0,246.0,198.55,156.1
2016,4,9,13,0,16.0,281.0,2.8,15.0,295.0,242.58,191.06
2016,4,9,13,15,11.5,236.5,2.8,15.0,246.5,201.45,158.45
2016,4,9,13,30,7.0,192.0,2.8,15.0,198.0,160.11,125.5
2016,4,9,13,45,3.5,151.0,2.85,15.0,154.0,122.74,95.41
2016,4,9,14,0,0.0,110.0,2.9,15.0,110.0,85.7,65.22
2016,4,9,14,15,0.0,72.0,2.9,15.0,72.0,55.57,40.56
2016,4,9,14,30,0.0,34.0,2.9,15.0,34.0,26.15,16.2
2016,4,9,14,45,0.0,43.0,2.9,15.0,43.0,33.06,22.03
2016,4,9,15,0,0.0,52.0,2.9,15.0,52.0,39.98,27.87
2016,4,9,15,15,0.0,79.5,2.85,14.5,79.5,61.21,45.77
2016,4,9,15,30,0.0,107.0,2.8,14.0,107.0,83.5,64.61
2016,4,9,15,45,0.0,87.5,2.75,14.0,87.5,67.34,51.27
2016,4,9,16,0,0.0,68.0,2.7,14.0,68.0,52.2,38.69
2016,4,9,16,15,0.0,63.5,2.5,13.5,63.5,48.7,35.95
2016,4,9,16,30,0.0,59.0,2.3,13.0,59.0,45.2,33.18
2016,4,9,16,45,0.0,51.0,2.1,13.0,51.0,39.02,27.99
2016,4,9,17,0,0.0,43.0,1.9,13.0,43.0,32.85,22.74
2016,4,9,17,15,0.0,34.5,1.7,12.5,34.5,26.31,17.15
2016,4,9,17,30,0.0,26.0,1.5,12.0,26.0,19.79,11.48
2016,4,9,17,45,0.0,18.5,1.35,12.0,18.5,14.06,6.39
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,8.34,1.31
2016,4,9,18,15,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,11.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.8,11.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.9,11.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,2.0,11.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,7.5,2.1,11.5,7.5,5.68,0.0
2016,4,10,7,0,0.0,10.0,2.2,12.0,10.0,7.59,1.23
2016,4,10,7,15,0.0,12.5,2.2,12.0,12.5,9.5,2.97
2016,4,10,7,30,0.0,15.0,2.2,12.0,15.0,11.41,4.69
2016,4,10,7,45,0.0,24.5,2.2,12.0,24.5,18.68,11.23
2016,4,10,8,0,0.0,34.0,2.2,12.0,34.0,25.98,17.74
2016,4,10,8,15,0.0,43.5,2.2,12.0,43.5,33.3,24.2
2016,4,10,8,30,0.0,53.0,2.2,12.0,53.0,40.64,30.64
2016,4,10,8,45,0.0,85.5,2.2,12.5,85.5,65.82,50.2
2016,4,10,9,0,0.0,118.0,2.2,13.0,118.0,89.9,70.03
2016,4,10,9,15,0.0,132.5,2.25,13.0,132.5,100.77,78.82
2016,4,10,9,30,0.0,147.0,2.3,13.0,147.0,111.77,87.68
2016,4,10,9,45,2.0,162.5,2.35,13.0,164.0,124.29,97.71
2016,4,10,10,0,4.0,178.0,2.4,13.0,181.0,137.24,108.07
2016,4,10,10,15,4.0,174.5,2.45,13.0,178.0,135.48,106.48
2016,4,10,10,30,4.0,171.0,2.5,13.0,175.0,133.58,104.83
2016,4,10,10,45,6.5,194.0,2.55,13.5,200.0,153.31,120.54
2016,4,10,11,0,9.0,217.0,2.6,14.0,225.0,173.61,136.56
2016,4,10,11,15,7.0,192.5,2.65,14.0,199.0,154.32,120.95
2016,4,10,11,30,5.0,168.0,2.7,14.0,173.0,134.45,104.88
2016,4,10,11,45,6.0,178.0,2.8,14.0,183.5,143.72,112.42
2016,4,10,12,0,7.0,188.0,2.9,14.0,194.0,153.16,120.06
2016,4,10,12,15,14.5,255.0,3.0,14.0,267.5,214.76,169.59
2016,4,10,12,30,22.0,322.0,3.1,14.0,341.0,279.03,220.47
2016,4,10,12,45,16.0,272.5,3.25,14.0,286.5,233.63,184.55
2016,4,10,13,0,10.0,223.0,3.4,14.0,232.0,187.59,147.96
2016,4,10,13,15,13.0,250.5,3.5,14.0,262.0,214.76,170.02
2016,4,10,13,30,16.0,278.0,3.6,14.0,292.0,242.9,192.67
2016,4,10,13,45,8.5,213.0,3.7,14.0,220.5,180.02,142.31
2016,4,10,14,0,1.0,148.0,3.8,14.0,149.0,117.94,91.91
2016,4,10,14,15,4.0,174.5,3.8,13.5,177.5,143.61,113.45
2016,4,10,14,30,7.0,201.0,3.8,13.0,206.0,170.33,135.79
2016,4,10,14,45,6.0,194.5,3.8,13.0,198.5,164.41,131.14
2016,4,10,15,0,5.0,188.0,3.8,13.0,191.0,158.52,126.59
2016,4,10,15,15,2.5,155.5,3.75,12.5,157.0,127.69,101.6
2016,4,10,15,30,0.0,123.0,3.7,12.0,123.0,97.22,76.57
2016,4,10,15,45,0.0,114.5,3.7,12.0,114.5,90.29,71.01
2016,4,10,16,0,0.0,106.0,3.7,12.0,106.0,83.38,65.43
2016,4,10,16,15,0.0,95.0,3.6,12.0,95.0,74.29,57.95
2016,4,10,16,30,0.0,84.0,3.5,12.0,84.0,65.21,50.41
2016,4,10,16,45,0.0,72.0,3.45,12.0,72.0,55.26,42.04
2016,4,10,17,0,0.0,60.0,3.4,12.0,60.0,45.97,34.14
2016,4,10,17,15,188.0,68.5,3.15,11.5,111.0,227.41,194.32
2016,4,10,17,30,376.0,77.0,2.9,11.0,162.0,382.52,323.68
2016,4,10,17,45,293.5,62.0,2.65,11.0,117.5,294.29,245.74
2016,4,10,18,0,211.0,47.0,2.4,11.0,73.0,214.05,173.46
2016,4,10,18,15,105.5,28.0,2.25,10.5,41.0,107.44,69.52
2016,4,10,18,30,0.0,9.0,2.1,10.0,9.0,7.08,0.0
2016,4,10,18,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.0,11.5,0.9,9.5,15.0,9.05,0.0
2016,4,11,6,0,106.0,23.0,0.9,10.0,30.0,17.36,4.23
2016,4,11,6,15,216.0,39.5,1.05,10.0,69.0,29.76,20.23
2016,4,11,6,30,326.0,56.0,1.2,10.0,108.0,42.16,32.11
2016,4,11,6,45,405.0,67.0,1.35,10.5,156.5,50.51,40.0
2016,4,11,7,0,484.0,78.0,1.5,11.0,205.0,61.49,50.01
2016,4,11,7,15,537.5,86.5,1.55,11.5,256.5,67.36,55.19
2016,4,11,7,30,591.0,95.0,1.6,12.0,308.0,73.15,60.14
2016,4,11,7,45,625.5,102.5,1.65,12.5,359.0,77.8,63.97
2016,4,11,8,0,660.0,110.0,1.7,13.0,410.0,82.31,67.6
2016,4,11,8,15,438.0,173.5,1.7,13.0,382.0,114.84,95.76
2016,4,11,8,30,216.0,237.0,1.7,13.0,354.0,154.12,129.23
2016,4,11,8,45,117.0,230.5,1.75,13.5,295.0,158.03,122.87
2016,4,11,9,0,18.0,224.0,1.8,14.0,236.0,164.57,129.96
2016,4,11,9,15,12.5,214.5,1.8,14.0,223.0,160.66,126.68
2016,4,11,9,30,7.0,205.0,1.8,14.0,210.0,155.09,122.17
2016,4,11,9,45,6.5,199.0,1.8,14.5,203.5,152.3,119.53
2016,4,11,10,0,6.0,193.0,1.8,15.0,197.0,149.08,116.57
2016,4,11,10,15,49.0,288.0,1.8,15.0,327.0,239.89,188.27
2016,4,11,10,30,92.0,383.0,1.8,15.0,457.0,338.1,264.04
2016,4,11,10,45,79.5,386.5,1.85,15.0,452.0,344.52,268.78
2016,4,11,11,0,67.0,390.0,1.9,15.0,447.0,349.25,272.48
2016,4,11,11,15,145.0,410.5,1.9,15.0,535.0,434.14,337.91
2016,4,11,11,30,223.0,431.0,1.9,15.0,623.0,520.62,403.11
2016,4,11,11,45,268.5,424.0,1.95,15.5,657.5,577.91,445.01
2016,4,11,12,0,314.0,417.0,2.0,16.0,692.0,628.2,481.64
2016,4,11,12,15,324.5,407.5,2.05,16.0,691.0,649.0,497.26
2016,4,11,12,30,335.0,398.0,2.1,16.0,690.0,668.64,512.25
2016,4,11,12,45,327.5,397.0,2.2,16.0,679.5,678.8,520.26
2016,4,11,13,0,320.0,396.0,2.3,16.0,669.0,686.9,526.88
2016,4,11,13,15,316.5,389.0,2.35,16.0,655.0,690.88,530.53
2016,4,11,13,30,313.0,382.0,2.4,16.0,641.0,692.84,532.83
2016,4,11,13,45,308.0,374.0,2.5,16.0,622.5,690.36,532.27
2016,4,11,14,0,303.0,366.0,2.6,16.0,604.0,685.93,530.38
2016,4,11,14,15,303.5,349.5,2.65,15.5,580.0,676.14,525.74
2016,4,11,14,30,304.0,333.0,2.7,15.0,556.0,664.36,519.71
2016,4,11,14,45,356.0,303.0,2.8,15.0,551.0,687.04,539.74
2016,4,11,15,0,408.0,273.0,2.9,15.0,546.0,706.64,557.4
2016,4,11,15,15,412.5,249.5,2.9,15.0,510.0,706.11,558.31
2016,4,11,15,30,417.0,226.0,2.9,15.0,474.0,681.01,541.88
2016,4,11,15,45,293.5,225.0,2.95,15.0,392.5,536.12,432.29
2016,4,11,16,0,170.0,224.0,3.0,15.0,311.0,397.49,323.57
2016,4,11,16,15,398.0,166.0,2.95,14.5,341.5,572.48,468.33
2016,4,11,16,30,626.0,108.0,2.9,14.0,372.0,698.76,568.89
2016,4,11,16,45,590.5,98.5,2.9,14.0,321.5,636.25,521.85
2016,4,11,17,0,555.0,89.0,2.9,14.0,271.0,573.93,474.91
2016,4,11,17,15,494.0,80.0,2.7,13.5,220.0,493.93,411.53
2016,4,11,17,30,433.0,71.0,2.5,13.0,169.0,412.91,344.83
2016,4,11,17,45,355.0,57.5,2.35,12.5,124.0,326.62,271.16
2016,4,11,18,0,277.0,44.0,2.2,12.0,79.0,247.69,200.8
2016,4,11,18,15,158.5,27.5,2.2,11.5,45.0,147.83,100.58
2016,4,11,18,30,40.0,11.0,2.2,11.0,11.0,28.0,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.0,12.0,2.6,9.5,15.5,9.44,0.0
2016,4,12,6,0,104.0,24.0,2.8,10.0,31.0,18.09,6.12
2016,4,12,6,15,205.0,41.0,2.85,10.0,70.0,30.78,21.2
2016,4,12,6,30,306.0,58.0,2.9,10.0,109.0,43.41,33.25
2016,4,12,6,45,153.0,43.5,3.0,10.5,69.0,31.99,23.32
2016,4,12,7,0,0.0,29.0,3.1,11.0,29.0,22.09,14.43
2016,4,12,7,15,0.0,36.5,3.1,11.0,36.5,27.85,19.67
2016,4,12,7,30,0.0,44.0,3.1,11.0,44.0,33.63,24.85
2016,4,12,7,45,0.0,82.5,3.1,11.5,82.5,63.05,51.09
2016,4,12,8,0,0.0,121.0,3.1,12.0,121.0,90.01,74.69
2016,4,12,8,15,3.0,148.0,3.1,12.0,150.0,108.6,90.73
2016,4,12,8,30,6.0,175.0,3.1,12.0,179.0,126.83,106.3
2016,4,12,8,45,4.5,176.0,3.1,12.5,179.0,129.22,102.89
2016,4,12,9,0,3.0,177.0,3.1,13.0,179.0,131.59,104.34
2016,4,12,9,15,21.0,231.5,3.1,13.0,246.0,173.81,137.84
2016,4,12,9,30,39.0,286.0,3.1,13.0,313.0,214.28,169.64
2016,4,12,9,45,60.0,318.5,3.15,13.5,362.5,249.66,196.98
2016,4,12,10,0,81.0,351.0,3.2,14.0,412.0,288.69,227.25
2016,4,12,10,15,174.5,368.0,3.3,14.0,506.5,353.85,277.77
2016,4,12,10,30,268.0,385.0,3.4,14.0,601.0,433.01,339.51
2016,4,12,10,45,195.5,401.0,3.5,14.0,561.0,424.22,333.53
2016,4,12,11,0,123.0,417.0,3.6,14.0,521.0,410.24,322.85
2016,4,12,11,15,75.0,378.5,3.65,14.0,442.0,353.5,278.95
2016,4,12,11,30,27.0,340.0,3.7,14.0,363.0,295.89,233.46
2016,4,12,11,45,28.0,342.0,3.8,14.5,366.5,303.33,239.1
2016,4,12,12,0,29.0,344.0,3.9,15.0,370.0,310.73,244.53
2016,4,12,12,15,29.0,343.5,3.95,15.0,369.5,315.05,247.97
2016,4,12,12,30,29.0,343.0,4.0,15.0,369.0,319.15,251.29
2016,4,12,12,45,234.0,345.5,4.05,15.0,546.5,545.45,431.03
2016,4,12,13,0,439.0,348.0,4.1,15.0,724.0,767.3,598.58
2016,4,12,13,15,430.5,347.0,4.1,15.0,710.0,774.94,603.21
2016,4,12,13,30,422.0,346.0,4.1,15.0,696.0,779.87,607.27
2016,4,12,13,45,610.0,255.0,4.15,15.0,744.0,892.76,694.68
2016,4,12,14,0,798.0,164.0,4.2,15.0,792.0,988.78,764.69
2016,4,12,14,15,787.5,161.5,4.25,14.5,761.0,983.24,762.93
2016,4,12,14,30,777.0,159.0,4.3,14.0,730.0,983.35,766.2
2016,4,12,14,45,763.5,155.5,4.35,14.0,692.5,966.34,756.15
2016,4,12,15,0,750.0,152.0,4.4,14.0,655.0,945.79,743.75
2016,4,12,15,15,625.5,176.0,4.4,14.0,577.0,843.32,671.49
2016,4,12,15,30,501.0,200.0,4.4,14.0,499.0,732.14,589.58
2016,4,12,15,45,511.0,179.0,4.45,14.0,463.0,709.85,576.01
2016,4,12,16,0,521.0,158.0,4.5,14.0,427.0,684.33,559.26
2016,4,12,16,15,527.5,138.5,4.45,13.5,386.5,654.21,539.09
2016,4,12,16,30,534.0,119.0,4.4,13.0,346.0,621.08,515.83
2016,4,12,16,45,468.5,118.5,4.35,12.5,298.5,549.39,460.4
2016,4,12,17,0,403.0,118.0,4.3,12.0,251.0,480.63,405.32
2016,4,12,17,15,352.5,102.5,4.15,11.5,204.0,409.18,346.68
2016,4,12,17,30,302.0,87.0,4.0,11.0,157.0,341.03,288.81
2016,4,12,17,45,234.5,69.0,3.85,11.0,115.0,249.08,208.91
2016,4,12,18,0,167.0,51.0,3.7,11.0,73.0,178.55,145.23
2016,4,12,18,15,83.5,30.5,3.7,10.5,41.5,99.87,68.69
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,63.5,13.5,2.2,8.5,18.0,10.62,0.0
2016,4,13,6,0,127.0,27.0,2.4,9.0,36.0,20.34,8.85
2016,4,13,6,15,240.0,42.5,2.55,9.5,77.5,32.04,22.47
2016,4,13,6,30,353.0,58.0,2.7,10.0,119.0,43.77,33.63
2016,4,13,6,45,440.5,67.5,2.9,10.5,169.5,53.82,43.01
2016,4,13,7,0,528.0,77.0,3.1,11.0,220.0,61.0,49.57
2016,4,13,7,15,580.5,85.0,3.1,11.5,273.0,66.61,54.51
2016,4,13,7,30,633.0,93.0,3.1,12.0,326.0,72.14,59.23
2016,4,13,7,45,671.5,98.5,3.15,12.5,379.0,75.6,62.0
2016,4,13,8,0,710.0,104.0,3.2,13.0,432.0,79.01,64.67
2016,4,13,8,15,737.0,109.0,3.25,13.0,482.5,81.79,66.89
2016,4,13,8,30,764.0,114.0,3.3,13.0,533.0,84.48,69.02
2016,4,13,8,45,786.0,117.0,3.35,13.5,580.5,129.11,81.33
2016,4,13,9,0,808.0,120.0,3.4,14.0,628.0,189.21,116.59
2016,4,13,9,15,823.0,122.5,3.4,14.0,669.5,250.04,164.52
2016,4,13,9,30,838.0,125.0,3.4,14.0,711.0,312.14,218.49
2016,4,13,9,45,861.5,121.0,3.4,14.5,750.0,373.16,272.36
2016,4,13,10,0,885.0,117.0,3.4,15.0,789.0,436.91,327.99
2016,4,13,10,15,892.5,118.5,3.45,15.0,818.0,496.49,380.16
2016,4,13,10,30,900.0,120.0,3.5,15.0,847.0,555.2,430.22
2016,4,13,10,45,903.5,122.0,3.55,15.5,869.0,610.96,475.71
2016,4,13,11,0,907.0,124.0,3.6,16.0,891.0,664.97,518.39
2016,4,13,11,15,910.0,125.0,3.65,16.0,905.0,715.89,558.56
2016,4,13,11,30,913.0,126.0,3.7,16.0,919.0,764.57,596.14
2016,4,13,11,45,911.0,128.5,3.75,16.0,924.5,808.29,629.31
2016,4,13,12,0,909.0,131.0,3.8,16.0,930.0,849.01,658.36
2016,4,13,12,15,908.5,131.0,3.85,16.0,928.0,885.69,684.27
2016,4,13,12,30,908.0,131.0,3.9,16.0,926.0,919.1,707.86
2016,4,13,12,45,902.5,132.5,3.95,16.0,915.5,945.99,726.91
2016,4,13,13,0,897.0,134.0,4.0,16.0,905.0,969.13,743.46
2016,4,13,13,15,892.5,133.0,4.0,16.0,887.5,987.06,756.21
2016,4,13,13,30,888.0,132.0,4.0,16.0,870.0,1001.07,766.42
2016,4,13,13,45,875.5,134.0,4.05,16.0,843.5,1006.27,771.05
2016,4,13,14,0,863.0,136.0,4.1,16.0,817.0,1022.81,783.74
2016,4,13,14,15,677.5,202.5,4.1,15.5,724.5,925.06,717.97
2016,4,13,14,30,492.0,269.0,4.1,15.0,632.0,804.13,630.67
2016,4,13,14,45,647.5,201.5,4.15,15.0,653.0,898.24,704.74
2016,4,13,15,0,803.0,134.0,4.2,15.0,674.0,968.05,755.57
2016,4,13,15,15,786.0,130.0,4.15,14.5,630.5,939.44,737.65
2016,4,13,15,30,769.0,126.0,4.1,14.0,587.0,915.17,723.53
2016,4,13,15,45,744.5,122.5,4.1,14.0,539.0,874.12,696.03
