Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,0,720.0,119.0,4.1,14.0,491.0,830.75,666.63
2016,4,13,16,15,689.5,113.0,3.95,13.5,440.0,777.21,629.72
2016,4,13,16,30,659.0,107.0,3.8,13.0,389.0,722.47,591.17
2016,4,13,16,45,614.0,100.5,3.7,13.0,336.0,654.51,540.54
2016,4,13,17,0,569.0,94.0,3.6,13.0,283.0,587.17,489.04
2016,4,13,17,15,508.5,84.5,3.4,12.0,231.5,506.5,425.47
2016,4,13,17,30,448.0,75.0,3.2,11.0,180.0,425.55,359.01
2016,4,13,17,45,351.0,62.5,3.0,10.5,132.0,328.09,275.23
2016,4,13,18,0,254.0,50.0,2.8,10.0,84.0,239.99,196.8
2016,4,13,18,15,143.0,31.0,2.7,9.5,48.5,145.69,105.08
2016,4,13,18,30,32.0,12.0,2.6,9.0,13.0,24.78,0.0
2016,4,13,18,45,16.0,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,14.5,2.0,8.5,20.5,11.41,0.0
2016,4,14,6,0,152.0,29.0,2.2,9.0,41.0,21.88,10.88
2016,4,14,6,15,272.0,43.5,2.35,9.0,84.0,32.93,23.42
2016,4,14,6,30,392.0,58.0,2.5,9.0,127.0,44.09,34.1
2016,4,14,6,45,468.5,68.5,2.65,9.5,178.0,54.78,44.08
2016,4,14,7,0,545.0,79.0,2.8,10.0,229.0,62.64,51.26
2016,4,14,7,15,576.5,82.0,2.9,10.0,270.5,64.23,52.68
2016,4,14,7,30,608.0,85.0,3.0,10.0,312.0,65.93,54.1
2016,4,14,7,45,656.0,87.0,3.1,10.5,365.0,67.31,55.06
2016,4,14,8,0,704.0,89.0,3.2,11.0,418.0,68.85,56.13
2016,4,14,8,15,683.5,109.0,3.25,11.5,457.0,80.51,66.14
2016,4,14,8,30,663.0,129.0,3.3,12.0,496.0,91.44,75.38
2016,4,14,8,45,668.0,142.0,3.35,12.5,539.0,130.73,86.02
2016,4,14,9,0,673.0,155.0,3.4,13.0,582.0,188.71,122.33
2016,4,14,9,15,502.0,231.5,3.45,13.0,561.5,253.03,181.16
2016,4,14,9,30,331.0,308.0,3.5,13.0,541.0,298.18,226.09
2016,4,14,9,45,456.5,279.5,3.55,13.5,618.0,347.86,264.05
2016,4,14,10,0,582.0,251.0,3.6,14.0,695.0,412.69,315.58
2016,4,14,10,15,541.5,278.0,3.7,14.0,703.5,455.87,353.45
2016,4,14,10,30,501.0,305.0,3.8,14.0,712.0,494.17,386.16
2016,4,14,10,45,535.0,305.5,3.9,14.0,750.5,549.79,431.04
2016,4,14,11,0,569.0,306.0,4.0,14.0,789.0,607.74,476.96
2016,4,14,11,15,309.5,348.0,4.1,14.0,611.5,498.66,393.7
2016,4,14,11,30,50.0,390.0,4.2,14.0,434.0,352.9,278.18
2016,4,14,11,45,49.0,391.5,4.35,14.5,435.0,360.44,284.16
2016,4,14,12,0,48.0,393.0,4.5,15.0,436.0,367.67,289.43
2016,4,14,12,15,65.0,408.5,4.6,15.0,466.0,402.06,316.64
2016,4,14,12,30,82.0,424.0,4.7,15.0,496.0,438.05,344.96
2016,4,14,12,45,76.5,415.5,4.85,15.0,482.0,432.7,341.09
2016,4,14,13,0,71.0,407.0,5.0,15.0,468.0,426.37,336.59
2016,4,14,13,15,281.5,364.5,5.05,15.0,600.5,630.75,499.18
2016,4,14,13,30,492.0,322.0,5.1,15.0,733.0,822.46,646.09
2016,4,14,13,45,272.5,337.0,5.15,15.0,563.5,614.74,487.26
2016,4,14,14,0,53.0,352.0,5.2,15.0,394.0,375.77,298.25
2016,4,14,14,15,443.5,246.0,5.2,14.5,575.5,727.04,582.1
2016,4,14,14,30,834.0,140.0,5.2,14.0,757.0,1007.76,792.72
2016,4,14,14,45,821.0,137.5,5.25,14.0,718.5,991.88,781.42
2016,4,14,15,0,808.0,135.0,5.3,14.0,680.0,972.24,769.45
2016,4,14,15,15,790.5,131.0,5.25,13.5,636.0,943.08,751.34
2016,4,14,15,30,773.0,127.0,5.2,13.0,592.0,918.31,736.42
2016,4,14,15,45,761.5,118.0,5.2,13.0,545.5,882.8,712.39
2016,4,14,16,0,750.0,109.0,5.2,13.0,499.0,844.34,685.98
2016,4,14,16,15,720.0,104.0,5.1,12.5,447.5,791.73,649.19
2016,4,14,16,30,690.0,99.0,5.0,12.0,396.0,737.84,610.72
2016,4,14,16,45,654.0,91.5,4.9,12.0,343.5,675.26,563.39
2016,4,14,17,0,618.0,84.0,4.8,12.0,291.0,612.76,514.93
2016,4,14,17,15,558.5,76.0,4.55,11.5,238.5,532.98,450.97
2016,4,14,17,30,499.0,68.0,4.3,11.0,186.0,456.21,386.38
2016,4,14,17,45,411.0,57.0,4.05,10.5,138.0,361.87,304.72
2016,4,14,18,0,323.0,46.0,3.8,10.0,90.0,273.68,225.8
2016,4,14,18,15,161.5,31.5,3.7,9.5,53.5,155.17,114.46
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.2,6.5,23.5,10.62,0.0
2016,4,15,6,0,255.0,27.0,2.4,7.0,47.0,22.13,11.88
2016,4,15,6,15,373.5,38.5,2.85,7.5,92.5,31.57,22.44
2016,4,15,6,30,492.0,50.0,3.3,8.0,138.0,41.05,31.55
2016,4,15,6,45,560.5,58.5,3.75,8.5,190.5,47.77,37.91
2016,4,15,7,0,629.0,67.0,4.2,9.0,243.0,54.46,44.05
2016,4,15,7,15,677.0,72.5,4.4,9.5,297.5,58.65,47.73
2016,4,15,7,30,725.0,78.0,4.6,10.0,352.0,62.84,51.31
2016,4,15,7,45,754.0,84.0,4.8,10.5,405.5,72.5,59.7
2016,4,15,8,0,783.0,90.0,5.0,11.0,459.0,76.82,63.22
2016,4,15,8,15,807.5,94.0,4.9,11.5,510.5,79.5,65.23
2016,4,15,8,30,832.0,98.0,4.8,12.0,562.0,82.09,67.16
2016,4,15,8,45,848.5,102.0,4.75,12.5,609.5,123.36,74.94
2016,4,15,9,0,865.0,106.0,4.7,13.0,657.0,187.19,113.04
2016,4,15,9,15,879.0,108.5,4.65,13.5,699.5,251.16,163.72
2016,4,15,9,30,893.0,111.0,4.6,14.0,742.0,320.06,223.49
2016,4,15,9,45,908.0,111.0,4.55,14.5,779.5,383.24,279.97
2016,4,15,10,0,923.0,111.0,4.5,15.0,817.0,446.83,336.28
2016,4,15,10,15,930.0,112.0,4.55,15.0,847.0,507.76,390.18
2016,4,15,10,30,937.0,113.0,4.6,15.0,877.0,567.68,441.84
2016,4,15,10,45,944.0,113.0,4.65,15.5,899.5,625.55,489.57
2016,4,15,11,0,951.0,113.0,4.7,16.0,922.0,681.88,534.62
2016,4,15,11,15,953.5,113.5,4.75,16.0,936.0,733.86,576.21
2016,4,15,11,30,956.0,114.0,4.8,16.0,950.0,783.41,615.05
2016,4,15,11,45,959.5,113.0,4.9,16.5,957.0,829.79,649.5
2016,4,15,12,0,963.0,112.0,5.0,17.0,964.0,873.35,679.82
2016,4,15,12,15,961.5,111.5,5.05,17.0,961.0,910.19,706.2
2016,4,15,12,30,960.0,111.0,5.1,17.0,958.0,943.49,730.07
2016,4,15,12,45,961.0,108.5,5.15,17.0,948.5,973.45,751.62
2016,4,15,13,0,962.0,106.0,5.2,17.0,939.0,999.65,770.6
2016,4,15,13,15,957.0,105.0,5.2,17.0,920.5,1017.78,783.67
2016,4,15,13,30,952.0,104.0,5.2,17.0,902.0,1031.75,793.99
2016,4,15,13,45,947.0,102.5,5.25,17.5,876.0,1041.0,800.06
2016,4,15,14,0,942.0,101.0,5.3,18.0,850.0,1046.03,803.36
2016,4,15,14,15,933.0,99.5,5.25,18.0,817.0,1042.9,801.94
2016,4,15,14,30,924.0,98.0,5.2,18.0,784.0,1035.6,797.84
2016,4,15,14,45,912.0,96.0,5.2,18.0,744.5,1020.72,789.02
2016,4,15,15,0,900.0,94.0,5.2,18.0,705.0,1001.93,777.62
2016,4,15,15,15,885.0,91.5,5.0,17.5,660.0,975.95,761.18
2016,4,15,15,30,870.0,89.0,4.8,17.0,615.0,946.54,742.32
2016,4,15,15,45,850.5,86.0,4.65,17.0,566.0,920.14,724.56
2016,4,15,16,0,831.0,83.0,4.5,17.0,517.0,879.48,696.45
2016,4,15,16,15,804.5,79.5,4.2,16.5,465.0,829.55,661.86
2016,4,15,16,30,778.0,76.0,3.9,16.0,413.0,777.9,625.96
2016,4,15,16,45,744.5,71.0,3.6,16.0,359.5,717.39,581.49
2016,4,15,17,0,711.0,66.0,3.3,16.0,306.0,656.47,535.69
2016,4,15,17,15,658.0,60.0,3.05,15.0,252.5,584.73,482.05
2016,4,15,17,30,605.0,54.0,2.8,14.0,199.0,511.3,424.01
2016,4,15,17,45,525.0,46.0,2.55,13.5,149.0,421.24,348.07
2016,4,15,18,0,445.0,38.0,2.3,13.0,99.0,337.8,274.38
2016,4,15,18,15,303.5,26.0,2.25,12.5,59.5,225.04,167.79
2016,4,15,18,30,162.0,14.0,2.2,12.0,20.0,110.22,0.0
2016,4,15,18,45,81.0,7.0,2.2,11.5,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.5,14.0,2.65,9.0,25.0,11.02,0.0
2016,4,16,6,0,269.0,28.0,2.9,10.0,50.0,22.96,12.86
2016,4,16,6,15,378.5,39.0,2.9,10.5,95.0,31.95,22.55
2016,4,16,6,30,488.0,50.0,2.9,11.0,140.0,40.97,31.13
2016,4,16,6,45,556.0,58.5,2.95,11.5,192.0,47.68,37.4
2016,4,16,7,0,624.0,67.0,3.0,12.0,244.0,54.36,43.44
2016,4,16,7,15,670.5,73.0,3.0,12.5,298.5,58.88,47.37
2016,4,16,7,30,717.0,79.0,3.0,13.0,353.0,63.37,51.16
2016,4,16,7,45,750.0,83.5,3.0,13.5,406.5,72.0,58.53
2016,4,16,8,0,783.0,88.0,3.0,14.0,460.0,75.32,61.12
2016,4,16,8,15,807.0,92.0,2.95,14.5,511.0,78.03,63.15
2016,4,16,8,30,831.0,96.0,2.9,15.0,562.0,80.65,65.08
2016,4,16,8,45,848.0,99.0,2.9,16.0,609.0,121.47,72.17
2016,4,16,9,0,865.0,102.0,2.9,17.0,656.0,184.52,108.82
2016,4,16,9,15,878.5,104.5,2.85,17.5,698.5,253.46,162.43
2016,4,16,9,30,892.0,107.0,2.8,18.0,741.0,317.05,216.59
2016,4,16,9,45,903.5,108.5,2.75,18.5,777.5,379.89,271.44
2016,4,16,10,0,915.0,110.0,2.7,19.0,814.0,442.79,325.62
2016,4,16,10,15,922.5,111.0,2.7,19.0,843.5,503.34,377.42
2016,4,16,10,30,930.0,112.0,2.7,19.0,873.0,562.95,426.94
2016,4,16,10,45,938.0,111.0,2.7,19.5,895.5,620.09,472.21
2016,4,16,11,0,946.0,110.0,2.7,20.0,918.0,675.76,514.84
2016,4,16,11,15,949.0,111.0,2.75,20.0,932.5,728.07,554.93
2016,4,16,11,30,952.0,112.0,2.8,20.0,947.0,778.02,592.36
2016,4,16,11,45,955.5,110.5,2.85,20.5,953.5,823.65,624.45
2016,4,16,12,0,959.0,109.0,2.9,21.0,960.0,866.45,652.5
2016,4,16,12,15,958.5,109.0,2.9,21.0,958.0,904.27,677.87
2016,4,16,12,30,958.0,109.0,2.9,21.0,956.0,938.65,700.83
2016,4,16,12,45,956.5,108.0,2.9,21.0,946.0,967.61,720.14
2016,4,16,13,0,955.0,107.0,2.9,21.0,936.0,992.75,736.97
2016,4,16,13,15,951.0,106.0,2.85,21.0,918.0,1011.62,749.28
2016,4,16,13,30,947.0,105.0,2.8,21.0,900.0,1026.39,759.01
2016,4,16,13,45,941.0,103.5,2.75,21.0,874.5,1034.55,764.56
2016,4,16,14,0,935.0,102.0,2.7,21.0,849.0,1038.5,767.54
2016,4,16,14,15,927.0,100.5,2.65,21.0,816.5,1036.29,766.69
2016,4,16,14,30,919.0,99.0,2.6,21.0,784.0,1029.94,763.35
2016,4,16,14,45,909.5,96.5,2.55,21.0,745.0,1016.96,755.83
2016,4,16,15,0,900.0,94.0,2.5,21.0,706.0,1000.05,745.91
2016,4,16,15,15,885.5,91.5,2.35,21.0,662.0,974.53,729.37
2016,4,16,15,30,871.0,89.0,2.2,21.0,618.0,945.57,710.64
2016,4,16,15,45,851.0,86.5,2.1,21.0,569.0,919.25,694.23
2016,4,16,16,0,831.0,84.0,2.0,21.0,520.0,878.75,668.09
2016,4,16,16,15,805.0,80.5,1.85,20.5,468.0,829.29,636.33
2016,4,16,16,30,779.0,77.0,1.7,20.0,416.0,778.07,602.79
2016,4,16,16,45,732.5,74.5,1.6,19.5,361.0,709.98,556.78
2016,4,16,17,0,686.0,72.0,1.5,19.0,306.0,647.35,513.36
2016,4,16,17,15,632.5,65.5,1.45,18.0,253.0,571.49,459.42
2016,4,16,17,30,579.0,59.0,1.4,17.0,200.0,498.15,403.66
2016,4,16,17,45,475.0,52.0,1.35,16.5,148.5,395.17,320.31
2016,4,16,18,0,371.0,45.0,1.3,16.0,97.0,300.52,240.29
2016,4,16,18,15,185.5,33.0,1.3,15.5,59.0,167.71,123.8
2016,4,16,18,30,0.0,21.0,1.3,15.0,21.0,20.55,0.0
2016,4,16,18,45,0.0,10.5,1.3,15.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.5,0.65,12.0,25.0,11.83,0.0
2016,4,17,6,0,221.0,31.0,0.7,12.0,50.0,23.63,13.72
2016,4,17,6,15,323.5,44.5,0.7,12.5,94.0,36.08,26.11
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,46.81,36.15
2016,4,17,6,45,493.0,67.5,0.7,13.5,188.5,53.95,42.74
2016,4,17,7,0,560.0,77.0,0.7,14.0,239.0,61.02,49.04
2016,4,17,7,15,607.5,84.5,0.55,14.0,292.0,66.26,53.63
2016,4,17,7,30,655.0,92.0,0.4,14.0,345.0,71.42,58.03
2016,4,17,7,45,690.0,97.5,0.3,14.5,397.5,74.88,60.74
2016,4,17,8,0,725.0,103.0,0.2,15.0,450.0,78.28,63.33
2016,4,17,8,15,750.5,107.5,0.4,15.5,500.0,80.74,65.12
2016,4,17,8,30,776.0,112.0,0.6,16.0,550.0,90.09,72.82
2016,4,17,8,45,796.5,115.0,0.8,17.0,597.0,128.95,79.0
2016,4,17,9,0,817.0,118.0,1.0,18.0,644.0,189.24,113.54
2016,4,17,9,15,831.5,121.0,1.15,18.5,685.5,250.56,160.3
2016,4,17,9,30,846.0,124.0,1.3,19.0,727.0,313.06,212.57
2016,4,17,9,45,862.5,123.0,1.5,19.5,764.5,374.19,265.04
2016,4,17,10,0,879.0,122.0,1.7,20.0,802.0,437.14,318.49
2016,4,17,10,15,887.0,123.5,1.75,20.5,831.0,496.26,367.55
2016,4,17,10,30,895.0,125.0,1.8,21.0,860.0,554.57,414.38
2016,4,17,10,45,903.0,125.0,1.9,21.5,882.5,610.71,458.29
2016,4,17,11,0,911.0,125.0,2.0,22.0,905.0,665.51,499.85
2016,4,17,11,15,914.0,125.5,2.0,22.0,919.5,715.83,537.43
2016,4,17,11,30,917.0,126.0,2.0,22.0,934.0,763.89,572.44
2016,4,17,11,45,920.5,125.0,2.0,22.5,940.5,808.61,603.21
2016,4,17,12,0,924.0,124.0,2.0,23.0,947.0,850.65,629.93
2016,4,17,12,15,924.0,124.0,1.95,23.0,945.5,887.79,653.7
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,921.67,675.14
2016,4,17,12,45,924.5,121.5,1.9,23.5,934.5,950.28,692.29
2016,4,17,13,0,925.0,119.0,1.9,24.0,925.0,975.24,707.06
2016,4,17,13,15,921.0,118.0,1.75,24.0,907.0,993.64,717.13
2016,4,17,13,30,917.0,117.0,1.6,24.0,889.0,1008.07,724.58
2016,4,17,13,45,914.0,114.0,1.5,24.0,864.5,1017.42,729.55
2016,4,17,14,0,911.0,111.0,1.4,24.0,840.0,1022.67,732.05
2016,4,17,14,15,902.5,109.5,1.2,24.0,808.0,1019.97,727.92
2016,4,17,14,30,894.0,108.0,1.0,24.0,776.0,1013.23,721.24
2016,4,17,14,45,885.5,104.0,0.85,24.0,738.0,999.82,711.39
2016,4,17,15,0,877.0,100.0,0.7,24.0,700.0,982.5,699.23
2016,4,17,15,15,862.5,97.5,0.5,24.0,656.0,957.35,681.22
2016,4,17,15,30,848.0,95.0,0.3,24.0,612.0,940.49,668.63
2016,4,17,15,45,831.0,91.0,0.2,24.0,564.0,904.21,646.25
2016,4,17,16,0,814.0,87.0,0.1,24.0,516.0,865.08,622.55
2016,4,17,16,15,788.0,83.0,0.2,23.5,464.5,815.51,596.04
2016,4,17,16,30,762.0,79.0,0.3,23.0,413.0,764.23,567.75
2016,4,17,16,45,727.5,74.0,0.45,23.0,360.0,703.57,531.58
2016,4,17,17,0,693.0,69.0,0.6,23.0,307.0,647.06,496.46
2016,4,17,17,15,642.0,63.0,0.7,22.0,254.0,573.53,447.97
2016,4,17,17,30,591.0,57.0,0.8,21.0,201.0,502.3,397.13
2016,4,17,17,45,511.0,48.5,0.95,20.0,151.5,412.56,328.16
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,329.42,259.97
2016,4,17,18,15,302.5,27.5,1.15,18.0,62.5,224.08,166.31
2016,4,17,18,30,174.0,15.0,1.2,17.0,23.0,117.69,0.0
2016,4,17,18,45,87.0,7.5,1.25,16.5,11.5,42.19,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,1.05,12.5,28.0,12.13,0.0
2016,4,18,6,0,288.0,30.0,1.0,13.0,56.0,24.6,14.74
2016,4,18,6,15,392.5,41.5,1.1,13.5,102.0,33.96,24.19
2016,4,18,6,30,497.0,53.0,1.2,14.0,148.0,43.32,32.92
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.0,49.22,38.36
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,55.14,43.62
2016,4,18,7,15,679.0,74.0,1.3,15.5,308.0,59.64,47.47
2016,4,18,7,30,724.0,80.0,1.1,16.0,362.0,64.1,51.16
2016,4,18,7,45,755.5,84.5,0.95,16.5,415.5,72.74,58.42
2016,4,18,8,0,787.0,89.0,0.8,17.0,469.0,76.01,60.9
2016,4,18,8,15,810.5,93.0,0.65,17.5,520.0,78.68,62.84
2016,4,18,8,30,834.0,97.0,0.5,18.0,571.0,81.26,64.68
2016,4,18,8,45,852.0,100.0,0.4,19.0,618.5,122.7,71.64
2016,4,18,9,0,870.0,103.0,0.3,20.0,666.0,185.99,107.29
2016,4,18,9,15,883.0,105.0,0.45,20.5,707.5,254.72,159.09
2016,4,18,9,30,896.0,107.0,0.6,21.0,749.0,317.94,211.28
2016,4,18,9,45,909.5,107.0,0.8,21.5,786.0,380.42,264.34
2016,4,18,10,0,923.0,107.0,1.0,22.0,823.0,443.13,317.15
2016,4,18,10,15,929.5,108.5,1.05,22.0,852.0,503.81,367.26
2016,4,18,10,30,936.0,110.0,1.1,22.0,881.0,563.43,415.04
2016,4,18,10,45,941.5,110.5,1.15,22.5,903.0,620.42,458.55
2016,4,18,11,0,947.0,111.0,1.2,23.0,925.0,675.73,499.35
2016,4,18,11,15,949.5,111.5,1.15,23.0,939.0,727.15,536.18
2016,4,18,11,30,952.0,112.0,1.1,23.0,953.0,776.15,570.17
2016,4,18,11,45,952.5,112.5,1.1,23.5,958.5,821.04,599.68
2016,4,18,12,0,953.0,113.0,1.1,24.0,964.0,862.95,625.06
2016,4,18,12,15,952.0,113.0,1.05,24.0,961.5,900.02,647.53
2016,4,18,12,30,951.0,113.0,1.0,24.0,959.0,933.66,667.62
2016,4,18,12,45,945.0,114.5,0.95,24.5,947.5,960.66,682.07
2016,4,18,13,0,939.0,116.0,0.9,25.0,936.0,983.75,694.04
2016,4,18,13,15,934.0,115.5,0.95,25.0,918.0,1001.87,706.3
2016,4,18,13,30,929.0,115.0,1.0,25.0,900.0,1015.95,716.28
2016,4,18,13,45,918.5,116.0,1.1,25.0,873.0,1022.12,722.57
2016,4,18,14,0,908.0,117.0,1.2,25.0,846.0,1024.17,726.51
2016,4,18,14,15,899.0,115.0,1.3,24.5,813.5,1020.51,728.49
2016,4,18,14,30,890.0,113.0,1.4,24.0,781.0,1012.81,728.06
2016,4,18,14,45,870.0,114.5,1.5,24.0,740.0,1007.65,727.9
2016,4,18,15,0,850.0,116.0,1.6,24.0,699.0,985.23,716.75
2016,4,18,15,15,834.0,113.0,1.65,23.5,655.0,958.09,703.3
2016,4,18,15,30,818.0,110.0,1.7,23.0,611.0,927.6,687.52
2016,4,18,15,45,788.5,109.5,1.75,23.0,561.0,884.27,661.63
2016,4,18,16,0,759.0,109.0,1.8,23.0,511.0,844.87,638.06
2016,4,18,16,15,699.0,103.0,1.8,22.0,445.0,764.76,587.52
2016,4,18,16,30,639.0,97.0,1.8,21.0,379.0,685.33,535.81
2016,4,18,16,45,567.5,102.0,1.8,20.5,329.0,610.58,484.43
2016,4,18,17,0,496.0,107.0,1.8,20.0,279.0,530.91,426.22
2016,4,18,17,15,452.0,94.0,1.75,19.0,230.5,463.57,376.01
2016,4,18,17,30,408.0,81.0,1.7,18.0,182.0,398.68,325.25
2016,4,18,17,45,340.0,66.0,1.7,17.0,136.5,319.18,260.32
2016,4,18,18,0,272.0,51.0,1.7,16.0,91.0,245.77,197.71
2016,4,18,18,15,136.0,35.5,1.75,15.5,55.5,130.22,97.36
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,17.92,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.0,17.0,1.05,11.5,29.0,12.99,0.0
2016,4,19,6,0,248.0,34.0,1.0,12.0,58.0,25.93,16.18
2016,4,19,6,15,349.0,46.5,1.1,12.5,103.0,37.72,27.66
2016,4,19,6,30,450.0,59.0,1.2,13.0,148.0,47.65,36.94
2016,4,19,6,45,527.5,66.0,1.35,13.5,200.5,52.99,41.9
2016,4,19,7,0,605.0,73.0,1.5,14.0,253.0,58.44,46.73
2016,4,19,7,15,650.5,79.5,1.4,14.5,306.5,63.12,50.73
2016,4,19,7,30,696.0,86.0,1.3,15.0,360.0,67.75,54.57
2016,4,19,7,45,735.0,89.0,1.25,15.5,414.0,69.83,56.09
2016,4,19,8,0,774.0,92.0,1.2,16.0,468.0,77.83,62.73
2016,4,19,8,15,797.5,95.5,1.1,16.5,518.5,80.06,64.29
2016,4,19,8,30,821.0,99.0,1.0,17.0,569.0,82.21,65.79
2016,4,19,8,45,840.5,101.5,0.9,17.5,616.5,123.03,72.69
2016,4,19,9,0,860.0,104.0,0.8,18.0,664.0,185.36,108.47
2016,4,19,9,15,873.0,106.5,0.75,18.5,705.5,253.7,160.46
2016,4,19,9,30,886.0,109.0,0.7,19.0,747.0,316.55,212.45
2016,4,19,9,45,891.0,113.5,0.7,20.0,781.5,378.71,264.61
2016,4,19,10,0,896.0,118.0,0.7,21.0,816.0,440.23,315.13
2016,4,19,10,15,903.5,119.5,0.75,21.5,845.5,499.84,363.42
2016,4,19,10,30,911.0,121.0,0.8,22.0,875.0,558.56,409.37
2016,4,19,10,45,910.0,126.0,0.85,22.5,895.0,614.03,451.36
2016,4,19,11,0,909.0,131.0,0.9,23.0,915.0,667.33,490.34
2016,4,19,11,15,912.0,132.0,0.95,23.0,929.5,717.84,527.22
2016,4,19,11,30,915.0,133.0,1.0,23.0,944.0,766.11,561.67
2016,4,19,11,45,910.0,137.5,1.1,23.0,948.0,808.78,592.22
2016,4,19,12,0,905.0,142.0,1.2,23.0,952.0,848.28,619.4
2016,4,19,12,15,688.5,254.0,1.2,23.0,870.0,824.87,600.6
2016,4,19,12,30,472.0,366.0,1.2,23.0,788.0,763.77,556.41
2016,4,19,12,45,398.0,390.5,1.3,23.0,743.5,727.45,533.11
2016,4,19,13,0,324.0,415.0,1.4,23.0,699.0,700.2,514.7
2016,4,19,13,15,386.0,379.5,1.45,23.0,711.5,738.22,543.53
2016,4,19,13,30,448.0,344.0,1.5,23.0,724.0,794.47,583.43
2016,4,19,13,45,354.0,365.5,1.6,23.0,660.5,717.26,530.68
2016,4,19,14,0,260.0,387.0,1.7,23.0,597.0,655.98,488.25
2016,4,19,14,15,303.0,360.0,1.75,22.5,595.5,677.05,506.95
2016,4,19,14,30,346.0,333.0,1.8,22.0,594.0,696.0,523.63
2016,4,19,14,45,223.0,326.0,1.9,22.0,491.0,547.83,417.82
2016,4,19,15,0,100.0,319.0,2.0,22.0,388.0,400.51,308.57
2016,4,19,15,15,95.0,297.0,2.15,21.5,359.0,375.11,291.88
2016,4,19,15,30,90.0,275.0,2.3,21.0,330.0,349.22,273.85
2016,4,19,15,45,132.0,255.0,2.45,20.5,328.5,389.82,307.99
2016,4,19,16,0,174.0,235.0,2.6,20.0,327.0,405.94,323.4
2016,4,19,16,15,125.0,209.0,2.8,19.0,272.0,332.49,267.33
2016,4,19,16,30,76.0,183.0,3.0,18.0,217.0,242.96,196.81
2016,4,19,16,45,67.0,161.5,3.2,17.5,189.0,213.13,173.57
2016,4,19,17,0,58.0,140.0,3.4,17.0,161.0,183.61,149.87
2016,4,19,17,15,49.5,117.5,3.5,16.5,133.0,153.51,125.11
2016,4,19,17,30,41.0,95.0,3.6,16.0,105.0,123.66,99.95
2016,4,19,17,45,29.5,73.0,3.75,15.5,79.5,92.74,73.29
2016,4,19,18,0,18.0,51.0,3.9,15.0,54.0,61.97,46.45
2016,4,19,18,15,9.0,31.5,3.75,14.5,33.0,35.92,23.17
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,13.32,0.0
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,27.06,17.43
2016,4,20,6,15,407.0,44.0,1.25,11.5,110.5,35.98,26.3
2016,4,20,6,30,509.0,55.0,1.4,12.0,157.0,44.9,34.67
2016,4,20,6,45,573.5,62.5,1.6,13.0,209.5,50.74,39.98
2016,4,20,7,0,638.0,70.0,1.8,14.0,262.0,56.59,45.08
2016,4,20,7,15,682.0,76.0,1.8,14.5,316.5,61.03,48.88
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,65.44,52.52
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.0,74.14,59.86
2016,4,20,8,0,788.0,91.0,1.8,16.0,477.0,77.35,62.31
2016,4,20,8,15,810.5,94.5,1.8,16.5,527.5,79.6,63.91
2016,4,20,8,30,833.0,98.0,1.8,17.0,578.0,81.78,65.43
2016,4,20,8,45,854.0,99.0,1.8,17.5,625.5,122.37,71.82
2016,4,20,9,0,875.0,100.0,1.8,18.0,673.0,191.16,112.88
2016,4,20,9,15,887.5,102.0,1.85,18.0,714.0,253.58,161.12
2016,4,20,9,30,900.0,104.0,1.9,18.0,755.0,316.68,214.94
2016,4,20,9,45,916.5,101.5,1.95,18.5,792.0,378.34,268.45
2016,4,20,10,0,933.0,99.0,2.0,19.0,829.0,440.47,321.79
2016,4,20,10,15,939.0,100.5,2.05,19.0,858.0,501.16,373.5
2016,4,20,10,30,945.0,102.0,2.1,19.0,887.0,560.71,422.8
2016,4,20,10,45,944.5,106.0,2.2,19.5,907.0,617.24,467.68
2016,4,20,11,0,944.0,110.0,2.3,20.0,927.0,671.54,509.43
2016,4,20,11,15,946.5,111.0,2.4,20.0,941.0,722.99,548.96
2016,4,20,11,30,949.0,112.0,2.5,20.0,955.0,772.04,585.9
2016,4,20,11,45,936.0,121.0,2.6,20.0,957.0,813.62,616.65
2016,4,20,12,0,923.0,130.0,2.7,20.0,959.0,851.35,643.0
2016,4,20,12,15,922.0,129.5,2.75,20.0,956.5,887.06,667.43
2016,4,20,12,30,921.0,129.0,2.8,20.0,954.0,919.42,689.55
2016,4,20,12,45,918.0,128.5,2.9,20.0,943.5,946.54,708.56
2016,4,20,13,0,915.0,128.0,3.0,20.0,933.0,969.93,725.2
2016,4,20,13,15,910.5,127.0,3.1,20.0,914.5,987.65,738.16
2016,4,20,13,30,906.0,126.0,3.2,20.0,896.0,1001.41,748.66
2016,4,20,13,45,897.5,125.5,3.3,20.0,870.0,1007.8,754.42
2016,4,20,14,0,889.0,125.0,3.4,20.0,844.0,1010.15,757.67
2016,4,20,14,15,879.5,123.5,3.5,19.5,811.5,1006.5,758.51
2016,4,20,14,30,870.0,122.0,3.6,19.0,779.0,1012.98,766.42
2016,4,20,14,45,857.0,119.5,3.7,19.0,739.5,996.73,757.48
2016,4,20,15,0,844.0,117.0,3.8,19.0,700.0,976.69,746.16
2016,4,20,15,15,828.0,114.0,3.85,18.5,656.0,949.61,731.06
2016,4,20,15,30,812.0,111.0,3.9,18.0,612.0,919.23,713.54
2016,4,20,15,45,793.5,106.0,3.95,18.0,564.0,881.22,689.09
2016,4,20,16,0,775.0,101.0,4.0,18.0,516.0,840.54,662.44
2016,4,20,16,15,562.0,133.0,3.85,17.5,418.5,675.81,543.53
2016,4,20,16,30,349.0,165.0,3.7,17.0,321.0,486.46,397.43
2016,4,20,16,45,325.0,149.0,3.6,16.5,280.0,438.82,361.9
2016,4,20,17,0,301.0,133.0,3.5,16.0,239.0,391.8,325.22
2016,4,20,17,15,423.0,99.0,3.15,15.5,221.0,445.87,370.75
2016,4,20,17,30,545.0,65.0,2.8,15.0,203.0,476.1,394.74
2016,4,20,17,45,469.0,55.5,2.45,14.5,154.0,390.17,322.02
2016,4,20,18,0,393.0,46.0,2.1,14.0,105.0,310.37,252.42
2016,4,20,18,15,196.5,36.5,1.95,13.5,66.0,173.9,133.96
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,28.4,1.73
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,10.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.6,12.5,12.0,9.12,0.0
2016,4,21,6,0,0.0,24.0,0.6,13.0,24.0,18.31,10.01
2016,4,21,6,15,0.0,41.5,0.7,13.0,41.5,31.42,22.19
2016,4,21,6,30,0.0,59.0,0.8,13.0,59.0,44.14,33.91
2016,4,21,6,45,0.0,78.5,0.95,13.5,78.5,58.07,46.46
2016,4,21,7,0,0.0,98.0,1.1,14.0,98.0,71.87,58.65
2016,4,21,7,15,3.0,117.5,1.2,14.0,118.5,85.61,70.67
2016,4,21,7,30,6.0,137.0,1.3,14.0,139.0,99.24,82.41
2016,4,21,7,45,12.0,157.5,1.45,14.5,163.0,113.45,94.3
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,127.53,105.92
2016,4,21,8,15,53.5,216.5,1.7,15.0,247.0,145.45,120.87
2016,4,21,8,30,89.0,255.0,1.8,15.0,307.0,167.47,139.14
2016,4,21,8,45,72.0,268.5,1.95,15.5,312.5,182.15,142.16
2016,4,21,9,0,55.0,282.0,2.1,16.0,318.0,198.16,153.95
2016,4,21,9,15,252.0,281.0,2.2,16.0,462.0,235.94,175.2
2016,4,21,9,30,449.0,280.0,2.3,16.0,606.0,307.17,225.24
2016,4,21,9,45,386.0,319.5,2.4,16.5,609.5,349.77,262.68
2016,4,21,10,0,323.0,359.0,2.5,17.0,613.0,382.84,291.43
2016,4,21,10,15,209.0,380.5,2.55,17.0,547.0,374.71,288.47
2016,4,21,10,30,95.0,402.0,2.6,17.0,481.0,350.59,271.5
2016,4,21,10,45,189.5,411.5,2.7,17.0,574.5,424.42,328.42
2016,4,21,11,0,284.0,421.0,2.8,17.0,668.0,511.1,394.36
2016,4,21,11,15,221.5,436.5,2.85,17.0,631.0,499.36,385.42
2016,4,21,11,30,159.0,452.0,2.9,17.0,594.0,486.09,375.17
2016,4,21,11,45,165.0,450.5,2.95,17.5,599.0,504.32,388.61
2016,4,21,12,0,171.0,449.0,3.0,18.0,604.0,522.2,401.54
2016,4,21,12,15,125.5,441.5,3.1,18.0,555.0,491.96,378.64
2016,4,21,12,30,80.0,434.0,3.2,18.0,506.0,441.56,340.63
2016,4,21,12,45,200.0,426.5,3.35,18.0,603.5,565.97,436.91
2016,4,21,13,0,320.0,419.0,3.5,18.0,701.0,698.07,535.68
2016,4,21,13,15,168.0,349.0,3.6,18.0,497.0,483.51,376.11
2016,4,21,13,30,16.0,279.0,3.7,18.0,293.0,241.98,188.17
2016,4,21,13,45,81.5,339.5,3.85,18.0,406.0,382.86,300.34
2016,4,21,14,0,147.0,400.0,4.0,18.0,519.0,534.61,416.51
2016,4,21,14,15,74.0,276.5,4.1,17.5,337.0,320.45,253.05
2016,4,21,14,30,1.0,153.0,4.2,17.0,155.0,122.2,94.33
2016,4,21,14,45,25.0,224.0,4.3,17.0,242.5,224.8,178.28
2016,4,21,15,0,49.0,295.0,4.4,17.0,330.0,323.54,257.38
2016,4,21,15,15,54.5,280.5,4.45,17.0,317.0,316.65,252.66
2016,4,21,15,30,60.0,266.0,4.5,17.0,304.0,309.39,247.92
2016,4,21,15,45,30.0,202.5,4.55,17.0,221.5,214.98,172.19
2016,4,21,16,0,0.0,139.0,4.6,17.0,139.0,112.15,87.7
2016,4,21,16,15,68.0,164.5,4.5,16.5,195.0,211.49,172.68
2016,4,21,16,30,136.0,190.0,4.4,16.0,251.0,318.14,261.96
2016,4,21,16,45,128.0,167.5,4.3,15.5,219.5,284.76,235.49
2016,4,21,17,0,120.0,145.0,4.2,15.0,188.0,251.3,208.75
2016,4,21,17,15,110.0,122.0,3.85,14.5,156.5,215.73,179.45
2016,4,21,17,30,100.0,99.0,3.5,14.0,125.0,180.31,149.56
2016,4,21,17,45,83.0,77.0,3.2,14.0,95.5,142.01,116.13
2016,4,21,18,0,66.0,55.0,2.9,14.0,66.0,104.36,82.75
2016,4,21,18,15,33.0,36.0,2.65,13.5,41.5,54.28,38.65
2016,4,21,18,30,0.0,17.0,2.4,13.0,17.0,12.98,0.0
2016,4,21,18,45,0.0,8.5,2.2,12.5,8.5,6.69,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.6,12.0,4.5,3.4,0.0
2016,4,22,6,0,0.0,9.0,3.7,12.0,9.0,6.82,0.21
2016,4,22,6,15,0.0,16.0,3.65,12.0,16.0,12.15,5.15
2016,4,22,6,30,0.0,23.0,3.6,12.0,23.0,17.5,10.11
2016,4,22,6,45,0.0,30.5,3.6,12.5,30.5,23.24,15.35
2016,4,22,7,0,0.0,38.0,3.6,13.0,38.0,29.0,20.52
2016,4,22,7,15,0.0,45.5,3.75,13.0,45.5,34.78,25.67
2016,4,22,7,30,0.0,53.0,3.9,13.0,53.0,40.57,30.76
2016,4,22,7,45,66.5,134.5,4.1,13.0,167.5,97.15,80.77
2016,4,22,8,0,133.0,216.0,4.3,13.0,282.0,140.7,118.49
2016,4,22,8,15,71.0,203.0,4.5,13.0,239.0,138.74,116.36
2016,4,22,8,30,9.0,190.0,4.7,13.0,196.0,137.19,114.67
2016,4,22,8,45,21.5,227.0,4.95,13.5,241.5,163.63,130.23
2016,4,22,9,0,34.0,264.0,5.2,14.0,287.0,185.15,146.31
2016,4,22,9,15,18.5,217.5,5.45,14.0,230.5,164.26,129.65
2016,4,22,9,30,3.0,171.0,5.7,14.0,174.0,130.01,102.12
2016,4,22,9,45,8.5,212.5,5.95,14.0,219.5,162.66,128.5
2016,4,22,10,0,14.0,254.0,6.2,14.0,265.0,196.4,155.63
2016,4,22,10,15,18.5,282.5,6.3,14.0,297.5,221.51,175.72
2016,4,22,10,30,23.0,311.0,6.4,14.0,330.0,247.63,196.58
2016,4,22,10,45,11.5,178.0,6.55,14.0,187.5,143.64,112.64
2016,4,22,11,0,0.0,45.0,6.7,14.0,45.0,34.82,23.24
2016,4,22,11,15,6.5,155.0,6.65,13.5,161.0,124.57,97.31
2016,4,22,11,30,13.0,265.0,6.6,13.0,277.0,216.08,171.84
2016,4,22,11,45,11.5,239.5,6.55,13.0,250.0,196.29,155.74
2016,4,22,12,0,10.0,214.0,6.5,13.0,223.0,175.94,139.27
2016,4,22,12,15,5.0,160.0,6.5,13.0,164.5,129.48,101.36
2016,4,22,12,30,0.0,106.0,6.5,13.0,106.0,82.61,62.8
2016,4,22,12,45,5.0,164.5,6.5,13.0,169.5,133.87,105.09
2016,4,22,13,0,10.0,223.0,6.5,13.0,233.0,186.77,148.35
2016,4,22,13,15,222.5,287.5,6.3,13.0,478.5,493.11,399.38
2016,4,22,13,30,435.0,352.0,6.1,13.0,724.0,785.54,625.98
2016,4,22,13,45,444.0,337.0,5.95,13.0,707.0,791.65,630.02
2016,4,22,14,0,453.0,322.0,5.8,13.0,690.0,795.1,633.35
2016,4,22,14,15,226.5,204.5,5.65,13.0,388.5,437.08,356.52
2016,4,22,14,30,0.0,87.0,5.5,13.0,87.0,67.24,50.43
2016,4,22,14,45,262.5,160.5,5.4,13.0,343.0,452.61,373.34
2016,4,22,15,0,525.0,234.0,5.3,13.0,599.0,787.02,634.99
2016,4,22,15,15,669.0,173.0,5.3,13.0,608.5,865.61,696.07
2016,4,22,15,30,813.0,112.0,5.3,13.0,618.0,917.45,735.89
2016,4,22,15,45,506.0,174.0,5.3,13.0,481.0,684.59,560.43
2016,4,22,16,0,199.0,236.0,5.3,13.0,344.0,426.43,351.9
2016,4,22,16,15,473.5,162.0,5.2,12.5,384.5,618.88,514.51
2016,4,22,16,30,748.0,88.0,5.1,12.0,425.0,753.74,623.53
2016,4,22,16,45,710.0,83.5,5.0,12.0,371.5,696.53,579.72
2016,4,22,17,0,672.0,79.0,4.9,12.0,318.0,634.77,532.3
2016,4,22,17,15,618.5,72.5,4.55,11.5,265.0,560.07,472.87
2016,4,22,17,30,565.0,66.0,4.2,11.0,212.0,487.83,412.47
2016,4,22,17,45,476.5,58.0,3.9,11.0,162.0,395.09,332.44
2016,4,22,18,0,388.0,50.0,3.6,11.0,112.0,309.29,256.17
2016,4,22,18,15,259.5,36.5,3.35,10.5,71.5,204.25,161.87
2016,4,22,18,30,131.0,23.0,3.1,10.0,31.0,107.02,43.1
2016,4,22,18,45,65.5,11.5,2.85,9.5,15.5,35.67,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.5,1.7,9.5,36.0,14.88,3.56
2016,4,23,6,0,313.0,37.0,1.9,10.0,72.0,30.25,20.68
2016,4,23,6,15,409.5,47.0,2.05,10.0,118.5,38.25,28.62
2016,4,23,6,30,506.0,57.0,2.2,10.0,165.0,46.29,36.27
2016,4,23,6,45,566.0,64.5,2.35,10.5,216.5,52.04,41.58
2016,4,23,7,0,626.0,72.0,2.5,11.0,268.0,57.76,46.68
2016,4,23,7,15,668.0,78.0,2.4,11.5,321.0,62.11,50.4
2016,4,23,7,30,710.0,84.0,2.3,12.0,374.0,66.4,53.98
2016,4,23,7,45,738.0,89.0,2.25,12.5,426.0,75.44,61.68
2016,4,23,8,0,766.0,94.0,2.2,13.0,478.0,78.84,64.31
2016,4,23,8,15,788.0,98.0,2.25,13.0,527.5,81.3,66.24
2016,4,23,8,30,810.0,102.0,2.3,13.0,577.0,83.66,68.08
2016,4,23,8,45,824.0,106.0,2.35,13.5,622.0,125.03,75.84
2016,4,23,9,0,838.0,110.0,2.4,14.0,667.0,186.28,112.3
2016,4,23,9,15,851.0,112.0,2.4,14.0,707.5,247.3,160.31
2016,4,23,9,30,864.0,114.0,2.4,14.0,748.0,313.31,217.17
2016,4,23,9,45,880.5,112.5,2.45,14.5,784.0,373.39,270.16
2016,4,23,10,0,897.0,111.0,2.5,15.0,820.0,434.03,323.16
2016,4,23,10,15,903.5,112.0,2.6,15.0,848.5,492.34,374.06
2016,4,23,10,30,910.0,113.0,2.7,15.0,877.0,549.61,422.78
2016,4,23,10,45,914.0,114.5,2.8,15.5,897.5,604.62,467.55
2016,4,23,11,0,918.0,116.0,2.9,16.0,918.0,657.88,509.59
2016,4,23,11,15,920.5,116.5,2.9,16.0,931.5,707.43,548.28
2016,4,23,11,30,923.0,117.0,2.9,16.0,945.0,754.65,584.29
2016,4,23,11,45,922.5,118.0,2.95,16.5,950.0,797.54,615.51
2016,4,23,12,0,922.0,119.0,3.0,17.0,955.0,837.51,642.56
2016,4,23,12,15,921.5,119.0,3.05,17.0,952.5,873.53,667.68
2016,4,23,12,30,921.0,119.0,3.1,17.0,950.0,906.29,690.5
2016,4,23,12,45,915.5,120.0,3.15,17.0,939.0,932.12,708.58
2016,4,23,13,0,910.0,121.0,3.2,17.0,928.0,954.18,724.19
2016,4,23,13,15,905.5,120.0,3.3,17.0,910.0,971.45,737.04
2016,4,23,13,30,901.0,119.0,3.4,17.0,892.0,984.8,747.38
2016,4,23,13,45,890.0,120.5,3.55,17.0,865.0,990.42,752.99
2016,4,23,14,0,879.0,122.0,3.7,17.0,838.0,992.05,756.06
2016,4,23,14,15,869.5,120.5,3.8,16.5,806.0,988.19,756.6
2016,4,23,14,30,860.0,119.0,3.9,16.0,774.0,980.44,754.61
2016,4,23,14,45,842.5,119.5,4.0,16.0,734.5,976.86,754.26
2016,4,23,15,0,825.0,120.0,4.1,16.0,695.0,955.9,741.81
2016,4,23,15,15,809.0,117.0,4.1,15.5,652.0,929.07,726.12
