Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,793.0,114.0,4.1,15.0,609.0,899.02,708.07
2016,4,23,15,45,766.5,112.0,4.1,15.0,560.5,857.45,680.21
2016,4,23,16,0,740.0,110.0,4.1,15.0,512.0,819.52,654.79
2016,4,23,16,15,511.5,144.5,4.05,14.5,409.5,630.43,514.74
2016,4,23,16,30,283.0,179.0,4.0,14.0,307.0,444.34,367.21
2016,4,23,16,45,178.0,160.5,4.0,14.0,238.0,314.23,261.71
2016,4,23,17,0,73.0,142.0,4.0,14.0,169.0,194.6,161.04
2016,4,23,17,15,278.5,109.5,3.9,13.5,186.0,333.78,281.72
2016,4,23,17,30,484.0,77.0,3.8,13.0,203.0,443.77,373.11
2016,4,23,17,45,401.0,66.5,3.7,12.5,155.0,351.64,294.52
2016,4,23,18,0,318.0,56.0,3.6,12.0,107.0,272.89,225.33
2016,4,23,18,15,209.5,40.0,3.55,11.5,68.5,182.29,144.13
2016,4,23,18,30,101.0,24.0,3.5,11.0,30.0,85.43,39.01
2016,4,23,18,45,50.5,12.0,3.5,11.0,15.0,29.87,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,44.0,22.0,2.55,9.5,27.0,16.88,5.82
2016,4,24,6,0,88.0,44.0,2.9,10.0,54.0,32.53,22.75
2016,4,24,6,15,134.0,65.0,2.9,10.0,89.5,46.97,36.43
2016,4,24,6,30,180.0,86.0,2.9,10.0,125.0,61.34,49.82
2016,4,24,6,45,216.5,106.0,2.9,10.5,165.5,74.7,61.97
2016,4,24,7,0,253.0,126.0,2.9,11.0,206.0,87.73,73.53
2016,4,24,7,15,293.5,138.5,2.85,11.0,247.5,96.13,80.87
2016,4,24,7,30,334.0,151.0,2.8,11.0,289.0,104.35,87.91
2016,4,24,7,45,529.5,132.0,2.8,11.5,384.0,92.8,77.24
2016,4,24,8,0,725.0,113.0,2.8,12.0,479.0,84.22,69.29
2016,4,24,8,15,750.0,117.0,2.8,12.5,529.0,86.1,70.57
2016,4,24,8,30,775.0,121.0,2.8,13.0,579.0,87.92,71.79
2016,4,24,8,45,804.5,120.0,2.8,13.5,627.5,132.95,82.92
2016,4,24,9,0,834.0,119.0,2.8,14.0,676.0,191.72,116.92
2016,4,24,9,15,848.0,121.5,2.7,14.5,717.0,253.06,164.8
2016,4,24,9,30,862.0,124.0,2.6,15.0,758.0,315.45,218.16
2016,4,24,9,45,876.5,124.0,2.55,15.5,794.5,379.42,273.88
2016,4,24,10,0,891.0,124.0,2.5,16.0,831.0,440.24,326.53
2016,4,24,10,15,898.0,125.5,2.5,16.0,860.0,498.9,377.09
2016,4,24,10,30,905.0,127.0,2.5,16.0,889.0,556.6,425.44
2016,4,24,10,45,724.5,230.0,2.5,16.5,849.5,591.7,453.69
2016,4,24,11,0,544.0,333.0,2.5,17.0,810.0,604.52,463.02
2016,4,24,11,15,499.0,352.5,2.7,17.0,795.5,625.58,480.19
2016,4,24,11,30,454.0,372.0,2.9,17.0,781.0,641.47,492.9
2016,4,24,11,45,683.5,255.0,3.15,17.0,874.0,747.96,575.77
2016,4,24,12,0,913.0,138.0,3.4,17.0,967.0,844.87,650.36
2016,4,24,12,15,912.0,138.0,3.6,17.0,964.5,880.46,675.7
2016,4,24,12,30,911.0,138.0,3.8,17.0,962.0,912.78,699.25
2016,4,24,12,45,717.5,243.5,4.05,17.0,888.5,891.11,683.9
2016,4,24,13,0,524.0,349.0,4.3,17.0,815.0,831.36,638.71
2016,4,24,13,15,694.0,252.5,4.45,16.5,856.5,922.79,711.56
2016,4,24,13,30,864.0,156.0,4.6,16.0,898.0,998.92,768.84
2016,4,24,13,45,634.0,251.0,4.8,16.0,787.5,894.94,695.67
2016,4,24,14,0,404.0,346.0,5.0,16.0,677.0,748.3,586.42
2016,4,24,14,15,590.0,262.0,5.1,15.5,724.0,873.2,686.05
2016,4,24,14,30,776.0,178.0,5.2,15.0,771.0,981.4,768.79
2016,4,24,14,45,692.5,192.5,5.3,15.0,702.5,914.99,722.4
2016,4,24,15,0,609.0,207.0,5.4,15.0,634.0,845.14,673.07
2016,4,24,15,15,646.5,190.5,5.45,14.5,618.0,858.42,687.08
2016,4,24,15,30,684.0,174.0,5.5,14.0,602.0,867.17,696.91
2016,4,24,15,45,667.0,165.0,5.55,14.0,556.0,828.84,670.39
2016,4,24,16,0,650.0,156.0,5.6,14.0,510.0,788.09,641.99
2016,4,24,16,15,618.0,148.5,5.55,13.5,459.0,733.73,603.44
2016,4,24,16,30,586.0,141.0,5.5,13.0,408.0,671.46,557.69
2016,4,24,16,45,561.5,127.5,5.45,12.5,358.0,616.54,516.48
2016,4,24,17,0,537.0,114.0,5.4,12.0,308.0,561.3,473.75
2016,4,24,17,15,481.5,103.0,5.25,11.5,256.5,487.0,413.33
2016,4,24,17,30,426.0,92.0,5.1,11.0,205.0,416.07,353.78
2016,4,24,17,45,356.5,77.0,4.95,11.0,157.5,335.8,283.88
2016,4,24,18,0,287.0,62.0,4.8,11.0,110.0,261.69,217.52
2016,4,24,18,15,187.5,43.5,4.65,10.5,70.5,174.72,139.14
2016,4,24,18,30,88.0,25.0,4.5,10.0,31.0,80.94,41.32
2016,4,24,18,45,44.0,12.5,4.4,10.0,15.5,27.55,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.0,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,10.0,3.8,7.0,13.0,7.87,0.0
2016,4,25,5,45,267.0,22.0,4.05,7.5,49.0,18.06,7.52
2016,4,25,6,0,427.0,34.0,4.3,8.0,85.0,28.26,19.28
2016,4,25,6,15,517.0,42.0,4.55,8.5,134.5,34.96,25.89
2016,4,25,6,30,607.0,50.0,4.8,9.0,184.0,41.75,32.33
2016,4,25,6,45,662.5,56.0,5.05,9.5,238.0,50.59,40.43
2016,4,25,7,0,718.0,62.0,5.3,10.0,292.0,55.92,45.17
2016,4,25,7,15,756.5,66.5,5.4,10.0,347.0,59.81,48.6
2016,4,25,7,30,795.0,71.0,5.5,10.0,402.0,63.67,51.92
2016,4,25,7,45,822.5,74.5,5.65,10.5,455.5,66.56,54.22
2016,4,25,8,0,850.0,78.0,5.8,11.0,509.0,69.4,56.44
2016,4,25,8,15,870.0,81.0,5.8,11.5,560.0,79.45,65.02
2016,4,25,8,30,890.0,84.0,5.8,12.0,611.0,82.23,67.12
2016,4,25,8,45,905.5,86.0,5.8,12.5,658.5,125.57,74.44
2016,4,25,9,0,921.0,88.0,5.8,13.0,706.0,189.46,112.28
2016,4,25,9,15,932.0,90.0,5.8,13.0,747.5,253.75,163.79
2016,4,25,9,30,943.0,92.0,5.8,13.0,789.0,318.49,221.34
2016,4,25,9,45,951.5,93.5,5.85,13.5,824.5,382.27,279.45
2016,4,25,10,0,960.0,95.0,5.9,14.0,860.0,445.66,336.83
2016,4,25,10,15,965.5,96.0,5.9,14.0,888.5,506.71,391.77
2016,4,25,10,30,971.0,97.0,5.9,14.0,917.0,566.5,444.27
2016,4,25,10,45,975.0,98.0,5.9,14.5,938.0,623.95,492.56
2016,4,25,11,0,979.0,99.0,5.9,15.0,959.0,679.5,537.84
2016,4,25,11,15,981.0,99.5,5.8,15.0,972.5,731.2,579.62
2016,4,25,11,30,983.0,100.0,5.7,15.0,986.0,780.36,618.38
2016,4,25,11,45,981.0,101.5,5.65,15.0,990.5,824.67,652.49
2016,4,25,12,0,979.0,103.0,5.6,15.0,995.0,865.75,682.06
2016,4,25,12,15,978.0,103.0,5.45,15.0,992.5,902.95,708.05
2016,4,25,12,30,977.0,103.0,5.3,15.0,990.0,936.64,731.29
2016,4,25,12,45,967.5,106.5,5.2,15.5,977.0,962.47,747.65
2016,4,25,13,0,958.0,110.0,5.1,16.0,964.0,984.2,761.05
2016,4,25,13,15,954.0,109.5,4.95,16.0,945.5,1003.08,773.51
2016,4,25,13,30,950.0,109.0,4.8,16.0,927.0,1017.91,783.13
2016,4,25,13,45,943.5,108.0,4.65,16.0,901.0,1025.73,787.93
2016,4,25,14,0,937.0,107.0,4.5,16.0,875.0,1029.38,789.96
2016,4,25,14,15,929.0,105.0,4.4,16.0,842.0,1026.37,788.02
2016,4,25,14,30,921.0,103.0,4.3,16.0,809.0,1019.23,783.53
2016,4,25,14,45,909.5,101.5,4.2,16.0,770.0,1005.23,774.73
2016,4,25,15,0,898.0,100.0,4.1,16.0,731.0,987.38,763.42
2016,4,25,15,15,884.0,97.5,4.0,16.0,686.0,962.39,747.23
2016,4,25,15,30,870.0,95.0,3.9,16.0,641.0,933.98,728.72
2016,4,25,15,45,851.0,92.0,3.8,16.0,592.5,908.03,711.96
2016,4,25,16,0,832.0,89.0,3.7,16.0,544.0,868.0,685.03
2016,4,25,16,15,807.0,85.0,3.5,15.5,492.0,819.14,652.19
2016,4,25,16,30,782.0,81.0,3.3,15.0,440.0,768.5,617.51
2016,4,25,16,45,745.5,77.0,3.15,14.5,386.0,707.31,574.37
2016,4,25,17,0,709.0,73.0,3.0,14.0,332.0,650.07,533.11
2016,4,25,17,15,660.0,67.5,2.8,13.5,278.0,578.74,479.13
2016,4,25,17,30,611.0,62.0,2.6,13.0,224.0,509.45,423.33
2016,4,25,17,45,531.0,54.5,2.45,12.5,173.0,421.21,349.93
2016,4,25,18,0,451.0,47.0,2.3,12.0,122.0,339.23,278.9
2016,4,25,18,15,330.5,35.5,2.35,11.5,80.0,239.53,190.77
2016,4,25,18,30,210.0,24.0,2.4,11.0,38.0,147.01,85.03
2016,4,25,18,45,105.0,12.0,2.45,10.5,19.0,51.51,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,33.0,5.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,66.0,11.0,1.3,7.0,13.0,8.65,0.0
2016,4,26,5,45,202.5,25.5,1.35,8.0,47.5,19.53,9.26
2016,4,26,6,0,339.0,40.0,1.4,9.0,82.0,32.69,23.22
2016,4,26,6,15,429.0,50.0,1.55,9.5,129.5,40.64,30.96
2016,4,26,6,30,519.0,60.0,1.7,10.0,177.0,48.6,38.43
2016,4,26,6,45,571.0,68.5,1.85,10.5,228.0,54.97,44.26
2016,4,26,7,0,623.0,77.0,2.0,11.0,279.0,61.24,49.8
2016,4,26,7,15,663.5,83.0,2.05,11.5,331.5,65.44,53.35
2016,4,26,7,30,704.0,89.0,2.1,12.0,384.0,69.57,56.75
2016,4,26,7,45,545.0,139.0,2.2,12.5,385.5,97.25,80.84
2016,4,26,8,0,386.0,189.0,2.3,13.0,387.0,122.39,102.27
2016,4,26,8,15,590.5,149.5,2.3,13.0,485.5,102.93,85.0
2016,4,26,8,30,795.0,110.0,2.3,13.0,584.0,88.34,72.08
2016,4,26,8,45,801.5,118.0,2.35,13.5,627.0,131.2,81.47
2016,4,26,9,0,808.0,126.0,2.4,14.0,670.0,192.58,118.59
2016,4,26,9,15,689.5,183.5,2.4,14.0,667.5,256.9,174.6
2016,4,26,9,30,571.0,241.0,2.4,14.0,665.0,312.54,226.56
2016,4,26,9,45,698.5,196.5,2.4,14.5,739.0,365.78,268.58
2016,4,26,10,0,826.0,152.0,2.4,15.0,813.0,433.42,323.28
2016,4,26,10,15,656.5,240.5,2.45,15.0,777.5,473.36,360.86
2016,4,26,10,30,487.0,329.0,2.5,15.0,742.0,495.9,381.98
2016,4,26,10,45,491.0,340.0,2.6,15.0,765.0,541.23,418.31
2016,4,26,11,0,495.0,351.0,2.7,15.0,788.0,586.2,453.51
2016,4,26,11,15,416.0,390.0,2.85,15.0,761.5,597.08,462.27
2016,4,26,11,30,337.0,429.0,3.0,15.0,735.0,596.26,461.83
2016,4,26,11,45,275.5,445.5,3.2,15.5,696.0,587.91,455.03
2016,4,26,12,0,214.0,462.0,3.4,16.0,657.0,563.13,435.82
2016,4,26,12,15,267.0,448.5,3.5,16.0,691.5,623.11,481.81
2016,4,26,12,30,320.0,435.0,3.6,16.0,726.0,673.88,520.5
2016,4,26,12,45,577.0,302.5,3.7,16.0,820.5,813.47,628.24
2016,4,26,13,0,834.0,170.0,3.8,16.0,915.0,940.24,722.01
2016,4,26,13,15,829.5,168.5,3.85,16.0,897.5,956.61,733.18
2016,4,26,13,30,825.0,167.0,3.9,16.0,880.0,969.16,742.7
2016,4,26,13,45,829.5,158.0,3.95,16.0,857.5,979.18,750.63
2016,4,26,14,0,834.0,149.0,4.0,16.0,835.0,985.2,755.97
2016,4,26,14,15,825.0,147.0,4.05,15.5,803.5,981.27,756.03
2016,4,26,14,30,816.0,145.0,4.1,15.0,772.0,973.47,753.58
2016,4,26,14,45,804.5,141.5,4.15,15.0,734.5,957.92,744.43
2016,4,26,15,0,793.0,138.0,4.2,15.0,697.0,938.73,732.83
2016,4,26,15,15,776.5,134.5,4.2,14.5,654.0,911.33,716.5
2016,4,26,15,30,760.0,131.0,4.2,14.0,611.0,887.86,702.96
2016,4,26,15,45,742.0,125.5,4.2,14.0,564.0,850.94,678.2
2016,4,26,16,0,724.0,120.0,4.2,14.0,517.0,811.53,651.42
2016,4,26,16,15,695.5,114.5,4.2,13.5,467.0,760.92,617.16
2016,4,26,16,30,667.0,109.0,4.2,13.0,417.0,709.06,581.22
2016,4,26,16,45,634.5,101.5,4.25,13.0,365.5,650.95,538.66
2016,4,26,17,0,602.0,94.0,4.3,13.0,314.0,592.74,494.49
2016,4,26,17,15,550.0,86.0,4.2,12.5,263.0,520.43,437.12
2016,4,26,17,30,498.0,78.0,4.1,12.0,212.0,450.52,379.67
2016,4,26,17,45,420.0,67.5,4.0,11.5,163.5,360.83,303.71
2016,4,26,18,0,342.0,57.0,3.9,11.0,115.0,284.28,236.28
2016,4,26,18,15,237.0,42.0,3.85,10.5,75.5,195.93,157.17
2016,4,26,18,30,132.0,27.0,3.8,10.0,36.0,114.09,69.46
2016,4,26,18,45,66.0,13.5,3.8,10.0,18.0,36.94,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,59.0,12.0,2.8,9.0,14.0,9.44,0.0
2016,4,27,5,45,189.0,26.5,3.1,9.5,48.0,20.22,10.2
2016,4,27,6,0,319.0,41.0,3.4,10.0,82.0,33.34,23.72
2016,4,27,6,15,408.0,51.5,3.45,10.5,128.5,41.62,31.71
2016,4,27,6,30,497.0,62.0,3.5,11.0,175.0,49.89,39.43
2016,4,27,6,45,546.5,71.5,3.6,11.5,225.5,56.89,45.79
2016,4,27,7,0,596.0,81.0,3.7,12.0,276.0,63.74,51.83
2016,4,27,7,15,311.5,119.5,3.8,12.0,223.0,82.55,68.49
2016,4,27,7,30,27.0,158.0,3.9,12.0,170.0,109.42,92.05
2016,4,27,7,45,24.5,174.0,4.0,12.0,185.5,124.43,104.9
2016,4,27,8,0,22.0,190.0,4.1,12.0,201.0,135.55,114.23
2016,4,27,8,15,11.0,108.0,4.15,12.0,113.5,82.4,67.39
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,19.91,12.06
2016,4,27,8,45,0.0,59.5,4.3,12.5,59.5,45.75,33.08
2016,4,27,9,0,0.0,93.0,4.4,13.0,93.0,71.76,54.68
2016,4,27,9,15,0.0,92.5,4.5,13.0,92.5,71.43,54.25
2016,4,27,9,30,0.0,92.0,4.6,13.0,92.0,71.1,53.85
2016,4,27,9,45,1.5,128.0,4.75,13.0,129.5,98.67,76.51
2016,4,27,10,0,3.0,164.0,4.9,13.0,167.0,126.42,99.15
2016,4,27,10,15,8.0,209.0,5.0,13.0,216.0,162.77,128.62
2016,4,27,10,30,13.0,254.0,5.1,13.0,265.0,200.13,158.71
2016,4,27,10,45,11.0,233.0,5.2,13.0,243.0,185.05,146.44
2016,4,27,11,0,9.0,212.0,5.3,13.0,221.0,169.21,133.6
2016,4,27,11,15,448.0,181.5,5.35,13.0,588.0,456.42,368.91
2016,4,27,11,30,887.0,151.0,5.4,13.0,955.0,751.11,599.47
2016,4,27,11,45,553.0,307.0,5.5,13.0,809.5,688.79,547.21
2016,4,27,12,0,219.0,463.0,5.6,13.0,664.0,567.06,448.96
2016,4,27,12,15,555.0,307.5,5.6,13.0,814.5,748.58,595.18
2016,4,27,12,30,891.0,152.0,5.6,13.0,965.0,902.79,714.84
2016,4,27,12,45,670.5,261.0,5.6,13.0,869.0,860.48,680.62
2016,4,27,13,0,450.0,370.0,5.6,13.0,773.0,778.75,615.39
2016,4,27,13,15,339.5,399.5,5.5,13.0,700.0,704.6,558.21
2016,4,27,13,30,229.0,429.0,5.4,13.0,627.0,621.21,493.02
2016,4,27,13,45,290.5,403.0,5.35,13.5,647.0,683.81,541.79
2016,4,27,14,0,352.0,377.0,5.3,14.0,667.0,725.37,574.1
2016,4,27,14,15,595.5,260.0,5.15,14.0,728.5,871.72,689.18
2016,4,27,14,30,839.0,143.0,5.0,14.0,790.0,991.84,777.41
2016,4,27,14,45,826.0,140.0,4.9,14.0,751.0,975.26,765.42
2016,4,27,15,0,813.0,137.0,4.8,14.0,712.0,954.98,751.82
2016,4,27,15,15,457.0,212.0,4.65,14.0,531.5,687.53,552.51
2016,4,27,15,30,101.0,287.0,4.5,14.0,351.0,366.8,296.49
2016,4,27,15,45,64.0,247.5,4.4,14.0,287.0,291.95,237.19
2016,4,27,16,0,27.0,208.0,4.3,14.0,223.0,218.24,176.91
2016,4,27,16,15,155.0,196.0,4.05,13.5,269.0,336.38,278.41
2016,4,27,16,30,283.0,184.0,3.8,13.0,315.0,445.61,370.06
2016,4,27,16,45,445.0,139.5,3.55,13.0,317.5,533.59,443.35
2016,4,27,17,0,607.0,95.0,3.3,13.0,320.0,596.08,494.8
2016,4,27,17,15,554.5,87.0,3.15,12.5,267.5,523.32,436.92
2016,4,27,17,30,502.0,79.0,3.0,12.0,215.0,452.98,379.72
2016,4,27,17,45,437.5,67.0,2.9,12.0,167.0,374.41,313.08
2016,4,27,18,0,373.0,55.0,2.8,12.0,119.0,297.98,246.15
2016,4,27,18,15,264.5,41.0,2.8,11.5,78.5,207.47,166.04
2016,4,27,18,30,156.0,27.0,2.8,11.0,38.0,125.13,79.89
2016,4,27,18,45,78.0,13.5,2.85,11.0,19.0,41.58,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.0,7.0,2.15,7.5,8.5,5.51,0.0
2016,4,28,5,30,94.0,14.0,2.4,8.0,17.0,11.02,0.0
2016,4,28,5,45,230.0,27.0,2.7,8.5,52.5,21.98,12.08
2016,4,28,6,0,366.0,40.0,3.0,9.0,88.0,32.72,23.36
2016,4,28,6,15,452.5,49.0,3.0,9.5,135.5,39.92,30.35
2016,4,28,6,30,539.0,58.0,3.0,10.0,183.0,47.15,37.14
2016,4,28,6,45,598.0,64.0,3.0,11.0,235.5,51.84,41.34
2016,4,28,7,0,657.0,70.0,3.0,12.0,288.0,56.56,45.39
2016,4,28,7,15,696.0,75.0,3.05,12.5,341.0,60.27,48.51
2016,4,28,7,30,735.0,80.0,3.1,13.0,394.0,69.17,56.15
2016,4,28,7,45,765.5,83.5,3.2,13.5,446.5,71.77,58.13
2016,4,28,8,0,796.0,87.0,3.3,14.0,499.0,74.34,60.06
2016,4,28,8,15,817.5,90.0,3.35,14.5,548.5,76.31,61.45
2016,4,28,8,30,839.0,93.0,3.4,15.0,598.0,78.22,62.77
2016,4,28,8,45,856.0,95.0,3.45,15.5,644.5,127.57,76.47
2016,4,28,9,0,873.0,97.0,3.5,16.0,691.0,188.39,111.76
2016,4,28,9,15,885.5,99.0,3.5,16.5,731.5,249.78,159.53
2016,4,28,9,30,898.0,101.0,3.5,17.0,772.0,311.85,212.79
2016,4,28,9,45,915.0,98.5,3.55,17.5,809.0,372.64,266.35
2016,4,28,10,0,932.0,96.0,3.6,18.0,846.0,433.95,319.97
2016,4,28,10,15,938.5,97.5,3.65,18.0,875.0,493.87,372.13
2016,4,28,10,30,945.0,99.0,3.7,18.0,904.0,552.7,422.02
2016,4,28,10,45,947.5,101.0,3.75,18.5,924.5,608.4,467.25
2016,4,28,11,0,950.0,103.0,3.8,19.0,945.0,662.14,509.53
2016,4,28,11,15,953.0,103.5,3.85,19.0,959.0,712.84,549.35
2016,4,28,11,30,956.0,104.0,3.9,19.0,973.0,761.17,586.51
2016,4,28,11,45,955.0,105.5,3.95,19.0,978.0,804.83,619.52
2016,4,28,12,0,954.0,107.0,4.0,19.0,983.0,845.46,648.14
2016,4,28,12,15,954.0,107.0,4.05,19.0,981.0,882.4,674.0
2016,4,28,12,30,954.0,107.0,4.1,19.0,979.0,916.02,697.51
2016,4,28,12,45,952.5,106.0,4.15,19.0,968.5,943.91,717.06
2016,4,28,13,0,951.0,105.0,4.2,19.0,958.0,968.05,734.11
2016,4,28,13,15,947.5,104.5,4.2,19.0,940.5,986.97,747.41
2016,4,28,13,30,944.0,104.0,4.2,19.0,923.0,1001.89,758.11
2016,4,28,13,45,936.5,104.0,4.2,19.0,897.0,1009.46,763.95
2016,4,28,14,0,929.0,104.0,4.2,19.0,871.0,1012.91,767.2
2016,4,28,14,15,921.5,102.5,4.15,19.0,839.0,1010.73,766.48
2016,4,28,14,30,914.0,101.0,4.1,19.0,807.0,1004.49,763.18
2016,4,28,14,45,899.0,101.5,4.1,19.0,767.5,989.23,754.18
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,970.3,742.81
2016,4,28,15,15,870.5,99.5,4.1,18.5,684.5,946.0,729.18
2016,4,28,15,30,857.0,97.0,4.1,18.0,641.0,929.6,721.09
2016,4,28,15,45,831.5,96.5,4.15,17.5,591.5,889.75,696.52
2016,4,28,16,0,806.0,96.0,4.2,17.0,542.0,847.44,669.92
2016,4,28,16,15,781.0,92.0,4.25,16.5,491.0,799.45,638.6
2016,4,28,16,30,756.0,88.0,4.3,16.0,440.0,749.73,605.4
2016,4,28,16,45,715.5,85.0,4.35,15.5,386.0,692.1,565.26
2016,4,28,17,0,675.0,82.0,4.4,15.0,332.0,630.58,520.8
2016,4,28,17,15,626.0,75.5,4.45,14.0,279.5,559.63,467.26
2016,4,28,17,30,577.0,69.0,4.5,13.0,227.0,490.75,412.33
2016,4,28,17,45,497.0,61.0,4.55,12.5,176.5,403.8,339.11
2016,4,28,18,0,417.0,53.0,4.6,12.0,126.0,322.99,268.38
2016,4,28,18,15,305.0,40.0,4.55,11.5,84.0,228.38,184.06
2016,4,28,18,30,193.0,27.0,4.5,11.0,42.0,141.98,94.77
2016,4,28,18,45,96.5,13.5,4.5,10.5,21.0,48.75,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,11.39,0.0
2016,4,29,5,45,104.5,34.5,2.55,8.5,49.0,25.61,15.4
2016,4,29,6,0,209.0,54.0,2.8,9.0,83.0,39.96,29.83
2016,4,29,6,15,294.0,69.0,2.8,9.0,128.5,50.9,40.32
2016,4,29,6,30,379.0,84.0,2.8,9.0,174.0,61.75,50.52
2016,4,29,6,45,450.0,93.0,2.85,9.5,225.0,68.39,56.56
2016,4,29,7,0,521.0,102.0,2.9,10.0,276.0,75.04,62.39
2016,4,29,7,15,565.0,110.0,2.9,10.0,328.0,83.02,69.39
2016,4,29,7,30,609.0,118.0,2.9,10.0,380.0,87.76,73.4
2016,4,29,7,45,645.0,123.0,2.95,10.5,431.5,90.17,75.14
2016,4,29,8,0,681.0,128.0,3.0,11.0,483.0,92.56,76.83
2016,4,29,8,15,705.0,133.0,3.05,11.0,531.5,94.61,78.37
2016,4,29,8,30,729.0,138.0,3.1,11.0,580.0,96.55,79.82
2016,4,29,8,45,749.0,141.5,3.2,11.5,625.0,134.84,86.63
2016,4,29,9,0,769.0,145.0,3.3,12.0,670.0,192.58,121.29
2016,4,29,9,15,783.0,148.5,3.35,12.0,710.0,257.0,172.31
2016,4,29,9,30,797.0,152.0,3.4,12.0,750.0,315.84,223.39
2016,4,29,9,45,825.0,144.5,3.45,12.5,788.0,372.35,273.26
2016,4,29,10,0,853.0,137.0,3.5,13.0,826.0,430.82,324.62
2016,4,29,10,15,860.5,139.0,3.55,13.0,854.0,488.94,375.67
2016,4,29,10,30,868.0,141.0,3.6,13.0,882.0,543.89,423.0
2016,4,29,10,45,873.5,142.0,3.65,13.5,903.0,596.9,466.71
2016,4,29,11,0,879.0,143.0,3.7,14.0,924.0,648.42,507.92
2016,4,29,11,15,882.0,144.0,3.85,14.5,937.5,696.62,545.79
2016,4,29,11,30,885.0,145.0,4.0,15.0,951.0,742.7,581.14
2016,4,29,11,45,886.5,145.5,4.2,15.5,957.0,784.99,613.14
2016,4,29,12,0,888.0,146.0,4.4,16.0,963.0,824.66,642.76
2016,4,29,12,15,888.0,145.5,4.5,16.0,961.0,859.53,668.17
2016,4,29,12,30,888.0,145.0,4.6,16.0,959.0,891.3,691.4
2016,4,29,12,45,884.5,145.5,4.75,16.0,948.5,917.61,711.18
2016,4,29,13,0,881.0,146.0,4.9,16.0,938.0,940.38,728.6
2016,4,29,13,15,876.5,145.0,4.9,16.0,920.5,957.27,740.89
2016,4,29,13,30,872.0,144.0,4.9,16.0,903.0,970.37,750.66
2016,4,29,13,45,864.0,143.5,4.95,16.0,877.5,992.19,767.11
2016,4,29,14,0,856.0,143.0,5.0,16.0,852.0,994.74,770.1
2016,4,29,14,15,847.0,141.0,5.0,16.0,820.0,990.79,768.41
2016,4,29,14,30,838.0,139.0,5.0,16.0,788.0,982.92,764.14
2016,4,29,14,45,826.0,136.0,5.0,16.0,750.0,967.28,754.53
2016,4,29,15,0,814.0,133.0,5.0,16.0,712.0,947.97,742.43
2016,4,29,15,15,798.5,130.0,4.95,16.0,669.0,921.85,725.16
2016,4,29,15,30,783.0,127.0,4.9,16.0,626.0,892.52,705.6
2016,4,29,15,45,763.0,122.5,4.85,16.0,579.0,860.91,684.36
2016,4,29,16,0,743.0,118.0,4.8,16.0,532.0,820.52,656.53
2016,4,29,16,15,716.0,113.5,4.7,15.5,481.5,772.02,623.3
2016,4,29,16,30,689.0,109.0,4.6,15.0,431.0,722.11,588.45
2016,4,29,16,45,657.5,101.5,4.55,14.5,379.5,664.27,546.92
2016,4,29,17,0,626.0,94.0,4.5,14.0,328.0,606.2,503.74
2016,4,29,17,15,575.0,86.5,4.4,13.5,276.0,534.56,447.23
2016,4,29,17,30,524.0,79.0,4.3,13.0,224.0,465.14,390.55
2016,4,29,17,45,453.5,68.5,4.2,12.5,175.0,383.63,321.74
2016,4,29,18,0,383.0,58.0,4.1,12.0,126.0,305.11,253.22
2016,4,29,18,15,273.5,44.0,4.05,11.5,84.5,214.02,172.4
2016,4,29,18,30,164.0,30.0,4.0,11.0,43.0,133.53,91.42
2016,4,29,18,45,82.0,15.0,4.0,10.5,21.5,44.06,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.0,8.0,3.1,9.5,10.5,6.29,0.0
2016,4,30,5,30,126.0,16.0,3.3,10.0,21.0,12.24,0.0
2016,4,30,5,45,261.0,28.5,3.5,10.5,59.0,23.26,13.6
2016,4,30,6,0,396.0,41.0,3.7,11.0,97.0,33.62,24.05
2016,4,30,6,15,480.0,50.0,4.0,11.5,145.5,40.85,30.98
2016,4,30,6,30,564.0,59.0,4.3,12.0,194.0,48.1,37.7
2016,4,30,6,45,621.0,65.0,4.6,12.5,247.5,52.8,41.94
2016,4,30,7,0,678.0,71.0,4.9,13.0,301.0,57.52,46.05
2016,4,30,7,15,716.0,76.0,5.1,13.5,354.5,66.28,53.63
2016,4,30,7,30,754.0,81.0,5.3,14.0,408.0,70.19,56.8
2016,4,30,7,45,782.5,85.0,5.5,14.5,460.5,73.12,59.07
2016,4,30,8,0,811.0,89.0,5.7,15.0,513.0,75.98,61.24
2016,4,30,8,15,831.0,92.0,5.75,15.0,562.5,77.89,62.7
2016,4,30,8,30,851.0,95.0,5.8,15.0,612.0,79.73,64.09
2016,4,30,8,45,867.0,97.0,5.85,15.5,658.0,129.32,77.78
2016,4,30,9,0,883.0,99.0,5.9,16.0,704.0,190.54,113.43
2016,4,30,9,15,894.5,101.0,5.9,16.5,744.5,252.2,161.75
2016,4,30,9,30,906.0,103.0,5.9,17.0,785.0,314.39,215.71
2016,4,30,9,45,920.5,101.5,5.95,17.5,821.0,375.41,270.24
2016,4,30,10,0,935.0,100.0,6.0,18.0,857.0,436.67,324.75
2016,4,30,10,15,940.5,101.0,5.95,18.0,884.5,495.8,377.2
2016,4,30,10,30,946.0,102.0,5.9,18.0,912.0,553.72,427.31
2016,4,30,10,45,950.0,102.5,5.9,18.5,933.0,608.97,473.19
2016,4,30,11,0,954.0,103.0,5.9,19.0,954.0,662.38,516.21
2016,4,30,11,15,956.0,103.5,5.8,19.0,966.5,712.42,556.18
2016,4,30,11,30,958.0,104.0,5.7,19.0,979.0,760.0,593.29
2016,4,30,11,45,958.5,104.5,5.65,19.0,984.0,803.83,626.98
2016,4,30,12,0,959.0,105.0,5.6,19.0,989.0,844.72,656.22
2016,4,30,12,15,958.0,105.0,5.45,19.0,986.0,880.83,681.17
2016,4,30,12,30,957.0,105.0,5.3,19.0,983.0,913.55,703.48
2016,4,30,12,45,952.5,105.5,5.2,19.5,972.0,940.11,720.22
2016,4,30,13,0,948.0,106.0,5.1,20.0,961.0,962.84,734.19
2016,4,30,13,15,944.0,105.5,5.0,20.0,942.5,981.16,746.51
2016,4,30,13,30,940.0,105.0,4.9,20.0,924.0,995.48,756.14
2016,4,30,13,45,935.5,103.0,4.8,20.5,899.0,1003.78,760.22
2016,4,30,14,0,931.0,101.0,4.7,21.0,874.0,1007.97,761.61
2016,4,30,14,15,923.0,99.5,4.6,21.0,841.5,1005.2,759.9
2016,4,30,14,30,915.0,98.0,4.5,21.0,809.0,998.39,755.62
2016,4,30,14,45,905.5,96.0,4.45,21.0,771.0,985.63,747.89
2016,4,30,15,0,896.0,94.0,4.4,21.0,733.0,969.05,737.82
2016,4,30,15,15,882.5,91.5,4.25,20.5,689.5,944.48,723.21
2016,4,30,15,30,869.0,89.0,4.1,20.0,646.0,916.52,706.26
2016,4,30,15,45,852.0,86.5,4.0,20.0,598.0,882.24,683.74
2016,4,30,16,0,835.0,84.0,3.9,20.0,550.0,855.04,666.19
2016,4,30,16,15,811.5,80.5,3.7,19.5,499.0,808.26,635.13
2016,4,30,16,30,788.0,77.0,3.5,19.0,448.0,759.64,602.33
2016,4,30,16,45,756.5,73.0,3.3,19.0,395.0,702.68,561.6
2016,4,30,17,0,725.0,69.0,3.1,19.0,342.0,645.2,519.66
2016,4,30,17,15,680.0,64.0,2.95,18.5,289.0,576.97,469.35
2016,4,30,17,30,635.0,59.0,2.8,18.0,236.0,514.14,419.79
2016,4,30,17,45,567.0,52.0,2.65,17.5,185.5,433.64,354.12
2016,4,30,18,0,499.0,45.0,2.5,17.0,135.0,358.29,290.01
2016,4,30,18,15,389.0,35.0,2.45,16.5,91.5,264.14,208.65
2016,4,30,18,30,279.0,25.0,2.4,16.0,48.0,181.45,125.63
2016,4,30,18,45,139.5,12.5,2.4,15.5,24.0,64.48,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,1.8,10.5,11.5,6.69,0.0
2016,5,1,5,30,139.0,17.0,1.9,11.0,23.0,13.02,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,23.67,14.08
2016,5,1,6,0,402.0,41.0,2.2,13.0,99.0,33.61,23.91
2016,5,1,6,15,484.5,49.5,2.15,13.5,147.5,40.45,30.42
2016,5,1,6,30,567.0,58.0,2.1,14.0,196.0,47.33,36.75
2016,5,1,6,45,619.5,64.5,2.1,14.5,248.0,52.38,41.25
2016,5,1,7,0,672.0,71.0,2.1,15.0,300.0,57.41,45.59
2016,5,1,7,15,709.5,75.5,1.9,15.5,353.0,65.76,52.73
2016,5,1,7,30,747.0,80.0,1.7,16.0,406.0,69.28,55.53
2016,5,1,7,45,773.0,84.5,1.5,16.5,458.0,72.53,58.04
2016,5,1,8,0,799.0,89.0,1.3,17.0,510.0,75.67,60.42
2016,5,1,8,15,819.5,92.0,1.2,17.5,559.0,77.57,61.71
2016,5,1,8,30,840.0,95.0,1.1,18.0,608.0,79.4,62.94
2016,5,1,8,45,854.5,98.0,1.05,18.5,653.0,128.88,76.53
2016,5,1,9,0,869.0,101.0,1.0,19.0,698.0,189.64,110.91
2016,5,1,9,15,880.5,103.0,1.0,19.5,738.5,250.35,156.7
2016,5,1,9,30,892.0,105.0,1.0,20.0,779.0,311.6,207.51
2016,5,1,9,45,900.5,106.5,1.0,20.5,813.0,371.83,258.7
2016,5,1,10,0,909.0,108.0,1.0,21.0,847.0,431.73,308.9
2016,5,1,10,15,915.5,109.5,0.95,21.5,875.0,490.18,356.3
2016,5,1,10,30,922.0,111.0,0.9,22.0,903.0,547.59,401.05
2016,5,1,10,45,926.0,112.0,0.9,22.5,923.5,601.98,442.23
2016,5,1,11,0,930.0,113.0,0.9,23.0,944.0,654.6,480.61
2016,5,1,11,15,932.5,113.5,0.8,23.0,957.0,703.88,515.17
2016,5,1,11,30,935.0,114.0,0.7,23.0,970.0,750.81,546.79
2016,5,1,11,45,935.0,115.0,0.65,23.0,975.0,793.8,575.4
2016,5,1,12,0,935.0,116.0,0.6,23.0,980.0,833.91,600.26
2016,5,1,12,15,934.5,115.5,0.6,23.0,977.0,869.29,622.21
2016,5,1,12,30,934.0,115.0,0.6,23.0,974.0,901.38,642.0
2016,5,1,12,45,932.0,114.5,0.6,23.5,964.0,928.71,657.53
2016,5,1,13,0,930.0,114.0,0.6,24.0,954.0,952.38,670.79
2016,5,1,13,15,926.0,113.0,0.75,23.5,935.5,969.98,686.14
2016,5,1,13,30,922.0,112.0,0.9,23.0,917.0,983.63,699.27
2016,5,1,13,45,914.5,111.5,1.05,23.0,891.5,990.48,706.93
2016,5,1,14,0,907.0,111.0,1.2,23.0,866.0,993.29,712.16
2016,5,1,14,15,899.0,109.5,1.35,23.0,834.0,990.6,713.97
2016,5,1,14,30,891.0,108.0,1.5,23.0,802.0,983.96,713.29
2016,5,1,14,45,879.0,106.5,1.65,23.0,763.5,969.63,707.65
2016,5,1,15,0,867.0,105.0,1.8,23.0,725.0,951.62,699.56
2016,5,1,15,15,852.5,102.5,1.85,22.5,681.5,926.67,686.94
2016,5,1,15,30,838.0,100.0,1.9,22.0,638.0,909.75,679.62
2016,5,1,15,45,817.5,97.5,2.0,22.0,590.0,872.6,657.72
2016,5,1,16,0,797.0,95.0,2.1,22.0,542.0,832.86,633.83
2016,5,1,16,15,772.5,91.5,2.15,21.5,491.5,786.32,605.42
2016,5,1,16,30,748.0,88.0,2.2,21.0,441.0,738.06,575.07
2016,5,1,16,45,712.0,83.5,2.3,20.5,388.5,682.41,538.7
2016,5,1,17,0,676.0,79.0,2.4,20.0,336.0,622.89,498.1
2016,5,1,17,15,629.0,73.0,2.35,19.0,283.5,554.33,448.33
2016,5,1,17,30,582.0,67.0,2.3,18.0,231.0,487.7,397.32
2016,5,1,17,45,510.5,59.0,2.25,17.0,181.5,406.35,332.1
2016,5,1,18,0,439.0,51.0,2.2,16.0,132.0,330.47,268.48
2016,5,1,18,15,332.5,39.5,2.25,15.5,89.5,239.65,190.12
2016,5,1,18,30,226.0,28.0,2.3,15.0,47.0,160.37,113.21
2016,5,1,18,45,113.0,14.0,2.4,14.5,23.5,55.1,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.15,9.5,11.5,7.08,0.0
2016,5,2,5,30,95.0,18.0,1.3,10.0,23.0,13.66,0.0
2016,5,2,5,45,207.5,33.5,1.5,10.5,59.5,25.4,15.84
2016,5,2,6,0,320.0,49.0,1.7,11.0,96.0,37.18,27.33
2016,5,2,6,15,402.0,60.0,1.75,11.5,143.0,48.07,37.52
2016,5,2,6,30,484.0,71.0,1.8,12.0,190.0,56.46,45.24
2016,5,2,6,45,242.0,81.0,1.85,12.5,140.5,57.79,46.43
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,68.07,55.45
2016,5,2,7,15,39.5,135.5,1.85,13.5,153.0,95.85,79.72
2016,5,2,7,30,79.0,180.0,1.8,14.0,215.0,122.95,102.88
2016,5,2,7,45,181.5,199.0,1.75,14.5,291.5,132.72,110.68
2016,5,2,8,0,284.0,218.0,1.7,15.0,368.0,140.12,116.39
2016,5,2,8,15,294.0,239.0,1.65,15.0,407.5,150.75,125.02
2016,5,2,8,30,304.0,260.0,1.6,15.0,447.0,160.87,133.14
2016,5,2,8,45,449.5,232.5,1.6,15.5,531.5,167.19,119.42
2016,5,2,9,0,595.0,205.0,1.6,16.0,616.0,206.21,137.08
2016,5,2,9,15,563.5,233.0,1.55,16.5,640.0,260.82,180.34
2016,5,2,9,30,532.0,261.0,1.5,17.0,664.0,311.92,223.39
2016,5,2,9,45,702.0,193.0,1.5,17.5,750.0,360.6,259.48
2016,5,2,10,0,872.0,125.0,1.5,18.0,836.0,428.56,312.44
2016,5,2,10,15,879.0,126.5,1.5,18.0,863.5,485.26,360.3
2016,5,2,10,30,886.0,128.0,1.5,18.0,891.0,541.04,406.08
2016,5,2,10,45,889.5,130.0,1.5,18.5,911.0,594.11,447.59
2016,5,2,11,0,893.0,132.0,1.5,19.0,931.0,645.48,486.37
2016,5,2,11,15,895.5,132.5,1.5,19.0,944.0,693.2,522.26
2016,5,2,11,30,898.0,133.0,1.5,19.0,957.0,738.69,555.65
2016,5,2,11,45,896.0,135.0,1.55,19.5,961.0,779.65,584.45
2016,5,2,12,0,894.0,137.0,1.6,20.0,965.0,817.75,610.33
2016,5,2,12,15,893.0,137.0,1.7,20.0,962.5,852.04,633.99
2016,5,2,12,30,892.0,137.0,1.8,20.0,960.0,883.18,655.58
2016,5,2,12,45,885.5,139.0,1.9,20.5,948.5,907.95,671.72
2016,5,2,13,0,879.0,141.0,2.0,21.0,937.0,929.09,685.54
2016,5,2,13,15,874.0,140.0,2.15,21.0,919.0,945.26,698.02
2016,5,2,13,30,869.0,139.0,2.3,21.0,901.0,957.64,708.16
2016,5,2,13,45,856.5,141.0,2.45,21.0,874.0,961.89,713.06
2016,5,2,14,0,844.0,143.0,2.6,21.0,847.0,977.64,725.74
2016,5,2,14,15,834.5,141.0,2.75,20.5,815.5,973.13,726.39
2016,5,2,14,30,825.0,139.0,2.9,20.0,784.0,964.75,724.68
2016,5,2,14,45,804.0,141.0,3.05,20.0,744.0,945.77,714.45
2016,5,2,15,0,783.0,143.0,3.2,20.0,704.0,923.28,701.82
2016,5,2,15,15,766.5,139.5,3.3,19.5,661.5,903.28,691.81
2016,5,2,15,30,750.0,136.0,3.4,19.0,619.0,873.17,674.6
2016,5,2,15,45,717.5,136.5,3.5,19.0,570.5,830.39,646.92
2016,5,2,16,0,685.0,137.0,3.6,19.0,522.0,785.69,617.47
2016,5,2,16,15,584.0,143.0,3.6,18.0,450.5,687.0,548.92
2016,5,2,16,30,483.0,149.0,3.6,17.0,379.0,583.88,473.38
2016,5,2,16,45,458.5,134.0,3.6,16.5,332.0,531.5,435.22
2016,5,2,17,0,434.0,119.0,3.6,16.0,285.0,479.13,395.63
2016,5,2,17,15,370.0,113.5,3.5,15.5,240.0,410.4,340.72
2016,5,2,17,30,306.0,108.0,3.4,15.0,195.0,331.58,276.29
2016,5,2,17,45,253.0,90.5,3.35,14.5,152.5,266.93,221.83
2016,5,2,18,0,200.0,73.0,3.3,14.0,110.0,206.94,169.76
2016,5,2,18,15,136.5,52.5,3.25,13.5,74.5,142.34,112.97
2016,5,2,18,30,73.0,32.0,3.2,13.0,39.0,83.26,58.14
2016,5,2,18,45,36.5,16.0,3.15,13.0,19.5,32.79,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,7.87,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,15.01,0.0
2016,5,3,5,45,88.5,39.0,1.6,10.5,52.0,28.76,18.86
2016,5,3,6,0,177.0,58.0,1.8,11.0,84.0,42.49,32.06
2016,5,3,6,15,235.0,76.0,1.7,11.0,125.5,55.29,44.07
2016,5,3,6,30,293.0,94.0,1.6,11.0,167.0,67.94,55.73
2016,5,3,6,45,363.5,99.5,1.5,11.5,211.5,71.5,58.89
2016,5,3,7,0,434.0,105.0,1.4,12.0,256.0,75.61,62.37
2016,5,3,7,15,317.5,143.5,1.4,12.0,263.5,99.62,83.45
2016,5,3,7,30,201.0,182.0,1.4,12.0,271.0,123.05,103.65
2016,5,3,7,45,376.5,167.0,1.4,12.5,358.5,110.08,91.76
2016,5,3,8,0,552.0,152.0,1.4,13.0,446.0,103.81,85.85
2016,5,3,8,15,455.0,200.5,1.55,13.0,458.0,127.94,106.44
2016,5,3,8,30,358.0,249.0,1.7,13.0,470.0,156.64,130.63
2016,5,3,8,45,384.0,263.5,1.85,13.5,516.0,186.05,137.52
2016,5,3,9,0,410.0,278.0,2.0,14.0,562.0,223.34,159.76
2016,5,3,9,15,379.0,305.5,2.15,14.5,580.0,271.96,198.63
2016,5,3,9,30,348.0,333.0,2.3,15.0,598.0,311.51,232.13
2016,5,3,9,45,358.0,347.5,2.45,15.5,630.5,352.91,265.95
2016,5,3,10,0,368.0,362.0,2.6,16.0,663.0,395.44,300.53
2016,5,3,10,15,319.0,389.5,2.55,16.0,657.0,421.91,323.35
2016,5,3,10,30,270.0,417.0,2.5,16.0,651.0,443.28,341.19
2016,5,3,10,45,324.5,408.0,2.5,16.5,695.5,490.48,377.12
2016,5,3,11,0,379.0,399.0,2.5,17.0,740.0,541.97,415.81
2016,5,3,11,15,418.5,391.5,2.35,17.0,772.0,592.54,453.43
2016,5,3,11,30,458.0,384.0,2.2,17.0,804.0,643.4,490.59
2016,5,3,11,45,330.5,427.5,2.1,17.0,732.0,606.96,462.5
2016,5,3,12,0,203.0,471.0,2.0,17.0,660.0,556.41,423.93
2016,5,3,12,15,188.0,471.0,1.95,17.0,645.0,559.38,426.27
2016,5,3,12,30,173.0,471.0,1.9,17.0,630.0,560.36,426.73
2016,5,3,12,45,222.5,458.0,1.85,17.0,661.0,603.9,459.41
2016,5,3,13,0,272.0,445.0,1.8,17.0,692.0,665.16,503.7
2016,5,3,13,15,330.5,414.0,1.85,17.0,708.5,702.84,532.25
2016,5,3,13,30,389.0,383.0,1.9,17.0,725.0,739.75,560.43
2016,5,3,13,45,430.5,354.0,1.95,17.0,722.5,779.38,589.7
2016,5,3,14,0,472.0,325.0,2.0,17.0,720.0,800.67,606.63
2016,5,3,14,15,441.0,324.0,2.1,17.0,682.0,776.17,590.6
2016,5,3,14,30,410.0,323.0,2.2,17.0,644.0,749.05,572.95
2016,5,3,14,45,574.0,242.5,2.35,17.0,668.5,827.7,635.28
2016,5,3,15,0,738.0,162.0,2.5,17.0,693.0,906.86,694.04
2016,5,3,15,15,561.0,210.5,2.6,16.5,600.0,774.89,602.81
