Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,30,384.0,259.0,2.7,16.0,507.0,634.24,500.71
2016,5,3,15,45,361.0,242.5,2.8,16.0,462.5,590.56,470.6
2016,5,3,16,0,338.0,226.0,2.9,16.0,418.0,546.17,438.68
2016,5,3,16,15,385.5,194.0,2.95,15.5,393.0,543.51,440.61
2016,5,3,16,30,433.0,162.0,3.0,15.0,368.0,556.16,453.46
2016,5,3,16,45,388.5,154.0,3.1,15.0,323.0,497.8,408.61
2016,5,3,17,0,344.0,146.0,3.2,15.0,278.0,424.56,351.46
2016,5,3,17,15,311.5,128.5,3.15,14.5,234.5,369.69,307.97
2016,5,3,17,30,279.0,111.0,3.1,14.0,191.0,316.67,264.54
2016,5,3,17,45,235.0,92.0,3.05,14.0,150.0,257.01,213.72
2016,5,3,18,0,191.0,73.0,3.0,14.0,109.0,200.96,164.75
2016,5,3,18,15,131.0,53.0,2.9,13.5,74.0,139.36,110.62
2016,5,3,18,30,71.0,33.0,2.8,13.0,39.0,74.08,51.83
2016,5,3,18,45,35.5,16.5,2.7,13.0,19.5,32.9,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,9.89,0.0
2016,5,4,5,45,13.0,34.0,3.15,11.0,36.0,25.52,16.18
2016,5,4,6,0,26.0,55.0,3.2,11.0,59.0,40.22,30.09
2016,5,4,6,15,45.0,77.5,3.2,11.0,87.5,55.62,44.38
2016,5,4,6,30,64.0,100.0,3.2,11.0,116.0,70.81,58.31
2016,5,4,6,45,90.0,120.0,3.2,11.5,148.5,83.24,69.4
2016,5,4,7,0,116.0,140.0,3.2,12.0,181.0,96.23,80.72
2016,5,4,7,15,133.0,163.5,3.15,12.0,217.5,110.69,93.29
2016,5,4,7,30,150.0,187.0,3.1,12.0,254.0,124.77,105.33
2016,5,4,7,45,220.0,203.5,3.1,12.0,314.5,135.99,114.74
2016,5,4,8,0,290.0,220.0,3.1,12.0,375.0,141.25,118.89
2016,5,4,8,15,308.0,239.0,2.95,12.0,418.0,151.0,126.89
2016,5,4,8,30,326.0,258.0,2.8,12.0,461.0,160.31,134.45
2016,5,4,8,45,323.5,280.5,2.7,12.5,493.5,190.48,143.55
2016,5,4,9,0,321.0,303.0,2.6,13.0,526.0,230.69,170.29
2016,5,4,9,15,347.0,315.0,2.45,13.0,569.0,270.73,200.29
2016,5,4,9,30,373.0,327.0,2.3,13.0,612.0,313.92,234.8
2016,5,4,9,45,329.5,356.5,2.2,13.5,616.5,348.83,265.14
2016,5,4,10,0,286.0,386.0,2.1,14.0,621.0,379.13,290.87
2016,5,4,10,15,361.0,370.5,2.1,14.0,676.5,426.89,328.28
2016,5,4,10,30,436.0,355.0,2.1,14.0,732.0,481.57,371.13
2016,5,4,10,45,354.5,397.5,2.1,14.5,709.0,498.53,384.61
2016,5,4,11,0,273.0,440.0,2.1,15.0,686.0,507.98,391.41
2016,5,4,11,15,302.0,438.5,2.2,15.0,714.0,548.45,422.66
2016,5,4,11,30,331.0,437.0,2.3,15.0,742.0,590.57,454.72
2016,5,4,11,45,344.0,433.0,2.4,15.5,752.0,620.26,476.49
2016,5,4,12,0,357.0,429.0,2.5,16.0,762.0,649.5,497.8
2016,5,4,12,15,338.5,436.0,2.65,16.0,751.0,661.98,507.4
2016,5,4,12,30,320.0,443.0,2.8,16.0,740.0,671.96,515.2
2016,5,4,12,45,302.5,443.0,2.95,16.0,721.0,674.15,517.49
2016,5,4,13,0,285.0,443.0,3.1,16.0,702.0,673.82,517.96
2016,5,4,13,15,298.0,430.0,3.2,16.0,696.5,686.89,528.8
2016,5,4,13,30,311.0,417.0,3.3,16.0,691.0,698.35,538.48
2016,5,4,13,45,310.5,404.0,3.45,16.5,671.0,695.35,536.68
2016,5,4,14,0,310.0,391.0,3.6,17.0,651.0,690.28,533.51
2016,5,4,14,15,387.0,345.5,3.7,17.0,657.5,724.65,562.23
2016,5,4,14,30,464.0,300.0,3.8,17.0,664.0,777.45,603.5
2016,5,4,14,45,450.5,289.5,3.9,17.0,629.0,755.41,588.72
2016,5,4,15,0,437.0,279.0,4.0,17.0,594.0,731.01,572.61
2016,5,4,15,15,394.5,274.0,4.1,16.5,545.5,662.29,524.4
2016,5,4,15,30,352.0,269.0,4.2,16.0,497.0,614.48,490.5
2016,5,4,15,45,358.0,245.5,4.3,16.0,462.5,589.95,474.3
2016,5,4,16,0,364.0,222.0,4.4,16.0,428.0,563.22,456.07
2016,5,4,16,15,368.5,198.5,4.4,15.5,391.0,533.05,435.37
2016,5,4,16,30,373.0,175.0,4.4,15.0,354.0,500.81,412.61
2016,5,4,16,45,375.0,153.0,4.45,15.0,315.5,485.12,401.32
2016,5,4,17,0,377.0,131.0,4.5,15.0,277.0,448.21,372.98
2016,5,4,17,15,327.0,121.0,4.35,14.5,234.0,370.34,310.16
2016,5,4,17,30,277.0,111.0,4.2,14.0,191.0,314.35,263.48
2016,5,4,17,45,233.5,92.0,4.05,13.5,150.5,255.14,213.08
2016,5,4,18,0,190.0,73.0,3.9,13.0,110.0,199.47,164.46
2016,5,4,18,15,132.0,53.5,3.7,12.5,75.5,139.67,111.55
2016,5,4,18,30,74.0,34.0,3.5,12.0,41.0,85.13,61.27
2016,5,4,18,45,37.0,17.0,3.35,12.0,20.5,33.99,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.85,11.0,9.5,7.47,0.0
2016,5,5,5,30,0.0,19.0,2.1,11.0,19.0,14.44,1.57
2016,5,5,5,45,37.5,39.0,2.35,11.5,44.5,28.9,19.15
2016,5,5,6,0,75.0,59.0,2.6,12.0,70.0,42.88,32.36
2016,5,5,6,15,103.0,80.5,2.75,12.0,103.0,57.56,45.96
2016,5,5,6,30,131.0,102.0,2.9,12.0,136.0,72.0,59.15
2016,5,5,6,45,162.5,120.0,3.05,12.5,171.5,84.28,70.06
2016,5,5,7,0,194.0,138.0,3.2,13.0,207.0,96.39,80.55
2016,5,5,7,15,159.5,163.0,3.2,13.0,225.5,110.97,93.16
2016,5,5,7,30,125.0,188.0,3.2,13.0,244.0,124.89,105.02
2016,5,5,7,45,166.5,210.5,3.2,13.0,294.5,138.51,116.47
2016,5,5,8,0,208.0,233.0,3.2,13.0,345.0,151.83,127.56
2016,5,5,8,15,124.0,241.5,3.15,13.0,310.0,154.87,129.72
2016,5,5,8,30,40.0,250.0,3.1,13.0,275.0,165.07,138.03
2016,5,5,8,45,20.0,183.0,3.1,13.5,195.5,130.19,102.25
2016,5,5,9,0,0.0,116.0,3.1,14.0,116.0,88.72,68.33
2016,5,5,9,15,45.5,236.5,3.1,14.0,271.5,176.62,137.94
2016,5,5,9,30,91.0,357.0,3.1,14.0,427.0,269.54,210.16
2016,5,5,9,45,107.5,379.0,3.1,14.5,465.0,300.25,233.53
2016,5,5,10,0,124.0,401.0,3.1,15.0,503.0,330.1,256.47
2016,5,5,10,15,73.5,362.5,3.15,15.0,423.5,298.75,233.41
2016,5,5,10,30,23.0,324.0,3.2,15.0,344.0,256.13,200.68
2016,5,5,10,45,79.5,388.5,3.25,15.5,460.0,338.61,264.65
2016,5,5,11,0,136.0,453.0,3.3,16.0,576.0,432.58,336.01
2016,5,5,11,15,82.5,411.0,3.35,16.0,486.0,375.71,292.46
2016,5,5,11,30,29.0,369.0,3.4,16.0,396.0,314.31,244.91
2016,5,5,11,45,36.5,390.0,3.5,16.5,424.5,342.31,266.37
2016,5,5,12,0,44.0,411.0,3.6,17.0,453.0,371.5,288.33
2016,5,5,12,15,37.5,394.0,3.6,17.0,429.5,357.94,277.89
2016,5,5,12,30,31.0,377.0,3.6,17.0,406.0,343.04,266.54
2016,5,5,12,45,20.5,293.5,3.65,17.0,312.5,265.0,206.46
2016,5,5,13,0,10.0,210.0,3.7,17.0,219.0,175.33,136.12
2016,5,5,13,15,9.5,208.5,3.65,17.0,217.0,174.25,135.49
2016,5,5,13,30,9.0,207.0,3.6,17.0,215.0,173.08,134.67
2016,5,5,13,45,51.5,305.0,3.6,17.0,349.0,315.21,247.89
2016,5,5,14,0,94.0,403.0,3.6,17.0,483.0,453.73,354.62
2016,5,5,14,15,51.5,309.0,3.55,17.0,352.5,324.53,254.9
2016,5,5,14,30,9.0,215.0,3.5,17.0,222.0,181.95,142.22
2016,5,5,14,45,4.5,162.0,3.5,17.0,165.5,132.87,103.2
2016,5,5,15,0,0.0,109.0,3.5,17.0,109.0,84.77,64.2
2016,5,5,15,15,31.0,195.0,3.4,16.5,215.0,201.05,160.18
2016,5,5,15,30,62.0,281.0,3.3,16.0,321.0,318.98,255.27
2016,5,5,15,45,178.5,259.0,3.25,16.0,363.0,422.33,340.28
2016,5,5,16,0,295.0,237.0,3.2,16.0,405.0,518.66,418.02
2016,5,5,16,15,474.0,177.5,3.1,15.5,418.5,618.19,499.4
2016,5,5,16,30,653.0,118.0,3.0,15.0,432.0,693.23,560.41
2016,5,5,16,45,617.5,111.0,2.95,15.0,381.5,634.54,516.62
2016,5,5,17,0,582.0,104.0,2.9,15.0,331.0,575.98,472.23
2016,5,5,17,15,533.5,96.0,2.6,14.5,280.0,507.89,419.04
2016,5,5,17,30,485.0,88.0,2.3,14.0,229.0,436.38,361.64
2016,5,5,17,45,416.5,77.0,2.05,13.5,181.0,359.92,298.23
2016,5,5,18,0,348.0,66.0,1.8,13.0,133.0,289.25,237.63
2016,5,5,18,15,255.5,51.0,1.65,12.5,92.0,208.33,167.34
2016,5,5,18,30,163.0,36.0,1.5,12.0,51.0,137.4,102.2
2016,5,5,18,45,81.5,18.0,1.35,12.0,25.5,64.4,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.75,9.5,8.0,6.29,0.0
2016,5,6,5,30,0.0,16.0,1.9,10.0,16.0,12.2,1.36
2016,5,6,5,45,7.0,35.5,2.1,10.5,36.5,26.56,17.33
2016,5,6,6,0,14.0,55.0,2.3,11.0,57.0,40.34,30.29
2016,5,6,6,15,28.5,77.0,2.25,11.0,83.5,55.41,44.25
2016,5,6,6,30,43.0,99.0,2.2,11.0,110.0,70.26,57.84
2016,5,6,6,45,57.0,119.5,2.2,11.0,138.0,84.05,70.24
2016,5,6,7,0,71.0,140.0,2.2,11.0,166.0,97.67,82.25
2016,5,6,7,15,194.0,155.5,2.2,11.0,240.0,107.57,90.78
2016,5,6,7,30,317.0,171.0,2.2,11.0,314.0,115.52,97.47
2016,5,6,7,45,160.5,169.5,2.2,11.5,242.5,116.57,97.85
2016,5,6,8,0,4.0,168.0,2.2,12.0,171.0,122.19,102.22
2016,5,6,8,15,2.0,145.5,2.25,12.0,147.0,108.17,89.7
2016,5,6,8,30,0.0,123.0,2.3,12.0,123.0,93.09,76.34
2016,5,6,8,45,2.0,153.0,2.35,12.0,155.0,114.54,90.44
2016,5,6,9,0,4.0,183.0,2.4,12.0,187.0,136.45,108.09
2016,5,6,9,15,6.0,194.0,2.4,12.0,199.0,145.8,115.36
2016,5,6,9,30,8.0,205.0,2.4,12.0,211.0,155.47,122.95
2016,5,6,9,45,10.0,223.0,2.45,12.5,231.0,170.47,134.63
2016,5,6,10,0,12.0,241.0,2.5,13.0,251.0,185.91,146.61
2016,5,6,10,15,11.5,239.5,2.5,13.0,250.0,186.5,146.97
2016,5,6,10,30,11.0,238.0,2.5,13.0,249.0,186.87,147.19
2016,5,6,10,45,25.5,313.0,2.5,13.5,336.5,253.45,199.62
2016,5,6,11,0,40.0,388.0,2.5,14.0,424.0,323.5,253.54
2016,5,6,11,15,26.0,313.5,2.45,14.0,337.0,263.4,206.58
2016,5,6,11,30,12.0,239.0,2.4,14.0,250.0,194.18,152.07
2016,5,6,11,45,12.5,247.0,2.4,14.0,258.5,202.16,158.58
2016,5,6,12,0,13.0,255.0,2.4,14.0,267.0,210.23,164.97
2016,5,6,12,15,13.5,265.0,2.4,14.0,278.0,219.99,172.7
2016,5,6,12,30,14.0,275.0,2.4,14.0,289.0,229.86,180.52
2016,5,6,12,45,14.5,272.0,2.4,14.0,286.0,229.13,180.04
2016,5,6,13,0,15.0,269.0,2.4,14.0,283.0,228.3,179.54
2016,5,6,13,15,12.5,247.0,2.35,14.0,258.5,208.78,164.16
2016,5,6,13,30,10.0,225.0,2.3,14.0,234.0,188.9,148.48
2016,5,6,13,45,8.0,202.5,2.3,14.0,210.0,168.83,132.59
2016,5,6,14,0,6.0,180.0,2.3,14.0,186.0,148.58,116.46
2016,5,6,14,15,3.0,146.5,2.25,14.0,149.5,118.23,91.96
2016,5,6,14,30,0.0,113.0,2.2,14.0,113.0,88.08,67.38
2016,5,6,14,45,0.0,111.0,2.15,14.5,111.0,86.42,66.05
2016,5,6,15,0,0.0,109.0,2.1,15.0,109.0,84.76,64.71
2016,5,6,15,15,0.0,120.5,2.0,14.5,120.5,94.23,72.8
2016,5,6,15,30,0.0,132.0,1.9,14.0,132.0,104.02,81.2
2016,5,6,15,45,0.0,109.0,1.8,14.0,109.0,84.9,65.59
2016,5,6,16,0,0.0,86.0,1.7,14.0,86.0,66.2,50.21
2016,5,6,16,15,0.0,72.0,1.55,14.0,72.0,55.31,41.25
2016,5,6,16,30,0.0,58.0,1.4,14.0,58.0,44.46,32.24
2016,5,6,16,45,0.0,64.0,1.25,14.0,64.0,49.07,36.3
2016,5,6,17,0,0.0,70.0,1.1,14.0,70.0,53.7,40.36
2016,5,6,17,15,0.0,59.0,1.0,13.5,59.0,45.19,33.27
2016,5,6,17,30,0.0,48.0,0.9,13.0,48.0,36.7,26.09
2016,5,6,17,45,0.0,38.0,0.8,13.0,38.0,29.01,19.42
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,21.33,12.68
2016,5,6,18,15,0.0,19.5,0.75,12.5,19.5,14.83,6.93
2016,5,6,18,30,0.0,11.0,0.8,12.0,11.0,8.34,1.08
2016,5,6,18,45,0.0,5.5,0.85,11.5,5.5,4.16,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.55,10.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.8,10.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,11.5,2.1,10.5,11.5,8.72,1.93
2016,5,7,6,0,0.0,18.0,2.4,11.0,18.0,13.68,6.58
2016,5,7,6,15,0.0,26.5,2.45,11.0,26.5,20.18,12.61
2016,5,7,6,30,0.0,35.0,2.5,11.0,35.0,26.7,18.61
2016,5,7,6,45,0.0,44.5,2.55,11.5,44.5,34.0,25.2
2016,5,7,7,0,0.0,54.0,2.6,12.0,54.0,41.33,31.69
2016,5,7,7,15,19.5,114.5,2.65,12.0,124.0,83.13,68.9
2016,5,7,7,30,39.0,175.0,2.7,12.0,194.0,120.0,101.09
2016,5,7,7,45,78.5,206.5,2.75,12.5,248.0,139.3,117.29
2016,5,7,8,0,118.0,238.0,2.8,13.0,302.0,152.32,127.87
2016,5,7,8,15,59.0,191.0,2.8,13.0,223.0,132.71,110.56
2016,5,7,8,30,0.0,144.0,2.8,13.0,144.0,107.58,88.59
2016,5,7,8,45,0.0,118.0,2.85,13.5,118.0,89.9,69.62
2016,5,7,9,0,0.0,92.0,2.9,14.0,92.0,71.02,53.71
2016,5,7,9,15,0.0,80.5,2.85,14.0,80.5,62.14,46.24
2016,5,7,9,30,0.0,69.0,2.8,14.0,69.0,53.27,38.79
2016,5,7,9,45,2.5,120.5,2.8,14.5,123.0,93.38,71.56
2016,5,7,10,0,5.0,172.0,2.8,15.0,177.0,133.01,103.4
2016,5,7,10,15,2.5,142.5,2.8,15.0,145.0,110.59,85.14
2016,5,7,10,30,0.0,113.0,2.8,15.0,113.0,87.32,66.19
2016,5,7,10,45,1.0,129.0,2.8,15.5,130.0,100.25,76.5
2016,5,7,11,0,2.0,145.0,2.8,16.0,147.0,113.39,86.89
2016,5,7,11,15,1.0,132.0,2.75,16.0,133.0,103.04,78.47
2016,5,7,11,30,0.0,119.0,2.7,16.0,119.0,92.48,69.9
2016,5,7,11,45,0.0,126.0,2.65,16.0,126.0,98.09,74.41
2016,5,7,12,0,0.0,133.0,2.6,16.0,133.0,103.74,78.95
2016,5,7,12,15,0.0,107.5,2.55,16.0,107.5,83.81,62.85
2016,5,7,12,30,0.0,82.0,2.5,16.0,82.0,63.81,46.65
2016,5,7,12,45,2.0,120.5,2.5,16.0,123.0,95.92,72.8
2016,5,7,13,0,4.0,159.0,2.5,16.0,164.0,128.58,99.18
2016,5,7,13,15,2.0,139.5,2.5,16.0,142.0,111.28,85.21
2016,5,7,13,30,0.0,120.0,2.5,16.0,120.0,93.85,71.15
2016,5,7,13,45,0.0,106.0,2.55,16.0,106.0,82.62,62.14
2016,5,7,14,0,0.0,92.0,2.6,16.0,92.0,71.4,53.09
2016,5,7,14,15,0.0,81.0,2.6,16.0,81.0,62.68,46.05
2016,5,7,14,30,0.0,70.0,2.6,16.0,70.0,54.08,39.08
2016,5,7,14,45,2.0,123.0,2.65,16.0,124.5,98.08,75.32
2016,5,7,15,0,4.0,176.0,2.7,16.0,179.0,144.52,113.23
2016,5,7,15,15,2.0,161.0,2.65,15.5,162.5,130.2,101.92
2016,5,7,15,30,0.0,146.0,2.6,15.0,146.0,115.9,90.62
2016,5,7,15,45,51.5,199.0,2.6,15.0,229.0,224.88,181.6
2016,5,7,16,0,103.0,252.0,2.6,15.0,312.0,327.57,265.25
2016,5,7,16,15,51.5,154.0,2.55,15.0,184.0,180.48,146.13
2016,5,7,16,30,0.0,56.0,2.5,15.0,56.0,42.92,30.71
2016,5,7,16,45,0.0,70.5,2.5,15.0,70.5,54.1,40.37
2016,5,7,17,0,0.0,85.0,2.5,15.0,85.0,66.33,50.86
2016,5,7,17,15,0.0,72.0,2.4,14.5,72.0,55.64,41.99
2016,5,7,17,30,0.0,59.0,2.3,14.0,59.0,45.2,33.22
2016,5,7,17,45,0.0,46.5,2.2,13.5,46.5,35.56,24.96
2016,5,7,18,0,0.0,34.0,2.1,13.0,34.0,25.94,16.6
2016,5,7,18,15,0.0,23.5,2.0,12.5,23.5,17.89,9.51
2016,5,7,18,30,0.0,13.0,1.9,12.0,13.0,9.87,2.35
2016,5,7,18,45,0.0,6.5,1.8,12.0,6.5,4.92,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.5,12.5,1.1,10.5,16.5,9.83,0.0
2016,5,8,5,30,111.0,25.0,1.3,11.0,33.0,18.84,7.04
2016,5,8,5,45,210.5,40.5,1.55,11.5,70.0,30.45,20.79
2016,5,8,6,0,310.0,56.0,1.8,12.0,107.0,42.05,31.76
2016,5,8,6,15,155.0,59.0,1.85,12.0,84.5,43.75,33.71
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,47.11,36.91
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,58.44,47.02
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,69.68,56.84
2016,5,8,7,15,21.0,135.5,1.95,13.0,145.0,98.73,82.32
2016,5,8,7,30,42.0,178.0,1.9,13.0,197.0,121.78,102.13
2016,5,8,7,45,23.0,173.0,1.85,13.5,183.5,124.75,104.11
2016,5,8,8,0,4.0,168.0,1.8,14.0,170.0,122.3,101.42
2016,5,8,8,15,5.0,179.0,1.8,14.0,182.5,130.22,107.89
2016,5,8,8,30,6.0,190.0,1.8,14.0,195.0,138.06,114.24
2016,5,8,8,45,30.5,247.0,1.8,14.5,269.0,168.26,132.25
2016,5,8,9,0,55.0,304.0,1.8,15.0,343.0,210.17,163.52
2016,5,8,9,15,77.0,333.5,1.85,15.0,391.5,240.63,186.1
2016,5,8,9,30,99.0,363.0,1.9,15.0,440.0,274.64,211.9
2016,5,8,9,45,59.0,326.0,2.0,15.5,372.5,250.9,194.63
2016,5,8,10,0,19.0,289.0,2.1,16.0,305.0,222.61,173.33
2016,5,8,10,15,18.5,295.0,2.2,16.0,311.5,229.68,178.95
2016,5,8,10,30,18.0,301.0,2.3,16.0,318.0,236.64,184.36
2016,5,8,10,45,50.0,369.0,2.4,16.5,414.5,307.47,238.86
2016,5,8,11,0,82.0,437.0,2.5,17.0,511.0,384.39,296.89
2016,5,8,11,15,159.0,451.0,2.6,17.0,598.0,458.8,353.54
2016,5,8,11,30,236.0,465.0,2.7,17.0,685.0,537.56,412.96
2016,5,8,11,45,255.5,463.5,2.8,17.0,702.5,575.97,441.65
2016,5,8,12,0,275.0,462.0,2.9,17.0,720.0,609.35,466.84
2016,5,8,12,15,326.0,440.0,2.95,17.0,745.0,650.87,498.51
2016,5,8,12,30,377.0,418.0,3.0,17.0,770.0,693.27,530.65
2016,5,8,12,45,403.0,392.0,3.1,17.0,764.5,723.37,553.54
2016,5,8,13,0,429.0,366.0,3.2,17.0,759.0,741.95,568.54
2016,5,8,13,15,280.0,404.0,3.25,17.0,659.0,641.81,493.91
2016,5,8,13,30,131.0,442.0,3.3,17.0,559.0,532.26,410.76
2016,5,8,13,45,241.5,413.5,3.35,17.0,620.5,635.12,490.67
2016,5,8,14,0,352.0,385.0,3.4,17.0,682.0,719.32,554.9
2016,5,8,14,15,594.0,257.0,3.45,17.0,736.5,855.51,659.17
2016,5,8,14,30,836.0,129.0,3.5,17.0,791.0,953.72,730.48
2016,5,8,14,45,830.5,124.0,3.55,17.0,755.5,942.1,723.27
2016,5,8,15,0,825.0,119.0,3.6,17.0,720.0,926.76,714.46
2016,5,8,15,15,811.0,116.0,3.6,16.5,678.0,902.13,700.23
2016,5,8,15,30,797.0,113.0,3.6,16.0,636.0,874.32,683.73
2016,5,8,15,45,779.5,109.5,3.65,16.0,590.0,839.87,661.34
2016,5,8,16,0,762.0,106.0,3.7,16.0,544.0,802.85,636.89
2016,5,8,16,15,737.5,101.5,3.7,15.5,495.0,756.57,606.18
2016,5,8,16,30,713.0,97.0,3.7,15.0,446.0,713.16,577.06
2016,5,8,16,45,685.0,91.0,3.75,15.0,395.5,659.78,538.76
2016,5,8,17,0,657.0,85.0,3.8,15.0,345.0,605.9,498.91
2016,5,8,17,15,613.0,79.0,3.7,14.5,294.0,540.9,448.55
2016,5,8,17,30,569.0,73.0,3.6,14.0,243.0,477.57,397.76
2016,5,8,17,45,513.0,64.0,3.55,13.5,195.0,405.92,338.32
2016,5,8,18,0,457.0,55.0,3.5,13.0,147.0,338.23,279.9
2016,5,8,18,15,362.0,44.0,3.3,12.5,104.0,253.83,205.82
2016,5,8,18,30,267.0,33.0,3.1,12.0,61.0,179.17,137.12
2016,5,8,18,45,133.5,16.5,2.95,12.0,30.5,82.26,22.05
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,11.02,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,21.02,9.33
2016,5,9,5,45,218.0,43.5,2.55,9.5,75.0,32.62,22.93
2016,5,9,6,0,323.0,59.0,2.8,10.0,114.0,44.23,33.99
2016,5,9,6,15,398.5,70.5,2.8,10.0,161.0,52.84,42.18
2016,5,9,6,30,474.0,82.0,2.8,10.0,208.0,61.42,50.13
2016,5,9,6,45,237.0,94.0,2.85,10.5,157.0,67.95,55.94
2016,5,9,7,0,0.0,106.0,2.9,11.0,106.0,78.37,65.06
2016,5,9,7,15,10.5,136.5,2.9,11.0,141.5,99.24,83.42
2016,5,9,7,30,21.0,167.0,2.9,11.0,177.0,119.7,101.16
2016,5,9,7,45,21.5,184.0,2.9,11.5,195.0,131.51,110.92
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,143.23,120.47
2016,5,9,8,15,30.0,226.5,2.9,12.0,244.5,151.67,127.34
2016,5,9,8,30,38.0,252.0,2.9,12.0,276.0,166.28,139.47
2016,5,9,8,45,48.5,279.5,2.9,12.5,312.5,186.97,148.19
2016,5,9,9,0,59.0,307.0,2.9,13.0,349.0,212.27,166.68
2016,5,9,9,15,89.5,338.0,2.9,13.5,405.5,245.48,191.06
2016,5,9,9,30,120.0,369.0,2.9,14.0,462.0,277.28,214.72
2016,5,9,9,45,143.0,388.5,2.95,14.5,504.0,311.4,240.92
2016,5,9,10,0,166.0,408.0,3.0,15.0,546.0,348.61,269.65
2016,5,9,10,15,169.5,419.0,3.05,15.0,563.5,374.92,290.78
2016,5,9,10,30,173.0,430.0,3.1,15.0,581.0,401.51,311.95
2016,5,9,10,45,312.5,402.5,3.15,15.5,683.5,475.13,368.26
2016,5,9,11,0,452.0,375.0,3.2,16.0,786.0,564.16,435.84
2016,5,9,11,15,684.0,250.0,3.25,16.0,881.5,649.49,502.82
2016,5,9,11,30,916.0,125.0,3.3,16.0,977.0,735.13,570.37
2016,5,9,11,45,916.0,125.5,3.35,16.5,981.5,776.48,600.63
2016,5,9,12,0,916.0,126.0,3.4,17.0,986.0,815.05,628.18
2016,5,9,12,15,915.5,126.0,3.45,17.0,983.5,849.88,652.72
2016,5,9,12,30,915.0,126.0,3.5,17.0,981.0,881.56,675.03
2016,5,9,12,45,912.0,126.5,3.6,17.0,970.5,908.23,694.16
2016,5,9,13,0,909.0,127.0,3.7,17.0,960.0,931.34,710.92
2016,5,9,13,15,905.0,126.0,3.75,17.0,942.5,948.53,723.41
2016,5,9,13,30,901.0,125.0,3.8,17.0,925.0,961.9,733.41
2016,5,9,13,45,895.0,124.0,3.9,17.0,900.0,969.52,739.93
2016,5,9,14,0,889.0,123.0,4.0,17.0,875.0,973.23,743.94
2016,5,9,14,15,881.5,121.0,4.0,17.0,844.0,970.63,743.15
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,964.16,739.87
2016,5,9,14,45,864.0,116.5,4.05,17.0,775.5,951.04,732.41
2016,5,9,15,0,854.0,114.0,4.1,17.0,738.0,934.26,722.52
2016,5,9,15,15,840.5,111.5,4.05,16.5,695.5,922.67,717.19
2016,5,9,15,30,827.0,109.0,4.0,16.0,653.0,895.42,700.75
2016,5,9,15,45,809.5,105.5,3.95,16.0,606.5,860.41,677.45
2016,5,9,16,0,792.0,102.0,3.9,16.0,560.0,822.74,652.11
2016,5,9,16,15,768.5,98.0,3.8,15.5,510.0,777.11,621.61
2016,5,9,16,30,745.0,94.0,3.7,15.0,460.0,729.74,589.31
2016,5,9,16,45,711.0,90.0,3.65,15.0,407.5,677.13,551.5
2016,5,9,17,0,677.0,86.0,3.6,15.0,355.0,620.34,509.41
2016,5,9,17,15,632.5,80.0,3.45,14.5,303.5,554.25,458.37
2016,5,9,17,30,588.0,74.0,3.3,14.0,252.0,489.81,406.88
2016,5,9,17,45,518.0,66.5,3.2,13.5,201.5,410.63,341.53
2016,5,9,18,0,448.0,59.0,3.1,13.0,151.0,336.56,278.1
2016,5,9,18,15,350.5,48.0,3.0,12.5,107.0,251.33,203.74
2016,5,9,18,30,253.0,37.0,2.9,12.0,63.0,174.85,134.32
2016,5,9,18,45,126.5,18.5,2.8,11.5,31.5,82.74,29.06
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,13.5,2.35,9.5,19.0,10.62,0.0
2016,5,10,5,30,151.0,27.0,2.6,10.0,38.0,20.43,9.42
2016,5,10,5,45,264.0,40.5,2.85,10.5,78.0,30.75,21.26
2016,5,10,6,0,377.0,54.0,3.1,11.0,118.0,43.59,33.31
2016,5,10,6,15,450.0,63.5,3.05,11.5,166.0,50.79,40.1
2016,5,10,6,30,523.0,73.0,3.0,12.0,214.0,57.95,46.63
2016,5,10,6,45,283.0,106.0,3.0,12.5,184.5,76.07,62.75
2016,5,10,7,0,43.0,139.0,3.0,13.0,155.0,97.07,81.1
2016,5,10,7,15,83.0,166.5,2.85,13.5,203.0,114.72,96.17
2016,5,10,7,30,123.0,194.0,2.7,14.0,251.0,128.29,107.42
2016,5,10,7,45,171.5,215.5,2.6,14.5,304.5,141.46,118.16
2016,5,10,8,0,220.0,237.0,2.5,15.0,358.0,154.37,128.53
2016,5,10,8,15,504.5,176.5,2.35,15.5,486.5,114.98,94.24
2016,5,10,8,30,789.0,116.0,2.2,16.0,615.0,91.04,73.34
2016,5,10,8,45,807.5,118.0,2.1,16.5,660.0,127.21,78.07
2016,5,10,9,0,826.0,120.0,2.0,17.0,705.0,185.2,110.55
2016,5,10,9,15,838.5,122.5,2.0,17.5,744.5,244.18,155.19
2016,5,10,9,30,851.0,125.0,2.0,18.0,784.0,303.99,205.26
2016,5,10,9,45,850.0,132.5,2.0,18.5,815.0,363.59,256.85
2016,5,10,10,0,849.0,140.0,2.0,19.0,846.0,422.06,306.93
2016,5,10,10,15,856.5,142.0,2.0,19.5,873.5,478.9,354.32
2016,5,10,10,30,864.0,144.0,2.0,20.0,901.0,532.74,398.02
2016,5,10,10,45,872.5,143.0,2.05,20.5,922.5,584.77,439.16
2016,5,10,11,0,881.0,142.0,2.1,21.0,944.0,635.57,478.11
2016,5,10,11,15,884.5,142.5,2.15,21.0,957.0,682.81,514.32
2016,5,10,11,30,888.0,143.0,2.2,21.0,970.0,727.99,548.22
2016,5,10,11,45,892.5,141.0,2.3,21.5,976.5,769.8,578.36
2016,5,10,12,0,897.0,139.0,2.4,22.0,983.0,809.18,606.22
2016,5,10,12,15,897.0,139.0,2.45,22.0,981.0,843.95,630.03
2016,5,10,12,30,897.0,139.0,2.5,22.0,979.0,875.68,651.64
2016,5,10,12,45,901.0,134.5,2.55,22.0,970.5,903.87,670.88
2016,5,10,13,0,905.0,130.0,2.6,22.0,962.0,928.68,687.91
2016,5,10,13,15,901.5,129.0,2.65,22.0,944.5,946.29,700.27
2016,5,10,13,30,898.0,128.0,2.7,22.0,927.0,960.11,710.28
2016,5,10,13,45,895.5,125.5,2.75,22.0,903.5,969.61,717.6
2016,5,10,14,0,893.0,123.0,2.8,22.0,880.0,975.19,722.51
2016,5,10,14,15,885.5,121.0,2.85,22.0,848.5,972.62,722.19
2016,5,10,14,30,878.0,119.0,2.9,22.0,817.0,966.16,719.48
2016,5,10,14,45,870.5,115.5,2.95,22.0,780.5,954.37,713.34
2016,5,10,15,0,863.0,112.0,3.0,22.0,744.0,938.84,704.81
2016,5,10,15,15,850.0,109.5,3.05,21.5,701.5,927.44,700.54
2016,5,10,15,30,837.0,107.0,3.1,21.0,659.0,900.53,685.6
2016,5,10,15,45,822.5,102.5,3.2,21.0,612.5,866.9,665.0
2016,5,10,16,0,808.0,98.0,3.3,21.0,566.0,830.43,642.16
2016,5,10,16,15,784.5,94.5,3.35,20.5,516.0,785.02,613.46
2016,5,10,16,30,761.0,91.0,3.4,20.0,466.0,737.82,582.86
2016,5,10,16,45,733.0,85.5,3.5,19.5,414.0,683.52,546.35
2016,5,10,17,0,705.0,80.0,3.6,19.0,362.0,632.22,511.0
2016,5,10,17,15,662.0,74.5,3.65,18.0,310.0,566.81,462.85
2016,5,10,17,30,619.0,69.0,3.7,17.0,258.0,502.88,413.65
2016,5,10,17,45,558.5,61.5,3.8,16.5,207.5,428.22,352.87
2016,5,10,18,0,498.0,54.0,3.9,16.0,157.0,357.81,293.09
2016,5,10,18,15,402.5,44.0,4.0,15.0,112.5,272.41,219.52
2016,5,10,18,30,307.0,34.0,4.1,14.0,68.0,196.57,151.01
2016,5,10,18,45,153.5,17.0,4.2,13.5,34.0,94.76,39.91
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,13.0,2.6,9.5,21.5,10.23,0.0
2016,5,11,5,30,227.0,26.0,2.8,10.0,43.0,21.24,10.49
2016,5,11,5,45,335.5,37.0,3.0,10.5,84.5,30.2,20.83
2016,5,11,6,0,444.0,48.0,3.2,11.0,126.0,39.17,29.4
2016,5,11,6,15,515.0,56.0,3.15,11.5,175.0,45.49,35.36
2016,5,11,6,30,586.0,64.0,3.1,12.0,224.0,51.8,41.13
2016,5,11,6,45,349.0,106.0,3.1,12.5,207.0,75.31,62.07
2016,5,11,7,0,112.0,148.0,3.1,13.0,190.0,101.09,84.65
2016,5,11,7,15,179.0,167.5,3.05,13.5,245.5,114.16,95.67
2016,5,11,7,30,246.0,187.0,3.0,14.0,301.0,123.04,102.88
2016,5,11,7,45,521.0,141.0,2.95,14.5,418.0,97.18,79.87
2016,5,11,8,0,796.0,95.0,2.9,15.0,535.0,79.33,63.97
2016,5,11,8,15,681.0,141.5,2.9,15.0,541.0,98.04,79.97
2016,5,11,8,30,566.0,188.0,2.9,15.0,547.0,121.34,99.7
2016,5,11,8,45,711.0,149.5,2.9,15.5,633.0,132.39,85.27
2016,5,11,9,0,856.0,111.0,2.9,16.0,719.0,182.66,107.9
2016,5,11,9,15,867.5,113.5,2.9,16.0,758.5,249.05,159.1
2016,5,11,9,30,879.0,116.0,2.9,16.0,798.0,308.96,210.31
2016,5,11,9,45,721.5,204.0,2.95,16.5,780.0,366.8,265.74
2016,5,11,10,0,564.0,292.0,3.0,17.0,762.0,415.82,311.12
2016,5,11,10,15,547.5,313.0,3.0,17.0,781.5,462.56,350.43
2016,5,11,10,30,531.0,334.0,3.0,17.0,801.0,507.15,386.95
2016,5,11,10,45,717.5,234.0,3.0,17.5,879.0,571.85,437.33
2016,5,11,11,0,904.0,134.0,3.0,18.0,957.0,642.18,492.22
2016,5,11,11,15,906.5,134.5,3.05,18.0,970.0,689.67,529.45
2016,5,11,11,30,909.0,135.0,3.1,18.0,983.0,734.95,564.32
2016,5,11,11,45,912.0,134.0,3.2,18.5,988.5,777.07,595.37
2016,5,11,12,0,915.0,133.0,3.3,19.0,994.0,816.64,623.94
2016,5,11,12,15,914.5,132.5,3.35,19.0,991.5,851.07,647.96
2016,5,11,12,30,914.0,132.0,3.4,19.0,989.0,882.35,669.79
2016,5,11,12,45,918.5,127.0,3.5,19.5,980.0,910.79,688.66
2016,5,11,13,0,923.0,122.0,3.6,20.0,971.0,935.77,705.16
2016,5,11,13,15,919.0,121.0,3.65,20.0,953.5,953.1,717.55
2016,5,11,13,30,915.0,120.0,3.7,20.0,936.0,966.56,727.48
2016,5,11,13,45,910.5,118.0,3.8,20.0,911.0,974.69,734.28
2016,5,11,14,0,906.0,116.0,3.9,20.0,886.0,978.83,738.54
2016,5,11,14,15,898.0,114.5,3.95,20.0,854.5,976.21,738.05
2016,5,11,14,30,890.0,113.0,4.0,20.0,823.0,969.67,735.08
2016,5,11,14,45,879.5,111.0,4.05,20.0,785.0,956.45,727.66
2016,5,11,15,0,869.0,109.0,4.1,20.0,747.0,939.56,717.82
2016,5,11,15,15,855.5,106.5,4.05,19.5,704.0,915.86,704.12
2016,5,11,15,30,842.0,104.0,4.0,19.0,661.0,899.97,695.94
2016,5,11,15,45,824.5,101.0,4.0,19.0,614.0,865.32,673.36
2016,5,11,16,0,807.0,98.0,4.0,19.0,567.0,827.99,648.8
2016,5,11,16,15,784.0,94.0,3.95,18.5,517.0,782.52,619.01
2016,5,11,16,30,761.0,90.0,3.9,18.0,467.0,735.27,587.38
2016,5,11,16,45,731.5,85.5,3.85,17.5,415.0,681.03,549.79
2016,5,11,17,0,702.0,81.0,3.8,17.0,363.0,629.92,513.65
2016,5,11,17,15,659.5,75.0,3.6,16.5,311.0,564.47,463.39
2016,5,11,17,30,617.0,69.0,3.4,16.0,259.0,500.48,412.63
2016,5,11,17,45,558.0,61.5,3.2,15.5,208.5,426.93,352.26
2016,5,11,18,0,499.0,54.0,3.0,15.0,158.0,357.5,293.07
2016,5,11,18,15,405.5,44.0,2.75,14.0,113.5,273.2,220.37
2016,5,11,18,30,312.0,34.0,2.5,13.0,69.0,198.22,152.91
2016,5,11,18,45,156.0,17.0,2.3,12.5,34.5,95.95,45.72
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.4,9.5,20.5,11.41,0.0
2016,5,12,5,30,155.0,29.0,2.7,10.0,41.0,21.9,11.39
2016,5,12,5,45,252.0,43.5,3.0,10.5,80.5,32.83,23.19
2016,5,12,6,0,349.0,58.0,3.3,11.0,120.0,43.75,33.51
2016,5,12,6,15,420.5,69.0,3.35,11.0,167.5,52.04,41.34
2016,5,12,6,30,492.0,80.0,3.4,11.0,215.0,62.87,51.25
2016,5,12,6,45,373.5,110.0,3.45,11.5,225.0,78.22,64.9
2016,5,12,7,0,255.0,140.0,3.5,12.0,235.0,96.43,80.84
2016,5,12,7,15,459.0,125.0,3.5,12.5,326.5,87.82,72.81
2016,5,12,7,30,663.0,110.0,3.5,13.0,418.0,82.11,67.4
2016,5,12,7,45,691.0,115.0,3.55,13.5,468.5,84.67,69.28
2016,5,12,8,0,719.0,120.0,3.6,14.0,519.0,87.13,71.04
2016,5,12,8,15,740.0,124.5,3.55,14.0,566.0,89.0,72.43
2016,5,12,8,30,761.0,129.0,3.5,14.0,613.0,90.76,73.73
2016,5,12,8,45,780.5,131.0,3.45,14.5,657.5,132.73,84.35
2016,5,12,9,0,800.0,133.0,3.4,15.0,702.0,189.09,115.99
2016,5,12,9,15,812.0,135.5,3.35,15.5,741.0,246.32,159.67
2016,5,12,9,30,824.0,138.0,3.3,16.0,780.0,304.35,208.84
2016,5,12,9,45,840.0,136.5,3.3,16.5,814.5,361.43,258.67
2016,5,12,10,0,856.0,135.0,3.3,17.0,849.0,420.4,309.77
2016,5,12,10,15,862.5,136.5,3.3,17.0,876.0,475.14,357.44
2016,5,12,10,30,869.0,138.0,3.3,17.0,903.0,528.93,403.15
2016,5,12,10,45,873.5,139.5,3.35,17.5,922.5,580.49,445.2
2016,5,12,11,0,878.0,141.0,3.4,18.0,942.0,630.5,484.77
2016,5,12,11,15,881.0,141.5,3.4,18.0,955.0,677.1,521.5
2016,5,12,11,30,884.0,142.0,3.4,18.0,968.0,721.61,555.83
2016,5,12,11,45,884.0,143.0,3.4,18.5,972.5,762.09,585.37
2016,5,12,12,0,884.0,144.0,3.4,19.0,977.0,799.95,612.35
2016,5,12,12,15,883.0,144.0,3.45,19.0,974.5,833.46,636.31
2016,5,12,12,30,882.0,144.0,3.5,19.0,972.0,863.94,657.69
2016,5,12,12,45,860.0,156.0,3.55,19.0,956.0,883.01,671.2
2016,5,12,13,0,838.0,168.0,3.6,19.0,940.0,914.43,693.37
2016,5,12,13,15,833.5,166.5,3.65,19.0,922.5,930.39,704.86
2016,5,12,13,30,829.0,165.0,3.7,19.0,905.0,942.59,714.01
2016,5,12,13,45,823.5,163.0,3.8,19.0,881.0,949.6,720.05
2016,5,12,14,0,818.0,161.0,3.9,19.0,857.0,952.79,723.65
2016,5,12,14,15,809.0,158.5,3.95,18.5,826.0,948.38,723.26
2016,5,12,14,30,800.0,156.0,4.0,18.0,795.0,940.22,720.44
2016,5,12,14,45,792.0,151.0,4.05,18.0,759.0,926.85,712.75
2016,5,12,15,0,784.0,146.0,4.1,18.0,723.0,909.9,702.65
2016,5,12,15,15,768.5,142.5,4.1,17.5,681.0,884.12,687.41
2016,5,12,15,30,753.0,139.0,4.1,17.0,639.0,862.11,674.85
2016,5,12,15,45,740.0,132.0,4.15,17.0,594.0,828.81,653.01
2016,5,12,16,0,727.0,125.0,4.2,17.0,549.0,792.87,629.1
2016,5,12,16,15,701.0,120.0,4.2,16.5,500.0,745.98,597.71
2016,5,12,16,30,675.0,115.0,4.2,16.0,451.0,697.72,564.72
2016,5,12,16,45,648.0,107.5,4.2,16.0,401.0,644.95,526.22
2016,5,12,17,0,621.0,100.0,4.2,16.0,351.0,591.66,485.83
2016,5,12,17,15,575.5,92.5,4.15,15.5,300.0,525.58,434.7
2016,5,12,17,30,530.0,85.0,4.1,15.0,249.0,461.3,383.33
2016,5,12,17,45,471.5,75.0,4.1,14.5,200.5,389.13,323.69
2016,5,12,18,0,413.0,65.0,4.1,14.0,152.0,317.13,262.22
2016,5,12,18,15,322.5,52.5,4.0,13.5,109.0,237.48,192.62
2016,5,12,18,30,232.0,40.0,3.9,13.0,66.0,167.28,129.46
2016,5,12,18,45,116.0,20.0,3.85,12.5,33.0,81.24,41.65
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.0,15.0,2.9,9.0,22.5,11.8,0.0
2016,5,13,5,30,184.0,30.0,3.2,9.0,45.0,22.73,12.43
2016,5,13,5,45,291.5,43.0,3.5,9.5,86.0,32.71,23.23
2016,5,13,6,0,399.0,56.0,3.8,10.0,127.0,45.22,34.98
2016,5,13,6,15,470.0,65.5,3.9,10.0,175.5,52.4,41.84
2016,5,13,6,30,541.0,75.0,4.0,10.0,224.0,59.54,48.45
2016,5,13,6,45,270.5,93.0,4.1,10.5,167.5,65.72,53.92
2016,5,13,7,0,0.0,111.0,4.2,11.0,111.0,81.82,68.13
2016,5,13,7,15,56.0,154.0,4.15,11.5,180.0,107.58,90.64
2016,5,13,7,30,112.0,197.0,4.1,12.0,249.0,129.78,109.63
2016,5,13,7,45,128.5,221.0,4.1,12.5,287.5,143.43,120.9
2016,5,13,8,0,145.0,245.0,4.1,13.0,326.0,156.65,131.66
2016,5,13,8,15,139.5,268.0,4.05,13.0,351.5,168.38,141.27
2016,5,13,8,30,134.0,291.0,4.0,13.0,377.0,179.6,150.4
2016,5,13,8,45,126.5,312.0,4.0,13.5,398.0,199.55,155.98
2016,5,13,9,0,119.0,333.0,4.0,14.0,419.0,225.34,174.21
2016,5,13,9,15,205.5,345.5,4.0,14.0,502.5,264.08,200.79
2016,5,13,9,30,292.0,358.0,4.0,14.0,586.0,306.81,232.01
2016,5,13,9,45,592.5,239.5,4.05,14.5,727.0,347.89,257.36
2016,5,13,10,0,893.0,121.0,4.1,15.0,868.0,424.11,315.05
2016,5,13,10,15,899.0,122.5,4.2,15.0,894.5,480.43,364.99
2016,5,13,10,30,905.0,124.0,4.3,15.0,921.0,535.69,412.98
2016,5,13,10,45,910.5,124.0,4.45,15.5,941.5,588.34,457.09
2016,5,13,11,0,916.0,124.0,4.6,16.0,962.0,639.41,498.75
2016,5,13,11,15,918.5,124.5,4.75,16.0,974.0,687.15,537.86
2016,5,13,11,30,921.0,125.0,4.9,16.0,986.0,732.65,574.53
2016,5,13,11,45,924.5,123.0,5.05,16.5,992.0,774.53,606.8
2016,5,13,12,0,928.0,121.0,5.2,17.0,998.0,813.81,636.32
2016,5,13,12,15,927.5,121.0,5.35,16.5,995.0,848.76,663.52
2016,5,13,12,30,927.0,121.0,5.5,16.0,992.0,880.56,688.58
2016,5,13,12,45,924.0,121.0,5.65,16.0,981.5,906.89,708.49
2016,5,13,13,0,921.0,121.0,5.8,16.0,971.0,929.64,725.94
2016,5,13,13,15,917.5,120.0,5.85,16.0,953.5,947.32,739.31
2016,5,13,13,30,914.0,119.0,5.9,16.0,936.0,961.17,750.07
2016,5,13,13,45,911.5,116.0,6.0,16.0,912.5,970.16,757.8
2016,5,13,14,0,909.0,113.0,6.1,16.0,889.0,975.16,762.85
2016,5,13,14,15,902.0,111.5,6.1,15.5,858.0,973.45,764.11
2016,5,13,14,30,895.0,110.0,6.1,15.0,827.0,967.83,762.72
2016,5,13,14,45,889.5,106.5,6.1,15.0,790.5,957.71,756.76
2016,5,13,15,0,884.0,103.0,6.1,15.0,754.0,943.77,748.15
2016,5,13,15,15,871.5,100.5,6.0,14.5,712.0,920.78,733.87
2016,5,13,15,30,859.0,98.0,5.9,14.0,670.0,894.46,717.16
2016,5,13,15,45,848.5,93.5,5.85,14.0,624.5,864.56,696.66
2016,5,13,16,0,838.0,89.0,5.8,14.0,579.0,841.08,680.94
2016,5,13,16,15,817.0,85.5,5.65,13.5,529.0,797.15,650.4
2016,5,13,16,30,796.0,82.0,5.5,13.0,479.0,751.25,618.01
2016,5,13,16,45,774.0,77.0,5.35,13.0,428.0,701.18,580.73
2016,5,13,17,0,752.0,72.0,5.2,13.0,377.0,649.89,541.87
