Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,15,713.5,67.0,5.0,12.5,324.5,586.45,492.33
2016,5,13,17,30,675.0,62.0,4.8,12.0,272.0,523.89,441.26
2016,5,13,17,45,623.0,55.5,4.65,12.0,221.5,456.26,383.45
2016,5,13,18,0,571.0,49.0,4.5,12.0,171.0,389.01,324.07
2016,5,13,18,15,481.5,41.0,4.25,11.5,125.0,305.6,250.06
2016,5,13,18,30,392.0,33.0,4.0,11.0,79.0,230.84,181.1
2016,5,13,18,45,243.5,21.5,3.75,10.5,45.5,135.13,77.58
2016,5,13,19,0,95.0,10.0,3.5,10.0,12.0,38.26,0.0
2016,5,13,19,15,47.5,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,14.0,2.0,10.5,24.5,11.02,0.0
2016,5,14,5,30,254.0,28.0,2.3,11.0,49.0,22.91,12.73
2016,5,14,5,45,365.0,37.5,2.6,11.5,91.0,30.67,21.3
2016,5,14,6,0,476.0,47.0,2.9,12.0,133.0,38.54,28.79
2016,5,14,6,15,543.5,54.0,2.95,12.0,182.5,44.15,34.13
2016,5,14,6,30,611.0,61.0,3.0,12.0,232.0,49.8,39.34
2016,5,14,6,45,646.5,69.0,3.05,12.5,282.5,55.73,44.56
2016,5,14,7,0,682.0,77.0,3.1,13.0,333.0,61.49,49.51
2016,5,14,7,15,715.5,81.5,3.1,13.5,385.5,64.66,52.07
2016,5,14,7,30,749.0,86.0,3.1,14.0,438.0,73.3,59.39
2016,5,14,7,45,377.0,130.0,3.1,14.5,308.0,87.35,71.33
2016,5,14,8,0,5.0,174.0,3.1,15.0,178.0,126.4,104.67
2016,5,14,8,15,47.5,229.5,3.05,15.0,260.5,153.96,127.81
2016,5,14,8,30,90.0,285.0,3.0,15.0,343.0,184.44,153.16
2016,5,14,8,45,66.5,291.0,2.95,15.5,335.0,193.95,151.61
2016,5,14,9,0,43.0,297.0,2.9,16.0,327.0,204.34,159.07
2016,5,14,9,15,111.0,337.0,2.9,16.0,422.0,241.13,184.8
2016,5,14,9,30,179.0,377.0,2.9,16.0,517.0,295.16,224.7
2016,5,14,9,45,541.0,244.0,2.95,16.5,692.0,335.12,246.13
2016,5,14,10,0,903.0,111.0,3.0,17.0,867.0,420.14,308.12
2016,5,14,10,15,591.5,267.5,3.1,17.0,769.5,446.54,337.96
2016,5,14,10,30,280.0,424.0,3.2,17.0,672.0,444.53,341.18
2016,5,14,10,45,391.5,397.0,3.3,17.5,752.0,509.36,390.74
2016,5,14,11,0,503.0,370.0,3.4,18.0,832.0,585.03,447.96
2016,5,14,11,15,482.0,382.5,3.5,18.0,829.5,614.13,470.55
2016,5,14,11,30,461.0,395.0,3.6,18.0,827.0,640.36,490.76
2016,5,14,11,45,443.5,399.5,3.7,18.5,817.0,660.3,505.2
2016,5,14,12,0,426.0,404.0,3.8,19.0,807.0,677.41,517.31
2016,5,14,12,15,674.0,262.5,3.9,19.0,897.5,783.64,599.79
2016,5,14,12,30,922.0,121.0,4.0,19.0,988.0,874.75,668.09
2016,5,14,12,45,910.5,126.5,4.1,19.0,975.5,898.39,684.63
2016,5,14,13,0,899.0,132.0,4.2,19.0,963.0,918.22,699.09
2016,5,14,13,15,895.0,131.0,4.3,19.0,945.0,935.24,711.72
2016,5,14,13,30,891.0,130.0,4.4,19.0,927.0,948.49,721.95
2016,5,14,13,45,884.0,129.5,4.55,19.0,902.0,955.62,728.75
2016,5,14,14,0,877.0,129.0,4.7,19.0,877.0,958.88,733.04
2016,5,14,14,15,869.0,127.0,4.8,18.5,846.0,955.94,734.19
2016,5,14,14,30,861.0,125.0,4.9,18.0,815.0,949.18,732.81
2016,5,14,14,45,847.5,124.0,5.0,18.0,777.0,947.64,733.82
2016,5,14,15,0,834.0,123.0,5.1,18.0,739.0,929.2,722.89
2016,5,14,15,15,819.5,120.5,5.1,17.5,697.0,904.82,708.53
2016,5,14,15,30,805.0,118.0,5.1,17.0,655.0,877.24,691.81
2016,5,14,15,45,784.0,116.0,5.15,17.0,608.0,841.5,667.98
2016,5,14,16,0,763.0,114.0,5.2,17.0,561.0,803.29,642.11
2016,5,14,16,15,480.0,163.0,5.1,16.5,436.0,596.85,485.54
2016,5,14,16,30,197.0,212.0,5.0,16.0,311.0,373.8,306.23
2016,5,14,16,45,394.5,154.0,4.9,16.0,324.5,491.05,405.3
2016,5,14,17,0,592.0,96.0,4.8,16.0,338.0,564.07,466.55
2016,5,14,17,15,530.5,95.5,4.55,15.5,290.0,496.07,411.84
2016,5,14,17,30,469.0,95.0,4.3,15.0,242.0,424.96,353.94
2016,5,14,17,45,423.0,82.0,4.1,14.5,196.0,361.22,300.77
2016,5,14,18,0,377.0,69.0,3.9,14.0,150.0,300.87,248.75
2016,5,14,18,15,300.0,55.0,3.6,13.5,109.0,228.13,185.07
2016,5,14,18,30,223.0,41.0,3.3,13.0,68.0,163.25,126.82
2016,5,14,18,45,111.5,25.5,3.0,12.5,39.0,87.95,51.39
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,1.55,10.5,23.5,11.8,0.0
2016,5,15,5,30,185.0,31.0,1.8,11.0,47.0,23.47,13.42
2016,5,15,5,45,292.0,43.5,2.05,11.5,88.0,33.08,23.46
2016,5,15,6,0,399.0,56.0,2.3,12.0,129.0,45.12,34.67
2016,5,15,6,15,469.0,64.5,2.15,12.5,177.0,51.52,40.67
2016,5,15,6,30,539.0,73.0,2.0,13.0,225.0,57.91,46.43
2016,5,15,6,45,592.0,78.5,1.9,13.5,276.5,61.83,49.82
2016,5,15,7,0,645.0,84.0,1.8,14.0,328.0,65.79,53.11
2016,5,15,7,15,680.0,89.5,1.75,14.5,379.5,69.42,56.04
2016,5,15,7,30,715.0,95.0,1.7,15.0,431.0,72.98,58.85
2016,5,15,7,45,744.0,98.0,1.65,15.5,482.0,80.92,65.41
2016,5,15,8,0,773.0,101.0,1.6,16.0,533.0,82.71,66.59
2016,5,15,8,15,793.0,104.0,1.65,16.5,581.0,84.23,67.54
2016,5,15,8,30,813.0,107.0,1.7,17.0,629.0,85.68,68.44
2016,5,15,8,45,830.0,109.0,1.8,17.5,673.5,120.26,72.49
2016,5,15,9,0,847.0,111.0,1.9,18.0,718.0,178.88,104.43
2016,5,15,9,15,858.5,113.0,1.95,18.0,757.0,244.2,153.81
2016,5,15,9,30,870.0,115.0,2.0,18.0,796.0,302.84,203.15
2016,5,15,9,45,891.5,109.5,2.1,18.5,833.0,360.0,252.47
2016,5,15,10,0,913.0,104.0,2.2,19.0,870.0,418.06,302.49
2016,5,15,10,15,919.0,105.5,2.3,19.0,897.0,475.09,351.67
2016,5,15,10,30,925.0,107.0,2.4,19.0,924.0,531.03,398.77
2016,5,15,10,45,929.0,108.0,2.55,19.5,944.5,584.22,441.91
2016,5,15,11,0,933.0,109.0,2.7,20.0,965.0,635.65,482.45
2016,5,15,11,15,935.5,109.5,2.9,20.0,978.0,683.82,520.69
2016,5,15,11,30,938.0,110.0,3.1,20.0,991.0,729.69,556.5
2016,5,15,11,45,938.0,111.0,3.3,20.5,996.0,771.72,587.8
2016,5,15,12,0,938.0,112.0,3.5,21.0,1001.0,810.94,616.11
2016,5,15,12,15,938.0,112.0,3.65,21.0,998.5,846.37,641.24
2016,5,15,12,30,938.0,112.0,3.8,21.0,996.0,878.64,664.2
2016,5,15,12,45,940.0,109.0,3.95,21.0,987.0,906.67,684.28
2016,5,15,13,0,942.0,106.0,4.1,21.0,978.0,931.16,702.02
2016,5,15,13,15,938.5,105.5,4.2,20.5,960.5,949.37,716.69
2016,5,15,13,30,935.0,105.0,4.3,20.0,943.0,963.7,728.9
2016,5,15,13,45,929.0,104.5,4.4,20.0,918.5,971.8,735.58
2016,5,15,14,0,923.0,104.0,4.5,20.0,894.0,975.9,740.08
2016,5,15,14,15,916.0,102.5,4.55,20.0,862.5,974.09,740.24
2016,5,15,14,30,909.0,101.0,4.6,20.0,831.0,968.33,737.86
2016,5,15,14,45,899.5,99.0,4.7,20.0,794.0,955.85,731.36
2016,5,15,15,0,890.0,97.0,4.8,20.0,757.0,939.63,722.34
2016,5,15,15,15,877.5,95.0,4.9,19.5,714.5,917.09,710.27
2016,5,15,15,30,865.0,93.0,5.0,19.0,672.0,891.22,695.73
2016,5,15,15,45,848.0,91.0,5.1,18.5,625.0,858.29,675.9
2016,5,15,16,0,831.0,89.0,5.2,18.0,578.0,832.1,660.73
2016,5,15,16,15,809.5,85.5,5.2,17.5,528.0,788.09,631.5
2016,5,15,16,30,788.0,82.0,5.2,17.0,478.0,742.17,600.37
2016,5,15,16,45,756.0,79.0,5.25,17.0,426.0,687.26,560.77
2016,5,15,17,0,724.0,76.0,5.3,17.0,374.0,631.86,519.9
2016,5,15,17,15,684.5,71.0,5.15,16.5,322.0,572.06,473.5
2016,5,15,17,30,645.0,66.0,5.0,16.0,270.0,510.55,424.06
2016,5,15,17,45,582.5,60.5,4.9,15.5,219.0,436.53,362.71
2016,5,15,18,0,520.0,55.0,4.8,15.0,168.0,366.78,302.77
2016,5,15,18,15,431.0,46.0,4.55,14.5,123.0,285.18,231.3
2016,5,15,18,30,342.0,37.0,4.3,14.0,78.0,212.14,165.37
2016,5,15,18,45,203.0,24.0,4.1,13.5,45.5,123.19,76.23
2016,5,15,19,0,64.0,11.0,3.9,13.0,13.0,29.01,0.0
2016,5,15,19,15,32.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.5,1.7,10.5,24.0,11.82,0.0
2016,5,16,5,30,198.0,31.0,1.9,11.0,48.0,23.53,13.67
2016,5,16,5,45,295.0,43.5,2.1,11.5,88.5,33.11,23.52
2016,5,16,6,0,392.0,56.0,2.3,12.0,129.0,45.01,34.6
2016,5,16,6,15,460.5,65.0,2.2,12.5,176.5,51.78,40.91
2016,5,16,6,30,529.0,74.0,2.1,13.0,224.0,58.5,46.97
2016,5,16,6,45,579.0,80.0,2.05,13.5,274.5,62.71,50.6
2016,5,16,7,0,629.0,86.0,2.0,14.0,325.0,66.91,54.1
2016,5,16,7,15,664.0,91.5,2.15,14.5,376.0,70.47,56.95
2016,5,16,7,30,699.0,97.0,2.3,15.0,427.0,73.95,59.69
2016,5,16,7,45,729.0,100.0,2.45,16.0,478.0,75.63,60.7
2016,5,16,8,0,759.0,103.0,2.6,17.0,529.0,83.7,67.2
2016,5,16,8,15,778.5,106.5,2.65,17.5,576.5,85.46,68.35
2016,5,16,8,30,798.0,110.0,2.7,18.0,624.0,87.12,69.42
2016,5,16,8,45,816.5,111.5,2.8,18.5,668.0,120.34,72.9
2016,5,16,9,0,835.0,113.0,2.9,19.0,712.0,177.94,104.02
2016,5,16,9,15,846.5,115.0,2.95,19.0,751.0,242.38,152.71
2016,5,16,9,30,858.0,117.0,3.0,19.0,790.0,300.24,201.48
2016,5,16,9,45,876.5,113.5,3.05,19.5,825.5,357.02,250.63
2016,5,16,10,0,895.0,110.0,3.1,20.0,861.0,414.48,300.28
2016,5,16,10,15,901.0,111.5,3.15,20.5,888.5,470.49,348.08
2016,5,16,10,30,907.0,113.0,3.2,21.0,916.0,525.44,393.66
2016,5,16,10,45,912.0,113.5,3.25,21.5,936.5,577.87,435.94
2016,5,16,11,0,917.0,114.0,3.3,22.0,957.0,628.68,475.69
2016,5,16,11,15,920.0,114.5,3.35,22.0,970.0,676.41,513.0
2016,5,16,11,30,923.0,115.0,3.4,22.0,983.0,721.95,547.85
2016,5,16,11,45,925.0,115.0,3.5,22.0,988.5,764.02,579.74
2016,5,16,12,0,927.0,115.0,3.6,22.0,994.0,803.47,609.03
2016,5,16,12,15,926.5,115.0,3.7,22.0,991.5,838.14,633.35
2016,5,16,12,30,926.0,115.0,3.8,22.0,989.0,869.67,655.5
2016,5,16,12,45,925.0,114.0,3.9,22.5,979.5,896.61,673.22
2016,5,16,13,0,924.0,113.0,4.0,23.0,970.0,920.03,688.55
2016,5,16,13,15,920.5,112.0,4.05,23.0,952.5,937.56,701.02
2016,5,16,13,30,917.0,111.0,4.1,23.0,935.0,951.26,711.03
2016,5,16,13,45,913.5,109.0,4.15,23.0,911.0,960.13,717.93
2016,5,16,14,0,910.0,107.0,4.2,23.0,887.0,965.05,722.32
2016,5,16,14,15,903.0,105.5,4.2,22.5,856.0,963.26,723.46
2016,5,16,14,30,896.0,104.0,4.2,22.0,825.0,957.58,722.13
2016,5,16,14,45,883.5,103.5,4.25,22.0,787.5,944.01,714.41
2016,5,16,15,0,871.0,103.0,4.3,22.0,750.0,926.85,704.34
2016,5,16,15,15,858.5,101.0,4.25,21.5,708.0,904.68,691.7
2016,5,16,15,30,846.0,99.0,4.2,21.0,666.0,879.25,676.78
2016,5,16,15,45,825.0,97.5,4.2,21.0,618.5,854.04,660.91
2016,5,16,16,0,804.0,96.0,4.2,21.0,571.0,815.74,635.6
2016,5,16,16,15,782.0,92.5,4.15,20.5,522.0,772.13,607.2
2016,5,16,16,30,760.0,89.0,4.1,20.0,473.0,726.69,576.98
2016,5,16,16,45,728.0,85.5,4.05,20.0,421.5,672.17,538.27
2016,5,16,17,0,696.0,82.0,4.0,20.0,370.0,620.7,500.81
2016,5,16,17,15,655.5,76.5,3.95,19.0,318.5,557.95,454.31
2016,5,16,17,30,615.0,71.0,3.9,18.0,267.0,496.47,406.98
2016,5,16,17,45,554.5,64.5,3.9,17.5,217.0,423.83,348.01
2016,5,16,18,0,494.0,58.0,3.9,17.0,167.0,355.33,290.23
2016,5,16,18,15,405.5,48.5,3.9,16.0,122.5,274.81,221.32
2016,5,16,18,30,317.0,39.0,3.9,15.0,78.0,202.76,157.58
2016,5,16,18,45,185.5,25.5,3.95,14.5,45.5,116.06,73.64
2016,5,16,19,0,54.0,12.0,4.0,14.0,13.0,26.57,0.0
2016,5,16,19,15,27.0,6.0,4.0,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,139.5,14.5,2.7,12.5,27.5,11.7,0.0
2016,5,17,5,30,279.0,29.0,3.0,13.0,55.0,23.75,13.85
2016,5,17,5,45,384.5,38.5,3.3,14.0,98.0,31.52,21.89
2016,5,17,6,0,490.0,48.0,3.6,15.0,141.0,39.38,29.2
2016,5,17,6,15,555.5,55.0,3.55,15.5,190.5,44.98,34.39
2016,5,17,6,30,621.0,62.0,3.5,16.0,240.0,50.61,39.41
2016,5,17,6,45,669.0,67.0,3.5,16.5,292.5,54.57,42.81
2016,5,17,7,0,717.0,72.0,3.5,17.0,345.0,63.3,50.29
2016,5,17,7,15,749.0,76.0,3.6,17.5,398.0,66.46,52.78
2016,5,17,7,30,781.0,80.0,3.7,18.0,451.0,69.58,55.19
2016,5,17,7,45,806.0,83.0,3.85,19.0,502.5,71.8,56.68
2016,5,17,8,0,831.0,86.0,4.0,20.0,554.0,73.96,58.1
2016,5,17,8,15,849.0,89.0,4.0,20.5,602.5,84.32,66.59
2016,5,17,8,30,867.0,92.0,4.0,21.0,651.0,86.72,68.27
2016,5,17,8,45,881.0,94.0,4.05,21.5,695.5,121.7,71.91
2016,5,17,9,0,895.0,96.0,4.1,22.0,740.0,181.75,103.61
2016,5,17,9,15,905.0,98.0,4.1,22.0,779.5,242.09,148.55
2016,5,17,9,30,915.0,100.0,4.1,22.0,819.0,302.76,199.49
2016,5,17,9,45,923.0,101.5,4.1,22.5,852.5,362.55,251.3
2016,5,17,10,0,931.0,103.0,4.1,23.0,886.0,421.92,302.59
2016,5,17,10,15,936.5,104.0,4.0,23.0,913.0,479.22,351.82
2016,5,17,10,30,942.0,105.0,3.9,23.0,940.0,535.33,398.8
2016,5,17,10,45,945.5,106.0,3.85,23.5,960.0,588.96,441.78
2016,5,17,11,0,949.0,107.0,3.8,24.0,980.0,640.76,481.93
2016,5,17,11,15,951.0,107.5,3.7,24.0,992.5,689.2,519.21
2016,5,17,11,30,953.0,108.0,3.6,24.0,1005.0,735.27,553.74
2016,5,17,11,45,953.0,108.5,3.5,24.5,1010.0,777.38,583.45
2016,5,17,12,0,953.0,109.0,3.4,25.0,1015.0,816.63,609.94
2016,5,17,12,15,952.5,109.0,3.3,25.0,1012.0,852.05,633.3
2016,5,17,12,30,952.0,109.0,3.2,25.0,1009.0,884.25,654.29
2016,5,17,12,45,950.5,108.0,3.15,25.5,998.5,911.33,670.74
2016,5,17,13,0,949.0,107.0,3.1,26.0,988.0,934.77,684.72
2016,5,17,13,15,945.0,106.0,3.05,26.0,970.0,952.23,696.1
2016,5,17,13,30,941.0,105.0,3.0,26.0,952.0,965.74,705.01
2016,5,17,13,45,935.0,104.5,3.0,26.0,926.5,973.92,710.94
2016,5,17,14,0,929.0,104.0,3.0,26.0,901.0,978.09,714.43
2016,5,17,14,15,921.5,102.5,3.0,26.0,869.5,975.88,713.92
2016,5,17,14,30,914.0,101.0,3.0,26.0,838.0,969.7,710.99
2016,5,17,14,45,904.5,99.5,3.0,26.0,800.5,957.78,704.45
2016,5,17,15,0,895.0,98.0,3.0,26.0,763.0,942.14,695.58
2016,5,17,15,15,882.5,95.5,2.95,25.5,720.5,919.09,682.85
2016,5,17,15,30,870.0,93.0,2.9,25.0,678.0,892.69,667.88
2016,5,17,15,45,854.0,90.5,2.85,25.0,631.0,860.1,647.34
2016,5,17,16,0,838.0,88.0,2.8,25.0,584.0,834.03,631.24
2016,5,17,16,15,817.0,84.5,2.75,24.5,534.0,790.39,603.93
2016,5,17,16,30,796.0,81.0,2.7,24.0,484.0,744.78,574.87
2016,5,17,16,45,767.0,77.5,2.65,23.5,432.0,691.49,539.62
2016,5,17,17,0,738.0,74.0,2.6,23.0,380.0,637.47,502.96
2016,5,17,17,15,699.0,69.5,2.4,22.0,328.0,575.21,458.06
2016,5,17,17,30,660.0,65.0,2.2,21.0,276.0,516.91,414.12
2016,5,17,17,45,601.0,59.0,2.05,20.5,225.0,443.9,356.41
2016,5,17,18,0,542.0,53.0,1.9,20.0,174.0,374.87,299.7
2016,5,17,18,15,456.5,44.5,1.95,19.0,128.5,294.72,233.06
2016,5,17,18,30,371.0,36.0,2.0,18.0,83.0,222.72,170.64
2016,5,17,18,45,234.0,24.0,2.05,17.5,49.0,135.67,87.62
2016,5,17,19,0,97.0,12.0,2.1,17.0,15.0,40.13,0.0
2016,5,17,19,15,48.5,6.0,2.05,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.5,13.5,27.0,11.88,0.0
2016,5,18,5,30,244.0,31.0,1.8,14.0,54.0,25.26,15.18
2016,5,18,5,45,343.0,42.0,2.15,14.5,95.5,34.1,24.13
2016,5,18,6,0,442.0,53.0,2.5,15.0,137.0,42.93,32.37
2016,5,18,6,15,508.0,61.0,2.55,15.0,185.5,49.08,38.12
2016,5,18,6,30,574.0,69.0,2.6,15.0,234.0,55.22,43.68
2016,5,18,6,45,619.0,75.0,2.65,15.5,285.0,59.58,47.42
2016,5,18,7,0,664.0,81.0,2.7,16.0,336.0,63.9,51.02
2016,5,18,7,15,697.0,86.0,2.65,16.5,387.0,67.27,53.7
2016,5,18,7,30,730.0,91.0,2.6,17.0,438.0,76.42,61.35
2016,5,18,7,45,754.5,94.5,2.6,18.0,488.0,78.6,62.76
2016,5,18,8,0,779.0,98.0,2.6,19.0,538.0,80.72,64.1
2016,5,18,8,15,797.5,101.5,2.6,19.5,585.0,82.61,65.36
2016,5,18,8,30,816.0,105.0,2.6,20.0,632.0,84.38,66.53
2016,5,18,8,45,829.0,108.0,2.6,20.5,675.0,117.67,70.35
2016,5,18,9,0,842.0,111.0,2.6,21.0,718.0,176.08,101.53
2016,5,18,9,15,853.0,113.0,2.6,21.5,756.5,240.84,149.54
2016,5,18,9,30,864.0,115.0,2.6,22.0,795.0,298.76,197.32
2016,5,18,9,45,876.0,114.5,2.65,22.5,828.5,355.61,246.01
2016,5,18,10,0,888.0,114.0,2.7,23.0,862.0,412.5,294.61
2016,5,18,10,15,894.0,115.5,2.8,23.0,888.5,468.02,342.04
2016,5,18,10,30,900.0,117.0,2.9,23.0,915.0,522.49,387.53
2016,5,18,10,45,901.5,119.5,3.0,23.5,934.0,574.02,428.84
2016,5,18,11,0,903.0,122.0,3.1,24.0,953.0,623.67,467.47
2016,5,18,11,15,905.5,122.5,3.2,24.0,965.5,670.41,503.9
2016,5,18,11,30,908.0,123.0,3.3,24.0,978.0,714.98,537.96
2016,5,18,11,45,907.0,124.0,3.4,24.5,982.5,755.1,567.09
2016,5,18,12,0,906.0,125.0,3.5,25.0,987.0,792.46,593.68
2016,5,18,12,15,905.5,125.0,3.55,25.0,984.5,826.53,617.34
2016,5,18,12,30,905.0,125.0,3.6,25.0,982.0,857.55,638.64
2016,5,18,12,45,903.0,124.5,3.7,25.0,972.0,883.68,656.9
2016,5,18,13,0,901.0,124.0,3.8,25.0,962.0,906.35,672.91
2016,5,18,13,15,897.5,123.5,3.9,24.5,944.5,924.11,687.05
2016,5,18,13,30,894.0,123.0,4.0,24.0,927.0,938.15,698.87
2016,5,18,13,45,890.0,120.5,4.1,24.0,903.5,946.09,705.38
2016,5,18,14,0,886.0,118.0,4.2,24.0,880.0,950.15,709.44
2016,5,18,14,15,878.0,116.5,4.3,23.5,849.0,947.59,710.55
2016,5,18,14,30,870.0,115.0,4.4,23.0,818.0,941.23,709.22
2016,5,18,14,45,857.5,114.5,4.5,23.0,781.0,928.0,701.99
2016,5,18,15,0,845.0,114.0,4.6,23.0,744.0,911.27,692.65
2016,5,18,15,15,832.0,111.5,4.65,22.5,702.5,900.27,688.35
2016,5,18,15,30,819.0,109.0,4.7,22.0,661.0,874.02,673.31
2016,5,18,15,45,801.5,106.0,4.8,21.5,615.0,840.26,653.14
2016,5,18,16,0,784.0,103.0,4.9,21.0,569.0,803.9,630.76
2016,5,18,16,15,762.0,99.0,4.85,20.5,520.5,760.4,601.93
2016,5,18,16,30,740.0,95.0,4.8,20.0,472.0,715.13,571.32
2016,5,18,16,45,717.0,89.0,4.8,19.5,422.0,668.97,539.64
2016,5,18,17,0,694.0,83.0,4.8,19.0,372.0,618.3,503.25
2016,5,18,17,15,654.5,77.5,4.7,18.0,321.0,556.49,456.7
2016,5,18,17,30,615.0,72.0,4.6,17.0,270.0,495.86,409.38
2016,5,18,17,45,562.5,64.5,4.5,16.5,221.0,426.98,352.78
2016,5,18,18,0,510.0,57.0,4.4,16.0,172.0,361.53,296.99
2016,5,18,18,15,425.0,48.0,4.35,15.5,127.5,282.7,228.62
2016,5,18,18,30,340.0,39.0,4.3,15.0,83.0,211.92,165.43
2016,5,18,18,45,210.5,26.0,4.3,14.5,49.5,129.34,86.55
2016,5,18,19,0,81.0,13.0,4.3,14.0,16.0,35.8,0.0
2016,5,18,19,15,40.5,6.5,4.35,13.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,4.6,10.0,28.0,13.32,0.0
2016,5,19,5,30,210.0,35.0,4.7,10.0,56.0,26.47,16.59
2016,5,19,5,45,317.0,46.5,4.8,10.5,98.0,35.39,25.69
2016,5,19,6,0,424.0,58.0,4.9,11.0,140.0,46.76,36.33
2016,5,19,6,15,492.0,66.5,5.0,11.0,189.0,53.16,42.4
2016,5,19,6,30,560.0,75.0,5.1,11.0,238.0,59.53,48.26
2016,5,19,6,45,538.5,89.5,5.2,11.5,270.5,69.0,56.63
2016,5,19,7,0,517.0,104.0,5.3,12.0,303.0,77.82,64.26
2016,5,19,7,15,579.5,104.0,5.05,12.5,357.0,77.39,63.55
2016,5,19,7,30,642.0,104.0,4.8,13.0,411.0,77.31,63.13
2016,5,19,7,45,529.0,155.0,4.6,13.5,426.5,105.32,87.31
2016,5,19,8,0,416.0,206.0,4.4,14.0,442.0,130.57,108.69
2016,5,19,8,15,628.0,156.0,4.3,14.5,546.0,105.0,86.06
2016,5,19,8,30,840.0,106.0,4.2,15.0,650.0,85.64,68.97
2016,5,19,8,45,859.0,107.0,4.15,15.5,696.5,118.28,71.9
2016,5,19,9,0,878.0,108.0,4.1,16.0,743.0,185.43,109.9
2016,5,19,9,15,889.5,110.5,4.05,16.5,782.5,245.35,154.87
2016,5,19,9,30,901.0,113.0,4.0,17.0,822.0,305.79,205.93
2016,5,19,9,45,901.0,119.5,4.0,17.5,854.0,365.53,258.65
2016,5,19,10,0,901.0,126.0,4.0,18.0,886.0,424.04,310.12
2016,5,19,10,15,907.0,127.0,4.05,18.0,913.0,480.06,359.2
2016,5,19,10,30,913.0,128.0,4.1,18.0,940.0,534.98,406.26
2016,5,19,10,45,918.5,128.5,4.2,18.5,960.5,588.0,449.87
2016,5,19,11,0,924.0,129.0,4.3,19.0,981.0,639.44,491.02
2016,5,19,11,15,926.0,129.5,4.35,19.0,993.5,686.92,528.99
2016,5,19,11,30,928.0,130.0,4.4,19.0,1006.0,732.12,564.42
2016,5,19,11,45,929.5,130.0,4.5,19.0,1011.0,774.16,597.13
2016,5,19,12,0,931.0,130.0,4.6,19.0,1016.0,813.56,627.42
2016,5,19,12,15,931.0,129.5,4.6,19.0,1013.5,848.57,652.42
2016,5,19,12,30,931.0,129.0,4.6,19.0,1011.0,880.47,674.82
2016,5,19,12,45,936.0,124.0,4.7,19.0,1003.0,909.52,695.92
2016,5,19,13,0,941.0,119.0,4.8,19.0,995.0,935.12,714.69
2016,5,19,13,15,937.5,118.0,4.95,19.0,977.5,953.14,728.65
2016,5,19,13,30,934.0,117.0,5.1,19.0,960.0,967.26,740.08
2016,5,19,13,45,928.0,116.5,5.25,19.0,935.0,975.62,747.64
2016,5,19,14,0,922.0,116.0,5.4,19.0,910.0,980.0,752.59
2016,5,19,14,15,914.5,114.5,5.5,18.5,878.5,978.05,754.36
2016,5,19,14,30,907.0,113.0,5.6,18.0,847.0,972.16,753.51
2016,5,19,14,45,724.5,181.5,5.75,18.0,751.0,892.15,698.37
2016,5,19,15,0,542.0,250.0,5.9,18.0,655.0,780.53,615.88
2016,5,19,15,15,575.0,221.0,5.9,17.0,628.5,776.51,618.28
2016,5,19,15,30,608.0,192.0,5.9,16.0,602.0,777.22,623.56
2016,5,19,15,45,706.5,149.5,5.9,15.5,595.0,808.68,651.18
2016,5,19,16,0,805.0,107.0,5.9,15.0,588.0,824.82,666.34
2016,5,19,16,15,636.5,137.0,5.9,14.5,497.0,702.46,575.71
2016,5,19,16,30,468.0,167.0,5.9,14.0,406.0,572.16,473.41
2016,5,19,16,45,501.5,140.0,5.9,13.5,371.5,552.47,461.01
2016,5,19,17,0,535.0,113.0,5.9,13.0,337.0,536.45,450.42
2016,5,19,17,15,483.5,109.0,5.8,12.5,291.0,466.88,394.22
2016,5,19,17,30,432.0,105.0,5.7,12.0,245.0,408.77,345.96
2016,5,19,17,45,389.0,91.0,5.6,12.0,200.5,347.89,293.74
2016,5,19,18,0,346.0,77.0,5.5,12.0,156.0,290.13,242.83
2016,5,19,18,15,283.5,61.5,5.4,11.5,115.5,224.83,184.88
2016,5,19,18,30,221.0,46.0,5.3,11.0,75.0,165.67,131.28
2016,5,19,18,45,110.5,31.0,5.2,11.0,45.5,86.85,58.74
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,3.8,8.5,29.5,13.0,0.0
2016,5,20,5,30,248.0,34.0,4.0,9.0,59.0,25.93,16.34
2016,5,20,5,45,356.5,44.5,4.2,9.5,102.0,36.17,26.54
2016,5,20,6,0,465.0,55.0,4.4,10.0,145.0,44.66,34.62
2016,5,20,6,15,532.0,62.5,4.45,10.0,194.5,50.44,40.13
2016,5,20,6,30,599.0,70.0,4.5,10.0,244.0,56.23,45.48
2016,5,20,6,45,649.0,74.5,4.55,10.5,297.0,59.61,48.4
2016,5,20,7,0,699.0,79.0,4.6,11.0,350.0,63.05,51.27
2016,5,20,7,15,731.0,83.5,4.5,11.5,402.0,71.62,58.65
2016,5,20,7,30,763.0,88.0,4.4,12.0,454.0,74.88,61.21
2016,5,20,7,45,559.5,155.0,4.35,12.5,439.0,105.96,88.19
2016,5,20,8,0,356.0,222.0,4.3,13.0,424.0,143.46,120.24
2016,5,20,8,15,602.5,161.5,4.3,13.0,538.0,107.7,88.88
2016,5,20,8,30,849.0,101.0,4.3,13.0,652.0,82.73,66.97
2016,5,20,8,45,861.0,104.5,4.3,13.5,695.5,124.66,78.03
2016,5,20,9,0,873.0,108.0,4.3,14.0,739.0,184.05,109.95
2016,5,20,9,15,608.0,228.5,4.45,14.0,679.5,254.52,175.92
2016,5,20,9,30,343.0,349.0,4.6,14.0,620.0,310.42,233.04
2016,5,20,9,45,628.5,231.0,4.75,14.5,753.0,347.18,255.66
2016,5,20,10,0,914.0,113.0,4.9,15.0,886.0,419.2,310.81
2016,5,20,10,15,690.5,236.0,5.05,15.0,830.5,460.94,352.65
2016,5,20,10,30,467.0,359.0,5.2,15.0,775.0,483.82,375.74
2016,5,20,10,45,480.5,369.0,5.35,15.0,805.5,531.15,414.58
2016,5,20,11,0,494.0,379.0,5.5,15.0,836.0,579.14,453.3
2016,5,20,11,15,423.0,407.5,5.6,15.0,802.5,587.7,460.92
2016,5,20,11,30,352.0,436.0,5.7,15.0,769.0,587.83,461.47
2016,5,20,11,45,219.5,451.5,5.85,15.0,659.5,523.79,412.01
2016,5,20,12,0,87.0,467.0,6.0,15.0,550.0,444.16,349.07
2016,5,20,12,15,190.0,465.0,6.05,15.0,645.5,542.59,427.32
2016,5,20,12,30,293.0,463.0,6.1,15.0,741.0,649.37,510.38
2016,5,20,12,45,351.5,431.5,6.15,15.0,762.0,688.1,541.38
2016,5,20,13,0,410.0,400.0,6.2,15.0,783.0,738.92,581.37
2016,5,20,13,15,660.5,263.5,6.2,15.0,866.5,860.17,678.43
2016,5,20,13,30,911.0,127.0,6.2,15.0,950.0,953.93,749.55
2016,5,20,13,45,903.5,127.0,6.2,15.0,925.0,961.3,755.15
2016,5,20,14,0,896.0,127.0,6.2,15.0,900.0,964.78,758.51
2016,5,20,14,15,888.0,125.0,6.15,14.5,868.5,962.01,758.67
2016,5,20,14,30,880.0,123.0,6.1,14.0,837.0,955.38,756.19
2016,5,20,14,45,554.0,237.0,6.1,14.0,679.5,779.4,624.44
2016,5,20,15,0,228.0,351.0,6.1,14.0,522.0,551.39,443.39
2016,5,20,15,15,351.0,295.5,6.0,13.5,541.0,627.09,508.01
2016,5,20,15,30,474.0,240.0,5.9,13.0,560.0,696.96,566.68
2016,5,20,15,45,336.5,253.0,5.85,13.0,472.5,562.49,460.41
2016,5,20,16,0,199.0,266.0,5.8,13.0,385.0,435.17,357.52
2016,5,20,16,15,235.5,237.5,5.7,12.5,366.5,450.54,372.68
2016,5,20,16,30,272.0,209.0,5.6,12.0,348.0,443.2,369.41
2016,5,20,16,45,195.5,191.0,5.5,12.0,285.5,341.88,286.17
2016,5,20,17,0,119.0,173.0,5.4,12.0,223.0,263.01,219.86
2016,5,20,17,15,106.5,152.0,5.2,11.5,192.5,229.46,192.34
2016,5,20,17,30,94.0,131.0,5.0,11.0,162.0,196.51,164.7
2016,5,20,17,45,283.5,99.0,4.85,11.0,169.0,280.99,237.94
2016,5,20,18,0,473.0,67.0,4.7,11.0,176.0,350.83,294.35
2016,5,20,18,15,385.0,56.5,4.5,10.5,131.0,270.7,223.29
2016,5,20,18,30,297.0,46.0,4.3,10.0,86.0,197.72,157.64
2016,5,20,18,45,174.0,31.0,4.1,10.0,52.0,119.21,83.68
2016,5,20,19,0,51.0,16.0,3.9,10.0,18.0,37.15,0.0
2016,5,20,19,15,25.5,8.0,3.85,10.0,9.0,12.92,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,50.0,18.0,2.4,10.0,23.0,13.71,0.0
2016,5,21,5,30,100.0,36.0,2.5,10.0,46.0,26.78,17.1
2016,5,21,5,45,148.5,54.0,2.65,10.0,78.5,39.66,29.62
2016,5,21,6,0,197.0,72.0,2.8,10.0,111.0,52.35,41.55
2016,5,21,6,15,231.5,91.0,2.85,10.0,149.5,65.33,53.57
2016,5,21,6,30,266.0,110.0,2.9,10.0,188.0,78.03,65.12
2016,5,21,6,45,301.5,123.5,2.95,10.5,228.0,87.15,73.11
2016,5,21,7,0,337.0,137.0,3.0,11.0,268.0,96.09,80.74
2016,5,21,7,15,369.0,152.5,3.1,11.0,314.5,102.78,86.41
2016,5,21,7,30,401.0,168.0,3.2,11.0,361.0,111.45,93.75
2016,5,21,7,45,360.0,199.0,3.3,11.5,386.5,131.65,110.91
2016,5,21,8,0,319.0,230.0,3.4,12.0,412.0,146.76,123.4
2016,5,21,8,15,256.0,263.0,3.45,12.0,417.0,161.23,135.45
2016,5,21,8,30,193.0,296.0,3.5,12.0,422.0,183.68,154.23
2016,5,21,8,45,200.5,317.5,3.55,12.5,456.0,205.35,159.65
2016,5,21,9,0,208.0,339.0,3.6,13.0,490.0,237.64,180.9
2016,5,21,9,15,236.0,354.5,3.65,13.0,534.5,271.91,206.05
2016,5,21,9,30,264.0,370.0,3.7,13.0,579.0,302.34,229.8
2016,5,21,9,45,316.5,371.0,3.8,13.0,632.0,343.28,262.13
2016,5,21,10,0,369.0,372.0,3.9,13.0,685.0,389.66,299.5
2016,5,21,10,15,318.0,402.0,3.9,13.0,677.5,416.51,323.38
2016,5,21,10,30,267.0,432.0,3.9,13.0,670.0,438.24,342.19
2016,5,21,10,45,364.0,407.5,3.95,13.0,740.0,495.8,387.66
2016,5,21,11,0,461.0,383.0,4.0,13.0,810.0,561.73,439.55
2016,5,21,11,15,383.5,419.0,3.95,13.0,777.5,569.09,445.49
2016,5,21,11,30,306.0,455.0,3.9,13.0,745.0,570.47,446.31
2016,5,21,11,45,383.5,431.5,3.85,13.0,796.5,629.4,492.16
2016,5,21,12,0,461.0,408.0,3.8,13.0,848.0,698.12,544.39
2016,5,21,12,15,415.0,418.5,3.75,13.0,813.5,696.01,542.23
2016,5,21,12,30,369.0,429.0,3.7,13.0,779.0,681.47,531.31
2016,5,21,12,45,598.0,303.0,3.7,13.0,864.0,796.28,621.21
2016,5,21,13,0,827.0,177.0,3.7,13.0,949.0,897.95,698.41
2016,5,21,13,15,624.0,277.5,3.7,13.0,854.5,838.3,652.23
2016,5,21,13,30,421.0,378.0,3.7,13.0,760.0,757.79,590.07
2016,5,21,13,45,614.5,273.5,3.7,13.0,813.5,854.74,666.61
2016,5,21,14,0,808.0,169.0,3.7,13.0,867.0,936.45,727.69
2016,5,21,14,15,624.0,244.0,3.65,13.0,772.0,853.21,666.63
2016,5,21,14,30,440.0,319.0,3.6,13.0,677.0,751.11,589.52
2016,5,21,14,45,501.0,281.5,3.6,13.0,671.0,773.12,609.24
2016,5,21,15,0,562.0,244.0,3.6,13.0,665.0,790.53,624.85
2016,5,21,15,15,483.5,256.5,3.55,13.0,604.5,727.07,577.52
2016,5,21,15,30,405.0,269.0,3.5,13.0,544.0,663.05,529.56
2016,5,21,15,45,567.0,199.0,3.45,13.0,555.0,726.65,582.94
2016,5,21,16,0,729.0,129.0,3.4,13.0,566.0,787.04,630.63
2016,5,21,16,15,493.5,170.0,3.4,13.0,455.0,608.59,494.95
2016,5,21,16,30,258.0,211.0,3.4,13.0,344.0,433.67,355.86
2016,5,21,16,45,449.5,155.5,3.4,13.0,357.5,528.31,436.18
2016,5,21,17,0,641.0,100.0,3.4,13.0,371.0,596.94,493.16
2016,5,21,17,15,599.5,93.5,3.25,12.5,320.5,534.79,444.21
2016,5,21,17,30,558.0,87.0,3.1,12.0,270.0,474.01,395.58
2016,5,21,17,45,507.0,77.5,3.0,12.0,222.0,406.47,339.27
2016,5,21,18,0,456.0,68.0,2.9,12.0,174.0,342.25,283.95
2016,5,21,18,15,374.0,57.0,2.65,11.5,129.5,262.06,214.37
2016,5,21,18,30,292.0,46.0,2.4,11.0,85.0,195.04,154.51
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.0,121.61,86.1
2016,5,21,19,0,72.0,16.0,2.0,10.0,19.0,48.94,0.0
2016,5,21,19,15,36.0,8.0,1.95,9.5,9.5,15.63,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.0,18.5,1.85,9.5,30.0,14.09,0.0
2016,5,22,5,30,230.0,37.0,2.1,10.0,60.0,28.01,18.24
2016,5,22,5,45,325.0,49.0,2.4,10.5,102.0,37.21,27.42
2016,5,22,6,0,420.0,61.0,2.7,11.0,144.0,49.04,38.44
2016,5,22,6,15,305.5,88.0,2.7,11.0,158.0,63.63,51.84
2016,5,22,6,30,191.0,115.0,2.7,11.0,172.0,80.11,66.73
2016,5,22,6,45,215.0,132.5,2.7,11.5,208.0,91.24,76.46
2016,5,22,7,0,239.0,150.0,2.7,12.0,244.0,102.06,85.69
2016,5,22,7,15,468.5,128.0,2.6,12.0,343.5,89.57,74.38
2016,5,22,7,30,698.0,106.0,2.5,12.0,443.0,79.68,65.41
2016,5,22,7,45,391.5,176.0,2.45,12.5,368.5,114.4,95.45
2016,5,22,8,0,85.0,246.0,2.4,13.0,294.0,162.42,136.25
2016,5,22,8,15,65.5,257.0,2.4,13.0,296.5,168.97,141.3
2016,5,22,8,30,46.0,268.0,2.4,13.0,299.0,175.2,146.16
2016,5,22,8,45,29.0,249.0,2.4,13.5,269.0,168.7,133.14
2016,5,22,9,0,12.0,230.0,2.4,14.0,239.0,168.8,132.86
2016,5,22,9,15,16.5,258.0,2.45,14.0,271.0,190.79,150.02
2016,5,22,9,30,21.0,286.0,2.5,14.0,303.0,213.72,167.87
2016,5,22,9,45,236.5,310.0,2.55,14.5,509.5,281.33,214.19
2016,5,22,10,0,452.0,334.0,2.6,15.0,716.0,391.42,295.67
2016,5,22,10,15,438.5,351.5,2.7,15.0,732.5,430.78,328.73
2016,5,22,10,30,425.0,369.0,2.8,15.0,749.0,468.45,359.99
2016,5,22,10,45,437.5,376.5,2.9,15.5,775.0,511.45,393.73
2016,5,22,11,0,450.0,384.0,3.0,16.0,801.0,555.0,427.19
2016,5,22,11,15,453.0,392.5,3.1,16.0,817.0,593.72,457.26
2016,5,22,11,30,456.0,401.0,3.2,16.0,833.0,631.78,486.4
2016,5,22,11,45,461.0,404.5,3.35,16.0,842.5,666.74,513.16
2016,5,22,12,0,466.0,408.0,3.5,16.0,852.0,700.63,538.89
2016,5,22,12,15,434.5,410.0,3.6,16.0,824.0,703.53,541.47
2016,5,22,12,30,403.0,412.0,3.7,16.0,796.0,693.61,534.96
2016,5,22,12,45,437.0,401.0,3.8,16.0,813.5,742.21,571.58
2016,5,22,13,0,471.0,390.0,3.9,16.0,831.0,781.05,600.85
2016,5,22,13,15,451.0,382.5,4.0,15.5,798.5,773.75,597.37
2016,5,22,13,30,431.0,375.0,4.1,15.0,766.0,763.07,591.7
2016,5,22,13,45,325.0,399.5,4.2,15.0,690.0,684.58,533.4
2016,5,22,14,0,219.0,424.0,4.3,15.0,614.0,599.07,469.05
2016,5,22,14,15,335.5,369.5,4.35,15.0,648.5,679.43,533.44
2016,5,22,14,30,452.0,315.0,4.4,15.0,683.0,757.43,594.52
2016,5,22,14,45,393.5,321.5,4.45,15.0,631.5,691.9,546.2
2016,5,22,15,0,335.0,328.0,4.5,15.0,580.0,645.08,511.41
2016,5,22,15,15,565.5,226.0,4.5,14.5,623.0,769.58,612.74
2016,5,22,15,30,796.0,124.0,4.5,14.0,666.0,864.4,686.74
2016,5,22,15,45,639.5,162.5,4.5,14.0,579.0,760.44,610.96
2016,5,22,16,0,483.0,201.0,4.5,14.0,492.0,644.22,521.97
2016,5,22,16,15,523.5,170.0,4.4,13.5,461.0,632.22,516.5
2016,5,22,16,30,564.0,139.0,4.3,13.0,430.0,624.28,513.19
2016,5,22,16,45,413.0,152.0,4.25,13.0,353.0,496.41,411.37
2016,5,22,17,0,262.0,165.0,4.2,13.0,276.0,370.61,308.75
2016,5,22,17,15,239.5,147.5,4.05,12.5,239.0,327.24,274.07
2016,5,22,17,30,217.0,130.0,3.9,12.0,202.0,284.98,239.24
2016,5,22,17,45,199.0,109.0,3.75,12.0,166.0,242.56,203.11
2016,5,22,18,0,181.0,88.0,3.6,12.0,130.0,201.11,166.93
2016,5,22,18,15,148.0,68.5,3.35,11.5,97.5,155.41,126.6
2016,5,22,18,30,115.0,49.0,3.1,11.0,65.0,112.5,88.15
2016,5,22,18,45,57.5,32.0,2.85,10.5,40.0,59.26,40.24
2016,5,22,19,0,0.0,15.0,2.6,10.0,15.0,11.45,0.0
2016,5,22,19,15,0.0,7.5,2.55,9.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.0,18.0,2.2,9.5,24.0,13.76,0.0
2016,5,23,5,30,118.0,36.0,2.5,10.0,48.0,26.92,17.38
2016,5,23,5,45,169.5,53.5,2.8,10.5,81.5,39.52,29.49
2016,5,23,6,0,221.0,71.0,3.1,11.0,115.0,51.98,41.08
2016,5,23,6,15,255.0,89.0,3.1,11.5,153.5,64.39,52.42
2016,5,23,6,30,289.0,107.0,3.1,12.0,192.0,76.53,63.28
2016,5,23,6,45,322.0,121.0,3.15,12.5,233.0,85.98,71.5
2016,5,23,7,0,355.0,135.0,3.2,13.0,274.0,92.75,77.17
2016,5,23,7,15,525.5,118.0,3.2,13.0,356.0,85.96,70.93
2016,5,23,7,30,696.0,101.0,3.2,13.0,438.0,76.31,62.19
2016,5,23,7,45,718.5,106.5,3.2,13.5,486.5,79.31,64.49
2016,5,23,8,0,741.0,112.0,3.2,14.0,535.0,82.17,66.63
2016,5,23,8,15,760.5,116.0,3.2,14.5,582.0,90.96,73.9
2016,5,23,8,30,780.0,120.0,3.2,15.0,629.0,92.68,75.0
2016,5,23,8,45,792.0,124.5,3.25,15.5,671.0,122.21,77.82
2016,5,23,9,0,804.0,129.0,3.3,16.0,713.0,178.95,107.92
2016,5,23,9,15,815.5,131.5,3.3,16.0,751.0,235.36,150.01
2016,5,23,9,30,827.0,134.0,3.3,16.0,789.0,292.48,198.26
2016,5,23,9,45,844.5,131.0,3.35,16.5,824.0,351.4,249.3
2016,5,23,10,0,862.0,128.0,3.4,17.0,859.0,406.8,297.73
2016,5,23,10,15,868.0,129.5,3.5,17.0,885.0,460.69,345.13
2016,5,23,10,30,874.0,131.0,3.6,17.0,911.0,513.59,390.69
2016,5,23,10,45,878.5,131.5,3.7,17.0,931.0,563.83,433.1
2016,5,23,11,0,883.0,132.0,3.8,17.0,951.0,612.5,473.24
2016,5,23,11,15,885.5,133.0,3.95,17.0,963.0,658.54,510.58
2016,5,23,11,30,888.0,134.0,4.1,17.0,975.0,702.49,545.59
2016,5,23,11,45,890.0,133.5,4.25,17.0,980.5,742.75,577.25
2016,5,23,12,0,892.0,133.0,4.4,17.0,986.0,780.55,606.96
2016,5,23,12,15,891.5,133.0,4.5,17.0,983.5,814.16,632.34
2016,5,23,12,30,891.0,133.0,4.6,17.0,981.0,844.82,654.82
2016,5,23,12,45,866.5,147.5,4.7,17.0,965.5,863.99,669.15
2016,5,23,13,0,842.0,162.0,4.8,17.0,950.0,894.5,691.72
2016,5,23,13,15,837.5,161.0,4.85,17.0,933.0,910.91,703.94
2016,5,23,13,30,833.0,160.0,4.9,17.0,916.0,923.61,713.75
2016,5,23,13,45,831.0,156.0,5.0,17.0,893.0,932.02,721.01
2016,5,23,14,0,829.0,152.0,5.1,17.0,870.0,936.63,725.76
2016,5,23,14,15,637.0,235.5,5.1,16.5,776.0,854.91,667.91
