Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,30,445.0,319.0,5.1,16.0,682.0,753.61,591.68
2016,5,23,14,45,434.0,308.0,5.1,16.0,649.0,734.35,578.99
2016,5,23,15,0,423.0,297.0,5.1,16.0,616.0,712.78,564.13
2016,5,23,15,15,423.5,279.5,5.0,16.0,583.5,693.25,550.74
2016,5,23,15,30,424.0,262.0,4.9,16.0,551.0,671.33,535.53
2016,5,23,15,45,365.0,256.5,4.8,16.0,493.5,588.48,472.95
2016,5,23,16,0,306.0,251.0,4.7,16.0,436.0,526.57,425.28
2016,5,23,16,15,192.0,234.0,4.6,15.5,347.0,390.88,318.48
2016,5,23,16,30,78.0,217.0,4.5,15.0,258.0,263.26,214.63
2016,5,23,16,45,79.0,195.0,4.4,15.0,233.0,241.36,197.68
2016,5,23,17,0,80.0,173.0,4.3,15.0,208.0,219.0,179.88
2016,5,23,17,15,72.0,151.5,4.15,14.5,180.0,190.69,156.92
2016,5,23,17,30,64.0,130.0,4.0,14.0,152.0,162.71,133.79
2016,5,23,17,45,55.0,108.5,3.85,14.0,125.0,134.53,109.8
2016,5,23,18,0,46.0,87.0,3.7,14.0,98.0,106.81,85.81
2016,5,23,18,15,31.0,67.0,3.55,13.5,73.5,78.49,61.11
2016,5,23,18,30,16.0,47.0,3.4,13.0,49.0,51.15,37.17
2016,5,23,18,45,8.0,29.5,3.25,12.5,30.5,27.37,15.85
2016,5,23,19,0,0.0,12.0,3.1,12.0,12.0,9.13,0.0
2016,5,23,19,15,0.0,6.0,3.1,11.5,6.0,4.72,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.0,3.25,10.0,30.5,13.74,0.59
2016,5,24,5,30,236.0,36.0,3.4,10.0,61.0,27.34,17.79
2016,5,24,5,45,332.5,47.5,3.6,10.5,103.0,36.23,26.58
2016,5,24,6,0,429.0,59.0,3.8,11.0,145.0,47.44,37.02
2016,5,24,6,15,214.5,61.5,3.85,11.5,104.5,44.79,34.83
2016,5,24,6,30,0.0,64.0,3.9,12.0,64.0,48.88,38.52
2016,5,24,6,45,0.0,77.5,3.95,12.5,77.5,58.84,47.32
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,68.74,55.91
2016,5,24,7,15,0.0,107.5,4.0,13.0,107.5,80.61,66.23
2016,5,24,7,30,0.0,124.0,4.0,13.0,124.0,92.37,76.34
2016,5,24,7,45,14.5,170.5,4.0,13.5,178.5,123.73,103.25
2016,5,24,8,0,29.0,217.0,4.0,14.0,233.0,146.1,121.95
2016,5,24,8,15,25.0,227.0,4.0,14.0,242.0,161.03,134.31
2016,5,24,8,30,21.0,237.0,4.0,14.0,251.0,168.14,139.94
2016,5,24,8,45,26.5,262.5,4.05,14.5,281.5,175.77,138.75
2016,5,24,9,0,32.0,288.0,4.1,15.0,312.0,197.07,154.56
2016,5,24,9,15,44.5,319.0,4.1,15.0,354.0,224.11,175.16
2016,5,24,9,30,57.0,350.0,4.1,15.0,396.0,253.51,197.81
2016,5,24,9,45,74.0,377.0,4.2,15.5,439.0,284.18,221.13
2016,5,24,10,0,91.0,404.0,4.3,16.0,482.0,317.53,246.65
2016,5,24,10,15,110.0,424.0,4.35,16.0,521.0,349.79,271.78
2016,5,24,10,30,129.0,444.0,4.4,16.0,560.0,381.9,296.86
2016,5,24,10,45,133.5,450.0,4.5,16.0,572.0,403.29,313.86
2016,5,24,11,0,138.0,456.0,4.6,16.0,584.0,424.88,330.95
2016,5,24,11,15,515.0,297.0,4.6,16.0,784.0,561.12,438.96
2016,5,24,11,30,892.0,138.0,4.6,16.0,984.0,706.6,553.11
2016,5,24,11,45,654.0,275.0,4.7,16.5,897.5,700.11,544.71
2016,5,24,12,0,416.0,412.0,4.8,17.0,811.0,664.05,514.02
2016,5,24,12,15,656.5,274.0,4.8,17.0,901.0,764.43,593.65
2016,5,24,12,30,897.0,136.0,4.8,17.0,991.0,850.57,660.44
2016,5,24,12,45,888.5,140.0,4.85,17.0,979.5,874.89,677.82
2016,5,24,13,0,880.0,144.0,4.9,17.0,968.0,895.67,693.11
2016,5,24,13,15,876.0,143.0,4.95,16.5,951.0,912.6,707.15
2016,5,24,13,30,872.0,142.0,5.0,16.0,934.0,925.87,718.77
2016,5,24,13,45,867.0,140.0,5.05,16.0,910.0,933.63,725.25
2016,5,24,14,0,862.0,138.0,5.1,16.0,886.0,937.6,729.2
2016,5,24,14,15,662.5,225.0,5.1,16.0,788.0,867.45,678.81
2016,5,24,14,30,463.0,312.0,5.1,16.0,690.0,762.7,598.73
2016,5,24,14,45,478.0,290.5,5.1,16.0,665.0,757.32,597.07
2016,5,24,15,0,493.0,269.0,5.1,16.0,640.0,748.87,592.69
2016,5,24,15,15,315.5,292.5,5.05,15.5,525.5,588.55,470.53
2016,5,24,15,30,138.0,316.0,5.0,15.0,411.0,433.45,348.1
2016,5,24,15,45,77.5,264.5,4.95,15.0,317.0,308.55,249.17
2016,5,24,16,0,17.0,213.0,4.9,15.0,223.0,190.48,152.71
2016,5,24,16,15,13.5,193.0,4.85,14.5,200.5,170.4,137.03
2016,5,24,16,30,10.0,173.0,4.8,14.0,178.0,150.42,121.1
2016,5,24,16,45,88.0,174.5,4.75,14.0,212.5,225.52,186.13
2016,5,24,17,0,166.0,176.0,4.7,14.0,247.0,297.93,247.7
2016,5,24,17,15,152.0,155.5,4.6,13.5,214.0,262.15,218.52
2016,5,24,17,30,138.0,135.0,4.5,13.0,181.0,226.98,189.46
2016,5,24,17,45,307.5,101.0,4.4,12.5,181.0,308.69,259.25
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,351.24,293.21
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,275.47,226.46
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,205.09,163.55
2016,5,24,18,45,201.5,33.0,3.75,11.0,57.5,129.97,94.7
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,58.08,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,18.69,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,123.5,18.0,3.2,10.5,31.0,13.76,1.18
2016,5,25,5,30,247.0,36.0,3.3,11.0,62.0,27.4,17.82
2016,5,25,5,45,338.5,47.0,3.45,11.5,103.5,37.96,28.01
2016,5,25,6,0,430.0,58.0,3.6,12.0,145.0,46.62,36.15
2016,5,25,6,15,492.5,66.5,3.6,12.0,193.0,52.99,42.12
2016,5,25,6,30,555.0,75.0,3.6,12.0,241.0,59.3,47.88
2016,5,25,6,45,304.5,114.0,3.65,12.5,208.0,81.49,67.53
2016,5,25,7,0,54.0,153.0,3.7,13.0,175.0,106.02,88.89
2016,5,25,7,15,47.0,171.0,3.7,13.0,191.5,117.48,98.64
2016,5,25,7,30,40.0,189.0,3.7,13.0,208.0,128.69,108.07
2016,5,25,7,45,42.5,209.5,3.75,13.5,232.0,141.18,118.3
2016,5,25,8,0,45.0,230.0,3.8,14.0,256.0,153.39,128.15
2016,5,25,8,15,121.5,264.0,3.85,14.0,342.0,166.25,138.72
2016,5,25,8,30,198.0,298.0,3.9,14.0,428.0,184.79,154.05
2016,5,25,8,45,168.0,320.5,3.95,14.5,436.0,203.75,158.22
2016,5,25,9,0,138.0,343.0,4.0,15.0,444.0,229.87,176.36
2016,5,25,9,15,127.0,361.0,4.05,15.0,458.0,253.91,195.1
2016,5,25,9,30,116.0,379.0,4.1,15.0,472.0,276.88,213.85
2016,5,25,9,45,96.0,387.5,4.15,15.5,466.5,296.92,230.31
2016,5,25,10,0,76.0,396.0,4.2,16.0,461.0,306.83,238.52
2016,5,25,10,15,181.0,412.0,4.25,16.0,572.5,367.42,284.38
2016,5,25,10,30,286.0,428.0,4.3,16.0,684.0,441.57,341.34
2016,5,25,10,45,596.5,272.5,4.35,16.0,821.0,517.78,401.1
2016,5,25,11,0,907.0,117.0,4.4,16.0,958.0,613.02,477.22
2016,5,25,11,15,502.5,292.5,4.45,16.0,760.0,548.98,428.56
2016,5,25,11,30,98.0,468.0,4.5,16.0,562.0,431.19,335.28
2016,5,25,11,45,508.5,291.5,4.6,16.5,778.5,610.61,478.01
2016,5,25,12,0,919.0,115.0,4.7,17.0,995.0,783.72,612.03
2016,5,25,12,15,918.5,115.0,4.75,17.0,993.0,817.88,636.41
2016,5,25,12,30,918.0,115.0,4.8,17.0,991.0,848.99,658.96
2016,5,25,12,45,912.5,117.0,4.9,17.0,980.5,874.41,677.78
2016,5,25,13,0,907.0,119.0,5.0,17.0,970.0,896.3,694.18
2016,5,25,13,15,904.0,118.0,5.05,17.0,953.0,914.11,707.48
2016,5,25,13,30,901.0,117.0,5.1,17.0,936.0,928.2,718.28
2016,5,25,13,45,897.5,115.0,5.2,17.0,913.0,937.14,725.91
2016,5,25,14,0,894.0,113.0,5.3,17.0,890.0,942.24,730.97
2016,5,25,14,15,887.5,111.5,5.3,17.0,859.5,941.21,731.17
2016,5,25,14,30,881.0,110.0,5.3,17.0,829.0,936.38,728.84
2016,5,25,14,45,873.5,107.0,5.35,17.0,793.5,925.37,722.56
2016,5,25,15,0,866.0,104.0,5.4,17.0,758.0,910.7,713.77
2016,5,25,15,15,854.5,102.0,5.4,16.5,717.5,889.94,701.7
2016,5,25,15,30,843.0,100.0,5.4,16.0,677.0,865.93,687.26
2016,5,25,15,45,828.0,97.0,5.4,16.0,631.5,844.61,673.45
2016,5,25,16,0,813.0,94.0,5.4,16.0,586.0,810.2,649.86
2016,5,25,16,15,793.0,90.5,5.35,15.5,538.0,768.64,621.71
2016,5,25,16,30,773.0,87.0,5.3,15.0,490.0,725.14,591.66
2016,5,25,16,45,744.0,84.0,5.25,15.0,439.0,673.81,553.94
2016,5,25,17,0,715.0,81.0,5.2,15.0,388.0,621.77,514.6
2016,5,25,17,15,678.0,76.0,5.1,14.5,337.5,564.84,470.12
2016,5,25,17,30,641.0,71.0,5.0,14.0,287.0,505.98,422.76
2016,5,25,17,45,581.5,66.0,4.9,13.5,236.5,435.36,364.11
2016,5,25,18,0,522.0,61.0,4.8,13.0,186.0,368.59,306.75
2016,5,25,18,15,442.0,52.0,4.6,12.5,141.0,292.14,239.72
2016,5,25,18,30,362.0,43.0,4.4,12.0,96.0,223.04,177.63
2016,5,25,18,45,233.5,31.0,4.2,11.5,60.5,138.68,101.6
2016,5,25,19,0,105.0,19.0,4.0,11.0,25.0,63.91,2.74
2016,5,25,19,15,52.5,9.5,3.95,11.0,12.5,21.0,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,2.9,10.5,31.0,14.8,2.23
2016,5,26,5,30,208.0,39.0,3.0,11.0,62.0,29.35,19.55
2016,5,26,5,45,300.0,51.5,3.15,11.5,103.0,38.82,28.79
2016,5,26,6,0,392.0,64.0,3.3,12.0,144.0,48.31,37.68
2016,5,26,6,15,457.0,73.0,3.25,12.0,191.5,57.63,46.3
2016,5,26,6,30,522.0,82.0,3.2,12.0,239.0,64.13,52.2
2016,5,26,6,45,568.5,89.0,3.15,12.5,289.0,68.82,56.22
2016,5,26,7,0,615.0,96.0,3.1,13.0,339.0,73.44,60.07
2016,5,26,7,15,649.0,102.0,3.05,13.5,389.5,77.06,62.95
2016,5,26,7,30,683.0,108.0,3.0,14.0,440.0,80.58,65.69
2016,5,26,7,45,709.5,112.0,2.95,14.5,489.5,82.54,67.02
2016,5,26,8,0,736.0,116.0,2.9,15.0,539.0,84.43,68.3
2016,5,26,8,15,756.0,120.0,2.85,15.5,585.5,93.38,75.67
2016,5,26,8,30,776.0,124.0,2.8,16.0,632.0,95.01,76.67
2016,5,26,8,45,793.0,126.0,2.8,16.5,675.5,120.92,77.41
2016,5,26,9,0,810.0,128.0,2.8,17.0,719.0,176.52,105.54
2016,5,26,9,15,822.0,130.5,2.8,17.0,757.5,233.15,147.15
2016,5,26,9,30,834.0,133.0,2.8,17.0,796.0,290.56,195.13
2016,5,26,9,45,834.0,140.5,2.8,17.5,826.5,348.27,245.32
2016,5,26,10,0,834.0,148.0,2.8,18.0,857.0,405.01,294.55
2016,5,26,10,15,841.5,149.5,2.8,18.5,884.0,459.52,340.92
2016,5,26,10,30,849.0,151.0,2.8,19.0,911.0,513.33,385.45
2016,5,26,10,45,855.0,151.5,2.85,19.5,931.0,560.98,424.28
2016,5,26,11,0,861.0,152.0,2.9,20.0,951.0,609.48,462.49
2016,5,26,11,15,864.0,152.5,2.9,20.0,964.0,654.61,497.88
2016,5,26,11,30,867.0,153.0,2.9,20.0,977.0,697.76,530.96
2016,5,26,11,45,870.0,152.5,2.95,20.5,982.5,738.11,560.5
2016,5,26,12,0,873.0,152.0,3.0,21.0,988.0,776.18,587.75
2016,5,26,12,15,872.5,151.5,3.05,21.0,986.0,809.08,612.04
2016,5,26,12,30,872.0,151.0,3.1,21.0,984.0,839.12,633.02
2016,5,26,12,45,881.0,143.0,3.2,21.0,977.5,868.08,653.48
2016,5,26,13,0,890.0,135.0,3.3,21.0,971.0,893.86,671.8
2016,5,26,13,15,887.0,134.0,3.45,21.0,954.5,911.71,685.13
2016,5,26,13,30,884.0,133.0,3.6,21.0,938.0,925.9,696.12
2016,5,26,13,45,877.5,132.5,3.75,21.0,914.0,933.65,702.87
2016,5,26,14,0,871.0,132.0,3.9,21.0,890.0,937.62,707.2
2016,5,26,14,15,863.5,130.0,4.05,20.5,859.5,935.51,708.86
2016,5,26,14,30,856.0,128.0,4.2,20.0,829.0,929.65,708.06
2016,5,26,14,45,845.0,126.5,4.35,20.0,792.5,930.26,710.51
2016,5,26,15,0,834.0,125.0,4.5,20.0,756.0,914.16,701.69
2016,5,26,15,15,821.0,122.5,4.6,19.5,715.0,891.77,689.63
2016,5,26,15,30,808.0,120.0,4.7,19.0,674.0,866.18,675.18
2016,5,26,15,45,790.5,117.0,4.85,19.0,628.5,833.16,654.2
2016,5,26,16,0,773.0,114.0,5.0,19.0,583.0,797.55,631.02
2016,5,26,16,15,751.0,110.0,5.0,18.5,535.0,754.9,602.7
2016,5,26,16,30,729.0,106.0,5.0,18.0,487.0,714.81,575.83
2016,5,26,16,45,699.5,101.0,5.05,17.5,436.5,662.32,538.93
2016,5,26,17,0,670.0,96.0,5.1,17.0,386.0,609.33,499.73
2016,5,26,17,15,630.5,90.5,5.0,16.5,335.5,548.98,453.0
2016,5,26,17,30,591.0,85.0,4.9,16.0,285.0,489.73,405.74
2016,5,26,17,45,534.0,77.5,4.85,15.5,235.5,419.76,348.27
2016,5,26,18,0,477.0,70.0,4.8,15.0,186.0,353.46,291.98
2016,5,26,18,15,396.5,59.5,4.6,14.0,140.5,277.28,226.32
2016,5,26,18,30,316.0,49.0,4.4,13.0,95.0,206.7,164.12
2016,5,26,18,45,201.5,34.5,4.25,12.5,60.0,131.05,96.19
2016,5,26,19,0,87.0,20.0,4.1,12.0,25.0,53.84,6.52
2016,5,26,19,15,43.5,10.0,4.05,11.5,12.5,19.06,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.65,10.5,31.5,14.82,2.7
2016,5,27,5,30,218.0,39.0,1.8,11.0,63.0,29.4,19.67
2016,5,27,5,45,314.5,51.0,2.0,11.5,105.5,38.57,28.61
2016,5,27,6,0,411.0,63.0,2.2,12.0,148.0,47.8,37.24
2016,5,27,6,15,475.0,72.0,2.15,12.5,195.5,57.02,45.67
2016,5,27,6,30,539.0,81.0,2.1,13.0,243.0,63.57,51.49
2016,5,27,6,45,588.5,87.0,2.1,13.5,294.0,67.63,54.94
2016,5,27,7,0,638.0,93.0,2.1,14.0,345.0,71.69,58.27
2016,5,27,7,15,671.0,98.0,2.1,14.5,396.0,74.72,60.63
2016,5,27,7,30,704.0,103.0,2.1,15.0,447.0,77.69,62.89
2016,5,27,7,45,733.0,106.0,2.1,16.0,497.0,79.23,63.74
2016,5,27,8,0,762.0,109.0,2.1,17.0,547.0,87.49,70.37
2016,5,27,8,15,781.0,112.5,2.1,17.5,594.0,89.09,71.36
2016,5,27,8,30,800.0,116.0,2.1,18.0,641.0,90.58,72.28
2016,5,27,8,45,818.0,117.0,2.15,18.5,685.0,115.95,72.59
2016,5,27,9,0,836.0,118.0,2.2,19.0,729.0,172.4,100.42
2016,5,27,9,15,847.0,120.0,2.15,19.5,767.0,236.16,146.76
2016,5,27,9,30,858.0,122.0,2.1,20.0,805.0,293.13,193.35
2016,5,27,9,45,873.5,119.5,2.1,20.5,839.5,348.89,240.91
2016,5,27,10,0,889.0,117.0,2.1,21.0,874.0,405.03,288.83
2016,5,27,10,15,895.0,118.5,2.1,21.5,901.0,460.04,335.15
2016,5,27,10,30,901.0,120.0,2.1,22.0,928.0,514.02,379.29
2016,5,27,10,45,907.0,119.5,2.1,22.5,948.0,565.37,420.07
2016,5,27,11,0,913.0,119.0,2.1,23.0,968.0,615.23,458.37
2016,5,27,11,15,916.0,119.5,2.15,23.5,981.0,662.25,493.66
2016,5,27,11,30,919.0,120.0,2.2,24.0,994.0,707.16,526.43
2016,5,27,11,45,921.0,119.5,2.25,24.5,999.5,748.32,555.77
2016,5,27,12,0,923.0,119.0,2.3,25.0,1005.0,786.93,582.67
2016,5,27,12,15,923.0,119.0,2.4,25.0,1003.0,821.67,607.07
2016,5,27,12,30,923.0,119.0,2.5,25.0,1001.0,853.4,628.85
2016,5,27,12,45,917.5,121.0,2.6,25.0,990.5,879.04,646.61
2016,5,27,13,0,912.0,123.0,2.7,25.0,980.0,901.15,662.12
2016,5,27,13,15,909.0,122.0,2.8,25.0,963.0,919.19,675.05
2016,5,27,13,30,906.0,121.0,2.9,25.0,946.0,933.5,685.66
2016,5,27,13,45,899.5,120.5,3.0,25.0,922.0,941.32,692.11
2016,5,27,14,0,893.0,120.0,3.1,25.0,898.0,945.28,696.19
2016,5,27,14,15,886.0,118.5,3.15,24.5,868.0,944.0,697.95
2016,5,27,14,30,879.0,117.0,3.2,24.0,838.0,938.92,697.34
2016,5,27,14,45,868.0,116.0,3.3,24.0,801.5,926.95,691.21
2016,5,27,15,0,857.0,115.0,3.4,24.0,765.0,911.43,682.78
2016,5,27,15,15,844.5,112.5,3.4,23.5,723.5,901.0,678.57
2016,5,27,15,30,832.0,110.0,3.4,23.0,682.0,875.51,664.03
2016,5,27,15,45,813.5,108.0,3.45,23.0,636.5,842.32,643.16
2016,5,27,16,0,795.0,106.0,3.5,23.0,591.0,806.53,620.29
2016,5,27,16,15,773.5,102.5,3.45,22.5,542.5,764.35,593.28
2016,5,27,16,30,752.0,99.0,3.4,22.0,494.0,720.31,564.49
2016,5,27,16,45,719.0,96.0,3.4,22.0,442.5,670.42,529.98
2016,5,27,17,0,686.0,93.0,3.4,22.0,391.0,616.65,490.71
2016,5,27,17,15,647.5,87.5,3.3,21.0,340.0,556.46,446.86
2016,5,27,17,30,609.0,82.0,3.2,20.0,289.0,497.28,402.16
2016,5,27,17,45,551.0,75.0,3.15,19.5,239.0,426.62,345.98
2016,5,27,18,0,493.0,68.0,3.1,19.0,189.0,359.71,290.84
2016,5,27,18,15,414.0,58.0,3.2,18.0,143.5,284.09,227.56
2016,5,27,18,30,335.0,48.0,3.3,17.0,98.0,213.22,166.54
2016,5,27,18,45,221.0,34.5,3.4,16.5,62.0,137.87,100.15
2016,5,27,19,0,107.0,21.0,3.5,16.0,26.0,67.49,14.54
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.0,22.01,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.7,12.5,33.0,13.79,2.41
2016,5,28,5,30,266.0,36.0,2.0,13.0,66.0,27.51,17.9
2016,5,28,5,45,355.5,47.0,2.35,14.0,108.0,38.0,27.81
2016,5,28,6,0,445.0,58.0,2.7,15.0,150.0,46.68,35.8
2016,5,28,6,15,506.5,66.5,2.8,15.5,198.5,53.07,41.62
2016,5,28,6,30,568.0,75.0,2.9,16.0,247.0,59.41,47.2
2016,5,28,6,45,612.5,81.0,3.05,16.5,297.5,63.62,50.75
2016,5,28,7,0,657.0,87.0,3.2,17.0,348.0,67.78,54.16
2016,5,28,7,15,689.5,92.0,3.2,17.5,399.0,70.99,56.67
2016,5,28,7,30,722.0,97.0,3.2,18.0,450.0,74.13,59.06
2016,5,28,7,45,746.5,101.0,3.2,18.5,500.0,82.71,66.12
2016,5,28,8,0,771.0,105.0,3.2,19.0,550.0,84.99,67.7
2016,5,28,8,15,790.0,108.5,3.15,19.5,597.0,86.7,68.79
2016,5,28,8,30,809.0,112.0,3.1,20.0,644.0,88.3,69.8
2016,5,28,8,45,823.5,115.0,3.05,20.5,687.0,114.2,70.94
2016,5,28,9,0,838.0,118.0,3.0,21.0,730.0,171.75,99.29
2016,5,28,9,15,849.5,120.0,2.9,21.5,769.0,235.69,145.41
2016,5,28,9,30,861.0,122.0,2.8,22.0,808.0,292.86,191.94
2016,5,28,9,45,868.5,124.5,2.75,22.5,840.5,349.46,240.21
2016,5,28,10,0,876.0,127.0,2.7,23.0,873.0,405.69,288.16
2016,5,28,10,15,882.5,128.5,2.6,23.5,900.0,460.26,333.8
2016,5,28,10,30,889.0,130.0,2.5,24.0,927.0,513.88,377.3
2016,5,28,10,45,893.5,131.0,2.45,24.5,947.0,564.97,417.58
2016,5,28,11,0,898.0,132.0,2.4,25.0,967.0,614.48,455.3
2016,5,28,11,15,900.5,132.5,2.4,25.0,980.0,660.66,490.57
2016,5,28,11,30,903.0,133.0,2.4,25.0,993.0,704.72,523.44
2016,5,28,11,45,904.0,133.5,2.4,25.0,998.5,745.47,553.24
2016,5,28,12,0,905.0,134.0,2.4,25.0,1004.0,783.7,580.69
2016,5,28,12,15,905.0,134.0,2.45,25.0,1002.0,818.1,605.03
2016,5,28,12,30,905.0,134.0,2.5,25.0,1000.0,849.58,626.31
2016,5,28,12,45,892.0,141.0,2.55,25.5,987.5,872.8,640.83
2016,5,28,13,0,879.0,148.0,2.6,26.0,975.0,892.31,652.96
2016,5,28,13,15,875.5,147.0,2.65,25.5,958.0,909.83,666.44
2016,5,28,13,30,872.0,146.0,2.7,25.0,941.0,923.71,677.69
2016,5,28,13,45,866.5,144.0,2.8,25.0,917.0,931.23,683.97
2016,5,28,14,0,861.0,142.0,2.9,25.0,893.0,934.95,687.91
2016,5,28,14,15,853.0,140.5,3.0,25.0,862.5,947.29,697.71
2016,5,28,14,30,845.0,139.0,3.1,25.0,832.0,941.45,695.52
2016,5,28,14,45,835.0,136.0,3.25,25.0,796.0,928.54,689.18
2016,5,28,15,0,825.0,133.0,3.4,25.0,760.0,912.03,680.46
2016,5,28,15,15,811.5,130.5,3.45,24.5,718.5,889.45,668.3
2016,5,28,15,30,798.0,128.0,3.5,24.0,677.0,863.69,653.91
2016,5,28,15,45,781.0,124.0,3.6,24.0,631.5,830.39,633.15
2016,5,28,16,0,764.0,120.0,3.7,24.0,586.0,794.48,610.34
2016,5,28,16,15,741.5,115.5,3.75,23.5,537.5,756.02,586.32
2016,5,28,16,30,719.0,111.0,3.8,23.0,489.0,711.1,557.14
2016,5,28,16,45,690.5,105.5,3.85,22.5,439.0,659.24,521.74
2016,5,28,17,0,662.0,100.0,3.9,22.0,389.0,606.83,484.34
2016,5,28,17,15,622.0,94.0,3.75,21.0,338.0,546.0,439.59
2016,5,28,17,30,582.0,88.0,3.6,20.0,287.0,486.33,394.16
2016,5,28,17,45,529.0,79.5,3.45,19.5,237.5,418.15,339.62
2016,5,28,18,0,476.0,71.0,3.3,19.0,188.0,353.34,285.99
2016,5,28,18,15,397.0,60.5,3.15,18.0,143.0,274.21,219.75
2016,5,28,18,30,318.0,50.0,3.0,17.0,98.0,208.06,162.56
2016,5,28,18,45,210.5,35.5,2.95,16.0,62.5,134.9,98.54
2016,5,28,19,0,103.0,21.0,2.9,15.0,27.0,66.42,18.72
2016,5,28,19,15,51.5,10.5,2.95,14.5,13.5,21.49,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,26.0,9.0,3.2,11.0,9.0,7.08,0.0
2016,5,29,5,15,143.0,23.5,3.15,11.5,38.0,17.84,5.19
2016,5,29,5,30,260.0,38.0,3.1,12.0,67.0,28.91,19.21
2016,5,29,5,45,353.5,49.0,3.1,12.5,110.0,39.6,29.41
2016,5,29,6,0,447.0,60.0,3.1,13.0,153.0,48.27,37.52
2016,5,29,6,15,510.0,68.0,3.0,13.5,201.5,54.25,43.02
2016,5,29,6,30,573.0,76.0,2.9,14.0,250.0,60.21,48.3
2016,5,29,6,45,617.5,82.0,2.85,14.5,301.0,64.4,51.86
2016,5,29,7,0,662.0,88.0,2.8,15.0,352.0,68.55,55.28
2016,5,29,7,15,694.5,93.0,2.75,15.5,403.0,71.74,57.78
2016,5,29,7,30,727.0,98.0,2.7,16.0,454.0,74.87,60.18
2016,5,29,7,45,751.5,102.0,2.65,16.5,504.0,83.5,67.32
2016,5,29,8,0,776.0,106.0,2.6,17.0,554.0,85.77,68.9
2016,5,29,8,15,795.0,109.5,2.6,17.5,601.0,87.46,69.98
2016,5,29,8,30,814.0,113.0,2.6,18.0,648.0,89.05,70.98
2016,5,29,8,45,828.5,115.5,2.6,18.5,691.5,113.96,71.59
2016,5,29,9,0,843.0,118.0,2.6,19.0,735.0,171.43,99.69
2016,5,29,9,15,854.0,120.5,2.65,19.5,773.5,235.85,146.37
2016,5,29,9,30,865.0,123.0,2.7,20.0,812.0,293.42,193.54
2016,5,29,9,45,872.5,125.0,2.75,20.5,844.5,349.91,242.13
2016,5,29,10,0,880.0,127.0,2.8,21.0,877.0,406.0,290.51
2016,5,29,10,15,886.0,128.5,2.9,21.0,904.0,460.54,337.6
2016,5,29,10,30,892.0,130.0,3.0,21.0,931.0,514.07,382.86
2016,5,29,10,45,894.5,132.0,3.1,21.5,950.0,564.9,424.17
2016,5,29,11,0,897.0,134.0,3.2,22.0,969.0,613.99,462.92
2016,5,29,11,15,899.5,135.0,3.3,22.0,981.5,660.46,499.62
2016,5,29,11,30,902.0,136.0,3.4,22.0,994.0,704.84,533.98
2016,5,29,11,45,901.0,137.5,3.5,22.5,998.5,744.91,563.48
2016,5,29,12,0,900.0,139.0,3.6,23.0,1003.0,782.35,590.48
2016,5,29,12,15,899.5,139.0,3.7,23.0,1001.0,816.29,615.56
2016,5,29,12,30,899.0,139.0,3.8,23.0,999.0,847.3,637.34
2016,5,29,12,45,889.5,143.5,3.9,23.0,987.5,871.33,654.34
2016,5,29,13,0,880.0,148.0,4.0,23.0,976.0,891.8,669.02
2016,5,29,13,15,876.0,147.0,4.05,23.0,959.0,908.93,681.25
2016,5,29,13,30,872.0,146.0,4.1,23.0,942.0,922.4,691.12
2016,5,29,13,45,868.5,143.5,4.15,23.0,919.0,931.32,698.02
2016,5,29,14,0,865.0,141.0,4.2,23.0,896.0,936.46,702.51
2016,5,29,14,15,857.0,139.0,4.2,22.5,865.5,934.17,703.19
2016,5,29,14,30,849.0,137.0,4.2,22.0,835.0,941.92,710.93
2016,5,29,14,45,841.0,133.5,4.25,22.0,799.5,930.34,704.39
2016,5,29,15,0,833.0,130.0,4.3,22.0,764.0,915.11,695.54
2016,5,29,15,15,819.5,127.0,4.3,22.0,722.5,891.97,681.01
2016,5,29,15,30,806.0,124.0,4.3,22.0,681.0,865.63,664.29
2016,5,29,15,45,621.5,173.5,4.3,22.0,586.0,749.49,582.42
2016,5,29,16,0,437.0,223.0,4.3,22.0,491.0,622.49,487.64
2016,5,29,16,15,584.5,165.5,4.3,21.5,492.5,679.98,536.22
2016,5,29,16,30,732.0,108.0,4.3,21.0,494.0,717.14,567.97
2016,5,29,16,45,704.5,102.5,4.3,20.5,443.5,665.69,532.0
2016,5,29,17,0,677.0,97.0,4.3,20.0,393.0,613.59,494.28
2016,5,29,17,15,637.5,91.0,4.25,19.0,342.0,552.62,449.2
2016,5,29,17,30,598.0,85.0,4.2,18.0,291.0,492.77,403.32
2016,5,29,17,45,544.5,77.5,4.2,17.5,241.5,424.77,348.52
2016,5,29,18,0,491.0,70.0,4.2,17.0,192.0,360.1,294.5
2016,5,29,18,15,412.0,60.0,4.15,16.5,146.5,284.65,230.02
2016,5,29,18,30,333.0,50.0,4.1,16.0,101.0,214.14,168.44
2016,5,29,18,45,221.0,36.0,4.05,15.5,65.0,139.09,102.38
2016,5,29,19,0,109.0,22.0,4.0,15.0,29.0,69.8,23.81
2016,5,29,19,15,54.5,11.0,4.0,14.5,14.5,22.64,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,1.8,10.0,10.0,7.08,0.0
2016,5,30,5,15,161.0,23.0,1.9,10.5,40.0,17.53,5.38
2016,5,30,5,30,286.0,37.0,2.0,11.0,70.0,30.16,20.43
2016,5,30,5,45,380.0,47.0,2.15,11.5,113.0,38.13,28.26
2016,5,30,6,0,474.0,57.0,2.3,12.0,156.0,46.11,35.76
2016,5,30,6,15,535.5,64.5,2.3,12.5,205.0,51.83,41.03
2016,5,30,6,30,597.0,72.0,2.3,13.0,254.0,57.53,46.1
2016,5,30,6,45,643.0,77.0,2.3,14.0,305.0,61.17,49.1
2016,5,30,7,0,689.0,82.0,2.3,15.0,356.0,64.83,51.99
2016,5,30,7,15,720.0,86.5,2.3,15.5,407.5,67.85,54.36
2016,5,30,7,30,751.0,91.0,2.3,16.0,459.0,76.62,61.7
2016,5,30,7,45,775.5,94.0,2.35,16.5,509.0,78.49,62.97
2016,5,30,8,0,800.0,97.0,2.4,17.0,559.0,80.32,64.2
2016,5,30,8,15,818.0,100.0,2.4,17.5,606.0,81.91,65.23
2016,5,30,8,30,836.0,103.0,2.4,18.0,653.0,83.41,66.18
2016,5,30,8,45,849.5,105.5,2.45,19.0,696.5,116.92,73.89
2016,5,30,9,0,863.0,108.0,2.5,20.0,740.0,174.43,101.03
2016,5,30,9,15,873.5,110.0,2.5,20.5,778.5,232.12,141.98
2016,5,30,9,30,884.0,112.0,2.5,21.0,817.0,290.21,189.39
2016,5,30,9,45,893.5,112.5,2.55,21.5,850.0,347.23,238.23
2016,5,30,10,0,903.0,113.0,2.6,22.0,883.0,404.03,287.03
2016,5,30,10,15,908.5,114.5,2.65,22.5,909.5,459.41,333.95
2016,5,30,10,30,914.0,116.0,2.7,23.0,936.0,513.69,378.72
2016,5,30,10,45,917.5,117.0,2.75,23.5,956.0,565.28,420.13
2016,5,30,11,0,921.0,118.0,2.8,24.0,976.0,615.15,458.95
2016,5,30,11,15,923.5,118.5,2.8,24.0,988.5,662.13,495.27
2016,5,30,11,30,926.0,119.0,2.8,24.0,1001.0,706.93,529.1
2016,5,30,11,45,926.5,119.0,2.85,24.5,1006.0,747.63,558.45
2016,5,30,12,0,927.0,119.0,2.9,25.0,1011.0,785.68,585.27
2016,5,30,12,15,926.5,119.0,2.95,25.0,1008.5,820.16,609.54
2016,5,30,12,30,926.0,119.0,3.0,25.0,1006.0,851.6,630.95
2016,5,30,12,45,920.5,121.0,3.1,25.0,995.5,877.36,648.86
2016,5,30,13,0,915.0,123.0,3.2,25.0,985.0,899.59,664.5
2016,5,30,13,15,911.0,122.0,3.3,25.0,968.0,916.89,676.94
2016,5,30,13,30,907.0,121.0,3.4,25.0,951.0,930.42,687.02
2016,5,30,13,45,902.5,119.5,3.55,25.0,927.0,939.24,694.41
2016,5,30,14,0,898.0,118.0,3.7,25.0,903.0,944.2,699.36
2016,5,30,14,15,891.0,116.5,3.85,25.0,872.5,943.03,700.34
2016,5,30,14,30,884.0,115.0,4.0,25.0,842.0,938.05,698.88
2016,5,30,14,45,875.0,112.5,4.15,25.0,806.0,926.51,693.08
2016,5,30,15,0,866.0,110.0,4.3,25.0,770.0,911.33,684.86
2016,5,30,15,15,854.0,108.0,4.45,24.5,729.0,890.5,674.08
2016,5,30,15,30,842.0,106.0,4.6,24.0,688.0,876.99,668.67
2016,5,30,15,45,827.0,102.5,4.75,23.5,642.5,845.15,650.33
2016,5,30,16,0,812.0,99.0,4.9,23.0,597.0,810.55,629.72
2016,5,30,16,15,791.5,96.0,4.95,22.5,548.5,769.52,603.49
2016,5,30,16,30,771.0,93.0,5.0,22.0,500.0,726.55,575.33
2016,5,30,16,45,744.5,88.5,5.05,21.5,449.5,675.81,540.71
2016,5,30,17,0,718.0,84.0,5.1,21.0,399.0,624.21,503.91
2016,5,30,17,15,681.5,79.0,5.0,20.5,348.0,567.93,461.14
2016,5,30,17,30,645.0,74.0,4.9,20.0,297.0,509.53,415.44
2016,5,30,17,45,593.0,68.0,4.8,19.5,247.5,442.25,361.1
2016,5,30,18,0,541.0,62.0,4.7,19.0,198.0,378.12,307.49
2016,5,30,18,15,465.0,53.5,4.5,18.0,152.0,303.49,244.16
2016,5,30,18,30,389.0,45.0,4.3,17.0,106.0,235.64,184.9
2016,5,30,18,45,272.5,33.5,4.15,16.5,68.5,157.51,116.12
2016,5,30,19,0,156.0,22.0,4.0,16.0,31.0,84.76,33.52
2016,5,30,19,15,78.0,11.0,3.95,15.5,15.5,28.67,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,41.0,10.0,2.9,11.0,11.0,7.87,0.0
2016,5,31,5,15,169.5,23.5,2.85,11.5,41.0,17.93,5.86
2016,5,31,5,30,298.0,37.0,2.8,12.0,71.0,30.2,20.39
2016,5,31,5,45,390.0,46.5,2.8,12.5,114.0,37.78,27.83
2016,5,31,6,0,482.0,56.0,2.8,13.0,157.0,45.38,34.96
2016,5,31,6,15,543.5,63.5,2.7,13.5,206.0,51.14,40.25
2016,5,31,6,30,605.0,71.0,2.6,14.0,255.0,56.88,45.34
2016,5,31,6,45,648.5,76.0,2.55,15.0,306.5,60.53,48.33
2016,5,31,7,0,692.0,81.0,2.5,16.0,358.0,64.18,51.21
2016,5,31,7,15,723.0,85.5,2.5,16.5,409.5,72.78,58.45
2016,5,31,7,30,754.0,90.0,2.5,17.0,461.0,75.95,60.87
2016,5,31,7,45,778.5,93.5,2.5,17.5,511.0,78.21,62.47
2016,5,31,8,0,803.0,97.0,2.5,18.0,561.0,80.38,64.0
2016,5,31,8,15,821.0,100.0,2.55,18.5,608.5,81.98,65.03
2016,5,31,8,30,839.0,103.0,2.6,19.0,656.0,83.48,65.98
2016,5,31,8,45,853.0,105.0,2.65,20.0,699.5,115.99,73.22
2016,5,31,9,0,867.0,107.0,2.7,21.0,743.0,173.4,99.84
2016,5,31,9,15,878.0,109.0,2.7,21.5,782.0,231.34,140.68
2016,5,31,9,30,889.0,111.0,2.7,22.0,821.0,289.75,188.13
2016,5,31,9,45,899.0,112.0,2.75,22.5,854.5,347.46,237.37
2016,5,31,10,0,909.0,113.0,2.8,23.0,888.0,405.02,286.64
2016,5,31,10,15,915.0,114.0,2.85,23.5,915.5,460.56,333.61
2016,5,31,10,30,921.0,115.0,2.9,24.0,943.0,515.03,378.48
2016,5,31,10,45,925.5,116.0,2.95,24.5,963.0,567.45,420.44
2016,5,31,11,0,930.0,117.0,3.0,25.0,983.0,618.23,459.86
2016,5,31,11,15,932.5,117.5,3.05,25.0,996.5,665.6,496.62
2016,5,31,11,30,935.0,118.0,3.1,25.0,1010.0,710.76,530.92
2016,5,31,11,45,936.5,118.0,3.15,25.5,1015.5,752.49,560.99
2016,5,31,12,0,938.0,118.0,3.2,26.0,1021.0,791.63,588.54
2016,5,31,12,15,938.0,118.0,3.2,26.0,1019.0,826.85,613.02
2016,5,31,12,30,938.0,118.0,3.2,26.0,1017.0,859.05,634.61
2016,5,31,12,45,940.0,115.0,3.25,26.5,1009.0,887.16,652.43
2016,5,31,13,0,942.0,112.0,3.3,27.0,1001.0,911.83,667.94
2016,5,31,13,15,939.5,111.5,3.4,27.0,984.0,931.2,681.63
2016,5,31,13,30,937.0,111.0,3.5,27.0,967.0,946.8,692.95
2016,5,31,13,45,932.0,110.0,3.6,27.0,943.5,955.82,700.09
2016,5,31,14,0,927.0,109.0,3.7,27.0,920.0,960.89,704.78
2016,5,31,14,15,920.5,107.5,3.8,26.5,890.0,960.18,707.19
2016,5,31,14,30,914.0,106.0,3.9,26.0,860.0,955.54,707.15
2016,5,31,14,45,905.0,104.5,4.0,26.0,823.5,944.79,701.73
2016,5,31,15,0,896.0,103.0,4.1,26.0,787.0,930.33,693.91
2016,5,31,15,15,884.5,101.0,4.1,25.5,745.5,909.55,682.67
2016,5,31,15,30,873.0,99.0,4.1,25.0,704.0,885.41,669.13
2016,5,31,15,45,858.5,96.5,4.15,25.0,658.5,854.99,650.12
2016,5,31,16,0,844.0,94.0,4.2,25.0,613.0,830.92,635.47
2016,5,31,16,15,824.5,91.0,4.2,24.5,564.0,789.93,609.65
2016,5,31,16,30,805.0,88.0,4.2,24.0,515.0,746.84,581.96
2016,5,31,16,45,779.0,84.5,4.25,23.5,463.5,696.56,548.57
2016,5,31,17,0,753.0,81.0,4.3,23.0,412.0,645.26,513.18
2016,5,31,17,15,717.5,76.5,4.2,22.0,360.0,585.85,470.05
2016,5,31,17,30,682.0,72.0,4.1,21.0,308.0,529.93,427.91
2016,5,31,17,45,631.5,66.0,4.05,20.5,257.0,461.94,373.93
2016,5,31,18,0,581.0,60.0,4.0,20.0,206.0,396.88,320.32
2016,5,31,18,15,505.0,52.0,3.85,19.0,159.0,320.88,256.55
2016,5,31,18,30,429.0,44.0,3.7,18.0,112.0,251.58,196.49
2016,5,31,18,45,309.5,33.5,3.55,17.5,73.0,171.16,126.08
2016,5,31,19,0,190.0,23.0,3.4,17.0,34.0,98.46,43.25
2016,5,31,19,15,95.0,11.5,3.35,16.5,17.0,33.43,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,54.0,11.0,3.8,11.0,12.0,8.65,0.0
2016,6,1,5,15,191.5,24.0,3.85,11.5,43.5,18.36,6.38
2016,6,1,5,30,329.0,37.0,3.9,12.0,75.0,30.34,20.52
2016,6,1,5,45,419.5,46.5,3.95,12.5,119.5,37.97,28.0
2016,6,1,6,0,510.0,56.0,4.0,13.0,164.0,45.62,35.17
2016,6,1,6,15,571.5,63.0,4.05,13.5,214.0,51.06,40.17
2016,6,1,6,30,633.0,70.0,4.1,14.0,264.0,56.5,44.99
2016,6,1,6,45,675.5,75.5,4.2,14.5,316.5,60.58,48.46
2016,6,1,7,0,718.0,81.0,4.3,15.0,369.0,64.62,51.8
2016,6,1,7,15,749.0,85.0,4.25,15.5,421.0,72.9,58.8
2016,6,1,7,30,780.0,89.0,4.2,16.0,473.0,75.78,60.98
2016,6,1,7,45,803.5,92.5,4.2,16.5,524.0,78.08,62.64
2016,6,1,8,0,827.0,96.0,4.2,17.0,575.0,80.3,64.21
2016,6,1,8,15,845.0,99.0,4.15,17.5,623.0,81.96,65.3
2016,6,1,8,30,863.0,102.0,4.1,18.0,671.0,83.53,66.31
2016,6,1,8,45,503.0,224.0,4.1,18.5,561.0,151.14,108.64
2016,6,1,9,0,143.0,346.0,4.1,19.0,451.0,229.91,173.77
2016,6,1,9,15,527.5,228.0,4.1,19.5,644.5,231.68,157.26
2016,6,1,9,30,912.0,110.0,4.1,20.0,838.0,293.51,192.21
2016,6,1,9,45,922.0,110.5,4.1,20.5,872.5,352.19,242.98
2016,6,1,10,0,932.0,111.0,4.1,21.0,907.0,410.67,293.85
2016,6,1,10,15,937.5,112.0,4.1,21.0,934.0,467.22,343.12
2016,6,1,10,30,943.0,113.0,4.1,21.0,961.0,522.61,390.35
2016,6,1,10,45,946.5,114.5,4.2,21.5,981.5,575.94,434.12
2016,6,1,11,0,950.0,116.0,4.3,22.0,1002.0,627.5,475.22
2016,6,1,11,15,952.5,116.5,4.35,22.0,1015.0,675.76,513.57
2016,6,1,11,30,955.0,117.0,4.4,22.0,1028.0,721.77,549.44
2016,6,1,11,45,954.5,118.5,4.5,22.5,1033.0,764.05,580.97
2016,6,1,12,0,954.0,120.0,4.6,23.0,1038.0,803.56,609.86
2016,6,1,12,15,953.5,120.0,4.65,23.0,1036.0,839.0,635.6
2016,6,1,12,30,953.0,120.0,4.7,23.0,1034.0,871.34,658.31
2016,6,1,12,45,940.0,127.0,4.8,23.0,1021.0,895.83,675.94
2016,6,1,13,0,927.0,134.0,4.9,23.0,1008.0,916.48,691.03
2016,6,1,13,15,923.5,133.0,4.9,23.0,991.0,934.77,703.93
2016,6,1,13,30,920.0,132.0,4.9,23.0,974.0,949.27,714.32
2016,6,1,13,45,913.0,131.5,4.95,23.0,949.5,957.21,720.71
2016,6,1,14,0,906.0,131.0,5.0,23.0,925.0,961.24,724.6
2016,6,1,14,15,898.5,129.5,4.95,22.5,894.0,960.0,725.73
2016,6,1,14,30,891.0,128.0,4.9,22.0,863.0,954.9,724.36
2016,6,1,14,45,880.5,126.0,4.9,22.0,826.0,942.8,717.23
2016,6,1,15,0,870.0,124.0,4.9,22.0,789.0,939.36,716.27
2016,6,1,15,15,857.5,121.5,4.85,21.5,747.5,917.36,703.47
2016,6,1,15,30,845.0,119.0,4.8,21.0,706.0,892.02,688.39
2016,6,1,15,45,829.0,115.5,4.75,21.0,659.5,859.45,666.8
2016,6,1,16,0,813.0,112.0,4.7,21.0,613.0,824.1,643.15
2016,6,1,16,15,561.5,161.5,4.6,20.5,495.0,655.84,520.13
2016,6,1,16,30,310.0,211.0,4.5,20.0,377.0,468.23,375.38
2016,6,1,16,45,190.5,194.5,4.45,20.0,293.5,336.48,271.62
2016,6,1,17,0,71.0,178.0,4.4,20.0,210.0,215.15,172.75
2016,6,1,17,15,356.5,130.5,4.25,19.0,258.5,398.3,326.18
2016,6,1,17,30,642.0,83.0,4.1,18.0,307.0,517.07,423.07
2016,6,1,17,45,591.0,76.0,3.95,17.5,256.5,449.3,367.73
2016,6,1,18,0,540.0,69.0,3.8,17.0,206.0,384.51,313.74
2016,6,1,18,15,462.0,59.5,3.65,16.0,158.5,307.79,248.9
2016,6,1,18,30,384.0,50.0,3.5,15.0,111.0,237.96,188.11
2016,6,1,18,45,269.5,37.5,3.35,14.5,73.0,158.1,118.06
2016,6,1,19,0,155.0,25.0,3.2,14.0,35.0,88.77,42.18
2016,6,1,19,15,77.5,12.5,3.3,13.5,17.5,29.73,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,55.0,11.0,2.5,10.0,12.0,8.65,0.0
2016,6,2,5,15,192.0,24.5,2.6,10.5,44.0,18.73,6.89
2016,6,2,5,30,329.0,38.0,2.7,11.0,76.0,31.17,21.37
2016,6,2,5,45,423.5,47.0,2.85,11.5,121.0,38.39,28.51
2016,6,2,6,0,518.0,56.0,3.0,12.0,166.0,45.68,35.39
2016,6,2,6,15,579.0,63.0,2.95,12.5,216.0,51.13,40.41
2016,6,2,6,30,640.0,70.0,2.9,13.0,266.0,56.59,45.26
2016,6,2,6,45,683.0,75.0,2.85,14.0,318.5,60.33,48.34
2016,6,2,7,0,726.0,80.0,2.8,15.0,371.0,64.06,51.31
2016,6,2,7,15,756.5,84.0,2.75,15.5,423.5,72.3,58.26
2016,6,2,7,30,787.0,88.0,2.7,16.0,476.0,75.21,60.47
2016,6,2,7,45,810.0,91.5,2.65,16.5,527.0,77.54,62.14
2016,6,2,8,0,833.0,95.0,2.6,17.0,578.0,79.78,63.73
2016,6,2,8,15,850.0,97.5,2.55,17.5,625.5,81.13,64.55
2016,6,2,8,30,867.0,100.0,2.5,18.0,673.0,91.38,72.96
2016,6,2,8,45,880.5,102.5,2.5,19.0,717.0,114.29,72.57
2016,6,2,9,0,894.0,105.0,2.5,20.0,761.0,173.46,99.51
2016,6,2,9,15,903.5,107.0,2.45,20.5,800.0,232.63,141.02
2016,6,2,9,30,913.0,109.0,2.4,21.0,839.0,292.08,189.3
2016,6,2,9,45,914.0,114.5,2.4,21.5,870.5,351.29,240.01
2016,6,2,10,0,915.0,120.0,2.4,22.0,902.0,409.39,289.87
2016,6,2,10,15,920.5,121.5,2.4,22.5,929.0,465.41,337.06
2016,6,2,10,30,926.0,123.0,2.4,23.0,956.0,520.31,382.03
2016,6,2,10,45,930.0,123.5,2.4,23.5,975.5,572.44,423.51
2016,6,2,11,0,934.0,124.0,2.4,24.0,995.0,622.86,462.33
