Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,15,936.0,125.0,2.35,24.5,1008.0,670.52,497.67
2016,6,2,11,30,938.0,126.0,2.3,25.0,1021.0,715.95,530.24
2016,6,2,11,45,938.5,126.0,2.3,25.5,1026.0,757.23,559.28
2016,6,2,12,0,939.0,126.0,2.3,26.0,1031.0,795.85,585.75
2016,6,2,12,15,938.5,126.0,2.3,26.0,1028.5,830.89,609.92
2016,6,2,12,30,938.0,126.0,2.3,26.0,1026.0,862.89,630.93
2016,6,2,12,45,942.0,121.0,2.3,26.5,1018.0,891.25,648.21
2016,6,2,13,0,946.0,116.0,2.3,27.0,1010.0,916.16,663.19
2016,6,2,13,15,942.5,115.5,2.35,27.0,992.5,934.89,675.95
2016,6,2,13,30,939.0,115.0,2.4,27.0,975.0,949.8,686.39
2016,6,2,13,45,933.5,114.0,2.45,27.5,951.0,958.57,691.64
2016,6,2,14,0,928.0,113.0,2.5,28.0,927.0,963.37,694.51
2016,6,2,14,15,921.0,111.5,2.55,27.5,896.0,962.38,696.55
2016,6,2,14,30,914.0,110.0,2.6,27.0,865.0,957.47,696.23
2016,6,2,14,45,904.5,108.0,2.65,27.0,828.5,945.94,690.36
2016,6,2,15,0,895.0,106.0,2.7,27.0,792.0,930.69,682.16
2016,6,2,15,15,883.0,104.0,2.75,26.5,750.0,909.63,671.52
2016,6,2,15,30,871.0,102.0,2.8,26.0,708.0,885.24,658.6
2016,6,2,15,45,855.5,99.5,2.9,26.0,662.0,854.18,640.12
2016,6,2,16,0,840.0,97.0,3.0,26.0,616.0,829.6,625.92
2016,6,2,16,15,820.0,93.5,3.05,25.5,566.5,787.88,600.46
2016,6,2,16,30,800.0,90.0,3.1,25.0,517.0,744.11,573.13
2016,6,2,16,45,773.5,86.5,3.15,24.5,465.5,693.75,540.38
2016,6,2,17,0,747.0,83.0,3.2,24.0,414.0,642.4,505.52
2016,6,2,17,15,711.0,78.0,3.2,23.0,362.0,585.27,464.98
2016,6,2,17,30,675.0,73.0,3.2,22.0,310.0,526.12,421.3
2016,6,2,17,45,625.0,67.0,3.25,21.5,259.5,458.84,368.75
2016,6,2,18,0,575.0,61.0,3.3,21.0,209.0,394.46,316.41
2016,6,2,18,15,500.5,53.5,3.3,20.0,161.5,320.09,254.67
2016,6,2,18,30,426.0,46.0,3.3,19.0,114.0,252.16,196.29
2016,6,2,18,45,311.0,34.5,3.35,18.0,75.0,172.57,127.54
2016,6,2,19,0,196.0,23.0,3.4,17.0,36.0,101.31,50.74
2016,6,2,19,15,98.0,11.5,3.45,16.5,18.0,34.21,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,0.95,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,0.9,13.0,12.0,8.65,0.0
2016,6,3,5,15,206.5,23.0,1.05,13.5,44.0,18.75,6.96
2016,6,3,5,30,342.0,35.0,1.2,14.0,76.0,28.72,19.03
2016,6,3,5,45,431.0,44.0,1.35,15.0,119.5,36.01,26.04
2016,6,3,6,0,520.0,53.0,1.5,16.0,163.0,43.34,32.76
2016,6,3,6,15,578.5,59.5,1.45,16.5,212.5,48.47,37.42
2016,6,3,6,30,637.0,66.0,1.4,17.0,262.0,53.61,41.91
2016,6,3,6,45,677.5,71.0,1.35,17.5,313.5,57.4,45.1
2016,6,3,7,0,718.0,76.0,1.3,18.0,365.0,66.18,52.53
2016,6,3,7,15,747.5,80.0,1.3,18.5,416.0,69.2,54.85
2016,6,3,7,30,777.0,84.0,1.3,19.0,467.0,72.16,57.09
2016,6,3,7,45,799.5,87.5,1.3,20.0,517.0,74.55,58.69
2016,6,3,8,0,822.0,91.0,1.3,21.0,567.0,76.86,60.2
2016,6,3,8,15,838.5,93.5,1.35,22.0,614.0,78.27,60.94
2016,6,3,8,30,855.0,96.0,1.4,23.0,661.0,88.73,69.24
2016,6,3,8,45,868.0,98.5,1.5,24.0,704.5,110.45,68.68
2016,6,3,9,0,881.0,101.0,1.6,25.0,748.0,168.67,94.28
2016,6,3,9,15,890.5,102.5,1.65,25.5,786.0,226.63,133.84
2016,6,3,9,30,900.0,104.0,1.7,26.0,824.0,284.86,180.03
2016,6,3,9,45,914.0,101.5,1.8,27.0,858.5,341.85,227.1
2016,6,3,10,0,928.0,99.0,1.9,28.0,893.0,399.03,274.43
2016,6,3,10,15,933.0,100.5,1.85,28.5,919.5,455.25,320.5
2016,6,3,10,30,938.0,102.0,1.8,29.0,946.0,510.29,364.21
2016,6,3,10,45,941.0,103.0,1.8,29.5,965.5,562.56,404.6
2016,6,3,11,0,944.0,104.0,1.8,30.0,985.0,613.0,442.27
2016,6,3,11,15,946.0,104.5,1.85,30.0,997.5,660.47,477.85
2016,6,3,11,30,948.0,105.0,1.9,30.0,1010.0,705.65,510.96
2016,6,3,11,45,947.0,106.5,2.0,30.0,1015.0,747.1,541.14
2016,6,3,12,0,946.0,108.0,2.1,30.0,1020.0,785.77,568.91
2016,6,3,12,15,945.5,108.0,2.25,30.0,1018.0,820.7,593.33
2016,6,3,12,30,945.0,108.0,2.4,30.0,1016.0,852.55,615.09
2016,6,3,12,45,931.5,115.0,2.55,30.0,1003.0,876.34,631.65
2016,6,3,13,0,918.0,122.0,2.7,30.0,990.0,896.3,645.83
2016,6,3,13,15,914.5,121.5,2.8,30.0,973.5,914.63,658.7
2016,6,3,13,30,911.0,121.0,2.9,30.0,957.0,929.24,669.27
2016,6,3,13,45,905.5,120.0,3.0,30.0,933.0,937.82,676.07
2016,6,3,14,0,900.0,119.0,3.1,30.0,909.0,942.55,680.54
2016,6,3,14,15,893.0,117.5,3.15,30.0,879.0,941.6,681.1
2016,6,3,14,30,886.0,116.0,3.2,30.0,849.0,936.83,679.35
2016,6,3,14,45,877.0,114.0,3.25,30.0,813.0,926.02,673.77
2016,6,3,15,0,868.0,112.0,3.3,30.0,777.0,911.58,665.92
2016,6,3,15,15,856.0,109.5,3.25,29.5,736.0,890.47,654.41
2016,6,3,15,30,844.0,107.0,3.2,29.0,695.0,876.65,647.83
2016,6,3,15,45,829.0,104.0,3.2,29.0,650.0,845.6,628.61
2016,6,3,16,0,814.0,101.0,3.2,29.0,605.0,811.77,607.48
2016,6,3,16,15,794.0,97.5,3.15,28.5,556.5,770.81,582.14
2016,6,3,16,30,774.0,94.0,3.1,28.0,508.0,727.87,555.02
2016,6,3,16,45,747.0,90.0,3.05,27.5,457.5,677.48,522.04
2016,6,3,17,0,720.0,86.0,3.0,27.0,407.0,629.21,489.01
2016,6,3,17,15,684.5,81.0,2.8,26.0,356.0,570.83,447.43
2016,6,3,17,30,649.0,76.0,2.6,25.0,305.0,513.13,404.93
2016,6,3,17,45,598.5,70.0,2.45,24.5,255.0,446.75,353.53
2016,6,3,18,0,548.0,64.0,2.3,24.0,205.0,383.31,302.63
2016,6,3,18,15,474.5,55.5,2.25,23.0,158.5,309.67,242.71
2016,6,3,18,30,401.0,47.0,2.2,22.0,112.0,242.47,186.12
2016,6,3,18,45,291.5,35.5,2.2,21.0,74.0,166.26,121.43
2016,6,3,19,0,182.0,24.0,2.2,20.0,36.0,96.43,49.69
2016,6,3,19,15,91.0,12.0,2.2,19.5,18.0,32.82,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,7.08,0.0
2016,6,4,5,15,55.5,25.0,1.8,15.0,31.5,18.94,7.15
2016,6,4,5,30,111.0,41.0,1.9,15.0,54.0,30.41,20.39
2016,6,4,5,45,147.0,59.5,2.0,15.5,85.5,43.46,32.47
2016,6,4,6,0,183.0,78.0,2.1,16.0,117.0,56.25,44.11
2016,6,4,6,15,207.5,97.5,2.1,16.5,152.5,69.28,55.72
2016,6,4,6,30,232.0,117.0,2.1,17.0,188.0,81.96,66.78
2016,6,4,6,45,254.5,134.0,2.1,17.5,225.5,92.79,75.97
2016,6,4,7,0,277.0,151.0,2.1,18.0,263.0,103.31,84.7
2016,6,4,7,15,290.0,172.0,2.1,18.0,302.5,115.57,94.95
2016,6,4,7,30,303.0,193.0,2.1,18.0,342.0,127.36,104.66
2016,6,4,7,45,155.5,189.0,2.1,18.5,266.0,127.72,104.38
2016,6,4,8,0,8.0,185.0,2.1,19.0,190.0,133.89,109.03
2016,6,4,8,15,37.5,235.5,2.1,19.5,260.5,157.37,128.08
2016,6,4,8,30,67.0,286.0,2.1,20.0,331.0,184.97,150.2
2016,6,4,8,45,40.5,263.0,2.15,20.5,291.0,175.84,135.05
2016,6,4,9,0,14.0,240.0,2.2,21.0,251.0,175.14,134.1
2016,6,4,9,15,139.0,307.0,2.3,21.0,418.0,224.14,166.5
2016,6,4,9,30,264.0,374.0,2.4,21.0,585.0,296.97,217.54
2016,6,4,9,45,153.5,369.5,2.5,21.5,493.5,293.75,219.57
2016,6,4,10,0,43.0,365.0,2.6,22.0,402.0,273.34,207.27
2016,6,4,10,15,119.5,406.5,2.65,22.0,513.5,334.51,252.43
2016,6,4,10,30,196.0,448.0,2.7,22.0,625.0,410.17,308.43
2016,6,4,10,45,123.0,432.5,2.8,22.0,544.5,381.01,287.84
2016,6,4,11,0,50.0,417.0,2.9,22.0,464.0,342.43,259.5
2016,6,4,11,15,40.5,402.0,2.95,22.0,440.5,333.11,252.76
2016,6,4,11,30,31.0,387.0,3.0,22.0,417.0,322.02,244.47
2016,6,4,11,45,237.5,401.5,3.1,22.0,631.0,492.26,374.08
2016,6,4,12,0,444.0,416.0,3.2,22.0,845.0,676.2,508.56
2016,6,4,12,15,396.0,430.5,3.25,22.5,812.0,670.44,502.59
2016,6,4,12,30,348.0,445.0,3.3,23.0,779.0,665.06,497.73
2016,6,4,12,45,384.5,423.5,3.35,23.5,790.0,694.7,519.27
2016,6,4,13,0,421.0,402.0,3.4,24.0,801.0,734.61,547.39
2016,6,4,13,15,244.0,415.0,3.35,24.0,645.5,596.45,447.17
2016,6,4,13,30,67.0,428.0,3.3,24.0,490.0,428.78,322.73
2016,6,4,13,45,85.5,427.0,3.25,24.5,504.0,449.25,338.58
2016,6,4,14,0,104.0,426.0,3.2,25.0,518.0,469.78,353.65
2016,6,4,14,15,276.0,374.5,3.15,25.0,606.0,619.87,466.44
2016,6,4,14,30,448.0,323.0,3.1,25.0,694.0,749.77,561.12
2016,6,4,14,45,635.5,225.5,3.05,25.5,727.0,835.87,623.79
2016,6,4,15,0,823.0,128.0,3.0,26.0,760.0,898.58,666.58
2016,6,4,15,15,810.5,125.0,2.95,25.5,719.5,876.8,653.72
2016,6,4,15,30,798.0,122.0,2.9,25.0,679.0,851.85,639.38
2016,6,4,15,45,787.0,116.5,2.9,25.0,635.5,822.56,621.08
2016,6,4,16,0,776.0,111.0,2.9,25.0,592.0,790.41,600.72
2016,6,4,16,15,755.0,107.5,2.9,24.5,544.5,749.68,575.25
2016,6,4,16,30,734.0,104.0,2.9,24.0,497.0,710.87,550.75
2016,6,4,16,45,711.5,98.0,2.95,24.0,448.5,662.92,518.13
2016,6,4,17,0,689.0,92.0,3.0,24.0,400.0,613.96,483.16
2016,6,4,17,15,653.0,86.5,3.0,23.0,349.5,555.9,441.79
2016,6,4,17,30,617.0,81.0,3.0,22.0,299.0,498.62,399.4
2016,6,4,17,45,572.0,73.5,3.0,21.5,250.5,435.17,349.73
2016,6,4,18,0,527.0,66.0,3.0,21.0,202.0,374.25,300.18
2016,6,4,18,15,456.0,57.0,3.0,20.0,156.5,302.32,240.62
2016,6,4,18,30,385.0,48.0,3.0,19.0,111.0,236.63,184.38
2016,6,4,18,45,283.5,36.0,3.0,18.0,73.5,163.77,121.48
2016,6,4,19,0,182.0,24.0,3.0,17.0,36.0,96.67,52.5
2016,6,4,19,15,91.0,12.0,3.1,16.5,18.0,32.84,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,2.7,11.0,12.0,7.87,0.0
2016,6,5,5,15,195.5,23.0,2.8,11.5,43.0,18.7,7.27
2016,6,5,5,30,320.0,36.0,2.9,12.0,74.0,29.42,19.81
2016,6,5,5,45,407.0,46.0,3.05,12.5,117.5,37.44,27.57
2016,6,5,6,0,494.0,56.0,3.2,13.0,161.0,45.44,35.03
2016,6,5,6,15,552.5,63.0,3.2,13.5,209.5,50.82,39.97
2016,6,5,6,30,611.0,70.0,3.2,14.0,258.0,56.19,44.72
2016,6,5,6,45,652.5,75.5,3.2,15.0,309.0,60.21,48.03
2016,6,5,7,0,694.0,81.0,3.2,16.0,360.0,64.19,51.21
2016,6,5,7,15,724.5,85.5,3.2,16.5,411.5,72.78,58.44
2016,6,5,7,30,755.0,90.0,3.2,17.0,463.0,75.94,60.86
2016,6,5,7,45,778.0,93.5,3.2,17.5,512.5,78.16,62.44
2016,6,5,8,0,801.0,97.0,3.2,18.0,562.0,80.3,63.93
2016,6,5,8,15,818.5,100.0,3.25,18.5,609.0,81.88,64.94
2016,6,5,8,30,836.0,103.0,3.3,19.0,656.0,83.36,65.88
2016,6,5,8,45,849.5,105.5,3.35,19.5,699.5,111.76,72.41
2016,6,5,9,0,863.0,108.0,3.4,20.0,743.0,168.93,97.73
2016,6,5,9,15,873.5,110.0,3.5,20.5,781.0,226.3,137.65
2016,6,5,9,30,884.0,112.0,3.6,21.0,819.0,284.09,184.65
2016,6,5,9,45,899.0,109.5,3.75,21.5,854.0,340.53,233.11
2016,6,5,10,0,914.0,107.0,3.9,22.0,889.0,397.28,282.31
2016,6,5,10,15,919.5,108.5,4.0,22.0,916.0,452.97,330.83
2016,6,5,10,30,925.0,110.0,4.1,22.0,943.0,507.56,377.46
2016,6,5,10,45,928.0,111.5,4.25,22.5,962.5,559.57,420.29
2016,6,5,11,0,931.0,113.0,4.4,23.0,982.0,609.81,460.57
2016,6,5,11,15,933.5,113.5,4.5,23.0,995.0,657.07,498.48
2016,6,5,11,30,936.0,114.0,4.6,23.0,1008.0,702.15,533.96
2016,6,5,11,45,936.5,114.5,4.7,23.0,1013.5,743.51,566.08
2016,6,5,12,0,937.0,115.0,4.8,23.0,1019.0,782.23,595.77
2016,6,5,12,15,937.0,115.0,4.8,23.0,1017.5,817.4,621.39
2016,6,5,12,30,937.0,115.0,4.8,23.0,1016.0,849.56,643.83
2016,6,5,12,45,927.0,120.0,4.8,23.0,1004.5,874.48,661.19
2016,6,5,13,0,917.0,125.0,4.8,23.0,993.0,895.73,676.07
2016,6,5,13,15,914.0,124.0,4.8,23.0,977.0,914.18,689.09
2016,6,5,13,30,911.0,123.0,4.8,23.0,961.0,928.91,699.65
2016,6,5,13,45,908.0,121.5,4.8,23.5,938.0,939.41,706.01
2016,6,5,14,0,905.0,120.0,4.8,24.0,915.0,946.09,709.87
2016,6,5,14,15,898.5,118.5,4.75,23.5,885.5,945.73,711.54
2016,6,5,14,30,892.0,117.0,4.7,23.0,856.0,941.55,710.75
2016,6,5,14,45,884.5,114.0,4.7,23.0,820.5,931.22,704.84
2016,6,5,15,0,877.0,111.0,4.7,23.0,785.0,917.19,696.51
2016,6,5,15,15,865.0,109.0,4.7,22.5,744.0,896.6,685.07
2016,6,5,15,30,853.0,107.0,4.7,22.0,703.0,872.73,671.33
2016,6,5,15,45,839.5,103.5,4.75,22.0,658.0,852.88,659.4
2016,6,5,16,0,826.0,100.0,4.8,22.0,613.0,819.63,637.81
2016,6,5,16,15,806.0,96.5,4.8,21.5,564.5,778.49,611.26
2016,6,5,16,30,786.0,93.0,4.8,21.0,516.0,735.32,582.79
2016,6,5,16,45,761.5,89.0,4.85,21.0,465.5,686.54,548.68
2016,6,5,17,0,737.0,85.0,4.9,21.0,415.0,636.66,512.37
2016,6,5,17,15,702.0,80.0,4.8,20.0,363.5,580.87,471.17
2016,6,5,17,30,667.0,75.0,4.7,19.0,312.0,522.87,426.84
2016,6,5,17,45,619.0,69.0,4.65,18.5,262.0,457.24,374.07
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,394.29,321.61
2016,6,5,18,15,499.0,55.0,4.45,17.0,164.5,320.84,259.35
2016,6,5,18,30,427.0,47.0,4.3,16.0,117.0,253.6,200.54
2016,6,5,18,45,318.0,35.5,4.15,15.5,78.0,176.16,132.47
2016,6,5,19,0,209.0,24.0,4.0,15.0,39.0,107.7,61.37
2016,6,5,19,15,104.5,12.0,4.0,14.5,19.5,36.34,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.0,5.5,3.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,72.0,11.0,3.5,12.0,12.0,8.65,0.0
2016,6,6,5,15,192.0,23.0,3.55,12.5,42.0,18.68,7.3
2016,6,6,5,30,312.0,35.0,3.6,13.0,72.0,28.54,18.96
2016,6,6,5,45,396.0,44.0,3.65,13.5,114.0,35.74,25.95
2016,6,6,6,0,480.0,53.0,3.7,14.0,156.0,42.96,32.68
2016,6,6,6,15,536.0,60.0,3.7,14.5,203.0,48.36,37.61
2016,6,6,6,30,592.0,67.0,3.7,15.0,250.0,53.73,42.35
2016,6,6,6,45,629.0,73.0,3.75,15.5,298.5,58.07,46.05
2016,6,6,7,0,666.0,79.0,3.8,16.0,347.0,62.33,49.57
2016,6,6,7,15,695.5,83.5,3.8,16.0,396.5,65.35,52.05
2016,6,6,7,30,725.0,88.0,3.8,16.0,446.0,73.89,59.32
2016,6,6,7,45,746.5,91.5,3.85,16.5,494.0,76.06,60.87
2016,6,6,8,0,768.0,95.0,3.9,17.0,542.0,78.15,62.35
2016,6,6,8,15,785.5,98.0,3.95,17.5,587.5,79.72,63.36
2016,6,6,8,30,803.0,101.0,4.0,18.0,633.0,81.19,64.3
2016,6,6,8,45,817.0,103.5,4.1,18.5,675.0,99.09,63.4
2016,6,6,9,0,831.0,106.0,4.2,19.0,717.0,163.32,95.12
2016,6,6,9,15,842.0,108.0,4.25,19.0,755.0,218.76,134.04
2016,6,6,9,30,853.0,110.0,4.3,19.0,793.0,274.72,180.22
2016,6,6,9,45,861.0,111.5,4.4,19.5,825.0,329.78,228.19
2016,6,6,10,0,869.0,113.0,4.5,20.0,857.0,384.55,276.38
2016,6,6,10,15,875.5,114.5,4.55,20.0,883.5,438.19,323.66
2016,6,6,10,30,882.0,116.0,4.6,20.0,910.0,490.93,369.27
2016,6,6,10,45,887.0,116.5,4.7,20.5,930.0,541.1,411.18
2016,6,6,11,0,892.0,117.0,4.8,21.0,950.0,589.77,450.77
2016,6,6,11,15,895.0,117.5,4.85,21.0,963.0,635.56,487.92
2016,6,6,11,30,898.0,118.0,4.9,21.0,976.0,679.32,522.73
2016,6,6,11,45,899.5,118.0,4.95,21.5,982.0,719.49,553.14
2016,6,6,12,0,901.0,118.0,5.0,22.0,988.0,757.21,581.1
2016,6,6,12,15,901.0,118.0,5.0,22.0,986.5,791.19,606.43
2016,6,6,12,30,901.0,118.0,5.0,22.0,985.0,822.3,628.44
2016,6,6,12,45,893.5,121.5,5.05,22.0,974.5,847.1,646.25
2016,6,6,13,0,886.0,125.0,5.1,22.0,964.0,868.45,661.71
2016,6,6,13,15,882.5,124.5,5.1,21.5,948.0,886.29,675.84
2016,6,6,13,30,879.0,124.0,5.1,21.0,932.0,900.55,687.6
2016,6,6,13,45,874.0,123.0,5.15,21.0,909.0,909.36,694.65
2016,6,6,14,0,869.0,122.0,5.2,21.0,886.0,914.47,699.26
2016,6,6,14,15,862.0,120.5,5.25,21.0,857.0,913.57,699.81
2016,6,6,14,30,855.0,119.0,5.3,21.0,828.0,908.99,697.92
2016,6,6,14,45,845.0,117.0,5.35,21.0,793.0,897.59,691.33
2016,6,6,15,0,835.0,115.0,5.4,21.0,758.0,882.71,682.37
2016,6,6,15,15,823.0,113.0,5.4,20.5,718.0,873.88,678.89
2016,6,6,15,30,811.0,111.0,5.4,20.0,678.0,850.32,664.81
2016,6,6,15,45,795.0,108.0,5.4,20.0,634.0,819.25,643.98
2016,6,6,16,0,779.0,105.0,5.4,20.0,590.0,785.55,621.13
2016,6,6,16,15,759.0,101.5,5.35,19.5,543.5,745.7,594.47
2016,6,6,16,30,739.0,98.0,5.3,19.0,497.0,703.98,566.02
2016,6,6,16,45,713.0,94.0,5.3,18.5,448.0,658.83,534.63
2016,6,6,17,0,687.0,90.0,5.3,18.0,399.0,609.79,498.33
2016,6,6,17,15,652.0,85.0,5.2,17.5,349.5,553.18,454.73
2016,6,6,17,30,617.0,80.0,5.1,17.0,300.0,497.27,410.42
2016,6,6,17,45,570.0,73.0,5.1,16.5,251.5,433.33,358.34
2016,6,6,18,0,523.0,66.0,5.1,16.0,203.0,372.09,306.72
2016,6,6,18,15,453.0,57.5,4.95,15.5,158.0,301.43,245.65
2016,6,6,18,30,383.0,49.0,4.8,15.0,113.0,236.83,188.4
2016,6,6,18,45,283.0,37.0,4.7,14.5,75.5,164.6,124.56
2016,6,6,19,0,183.0,25.0,4.6,14.0,38.0,98.82,57.82
2016,6,6,19,15,91.5,12.5,4.55,13.5,19.0,33.42,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.0,5.5,2.6,12.0,6.5,0.0,0.0
2016,6,7,5,0,56.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,7,5,15,171.5,24.5,2.9,12.0,42.5,18.68,7.41
2016,6,7,5,30,287.0,38.0,3.0,12.0,72.0,30.91,21.11
2016,6,7,5,45,376.5,48.0,3.2,12.5,114.5,38.83,28.8
2016,6,7,6,0,466.0,58.0,3.4,13.0,157.0,46.75,36.2
2016,6,7,6,15,524.5,65.0,3.35,13.5,205.0,52.02,41.04
2016,6,7,6,30,583.0,72.0,3.3,14.0,253.0,57.29,45.7
2016,6,7,6,45,291.5,70.0,3.3,14.5,160.5,50.75,39.73
2016,6,7,7,0,0.0,68.0,3.3,15.0,68.0,52.16,40.78
2016,6,7,7,15,0.0,96.0,3.25,15.5,96.0,72.81,58.71
2016,6,7,7,30,0.0,124.0,3.2,16.0,124.0,92.49,75.5
2016,6,7,7,45,0.0,139.5,3.15,16.5,139.5,103.48,84.54
2016,6,7,8,0,0.0,155.0,3.1,17.0,155.0,114.38,93.41
2016,6,7,8,15,2.0,168.5,3.1,17.5,170.0,123.92,101.02
2016,6,7,8,30,4.0,182.0,3.1,18.0,185.0,133.38,108.51
2016,6,7,8,45,16.0,231.5,3.1,18.5,243.5,166.59,129.54
2016,6,7,9,0,28.0,281.0,3.1,19.0,302.0,191.25,147.58
2016,6,7,9,15,46.5,320.5,3.15,19.0,357.5,223.29,171.41
2016,6,7,9,30,65.0,360.0,3.2,19.0,413.0,258.55,197.88
2016,6,7,9,45,59.0,369.5,3.3,19.5,419.0,272.22,208.34
2016,6,7,10,0,53.0,379.0,3.4,20.0,425.0,285.08,218.16
2016,6,7,10,15,77.0,409.0,3.5,20.0,478.0,322.52,246.54
2016,6,7,10,30,101.0,439.0,3.6,20.0,531.0,363.41,277.53
2016,6,7,10,45,500.5,281.0,3.75,20.5,748.0,464.44,353.15
2016,6,7,11,0,900.0,123.0,3.9,21.0,965.0,597.31,454.08
2016,6,7,11,15,903.0,123.5,4.0,21.0,978.0,643.55,490.83
2016,6,7,11,30,906.0,124.0,4.1,21.0,991.0,687.75,525.66
2016,6,7,11,45,908.0,124.0,4.25,21.0,997.0,728.7,557.61
2016,6,7,12,0,910.0,124.0,4.4,21.0,1003.0,767.23,587.34
2016,6,7,12,15,910.0,124.0,4.5,21.0,1001.5,801.66,613.52
2016,6,7,12,30,910.0,124.0,4.6,21.0,1000.0,833.2,636.27
2016,6,7,12,45,913.0,120.5,4.7,21.0,992.5,861.26,656.61
2016,6,7,13,0,916.0,117.0,4.8,21.0,985.0,886.03,674.72
2016,6,7,13,15,913.5,116.0,4.85,21.0,969.0,904.78,688.39
2016,6,7,13,30,911.0,115.0,4.9,21.0,953.0,919.85,699.64
2016,6,7,13,45,905.0,115.0,4.95,21.0,930.0,928.95,706.87
2016,6,7,14,0,899.0,115.0,5.0,21.0,907.0,934.25,711.62
2016,6,7,14,15,892.5,113.5,5.05,20.5,877.5,933.87,713.98
2016,6,7,14,30,886.0,112.0,5.1,20.0,848.0,929.69,713.84
2016,6,7,14,45,874.0,112.0,5.15,20.0,812.0,918.3,707.34
2016,6,7,15,0,862.0,112.0,5.2,20.0,776.0,903.4,698.47
2016,6,7,15,15,850.5,109.5,5.2,19.5,736.0,883.04,686.82
2016,6,7,15,30,839.0,107.0,5.2,19.0,696.0,869.92,680.39
2016,6,7,15,45,586.5,181.0,5.2,19.0,580.0,721.73,571.85
2016,6,7,16,0,334.0,255.0,5.2,19.0,464.0,546.37,436.01
2016,6,7,16,15,204.0,241.0,5.15,18.5,365.5,402.1,323.95
2016,6,7,16,30,74.0,227.0,5.1,18.0,267.0,266.36,214.43
2016,6,7,16,45,192.0,198.5,5.1,17.5,288.5,340.34,278.26
2016,6,7,17,0,310.0,170.0,5.1,17.0,310.0,403.76,332.33
2016,6,7,17,15,173.5,151.5,5.0,16.5,228.5,267.65,220.68
2016,6,7,17,30,37.0,133.0,4.9,16.0,147.0,145.21,117.56
2016,6,7,17,45,29.0,113.5,4.8,15.5,123.0,121.21,97.67
2016,6,7,18,0,21.0,94.0,4.7,15.0,99.0,97.77,77.8
2016,6,7,18,15,11.0,74.5,4.5,14.5,77.0,67.94,52.22
2016,6,7,18,30,1.0,55.0,4.3,14.0,55.0,46.24,33.43
2016,6,7,18,45,0.5,37.0,4.15,14.0,37.0,30.35,19.39
2016,6,7,19,0,0.0,19.0,4.0,14.0,19.0,14.49,4.4
2016,6,7,19,15,0.0,9.5,3.95,13.5,9.5,7.47,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,3.3,11.0,15.0,9.44,0.0
2016,6,8,5,15,234.0,23.5,3.45,11.5,47.0,19.23,7.88
2016,6,8,5,30,367.0,35.0,3.6,12.0,79.0,28.82,19.31
2016,6,8,5,45,453.0,43.0,3.8,12.5,122.5,35.35,25.72
2016,6,8,6,0,539.0,51.0,4.0,13.0,166.0,41.94,31.91
2016,6,8,6,15,280.0,80.5,4.05,13.0,141.5,58.23,46.67
2016,6,8,6,30,21.0,110.0,4.1,13.0,117.0,79.72,65.89
2016,6,8,6,45,25.5,129.5,4.15,13.5,139.5,90.98,75.64
2016,6,8,7,0,30.0,149.0,4.2,14.0,162.0,103.67,86.45
2016,6,8,7,15,58.0,177.5,4.25,14.0,205.5,121.5,101.76
2016,6,8,7,30,86.0,206.0,4.3,14.0,249.0,138.93,116.53
2016,6,8,7,45,452.5,147.0,4.4,14.5,406.0,98.52,80.9
2016,6,8,8,0,819.0,88.0,4.5,15.0,563.0,74.8,59.92
2016,6,8,8,15,693.5,142.0,4.55,15.0,567.5,97.4,79.31
2016,6,8,8,30,568.0,196.0,4.6,15.0,572.0,124.65,102.47
2016,6,8,8,45,567.0,214.5,4.65,15.5,610.5,144.58,105.8
2016,6,8,9,0,566.0,233.0,4.7,16.0,649.0,195.41,132.53
2016,6,8,9,15,387.0,308.0,4.75,16.0,599.5,255.69,184.8
2016,6,8,9,30,208.0,383.0,4.8,16.0,550.0,295.55,224.19
2016,6,8,9,45,545.0,252.0,4.85,16.5,713.0,320.97,234.0
2016,6,8,10,0,882.0,121.0,4.9,17.0,876.0,392.1,285.21
2016,6,8,10,15,888.0,122.5,4.95,17.0,903.0,446.33,333.63
2016,6,8,10,30,894.0,124.0,5.0,17.0,930.0,499.58,380.36
2016,6,8,10,45,895.5,127.0,5.05,17.5,949.0,550.37,423.29
2016,6,8,11,0,897.0,130.0,5.1,18.0,968.0,599.36,463.54
2016,6,8,11,15,899.5,130.5,5.2,18.0,981.0,645.26,501.47
2016,6,8,11,30,902.0,131.0,5.3,18.0,994.0,689.09,537.03
2016,6,8,11,45,901.0,133.0,5.4,18.0,999.0,729.39,569.26
2016,6,8,12,0,900.0,135.0,5.5,18.0,1004.0,767.13,599.06
2016,6,8,12,15,899.5,134.5,5.55,18.0,1002.0,800.68,625.21
2016,6,8,12,30,899.0,134.0,5.6,18.0,1000.0,831.35,647.84
2016,6,8,12,45,684.5,267.0,5.7,18.0,923.0,817.73,634.8
2016,6,8,13,0,470.0,400.0,5.8,18.0,846.0,771.29,596.71
2016,6,8,13,15,659.0,278.5,5.8,17.5,892.0,849.12,660.64
2016,6,8,13,30,848.0,157.0,5.8,17.0,938.0,914.95,713.03
2016,6,8,13,45,847.5,152.5,5.8,17.0,916.5,924.92,720.51
2016,6,8,14,0,847.0,148.0,5.8,17.0,895.0,931.1,725.68
2016,6,8,14,15,839.5,146.0,5.7,17.0,865.5,929.58,724.89
2016,6,8,14,30,832.0,144.0,5.6,17.0,836.0,924.31,721.57
2016,6,8,14,45,828.0,138.5,5.55,17.0,802.5,915.04,715.81
2016,6,8,15,0,824.0,133.0,5.5,17.0,769.0,902.08,707.53
2016,6,8,15,15,656.0,188.0,5.45,16.5,677.5,807.99,640.79
2016,6,8,15,30,488.0,243.0,5.4,16.0,586.0,698.8,558.22
2016,6,8,15,45,633.5,179.0,5.35,16.0,594.0,759.62,608.98
2016,6,8,16,0,779.0,115.0,5.3,16.0,602.0,795.55,638.02
2016,6,8,16,15,693.0,124.5,5.2,15.5,532.0,721.1,584.2
2016,6,8,16,30,607.0,134.0,5.1,15.0,462.0,643.85,526.3
2016,6,8,16,45,593.0,122.5,5.05,15.0,417.5,600.77,493.97
2016,6,8,17,0,579.0,111.0,5.0,15.0,373.0,556.38,459.79
2016,6,8,17,15,425.5,121.0,4.9,14.5,301.0,432.75,360.25
2016,6,8,17,30,272.0,131.0,4.8,14.0,229.0,314.77,262.79
2016,6,8,17,45,244.5,115.0,4.75,14.0,193.0,270.42,225.5
2016,6,8,18,0,217.0,99.0,4.7,14.0,157.0,228.0,188.86
2016,6,8,18,15,187.5,80.0,4.55,13.5,122.5,183.26,149.83
2016,6,8,18,30,158.0,61.0,4.4,13.0,88.0,140.94,112.22
2016,6,8,18,45,112.5,43.5,4.3,13.0,59.5,97.12,73.03
2016,6,8,19,0,67.0,26.0,4.2,13.0,31.0,56.22,32.82
2016,6,8,19,15,33.5,13.0,4.15,12.5,15.5,18.89,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,61.0,12.0,3.8,12.0,14.0,9.44,0.0
2016,6,9,5,15,183.0,25.0,3.95,12.0,44.5,19.08,7.78
2016,6,9,5,30,305.0,38.0,4.1,12.0,75.0,30.99,21.18
2016,6,9,5,45,392.0,48.0,4.3,12.5,117.5,38.94,28.89
2016,6,9,6,0,479.0,58.0,4.5,13.0,160.0,46.87,36.29
2016,6,9,6,15,240.5,80.5,4.5,13.0,131.5,59.01,47.36
2016,6,9,6,30,2.0,103.0,4.5,13.0,103.0,75.09,61.77
2016,6,9,6,45,7.0,121.0,4.55,13.5,123.5,87.84,72.87
2016,6,9,7,0,12.0,139.0,4.6,14.0,144.0,100.52,83.7
2016,6,9,7,15,6.0,140.5,4.6,14.5,143.0,102.59,85.07
2016,6,9,7,30,0.0,142.0,4.6,15.0,142.0,104.4,86.18
2016,6,9,7,45,5.5,167.0,4.6,15.5,170.0,121.5,100.51
2016,6,9,8,0,11.0,192.0,4.6,16.0,198.0,138.36,114.41
2016,6,9,8,15,14.5,212.0,4.55,16.0,221.0,151.87,125.54
2016,6,9,8,30,18.0,232.0,4.5,16.0,244.0,165.23,136.48
2016,6,9,8,45,32.0,270.0,4.45,16.5,293.5,178.6,140.15
2016,6,9,9,0,46.0,308.0,4.4,17.0,343.0,207.62,161.36
2016,6,9,9,15,76.0,343.5,4.4,17.0,403.5,240.64,185.53
2016,6,9,9,30,106.0,379.0,4.4,17.0,464.0,278.23,213.64
2016,6,9,9,45,165.0,397.5,4.4,17.5,536.0,311.31,237.34
2016,6,9,10,0,224.0,416.0,4.4,18.0,608.0,359.83,273.76
2016,6,9,10,15,205.5,432.5,4.4,18.0,613.0,383.1,293.18
2016,6,9,10,30,187.0,449.0,4.4,18.0,618.0,404.44,310.7
2016,6,9,10,45,265.0,440.5,4.45,18.5,685.5,453.09,347.69
2016,6,9,11,0,343.0,432.0,4.5,19.0,753.0,512.76,392.98
2016,6,9,11,15,628.0,278.5,4.55,19.0,876.0,597.32,459.74
2016,6,9,11,30,913.0,125.0,4.6,19.0,999.0,690.85,533.9
2016,6,9,11,45,916.0,124.0,4.7,19.0,1005.0,732.07,566.26
2016,6,9,12,0,919.0,123.0,4.8,19.0,1011.0,770.9,596.59
2016,6,9,12,15,918.5,123.0,4.85,19.0,1009.0,805.28,622.84
2016,6,9,12,30,918.0,123.0,4.9,19.0,1007.0,836.73,645.51
2016,6,9,12,45,731.0,246.5,5.0,19.0,947.0,837.95,644.18
2016,6,9,13,0,544.0,370.0,5.1,19.0,887.0,808.34,619.48
2016,6,9,13,15,732.5,240.5,5.15,19.0,923.5,879.39,676.56
2016,6,9,13,30,921.0,111.0,5.2,19.0,960.0,923.34,709.73
2016,6,9,13,45,918.5,109.0,5.3,19.0,937.5,933.86,718.18
2016,6,9,14,0,916.0,107.0,5.4,19.0,915.0,940.52,724.25
2016,6,9,14,15,909.0,105.5,5.45,19.0,885.0,939.71,724.87
2016,6,9,14,30,902.0,104.0,5.5,19.0,855.0,935.05,722.93
2016,6,9,14,45,894.5,102.0,5.55,19.0,820.0,925.66,717.76
2016,6,9,15,0,887.0,100.0,5.6,19.0,785.0,912.58,710.07
2016,6,9,15,15,875.5,98.0,5.6,18.5,744.5,892.39,698.43
2016,6,9,15,30,864.0,96.0,5.6,18.0,704.0,868.88,684.39
2016,6,9,15,45,849.0,94.0,5.6,18.0,659.0,839.27,664.51
2016,6,9,16,0,834.0,92.0,5.6,18.0,614.0,806.9,642.52
2016,6,9,16,15,815.5,89.0,5.55,17.5,566.0,776.51,622.85
2016,6,9,16,30,797.0,86.0,5.5,17.0,518.0,735.07,594.56
2016,6,9,16,45,772.0,82.5,5.45,16.5,468.0,686.4,560.29
2016,6,9,17,0,747.0,79.0,5.4,16.0,418.0,636.67,524.05
2016,6,9,17,15,714.0,75.0,5.3,15.5,367.5,580.33,480.49
2016,6,9,17,30,681.0,71.0,5.2,15.0,317.0,526.76,437.76
2016,6,9,17,45,633.5,65.5,5.15,14.5,267.0,461.6,384.34
2016,6,9,18,0,586.0,60.0,5.1,14.0,217.0,399.05,331.26
2016,6,9,18,15,518.5,53.0,4.95,13.5,170.0,328.31,269.62
2016,6,9,18,30,451.0,46.0,4.8,13.0,123.0,263.23,211.26
2016,6,9,18,45,347.0,36.0,4.65,13.0,84.0,187.78,143.66
2016,6,9,19,0,243.0,26.0,4.5,13.0,45.0,122.15,76.81
2016,6,9,19,15,121.5,13.0,4.45,12.5,22.5,41.69,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,4.1,11.0,15.0,9.44,0.0
2016,6,10,5,15,245.5,22.5,4.25,11.5,46.5,18.42,7.37
2016,6,10,5,30,376.0,33.0,4.4,12.0,78.0,27.21,17.92
2016,6,10,5,45,456.5,41.0,4.55,12.5,121.0,33.77,24.32
2016,6,10,6,0,537.0,49.0,4.7,13.0,164.0,40.38,30.5
2016,6,10,6,15,591.5,55.0,4.7,13.5,212.5,45.22,34.95
2016,6,10,6,30,646.0,61.0,4.7,14.0,261.0,50.08,39.26
2016,6,10,6,45,680.5,66.5,4.75,14.5,310.5,58.71,46.8
2016,6,10,7,0,715.0,72.0,4.8,15.0,360.0,63.11,50.46
2016,6,10,7,15,743.0,75.5,4.8,15.5,410.0,65.83,52.58
2016,6,10,7,30,771.0,79.0,4.8,16.0,460.0,68.51,54.63
2016,6,10,7,45,789.5,83.0,4.8,16.5,508.5,71.25,56.71
2016,6,10,8,0,808.0,87.0,4.8,17.0,557.0,73.87,58.66
2016,6,10,8,15,825.0,90.0,4.8,17.0,603.5,84.35,67.49
2016,6,10,8,30,842.0,93.0,4.8,17.0,650.0,86.61,69.22
2016,6,10,8,45,852.0,96.5,4.85,17.5,692.5,102.37,68.13
2016,6,10,9,0,862.0,100.0,4.9,18.0,735.0,159.53,92.08
2016,6,10,9,15,873.0,102.0,4.95,18.0,773.5,216.61,131.69
2016,6,10,9,30,884.0,104.0,5.0,18.0,812.0,274.19,179.23
2016,6,10,9,45,893.5,105.0,5.05,18.5,845.5,330.98,228.9
2016,6,10,10,0,903.0,106.0,5.1,19.0,879.0,387.61,279.02
2016,6,10,10,15,909.5,107.0,5.15,19.0,906.5,442.64,328.01
2016,6,10,10,30,916.0,108.0,5.2,19.0,934.0,496.71,375.29
2016,6,10,10,45,920.0,109.0,5.3,19.5,954.5,548.33,418.89
2016,6,10,11,0,924.0,110.0,5.4,20.0,975.0,598.31,459.99
2016,6,10,11,15,927.5,111.0,5.45,20.0,989.0,646.16,499.16
2016,6,10,11,30,931.0,112.0,5.5,20.0,1003.0,691.95,535.92
2016,6,10,11,45,933.0,112.0,5.6,20.0,1009.5,733.76,569.19
2016,6,10,12,0,935.0,112.0,5.7,20.0,1016.0,773.06,600.08
2016,6,10,12,15,935.5,112.0,5.7,20.0,1015.0,808.57,626.87
2016,6,10,12,30,936.0,112.0,5.7,20.0,1014.0,841.14,650.27
2016,6,10,12,45,916.0,124.0,5.7,20.0,1000.5,863.74,666.5
2016,6,10,13,0,896.0,136.0,5.7,20.0,987.0,882.31,679.95
2016,6,10,13,15,692.5,255.5,5.7,20.0,906.5,857.08,659.8
2016,6,10,13,30,489.0,375.0,5.7,20.0,826.0,797.45,612.47
2016,6,10,13,45,453.5,369.5,5.7,20.0,779.5,773.17,595.47
2016,6,10,14,0,418.0,364.0,5.7,20.0,733.0,745.51,575.74
2016,6,10,14,15,325.5,382.0,5.65,19.5,663.5,669.2,519.69
2016,6,10,14,30,233.0,400.0,5.6,19.0,594.0,587.98,458.99
2016,6,10,14,45,547.0,259.5,5.55,19.0,689.0,777.91,609.12
2016,6,10,15,0,861.0,119.0,5.5,19.0,784.0,907.97,706.97
2016,6,10,15,15,659.0,187.5,5.45,18.5,681.0,809.37,636.81
2016,6,10,15,30,457.0,256.0,5.4,18.0,578.0,683.81,541.83
2016,6,10,15,45,450.5,241.0,5.35,18.0,541.0,656.07,522.67
2016,6,10,16,0,444.0,226.0,5.3,18.0,504.0,626.38,501.44
2016,6,10,16,15,527.0,180.0,5.2,17.5,484.5,635.5,512.6
2016,6,10,16,30,610.0,134.0,5.1,17.0,465.0,645.9,524.2
2016,6,10,16,45,666.5,112.0,5.0,17.0,442.0,643.99,524.34
2016,6,10,17,0,723.0,90.0,4.9,17.0,419.0,634.82,518.52
2016,6,10,17,15,688.0,85.5,4.75,16.5,368.0,577.55,474.35
2016,6,10,17,30,653.0,81.0,4.6,16.0,317.0,520.83,429.55
2016,6,10,17,45,604.0,74.5,4.5,15.5,267.0,454.78,375.92
2016,6,10,18,0,555.0,68.0,4.4,15.0,217.0,391.46,322.77
2016,6,10,18,15,483.5,60.0,4.2,14.5,170.0,318.99,260.39
2016,6,10,18,30,412.0,52.0,4.0,14.0,123.0,252.53,201.66
2016,6,10,18,45,303.0,40.5,3.85,13.5,83.5,175.6,134.14
2016,6,10,19,0,194.0,29.0,3.7,13.0,44.0,108.65,69.1
2016,6,10,19,15,97.0,14.5,3.75,12.5,22.0,36.57,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,62.0,12.0,0.9,11.0,14.0,9.44,0.0
2016,6,11,5,15,183.0,25.5,1.05,11.5,44.5,19.44,8.14
2016,6,11,5,30,304.0,39.0,1.2,12.0,75.0,31.82,21.96
2016,6,11,5,45,395.5,48.5,1.35,12.5,118.5,39.37,29.32
2016,6,11,6,0,487.0,58.0,1.5,13.0,162.0,46.94,36.4
2016,6,11,6,15,545.5,65.0,1.6,13.5,210.5,52.26,41.27
2016,6,11,6,30,604.0,72.0,1.7,14.0,259.0,57.57,45.95
2016,6,11,6,45,648.0,77.0,1.8,15.0,310.0,61.2,48.92
2016,6,11,7,0,692.0,82.0,1.9,16.0,361.0,64.84,51.78
2016,6,11,7,15,722.0,86.5,2.0,16.5,412.0,67.85,54.13
2016,6,11,7,30,752.0,91.0,2.1,17.0,463.0,76.59,61.41
2016,6,11,7,45,775.5,94.0,2.25,18.0,512.5,78.45,62.54
2016,6,11,8,0,799.0,97.0,2.4,19.0,562.0,80.25,63.61
2016,6,11,8,15,816.5,100.0,2.45,19.5,608.5,81.82,64.62
2016,6,11,8,30,834.0,103.0,2.5,20.0,655.0,83.3,65.55
2016,6,11,8,45,848.0,105.0,2.6,20.5,698.0,106.16,70.92
2016,6,11,9,0,862.0,107.0,2.7,21.0,741.0,162.74,93.49
2016,6,11,9,15,872.5,109.0,2.65,21.5,779.5,219.83,131.88
2016,6,11,9,30,883.0,111.0,2.6,22.0,818.0,277.36,177.76
2016,6,11,9,45,886.5,115.5,2.6,23.0,849.5,334.67,226.04
2016,6,11,10,0,890.0,120.0,2.6,24.0,881.0,391.22,273.85
2016,6,11,10,15,895.5,121.0,2.45,24.0,908.0,445.32,319.8
2016,6,11,10,30,901.0,122.0,2.3,24.0,935.0,498.37,363.69
2016,6,11,10,45,905.0,123.5,2.2,24.5,955.0,549.74,404.3
2016,6,11,11,0,909.0,125.0,2.1,25.0,975.0,599.51,442.2
2016,6,11,11,15,712.0,258.0,2.0,25.0,929.5,631.37,464.91
2016,6,11,11,30,515.0,391.0,1.9,25.0,884.0,643.06,471.58
2016,6,11,11,45,546.0,377.0,1.85,25.5,902.5,684.99,500.58
2016,6,11,12,0,577.0,363.0,1.8,26.0,921.0,726.96,528.8
2016,6,11,12,15,746.0,245.0,1.9,26.0,965.0,788.94,575.24
2016,6,11,12,30,915.0,127.0,2.0,26.0,1009.0,835.7,610.73
2016,6,11,12,45,921.5,121.5,2.15,26.5,1003.0,865.33,630.06
2016,6,11,13,0,928.0,116.0,2.3,27.0,997.0,891.74,647.38
2016,6,11,13,15,925.0,115.0,2.4,26.5,981.0,910.45,661.88
2016,6,11,13,30,922.0,114.0,2.5,26.0,965.0,925.43,674.17
2016,6,11,13,45,916.5,114.0,2.7,26.0,942.0,935.3,682.77
2016,6,11,14,0,911.0,114.0,2.9,26.0,919.0,941.34,688.97
2016,6,11,14,15,904.5,112.5,2.95,26.0,889.5,941.21,690.08
2016,6,11,14,30,898.0,111.0,3.0,26.0,860.0,937.25,688.84
2016,6,11,14,45,887.5,110.5,3.05,26.0,824.5,926.9,683.49
2016,6,11,15,0,877.0,110.0,3.1,26.0,789.0,912.96,675.88
2016,6,11,15,15,865.5,108.0,3.05,25.5,748.5,893.15,665.04
2016,6,11,15,30,854.0,106.0,3.0,25.0,708.0,870.05,652.01
2016,6,11,15,45,836.0,104.5,3.0,25.0,662.5,848.78,639.28
2016,6,11,16,0,818.0,103.0,3.0,25.0,617.0,814.44,617.47
2016,6,11,16,15,799.0,99.5,2.95,24.5,569.0,774.68,592.64
2016,6,11,16,30,780.0,96.0,2.9,24.0,521.0,732.84,565.96
2016,6,11,16,45,752.0,93.0,2.9,23.5,470.5,683.06,533.26
2016,6,11,17,0,724.0,90.0,2.9,23.0,420.0,635.55,500.46
2016,6,11,17,15,689.5,85.0,2.95,22.0,369.0,578.04,459.89
2016,6,11,17,30,655.0,80.0,3.0,21.0,318.0,521.06,418.07
2016,6,11,17,45,606.0,74.0,3.15,20.5,268.0,455.52,367.18
2016,6,11,18,0,557.0,68.0,3.3,20.0,218.0,392.68,316.37
2016,6,11,18,15,488.5,59.5,3.45,19.0,171.0,321.07,257.14
2016,6,11,18,30,420.0,51.0,3.6,18.0,124.0,255.22,200.68
2016,6,11,18,45,318.0,39.5,3.75,17.0,84.5,180.52,136.22
2016,6,11,19,0,216.0,28.0,3.9,16.0,45.0,114.64,72.96
2016,6,11,19,15,108.0,14.0,3.95,15.5,22.5,39.08,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,4.2,11.5,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,4.4,12.0,13.0,9.44,0.0
2016,6,12,5,15,165.5,26.5,4.5,12.0,44.0,20.11,8.53
2016,6,12,5,30,283.0,41.0,4.6,12.0,75.0,31.18,21.34
2016,6,12,5,45,374.0,51.0,4.75,12.5,118.0,41.26,30.93
2016,6,12,6,0,465.0,61.0,4.9,13.0,161.0,49.12,38.3
2016,6,12,6,15,525.0,68.5,4.9,13.5,209.0,54.71,43.43
2016,6,12,6,30,585.0,76.0,4.9,14.0,257.0,60.28,48.36
2016,6,12,6,45,633.5,80.5,4.9,14.5,308.5,63.49,51.04
2016,6,12,7,0,682.0,85.0,4.9,15.0,360.0,66.74,53.67
2016,6,12,7,15,712.5,89.5,4.75,15.5,410.5,69.68,55.96
2016,6,12,7,30,743.0,94.0,4.6,16.0,461.0,78.55,63.39
2016,6,12,7,45,769.0,96.5,4.5,16.5,511.0,80.02,64.32
2016,6,12,8,0,795.0,99.0,4.4,17.0,561.0,81.48,65.23
2016,6,12,8,15,812.5,102.5,4.3,17.5,607.5,83.33,66.47
2016,6,12,8,30,830.0,106.0,4.2,18.0,654.0,85.05,67.61
2016,6,12,8,45,844.0,108.0,4.1,18.5,697.5,97.78,65.34
2016,6,12,9,0,858.0,110.0,4.0,19.0,741.0,163.17,95.07
2016,6,12,9,15,868.5,112.0,4.0,19.0,779.0,220.04,133.86
2016,6,12,9,30,879.0,114.0,4.0,19.0,817.0,277.36,180.55
2016,6,12,9,45,892.0,112.5,4.0,19.5,851.0,333.4,228.88
2016,6,12,10,0,905.0,111.0,4.0,20.0,885.0,389.6,277.94
