Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,910.5,112.0,4.05,20.5,912.0,444.4,325.53
2016,6,12,10,30,916.0,113.0,4.1,21.0,939.0,498.13,371.11
2016,6,12,10,45,919.5,114.0,4.2,21.5,958.5,549.57,413.73
2016,6,12,11,0,923.0,115.0,4.3,22.0,978.0,599.32,453.8
2016,6,12,11,15,925.5,115.5,4.4,22.0,991.0,646.25,491.64
2016,6,12,11,30,928.0,116.0,4.5,22.0,1004.0,691.03,527.13
2016,6,12,11,45,927.5,117.0,4.6,22.0,1009.0,731.86,559.04
2016,6,12,12,0,927.0,118.0,4.7,22.0,1014.0,770.04,588.51
2016,6,12,12,15,926.0,118.0,4.8,22.0,1012.0,804.3,614.59
2016,6,12,12,30,925.0,118.0,4.9,22.0,1010.0,835.58,637.12
2016,6,12,12,45,917.5,121.0,5.0,22.0,999.5,860.85,655.48
2016,6,12,13,0,910.0,124.0,5.1,22.0,989.0,882.59,671.46
2016,6,12,13,15,906.5,123.5,5.1,22.0,972.5,901.16,684.72
2016,6,12,13,30,903.0,123.0,5.1,22.0,956.0,916.07,695.51
2016,6,12,13,45,897.5,122.0,5.2,22.0,932.5,925.02,702.93
2016,6,12,14,0,892.0,121.0,5.3,22.0,909.0,930.16,707.87
2016,6,12,14,15,885.0,119.5,5.3,22.0,879.5,929.68,708.39
2016,6,12,14,30,878.0,118.0,5.3,22.0,850.0,925.44,706.43
2016,6,12,14,45,869.0,116.0,5.35,22.0,815.0,915.19,700.73
2016,6,12,15,0,860.0,114.0,5.4,22.0,780.0,901.36,692.6
2016,6,12,15,15,848.0,111.5,5.35,21.5,739.5,880.9,680.62
2016,6,12,15,30,836.0,109.0,5.3,21.0,699.0,867.78,673.94
2016,6,12,15,45,821.5,106.0,5.25,21.0,654.5,837.87,653.85
2016,6,12,16,0,807.0,103.0,5.2,21.0,610.0,805.18,631.75
2016,6,12,16,15,787.0,99.5,5.15,20.5,562.5,764.95,605.17
2016,6,12,16,30,767.0,96.0,5.1,20.0,515.0,722.74,576.76
2016,6,12,16,45,742.0,92.0,5.05,19.5,465.0,674.59,543.35
2016,6,12,17,0,717.0,88.0,5.0,19.0,415.0,628.34,509.75
2016,6,12,17,15,682.5,83.0,4.85,18.5,364.5,571.18,466.1
2016,6,12,17,30,648.0,78.0,4.7,18.0,314.0,514.57,421.68
2016,6,12,17,45,600.0,72.0,4.6,17.5,264.5,450.0,369.57
2016,6,12,18,0,552.0,66.0,4.5,17.0,215.0,388.09,317.91
2016,6,12,18,15,484.5,58.0,4.35,16.5,169.0,317.81,257.8
2016,6,12,18,30,417.0,50.0,4.2,16.0,123.0,253.21,200.99
2016,6,12,18,45,317.0,39.0,4.05,15.5,84.0,179.89,136.73
2016,6,12,19,0,217.0,28.0,3.9,15.0,45.0,115.27,74.44
2016,6,12,19,15,108.5,14.0,3.9,14.5,22.5,39.27,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,187.0,25.0,3.9,11.0,44.5,19.09,7.84
2016,6,13,5,30,305.0,38.0,4.0,11.0,75.0,30.99,21.28
2016,6,13,5,45,395.5,47.0,4.15,11.5,117.5,38.16,28.32
2016,6,13,6,0,486.0,56.0,4.3,12.0,160.0,45.36,35.1
2016,6,13,6,15,287.5,88.5,4.3,12.5,154.0,63.66,51.62
2016,6,13,6,30,89.0,121.0,4.3,13.0,148.0,83.92,69.63
2016,6,13,6,45,99.0,142.0,4.3,13.5,177.5,97.16,81.1
2016,6,13,7,0,109.0,163.0,4.3,14.0,207.0,110.07,92.07
2016,6,13,7,15,182.5,181.0,4.3,14.5,266.5,122.27,102.24
2016,6,13,7,30,256.0,199.0,4.3,15.0,326.0,129.65,108.07
2016,6,13,7,45,528.0,145.5,4.3,15.5,441.5,99.39,81.35
2016,6,13,8,0,800.0,92.0,4.3,16.0,557.0,76.97,61.56
2016,6,13,8,15,818.0,95.0,4.4,16.0,604.0,78.68,62.86
2016,6,13,8,30,836.0,98.0,4.5,16.0,651.0,89.35,71.86
2016,6,13,8,45,850.5,100.0,4.6,16.5,694.5,101.72,69.65
2016,6,13,9,0,865.0,102.0,4.7,17.0,738.0,158.36,91.95
2016,6,13,9,15,876.0,104.0,4.8,17.0,777.0,215.58,131.23
2016,6,13,9,30,887.0,106.0,4.9,17.0,816.0,273.31,178.79
2016,6,13,9,45,900.0,105.0,5.0,17.5,850.5,329.96,228.34
2016,6,13,10,0,913.0,104.0,5.1,18.0,885.0,386.79,278.8
2016,6,13,10,15,919.0,105.0,5.2,18.0,913.0,442.13,328.39
2016,6,13,10,30,925.0,106.0,5.3,18.0,941.0,496.45,376.25
2016,6,13,10,45,929.5,107.5,5.4,18.0,962.0,549.12,421.74
2016,6,13,11,0,934.0,109.0,5.5,18.0,983.0,600.2,464.89
2016,6,13,11,15,937.0,109.5,5.65,18.0,996.5,647.87,504.63
2016,6,13,11,30,940.0,110.0,5.8,18.0,1010.0,693.41,541.95
2016,6,13,11,45,939.5,111.5,5.95,18.0,1016.0,735.04,575.63
2016,6,13,12,0,939.0,113.0,6.1,18.0,1022.0,774.0,606.79
2016,6,13,12,15,938.5,113.0,6.15,18.0,1020.5,808.99,633.91
2016,6,13,12,30,938.0,113.0,6.2,18.0,1019.0,840.98,657.45
2016,6,13,12,45,935.0,114.0,6.3,18.0,1009.5,868.59,678.02
2016,6,13,13,0,932.0,115.0,6.4,18.0,1000.0,892.76,696.18
2016,6,13,13,15,928.5,114.0,6.35,18.0,984.0,911.2,709.57
2016,6,13,13,30,925.0,113.0,6.3,18.0,968.0,925.87,720.34
2016,6,13,13,45,918.0,113.5,6.3,18.0,944.0,934.98,727.48
2016,6,13,14,0,911.0,114.0,6.3,18.0,920.0,940.25,732.0
2016,6,13,14,15,904.0,113.0,6.3,17.5,890.5,940.26,734.32
2016,6,13,14,30,897.0,112.0,6.3,17.0,861.0,936.46,734.04
2016,6,13,14,45,885.0,111.5,6.3,17.0,825.0,924.88,726.85
2016,6,13,15,0,873.0,111.0,6.3,17.0,789.0,909.74,717.18
2016,6,13,15,15,861.5,109.0,6.2,16.5,748.5,890.11,705.2
2016,6,13,15,30,850.0,107.0,6.1,16.0,708.0,867.19,690.82
2016,6,13,15,45,839.5,102.5,6.1,16.0,664.0,849.26,679.31
2016,6,13,16,0,829.0,98.0,6.1,16.0,620.0,817.87,657.71
2016,6,13,16,15,810.0,94.5,6.05,15.5,572.0,777.93,630.56
2016,6,13,16,30,791.0,91.0,6.0,15.0,524.0,735.9,601.46
2016,6,13,16,45,773.0,85.5,6.0,15.0,474.5,690.57,568.4
2016,6,13,17,0,755.0,80.0,6.0,15.0,425.0,643.69,533.15
2016,6,13,17,15,722.0,75.5,5.9,14.5,374.5,586.65,488.71
2016,6,13,17,30,689.0,71.0,5.8,14.0,324.0,532.24,445.03
2016,6,13,17,45,640.5,66.5,5.75,14.0,273.5,467.42,390.76
2016,6,13,18,0,592.0,62.0,5.7,14.0,223.0,405.19,337.09
2016,6,13,18,15,525.5,55.0,5.55,13.5,176.0,334.6,275.5
2016,6,13,18,30,459.0,48.0,5.4,13.0,129.0,269.49,217.05
2016,6,13,18,45,348.0,38.0,5.3,13.0,88.5,190.78,146.88
2016,6,13,19,0,237.0,28.0,5.2,13.0,48.0,123.92,81.77
2016,6,13,19,15,118.5,14.0,5.15,12.5,24.0,41.95,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,10.0,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.8,10.0,14.0,9.44,0.0
2016,6,14,5,15,189.5,25.0,3.85,10.5,45.0,19.1,7.83
2016,6,14,5,30,314.0,38.0,3.9,11.0,76.0,31.05,21.32
2016,6,14,5,45,416.0,45.5,3.95,11.5,120.0,37.09,27.37
2016,6,14,6,0,518.0,53.0,4.0,12.0,164.0,43.31,33.26
2016,6,14,6,15,574.5,59.5,3.95,12.5,212.5,48.41,37.97
2016,6,14,6,30,631.0,66.0,3.9,13.0,261.0,53.52,42.51
2016,6,14,6,45,678.5,68.5,3.85,13.5,312.5,60.23,48.35
2016,6,14,7,0,726.0,71.0,3.8,14.0,364.0,62.55,50.18
2016,6,14,7,15,754.0,75.0,3.75,14.5,414.0,65.69,52.67
2016,6,14,7,30,782.0,79.0,3.7,15.0,464.0,68.75,55.06
2016,6,14,7,45,805.0,81.0,3.7,15.5,513.5,70.26,56.07
2016,6,14,8,0,828.0,83.0,3.7,16.0,563.0,79.93,64.14
2016,6,14,8,15,843.5,85.5,3.7,16.0,609.5,82.11,65.8
2016,6,14,8,30,859.0,88.0,3.7,16.0,656.0,84.14,67.35
2016,6,14,8,45,871.0,90.0,3.7,16.5,698.5,95.93,65.27
2016,6,14,9,0,883.0,92.0,3.7,17.0,741.0,153.35,87.36
2016,6,14,9,15,892.5,94.0,3.75,17.0,779.5,211.22,126.83
2016,6,14,9,30,902.0,96.0,3.8,17.0,818.0,269.44,174.59
2016,6,14,9,45,902.0,101.5,3.85,17.5,849.0,327.36,225.33
2016,6,14,10,0,902.0,107.0,3.9,18.0,880.0,384.12,275.64
2016,6,14,10,15,908.0,108.5,4.05,18.0,906.5,439.23,324.56
2016,6,14,10,30,914.0,110.0,4.2,18.0,933.0,493.34,371.76
2016,6,14,10,45,918.0,110.5,4.35,18.5,953.0,544.56,415.01
2016,6,14,11,0,922.0,111.0,4.5,19.0,973.0,594.13,455.8
2016,6,14,11,15,924.5,111.5,4.6,19.0,986.5,640.98,494.25
2016,6,14,11,30,927.0,112.0,4.7,19.0,1000.0,685.7,530.25
2016,6,14,11,45,928.0,112.0,4.85,19.0,1005.5,726.74,563.08
2016,6,14,12,0,929.0,112.0,5.0,19.0,1011.0,765.22,593.51
2016,6,14,12,15,928.5,112.0,5.1,18.5,1009.5,799.87,621.44
2016,6,14,12,30,928.0,112.0,5.2,18.0,1008.0,831.56,645.94
2016,6,14,12,45,928.5,110.5,5.3,18.0,1000.0,859.67,666.69
2016,6,14,13,0,929.0,109.0,5.4,18.0,992.0,884.44,685.13
2016,6,14,13,15,926.0,108.5,5.5,17.5,976.0,903.58,701.01
2016,6,14,13,30,923.0,108.0,5.6,17.0,960.0,919.03,714.43
2016,6,14,13,45,756.0,207.0,5.75,17.0,893.5,898.71,701.23
2016,6,14,14,0,589.0,306.0,5.9,17.0,827.0,845.91,660.19
2016,6,14,14,15,592.5,290.0,5.85,16.5,799.5,841.4,659.56
2016,6,14,14,30,596.0,274.0,5.8,16.0,772.0,837.28,658.94
2016,6,14,14,45,740.5,187.0,5.8,16.0,779.5,888.95,701.3
2016,6,14,15,0,885.0,100.0,5.8,16.0,787.0,909.08,717.01
2016,6,14,15,15,874.5,98.0,5.7,15.5,747.0,890.09,705.29
2016,6,14,15,30,864.0,96.0,5.6,15.0,707.0,867.75,691.33
2016,6,14,15,45,613.0,173.5,5.6,15.0,593.5,735.55,593.06
2016,6,14,16,0,362.0,251.0,5.6,15.0,480.0,564.2,457.88
2016,6,14,16,15,584.0,167.5,5.6,15.0,502.5,676.72,551.52
2016,6,14,16,30,806.0,84.0,5.6,15.0,525.0,739.7,603.31
2016,6,14,16,45,781.5,81.0,5.6,15.0,475.0,691.94,568.09
2016,6,14,17,0,757.0,78.0,5.6,15.0,425.0,643.04,531.54
2016,6,14,17,15,673.5,79.5,5.5,14.5,361.5,561.41,467.18
2016,6,14,17,30,590.0,81.0,5.4,14.0,298.0,482.09,403.11
2016,6,14,17,45,538.0,77.0,5.35,13.5,252.0,419.95,351.73
2016,6,14,18,0,486.0,73.0,5.3,13.0,206.0,360.72,301.17
2016,6,14,18,15,431.0,63.0,5.1,12.5,162.5,297.53,245.83
2016,6,14,18,30,376.0,53.0,4.9,12.0,119.0,238.89,193.1
2016,6,14,18,45,286.5,41.0,4.7,12.0,82.0,167.95,129.69
2016,6,14,19,0,197.0,29.0,4.5,12.0,45.0,110.69,73.64
2016,6,14,19,15,98.5,14.5,4.5,11.5,22.5,37.18,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,11.8,0.0
2016,6,15,5,15,162.0,26.5,4.2,10.5,46.0,20.09,8.47
2016,6,15,5,30,324.0,38.0,4.3,11.0,77.0,31.1,21.35
2016,6,15,5,45,420.0,45.5,4.45,11.5,120.5,37.13,27.39
2016,6,15,6,0,516.0,53.0,4.6,12.0,164.0,43.3,33.24
2016,6,15,6,15,573.0,59.5,4.7,12.0,212.0,48.4,38.03
2016,6,15,6,30,630.0,66.0,4.8,12.0,260.0,53.51,42.67
2016,6,15,6,45,675.5,69.5,4.9,12.5,311.5,56.31,45.03
2016,6,15,7,0,721.0,73.0,5.0,13.0,363.0,63.97,51.64
2016,6,15,7,15,749.5,76.5,5.1,13.5,413.5,66.69,53.77
2016,6,15,7,30,778.0,80.0,5.2,14.0,464.0,69.37,55.83
2016,6,15,7,45,802.0,82.0,5.3,14.5,513.5,70.88,56.84
2016,6,15,8,0,826.0,84.0,5.4,15.0,563.0,72.37,57.83
2016,6,15,8,15,842.0,86.5,5.5,15.0,609.5,82.68,66.59
2016,6,15,8,30,858.0,89.0,5.6,15.0,656.0,84.7,68.14
2016,6,15,8,45,872.0,90.0,5.7,15.5,699.0,95.12,65.49
2016,6,15,9,0,886.0,91.0,5.8,16.0,742.0,152.17,87.02
2016,6,15,9,15,895.5,92.5,5.85,16.0,780.0,209.89,126.56
2016,6,15,9,30,905.0,94.0,5.9,16.0,818.0,267.93,174.69
2016,6,15,9,45,907.5,98.0,6.0,16.5,849.5,325.73,226.01
2016,6,15,10,0,910.0,102.0,6.1,17.0,881.0,382.64,277.33
2016,6,15,10,15,916.0,103.5,6.15,17.0,908.0,438.13,327.48
2016,6,15,10,30,922.0,105.0,6.2,17.0,935.0,492.62,375.92
2016,6,15,10,45,926.0,105.5,6.3,17.0,955.5,544.19,421.11
2016,6,15,11,0,930.0,106.0,6.4,17.0,976.0,594.1,463.93
2016,6,15,11,15,933.0,106.5,6.45,17.0,989.5,641.58,503.78
2016,6,15,11,30,936.0,107.0,6.5,17.0,1003.0,686.94,541.13
2016,6,15,11,45,938.0,107.0,6.55,17.0,1009.5,728.97,575.24
2016,6,15,12,0,940.0,107.0,6.6,17.0,1016.0,768.49,606.85
2016,6,15,12,15,940.0,106.5,6.6,17.0,1015.0,803.44,633.96
2016,6,15,12,30,940.0,106.0,6.6,17.0,1014.0,835.4,657.51
2016,6,15,12,45,929.0,112.5,6.6,17.0,1003.0,861.09,676.44
2016,6,15,13,0,918.0,119.0,6.6,17.0,992.0,883.14,692.76
2016,6,15,13,15,914.5,118.0,6.55,17.0,976.0,901.47,706.21
2016,6,15,13,30,911.0,117.0,6.5,17.0,960.0,916.09,717.05
2016,6,15,13,45,910.5,113.5,6.5,17.0,938.0,927.34,725.79
2016,6,15,14,0,910.0,110.0,6.5,17.0,916.0,934.73,731.87
2016,6,15,14,15,623.5,242.5,6.45,16.5,786.5,830.35,655.18
2016,6,15,14,30,337.0,375.0,6.4,16.0,657.0,676.04,534.75
2016,6,15,14,45,401.0,331.5,6.35,16.0,653.0,712.01,564.98
2016,6,15,15,0,465.0,288.0,6.3,16.0,649.0,728.93,580.55
2016,6,15,15,15,667.0,191.5,6.2,16.0,679.5,819.27,654.31
2016,6,15,15,30,869.0,95.0,6.1,16.0,710.0,870.99,693.9
2016,6,15,15,45,860.5,90.0,6.1,16.0,667.0,843.91,675.23
2016,6,15,16,0,852.0,85.0,6.1,16.0,624.0,813.65,654.49
2016,6,15,16,15,834.5,82.5,5.95,15.5,576.0,775.98,628.62
2016,6,15,16,30,817.0,80.0,5.8,15.0,528.0,743.74,606.68
2016,6,15,16,45,796.5,76.0,5.7,15.0,478.5,697.49,572.68
2016,6,15,17,0,776.0,72.0,5.6,15.0,429.0,649.81,537.13
2016,6,15,17,15,745.0,68.5,5.4,14.5,378.0,594.59,494.06
2016,6,15,17,30,714.0,65.0,5.2,14.0,327.0,539.43,449.84
2016,6,15,17,45,672.5,60.0,5.05,13.5,277.0,476.94,398.37
2016,6,15,18,0,631.0,55.0,4.9,13.0,227.0,416.29,346.68
2016,6,15,18,15,567.5,49.0,4.5,12.5,180.0,348.64,287.19
2016,6,15,18,30,504.0,43.0,4.1,12.0,133.0,284.05,228.89
2016,6,15,18,45,406.5,34.0,3.75,12.0,92.5,209.11,161.36
2016,6,15,19,0,309.0,25.0,3.4,12.0,52.0,144.66,97.15
2016,6,15,19,15,154.5,12.5,3.15,11.5,26.0,62.38,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,11.02,0.0
2016,6,16,5,15,161.5,25.0,0.7,11.5,44.5,19.01,7.63
2016,6,16,5,30,323.0,36.0,0.7,12.0,75.0,29.43,19.89
2016,6,16,5,45,408.0,45.0,0.75,12.5,117.0,36.64,26.93
2016,6,16,6,0,493.0,54.0,0.8,13.0,159.0,43.87,33.69
2016,6,16,6,15,550.0,60.5,0.7,13.0,206.5,48.9,38.39
2016,6,16,6,30,607.0,67.0,0.6,13.0,254.0,53.94,42.94
2016,6,16,6,45,643.0,73.0,0.5,13.5,303.0,58.3,46.67
2016,6,16,7,0,679.0,79.0,0.4,14.0,352.0,62.57,50.21
2016,6,16,7,15,517.0,130.5,0.4,14.5,354.0,91.88,75.54
2016,6,16,7,30,355.0,182.0,0.4,15.0,356.0,122.37,101.23
2016,6,16,7,45,206.5,210.5,0.4,15.5,314.5,140.32,115.76
2016,6,16,8,0,58.0,239.0,0.4,16.0,273.0,158.51,130.3
2016,6,16,8,15,102.0,270.0,0.45,16.0,335.5,176.66,144.91
2016,6,16,8,30,146.0,301.0,0.5,16.0,398.0,184.75,151.13
2016,6,16,8,45,108.5,313.5,0.55,16.5,388.5,202.53,156.85
2016,6,16,9,0,71.0,326.0,0.6,17.0,379.0,218.53,166.93
2016,6,16,9,15,72.0,345.0,0.7,17.5,401.0,239.55,181.95
2016,6,16,9,30,73.0,364.0,0.8,18.0,423.0,260.99,197.81
2016,6,16,9,45,487.5,232.5,0.95,18.5,648.0,287.47,204.37
2016,6,16,10,0,902.0,101.0,1.1,19.0,873.0,378.42,266.04
2016,6,16,10,15,593.0,265.5,1.25,19.0,779.5,414.61,304.28
2016,6,16,10,30,284.0,430.0,1.4,19.0,686.0,428.39,320.97
2016,6,16,10,45,228.5,450.0,1.55,19.5,659.5,441.08,331.65
2016,6,16,11,0,173.0,470.0,1.7,20.0,633.0,443.75,334.15
2016,6,16,11,15,277.0,446.0,1.9,20.0,710.0,504.8,380.48
2016,6,16,11,30,381.0,422.0,2.1,20.0,787.0,575.13,433.27
2016,6,16,11,45,405.0,401.5,2.3,20.5,792.0,603.47,454.42
2016,6,16,12,0,429.0,381.0,2.5,21.0,797.0,630.83,475.02
2016,6,16,12,15,680.0,242.0,2.7,21.0,899.5,733.08,553.51
2016,6,16,12,30,931.0,103.0,2.9,21.0,1002.0,825.22,622.55
2016,6,16,12,45,929.0,102.5,3.1,21.0,993.5,852.09,641.67
2016,6,16,13,0,927.0,102.0,3.3,21.0,985.0,875.54,659.01
2016,6,16,13,15,924.0,101.5,3.45,21.0,969.0,894.58,673.14
2016,6,16,13,30,921.0,101.0,3.6,21.0,953.0,909.93,684.87
2016,6,16,13,45,918.5,99.0,3.8,21.0,931.0,920.56,693.8
2016,6,16,14,0,916.0,97.0,4.0,21.0,909.0,927.35,700.23
2016,6,16,14,15,910.0,95.5,4.1,21.0,880.0,927.62,701.77
2016,6,16,14,30,904.0,94.0,4.2,21.0,851.0,924.05,700.84
2016,6,16,14,45,898.0,91.5,4.35,21.0,816.5,915.69,696.96
2016,6,16,15,0,892.0,89.0,4.5,21.0,782.0,903.61,690.83
2016,6,16,15,15,638.0,188.0,4.55,20.5,671.0,790.04,612.72
2016,6,16,15,30,384.0,287.0,4.6,20.0,560.0,630.68,493.7
2016,6,16,15,45,374.0,269.0,4.7,20.0,520.5,598.95,472.31
2016,6,16,16,0,364.0,251.0,4.8,20.0,481.0,565.8,448.92
2016,6,16,16,15,267.5,244.5,4.8,19.5,407.0,473.74,378.6
2016,6,16,16,30,171.0,238.0,4.8,19.0,333.0,368.84,296.67
2016,6,16,16,45,471.5,153.0,4.8,18.5,378.5,533.54,433.65
2016,6,16,17,0,772.0,68.0,4.8,18.0,424.0,642.53,523.5
2016,6,16,17,15,742.0,64.5,4.65,17.5,374.0,588.2,481.43
2016,6,16,17,30,712.0,61.0,4.5,17.0,324.0,533.91,438.79
2016,6,16,17,45,672.0,56.5,4.4,17.0,274.5,473.04,388.86
2016,6,16,18,0,632.0,52.0,4.3,17.0,225.0,413.91,338.77
2016,6,16,18,15,571.0,46.0,3.95,16.5,178.5,345.13,279.65
2016,6,16,18,30,510.0,40.0,3.6,16.0,132.0,283.48,224.85
2016,6,16,18,45,415.5,32.0,3.25,15.5,92.0,210.48,160.23
2016,6,16,19,0,321.0,24.0,2.9,15.0,52.0,147.62,98.47
2016,6,16,19,15,160.5,12.0,2.65,14.5,26.0,63.57,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,12.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,13.0,11.0,8.65,0.0
2016,6,17,5,15,72.5,25.0,1.3,13.5,33.5,18.83,7.29
2016,6,17,5,30,145.0,39.0,1.5,14.0,56.0,29.26,19.51
2016,6,17,5,45,176.0,56.0,1.7,14.5,86.5,41.39,30.81
2016,6,17,6,0,207.0,73.0,1.9,15.0,117.0,53.3,41.68
2016,6,17,6,15,226.0,92.0,1.95,15.0,151.5,66.08,53.23
2016,6,17,6,30,245.0,111.0,2.0,15.0,186.0,78.5,64.26
2016,6,17,6,45,253.0,131.5,2.05,15.5,221.5,91.29,75.26
2016,6,17,7,0,261.0,152.0,2.1,16.0,257.0,103.61,85.64
2016,6,17,7,15,517.0,111.5,2.1,16.0,354.5,80.96,65.66
2016,6,17,7,30,773.0,71.0,2.1,16.0,452.0,62.99,49.79
2016,6,17,7,45,791.5,74.5,2.15,16.5,499.5,65.58,51.78
2016,6,17,8,0,810.0,78.0,2.2,17.0,547.0,76.32,60.77
2016,6,17,8,15,825.5,80.5,2.3,17.5,592.5,78.54,62.34
2016,6,17,8,30,841.0,83.0,2.4,18.0,638.0,80.62,63.8
2016,6,17,8,45,544.5,209.5,2.5,18.5,578.0,135.14,109.5
2016,6,17,9,0,248.0,336.0,2.6,19.0,518.0,220.63,162.81
2016,6,17,9,15,295.0,343.5,2.7,19.0,571.5,255.35,185.45
2016,6,17,9,30,342.0,351.0,2.8,19.0,625.0,295.42,214.81
2016,6,17,9,45,203.0,369.5,2.95,19.5,534.5,303.45,227.12
2016,6,17,10,0,64.0,388.0,3.1,20.0,444.0,292.69,223.35
2016,6,17,10,15,68.5,405.0,3.25,20.0,466.5,314.61,240.35
2016,6,17,10,30,73.0,422.0,3.4,20.0,489.0,337.33,257.83
2016,6,17,10,45,54.0,405.0,3.6,20.5,455.5,325.78,249.03
2016,6,17,11,0,35.0,388.0,3.8,21.0,422.0,311.06,237.66
2016,6,17,11,15,37.5,399.0,3.95,21.0,435.5,326.91,249.84
2016,6,17,11,30,40.0,410.0,4.1,21.0,449.0,343.21,262.26
2016,6,17,11,45,44.5,421.5,4.3,21.5,465.0,361.65,275.86
2016,6,17,12,0,49.0,433.0,4.5,22.0,481.0,380.63,289.87
2016,6,17,12,15,44.0,422.5,4.6,21.5,465.5,374.96,286.29
2016,6,17,12,30,39.0,412.0,4.7,21.0,450.0,368.22,281.94
2016,6,17,12,45,39.5,409.5,4.85,21.0,447.5,371.74,284.95
2016,6,17,13,0,40.0,407.0,5.0,21.0,445.0,374.86,287.66
2016,6,17,13,15,172.0,423.0,5.1,21.0,582.5,522.22,402.0
2016,6,17,13,30,304.0,439.0,5.2,21.0,720.0,675.72,517.44
2016,6,17,13,45,154.0,300.0,5.3,21.0,442.5,408.89,318.12
2016,6,17,14,0,4.0,161.0,5.4,21.0,165.0,130.33,98.76
2016,6,17,14,15,11.5,225.5,5.45,20.5,235.5,190.33,147.05
2016,6,17,14,30,19.0,290.0,5.5,20.0,306.0,252.58,196.59
2016,6,17,14,45,166.0,318.5,5.55,20.0,448.5,449.94,354.15
2016,6,17,15,0,313.0,347.0,5.6,20.0,591.0,631.06,494.03
2016,6,17,15,15,218.0,337.5,5.55,19.5,503.5,517.61,407.78
2016,6,17,15,30,123.0,328.0,5.5,19.0,416.0,425.1,336.09
2016,6,17,15,45,464.0,210.0,5.45,19.0,509.0,636.05,507.75
2016,6,17,16,0,805.0,92.0,5.4,19.0,602.0,791.38,628.35
2016,6,17,16,15,412.5,144.5,5.3,18.5,405.0,505.27,409.28
2016,6,17,16,30,20.0,197.0,5.2,18.0,208.0,178.45,141.74
2016,6,17,16,45,180.5,183.0,5.15,17.5,267.0,314.5,257.5
2016,6,17,17,0,341.0,169.0,5.1,17.0,326.0,424.2,349.05
2016,6,17,17,15,170.5,135.0,4.95,16.5,213.5,247.31,203.99
2016,6,17,17,30,0.0,101.0,4.8,16.0,101.0,80.82,62.84
2016,6,17,17,45,0.0,85.5,4.65,15.5,85.5,68.04,52.36
2016,6,17,18,0,0.0,70.0,4.5,15.0,70.0,55.23,41.58
2016,6,17,18,15,0.0,55.5,4.25,14.5,55.5,43.31,31.36
2016,6,17,18,30,0.0,41.0,4.0,14.0,41.0,31.37,20.99
2016,6,17,18,45,0.0,28.5,3.8,14.0,28.5,21.76,12.48
2016,6,17,19,0,0.0,16.0,3.6,14.0,16.0,12.17,3.64
2016,6,17,19,15,0.0,8.0,3.45,13.5,8.0,6.07,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.55,11.0,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,8.65,0.0
2016,6,18,5,15,256.0,21.5,1.8,11.5,46.0,17.63,6.45
2016,6,18,5,30,390.0,32.0,1.9,12.0,78.0,26.48,17.27
2016,6,18,5,45,474.0,39.0,2.05,12.5,121.5,32.33,23.05
2016,6,18,6,0,558.0,46.0,2.2,13.0,165.0,38.27,28.64
2016,6,18,6,15,613.5,51.5,2.25,13.5,213.5,46.42,36.05
2016,6,18,6,30,669.0,57.0,2.3,14.0,262.0,51.36,40.43
2016,6,18,6,45,707.5,61.0,2.35,15.0,313.0,54.9,43.34
2016,6,18,7,0,746.0,65.0,2.4,16.0,364.0,58.43,46.16
2016,6,18,7,15,774.5,68.5,2.35,16.0,415.5,61.4,48.6
2016,6,18,7,30,803.0,72.0,2.3,16.0,467.0,64.31,50.97
2016,6,18,7,45,824.5,75.0,2.3,16.5,517.0,74.32,59.37
2016,6,18,8,0,846.0,78.0,2.3,17.0,567.0,77.21,61.52
2016,6,18,8,15,862.5,80.5,2.25,17.5,615.0,79.52,63.18
2016,6,18,8,30,879.0,83.0,2.2,18.0,663.0,81.69,64.71
2016,6,18,8,45,892.0,85.0,2.15,18.5,707.0,90.41,71.79
2016,6,18,9,0,905.0,87.0,2.1,19.0,751.0,149.06,83.14
2016,6,18,9,15,915.5,88.5,2.05,19.5,790.5,207.99,121.73
2016,6,18,9,30,926.0,90.0,2.0,20.0,830.0,267.37,168.86
2016,6,18,9,45,930.0,93.5,1.95,20.5,863.0,326.46,219.16
2016,6,18,10,0,934.0,97.0,1.9,21.0,896.0,384.81,269.31
2016,6,18,10,15,940.0,98.0,1.85,21.0,923.5,441.25,317.72
2016,6,18,10,30,946.0,99.0,1.8,21.0,951.0,496.66,364.1
2016,6,18,10,45,951.5,99.0,1.8,21.5,972.5,549.84,406.84
2016,6,18,11,0,957.0,99.0,1.8,22.0,994.0,601.44,446.94
2016,6,18,11,15,960.0,99.5,1.8,22.0,1008.0,650.16,484.55
2016,6,18,11,30,963.0,100.0,1.8,22.0,1022.0,696.7,519.55
2016,6,18,11,45,965.0,100.0,1.8,22.5,1029.0,739.83,550.23
2016,6,18,12,0,967.0,100.0,1.8,23.0,1036.0,780.36,578.29
2016,6,18,12,15,967.0,100.0,1.85,23.0,1035.0,816.64,603.8
2016,6,18,12,30,967.0,100.0,1.9,23.0,1034.0,849.85,626.12
2016,6,18,12,45,968.0,98.0,2.0,23.5,1026.0,878.93,644.91
2016,6,18,13,0,969.0,96.0,2.1,24.0,1018.0,904.53,661.42
2016,6,18,13,15,966.5,95.5,2.15,24.0,1002.5,924.84,675.32
2016,6,18,13,30,964.0,95.0,2.2,24.0,987.0,941.34,686.87
2016,6,18,13,45,960.0,94.5,2.25,24.0,964.5,952.6,695.15
2016,6,18,14,0,956.0,94.0,2.3,24.0,942.0,959.91,701.03
2016,6,18,14,15,950.5,93.0,2.3,24.0,913.0,961.39,702.79
2016,6,18,14,30,945.0,92.0,2.3,24.0,884.0,958.91,702.15
2016,6,18,14,45,936.5,91.0,2.3,24.0,848.5,949.81,697.35
2016,6,18,15,0,928.0,90.0,2.3,24.0,813.0,936.91,690.22
2016,6,18,15,15,918.5,88.5,2.3,23.5,772.5,918.93,681.18
2016,6,18,15,30,909.0,87.0,2.3,23.0,732.0,897.44,669.82
2016,6,18,15,45,894.0,85.5,2.35,23.0,686.5,867.91,652.17
2016,6,18,16,0,879.0,84.0,2.4,23.0,641.0,835.47,632.42
2016,6,18,16,15,861.5,81.5,2.4,22.5,592.5,797.22,609.24
2016,6,18,16,30,844.0,79.0,2.4,22.0,544.0,756.7,584.08
2016,6,18,16,45,820.5,76.5,2.4,22.0,493.0,716.78,557.79
2016,6,18,17,0,797.0,74.0,2.4,22.0,442.0,667.95,524.53
2016,6,18,17,15,766.0,70.0,2.2,21.5,390.0,611.39,483.31
2016,6,18,17,30,735.0,66.0,2.0,21.0,338.0,554.82,440.83
2016,6,18,17,45,692.5,61.0,1.85,20.5,287.0,490.82,391.41
2016,6,18,18,0,650.0,56.0,1.7,20.0,236.0,428.68,341.61
2016,6,18,18,15,586.5,50.0,1.65,19.0,187.5,360.09,285.66
2016,6,18,18,30,523.0,44.0,1.6,18.0,139.0,294.41,229.93
2016,6,18,18,45,425.0,35.5,1.55,17.0,97.5,218.6,164.92
2016,6,18,19,0,327.0,27.0,1.5,16.0,56.0,153.17,102.68
2016,6,18,19,15,163.5,13.5,1.5,15.5,28.0,66.64,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,11.0,1.3,13.0,15.0,8.65,0.0
2016,6,19,5,15,274.5,21.5,1.55,13.5,48.0,17.7,6.28
2016,6,19,5,30,413.0,32.0,1.8,14.0,81.0,26.61,17.2
2016,6,19,5,45,496.5,39.0,2.1,15.0,125.0,32.49,22.93
2016,6,19,6,0,580.0,46.0,2.4,16.0,169.0,41.71,31.3
2016,6,19,6,15,633.5,51.5,2.45,16.5,218.5,46.65,35.79
2016,6,19,6,30,687.0,57.0,2.5,17.0,268.0,51.6,40.13
2016,6,19,6,45,551.5,92.0,2.6,17.5,281.0,70.66,56.72
2016,6,19,7,0,416.0,127.0,2.7,18.0,294.0,88.64,72.08
2016,6,19,7,15,615.0,99.5,2.75,18.5,383.0,74.63,59.56
2016,6,19,7,30,814.0,72.0,2.8,19.0,472.0,64.55,50.54
2016,6,19,7,45,833.0,75.0,2.85,20.0,521.5,74.5,58.7
2016,6,19,8,0,852.0,78.0,2.9,21.0,571.0,77.35,60.67
2016,6,19,8,15,867.5,80.0,2.8,21.5,617.5,79.33,62.02
2016,6,19,8,30,883.0,82.0,2.7,22.0,664.0,81.19,63.26
2016,6,19,8,45,893.5,85.0,2.65,22.5,707.0,89.64,70.01
2016,6,19,9,0,904.0,88.0,2.6,23.0,750.0,148.74,81.87
2016,6,19,9,15,913.0,89.5,2.45,23.5,788.5,207.4,119.62
2016,6,19,9,30,922.0,91.0,2.3,24.0,827.0,266.31,165.72
2016,6,19,9,45,935.5,88.5,2.2,24.5,862.0,323.85,213.83
2016,6,19,10,0,949.0,86.0,2.1,25.0,897.0,381.55,262.67
2016,6,19,10,15,954.0,87.0,1.95,25.0,924.0,438.31,310.67
2016,6,19,10,30,959.0,88.0,1.8,25.0,951.0,493.9,356.4
2016,6,19,10,45,961.5,89.5,1.7,25.5,971.5,547.22,398.29
2016,6,19,11,0,964.0,91.0,1.6,26.0,992.0,598.68,437.13
2016,6,19,11,15,966.0,91.5,1.6,26.0,1005.5,647.06,473.82
2016,6,19,11,30,968.0,92.0,1.6,26.0,1019.0,693.14,507.87
2016,6,19,11,45,965.0,95.5,1.65,26.5,1024.5,735.73,537.91
2016,6,19,12,0,962.0,99.0,1.7,27.0,1030.0,775.42,565.22
2016,6,19,12,15,961.5,99.0,1.85,27.0,1029.0,811.16,590.88
2016,6,19,12,30,961.0,99.0,2.0,27.0,1028.0,843.83,613.42
2016,6,19,12,45,949.0,106.0,2.15,27.0,1016.5,869.85,631.64
2016,6,19,13,0,937.0,113.0,2.3,27.0,1005.0,892.1,647.5
2016,6,19,13,15,934.0,112.5,2.4,26.5,989.0,911.76,662.66
2016,6,19,13,30,931.0,112.0,2.5,26.0,973.0,927.7,675.54
2016,6,19,13,45,931.5,108.0,2.7,26.0,952.0,939.72,685.54
2016,6,19,14,0,932.0,104.0,2.9,26.0,931.0,947.81,693.05
2016,6,19,14,15,926.0,102.5,3.0,26.0,902.0,948.48,695.05
2016,6,19,14,30,920.0,101.0,3.1,26.0,873.0,945.26,694.64
2016,6,19,14,45,915.0,98.0,3.25,26.0,838.5,937.57,691.74
2016,6,19,15,0,910.0,95.0,3.4,26.0,804.0,926.05,686.35
2016,6,19,15,15,900.0,93.0,3.5,25.5,764.0,907.42,677.22
2016,6,19,15,30,890.0,91.0,3.6,25.0,724.0,885.34,665.73
2016,6,19,15,45,878.0,88.5,3.7,25.0,680.0,857.73,649.05
2016,6,19,16,0,866.0,86.0,3.8,25.0,636.0,827.11,630.15
2016,6,19,16,15,849.5,83.5,3.8,24.5,588.0,790.08,607.27
2016,6,19,16,30,833.0,81.0,3.8,24.0,540.0,758.4,587.92
2016,6,19,16,45,809.5,78.0,3.85,23.5,489.5,710.71,556.72
2016,6,19,17,0,786.0,75.0,3.9,23.0,439.0,661.72,523.85
2016,6,19,17,15,756.0,71.5,3.75,22.5,388.0,606.83,483.57
2016,6,19,17,30,726.0,68.0,3.6,22.0,337.0,551.86,441.96
2016,6,19,17,45,682.0,63.0,3.45,21.5,286.0,487.34,391.51
2016,6,19,18,0,638.0,58.0,3.3,21.0,235.0,427.25,342.67
2016,6,19,18,15,574.5,52.0,3.15,20.0,187.0,357.0,284.63
2016,6,19,18,30,511.0,46.0,3.0,19.0,139.0,291.8,228.69
2016,6,19,18,45,415.5,37.0,2.9,18.5,97.5,216.92,163.69
2016,6,19,19,0,320.0,28.0,2.8,18.0,56.0,152.13,101.96
2016,6,19,19,15,160.0,14.0,2.8,17.5,28.0,66.51,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.5,6.0,2.4,10.5,7.5,0.0,0.0
2016,6,20,5,0,133.0,12.0,2.6,11.0,15.0,9.44,0.0
2016,6,20,5,15,278.5,22.5,2.6,11.5,48.5,18.56,6.78
2016,6,20,5,30,424.0,33.0,2.6,12.0,82.0,27.49,18.09
2016,6,20,5,45,514.5,39.5,2.65,12.5,128.0,33.02,23.63
2016,6,20,6,0,605.0,46.0,2.7,13.0,174.0,41.94,31.9
2016,6,20,6,15,659.0,51.0,2.6,13.5,224.5,46.52,36.13
2016,6,20,6,30,713.0,56.0,2.5,14.0,275.0,51.15,40.23
2016,6,20,6,45,752.5,59.5,2.45,15.0,327.5,54.43,42.93
2016,6,20,7,0,792.0,63.0,2.4,16.0,380.0,57.73,45.55
2016,6,20,7,15,818.5,66.0,2.4,16.5,432.0,60.44,47.67
2016,6,20,7,30,845.0,69.0,2.4,17.0,484.0,70.16,55.85
2016,6,20,7,45,865.5,71.5,2.45,18.0,535.0,72.94,57.82
2016,6,20,8,0,886.0,74.0,2.5,19.0,586.0,75.61,59.68
2016,6,20,8,15,901.0,76.0,2.55,19.5,633.5,77.7,61.14
2016,6,20,8,30,916.0,78.0,2.6,20.0,681.0,79.66,62.49
2016,6,20,8,45,927.5,79.5,2.65,21.0,725.5,86.74,68.01
2016,6,20,9,0,939.0,81.0,2.7,22.0,770.0,146.99,79.82
2016,6,20,9,15,947.5,82.5,2.7,22.5,809.0,207.56,118.86
2016,6,20,9,30,956.0,84.0,2.7,23.0,848.0,268.32,166.72
2016,6,20,9,45,952.5,91.5,2.75,23.5,879.0,329.73,218.92
2016,6,20,10,0,949.0,99.0,2.8,24.0,910.0,389.55,270.42
2016,6,20,10,15,954.0,100.0,2.75,24.0,937.5,446.51,319.27
2016,6,20,10,30,959.0,101.0,2.7,24.0,965.0,502.3,366.08
2016,6,20,10,45,962.5,101.5,2.7,24.5,985.5,555.6,409.05
2016,6,20,11,0,966.0,102.0,2.7,25.0,1006.0,607.11,449.25
2016,6,20,11,15,968.0,102.5,2.8,25.0,1019.0,655.77,487.43
2016,6,20,11,30,970.0,103.0,2.9,25.0,1032.0,702.15,523.05
2016,6,20,11,45,971.0,103.0,3.0,25.5,1038.0,745.02,554.37
2016,6,20,12,0,972.0,103.0,3.1,26.0,1044.0,785.2,583.09
2016,6,20,12,15,971.5,103.0,3.25,26.0,1042.5,821.43,609.48
2016,6,20,12,30,971.0,103.0,3.4,26.0,1041.0,854.55,632.53
2016,6,20,12,45,971.5,100.5,3.55,26.0,1032.5,883.08,652.51
2016,6,20,13,0,972.0,98.0,3.7,26.0,1024.0,908.08,670.2
2016,6,20,13,15,969.0,97.5,3.85,25.5,1007.5,928.19,686.05
2016,6,20,13,30,966.0,97.0,4.0,25.0,991.0,944.44,699.5
2016,6,20,13,45,961.0,96.5,4.15,25.0,968.0,955.0,707.92
2016,6,20,14,0,956.0,96.0,4.3,25.0,945.0,961.58,713.82
2016,6,20,14,15,950.0,94.5,4.4,24.5,915.5,962.27,717.05
2016,6,20,14,30,944.0,93.0,4.5,24.0,886.0,958.97,717.72
2016,6,20,14,45,934.5,93.0,4.65,24.0,850.0,950.13,714.08
2016,6,20,15,0,925.0,93.0,4.8,24.0,814.0,937.54,707.92
2016,6,20,15,15,915.0,91.0,4.8,23.5,773.5,918.77,697.85
2016,6,20,15,30,905.0,89.0,4.8,23.0,733.0,896.5,685.36
2016,6,20,15,45,889.5,88.0,4.85,23.0,687.5,867.28,666.92
2016,6,20,16,0,874.0,87.0,4.9,23.0,642.0,835.19,646.34
2016,6,20,16,15,857.0,84.5,4.85,22.5,593.5,797.59,622.29
2016,6,20,16,30,840.0,82.0,4.8,22.0,545.0,765.4,601.9
2016,6,20,16,45,574.0,129.0,4.8,21.5,432.0,594.63,475.16
2016,6,20,17,0,308.0,176.0,4.8,21.0,319.0,408.8,329.73
2016,6,20,17,15,207.5,162.0,4.65,20.0,253.5,315.8,256.35
2016,6,20,17,30,107.0,148.0,4.5,19.0,188.0,217.03,176.08
2016,6,20,17,45,98.0,127.0,4.4,18.5,159.5,186.66,151.47
2016,6,20,18,0,89.0,106.0,4.3,18.0,131.0,156.69,126.5
2016,6,20,18,15,77.0,86.0,4.15,17.5,104.5,126.9,101.1
2016,6,20,18,30,65.0,66.0,4.0,17.0,78.0,97.91,75.93
2016,6,20,18,45,45.5,47.5,3.9,16.5,54.5,68.66,50.4
2016,6,20,19,0,26.0,29.0,3.8,16.0,31.0,35.16,20.73
2016,6,20,19,15,13.0,14.5,3.8,15.5,15.5,15.44,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,114.0,12.0,2.7,12.0,15.0,9.44,0.0
2016,6,21,5,15,254.0,22.5,2.7,12.5,47.0,18.49,6.49
2016,6,21,5,30,394.0,33.0,2.7,13.0,79.0,27.35,17.86
2016,6,21,5,45,486.0,39.5,2.75,13.5,123.5,32.82,23.35
2016,6,21,6,0,578.0,46.0,2.8,14.0,168.0,38.46,28.66
2016,6,21,6,15,632.0,51.5,2.75,14.5,217.5,46.63,36.08
2016,6,21,6,30,686.0,57.0,2.7,15.0,267.0,51.59,40.46
2016,6,21,6,45,728.0,60.0,2.65,16.0,318.5,54.44,42.76
2016,6,21,7,0,770.0,63.0,2.6,17.0,370.0,57.36,45.03
2016,6,21,7,15,796.5,66.0,2.6,17.5,421.5,60.02,47.11
2016,6,21,7,30,823.0,69.0,2.6,18.0,473.0,69.68,55.22
2016,6,21,7,45,844.5,71.0,2.6,19.0,523.0,72.13,56.89
2016,6,21,8,0,866.0,73.0,2.6,20.0,573.0,74.47,58.46
2016,6,21,8,15,881.0,75.0,2.6,20.5,620.0,76.54,59.9
2016,6,21,8,30,896.0,77.0,2.6,21.0,667.0,78.48,61.24
2016,6,21,8,45,908.0,78.5,2.6,22.0,710.5,84.64,65.98
2016,6,21,9,0,920.0,80.0,2.6,23.0,754.0,143.73,77.79
2016,6,21,9,15,928.5,81.5,2.55,23.5,792.5,203.14,115.75
2016,6,21,9,30,937.0,83.0,2.5,24.0,831.0,262.76,162.43
2016,6,21,9,45,939.0,87.0,2.5,25.0,863.0,322.25,212.21
2016,6,21,10,0,941.0,91.0,2.5,26.0,895.0,380.78,261.64
2016,6,21,10,15,946.5,92.0,2.45,26.5,922.5,437.4,309.15
2016,6,21,10,30,952.0,93.0,2.4,27.0,950.0,492.92,354.51
2016,6,21,10,45,954.5,94.5,2.4,27.5,970.0,546.0,396.73
2016,6,21,11,0,957.0,96.0,2.4,28.0,990.0,597.24,436.16
2016,6,21,11,15,959.0,96.5,2.4,28.0,1003.5,645.43,473.06
2016,6,21,11,30,961.0,97.0,2.4,28.0,1017.0,691.35,507.35
2016,6,21,11,45,961.0,98.0,2.45,28.5,1023.0,733.89,537.65
2016,6,21,12,0,961.0,99.0,2.5,29.0,1029.0,773.72,565.33
2016,6,21,12,15,960.5,99.0,2.6,29.0,1027.5,809.52,590.68
2016,6,21,12,30,960.0,99.0,2.7,29.0,1026.0,842.25,612.83
2016,6,21,12,45,954.0,101.5,2.85,29.0,1016.0,869.4,631.64
2016,6,21,13,0,948.0,104.0,3.0,29.0,1006.0,892.97,648.19
2016,6,21,13,15,944.5,103.0,3.15,29.0,990.0,911.88,661.78
2016,6,21,13,30,941.0,102.0,3.3,29.0,974.0,927.0,673.0
2016,6,21,13,45,936.5,101.0,3.45,29.0,951.0,937.36,681.23
2016,6,21,14,0,932.0,100.0,3.6,29.0,928.0,943.82,687.05
2016,6,21,14,15,926.0,99.0,3.75,28.5,899.0,945.01,690.91
2016,6,21,14,30,920.0,98.0,3.9,28.0,870.0,942.32,692.33
2016,6,21,14,45,911.5,96.5,4.1,28.0,835.0,933.05,688.36
2016,6,21,15,0,903.0,95.0,4.3,28.0,800.0,920.05,681.93
2016,6,21,15,15,893.0,93.0,4.45,27.5,760.0,901.59,672.91
2016,6,21,15,30,883.0,91.0,4.6,27.0,720.0,879.71,661.62
2016,6,21,15,45,869.5,89.0,4.75,26.5,675.5,851.58,646.15
2016,6,21,16,0,856.0,87.0,4.9,26.0,631.0,820.54,628.35
2016,6,21,16,15,839.0,84.5,5.0,25.0,583.5,783.45,606.81
2016,6,21,16,30,822.0,82.0,5.1,24.0,536.0,751.83,588.75
2016,6,21,16,45,800.0,78.5,5.2,23.5,486.0,705.09,557.82
2016,6,21,17,0,778.0,75.0,5.3,23.0,436.0,656.98,525.12
2016,6,21,17,15,747.5,71.5,5.3,22.0,385.5,602.11,485.45
2016,6,21,17,30,717.0,68.0,5.3,21.0,335.0,547.2,444.24
2016,6,21,17,45,675.0,63.0,5.3,20.0,284.5,484.26,394.98
2016,6,21,18,0,633.0,58.0,5.3,19.0,234.0,425.55,347.03
2016,6,21,18,15,571.0,51.5,5.15,18.0,186.5,355.65,287.98
2016,6,21,18,30,509.0,45.0,5.0,17.0,139.0,290.72,231.14
2016,6,21,18,45,412.0,36.5,4.85,16.5,97.5,215.82,165.02
2016,6,21,19,0,315.0,28.0,4.7,16.0,56.0,151.12,103.03
2016,6,21,19,15,157.5,14.0,4.65,15.5,28.0,66.33,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,61.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,123.0,12.0,4.3,11.0,15.0,9.44,0.0
2016,6,22,5,15,268.0,22.0,4.3,11.5,47.5,18.12,6.07
2016,6,22,5,30,413.0,32.0,4.3,12.0,80.0,26.62,17.28
2016,6,22,5,45,498.5,39.5,4.3,12.5,125.0,32.91,23.5
2016,6,22,6,0,584.0,47.0,4.3,13.0,170.0,39.28,29.5
2016,6,22,6,15,638.5,52.5,4.3,13.5,219.5,47.53,37.01
