Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,693.0,58.0,4.3,14.0,269.0,52.48,41.4
2016,6,22,6,45,730.5,62.0,4.3,14.5,320.5,56.02,44.42
2016,6,22,7,0,768.0,66.0,4.3,15.0,372.0,59.56,47.34
2016,6,22,7,15,794.5,69.5,4.3,15.5,423.5,62.5,49.68
2016,6,22,7,30,821.0,73.0,4.3,16.0,475.0,65.4,51.93
2016,6,22,7,45,841.5,75.5,4.35,16.5,525.0,75.0,59.99
2016,6,22,8,0,862.0,78.0,4.4,17.0,575.0,77.57,61.88
2016,6,22,8,15,877.0,80.0,4.4,17.5,622.0,79.57,63.27
2016,6,22,8,30,892.0,82.0,4.4,18.0,669.0,81.44,64.54
2016,6,22,8,45,905.0,83.5,4.45,18.5,713.0,86.76,68.76
2016,6,22,9,0,918.0,85.0,4.5,19.0,757.0,145.86,81.19
2016,6,22,9,15,926.5,86.5,4.55,19.0,795.5,205.25,120.02
2016,6,22,9,30,935.0,88.0,4.6,19.0,834.0,264.85,168.13
2016,6,22,9,45,942.5,89.0,4.65,19.5,867.5,323.81,219.26
2016,6,22,10,0,950.0,90.0,4.7,20.0,901.0,382.37,270.95
2016,6,22,10,15,955.0,91.0,4.75,20.0,928.5,439.31,321.55
2016,6,22,10,30,960.0,92.0,4.8,20.0,956.0,495.09,370.26
2016,6,22,10,45,964.0,92.5,4.9,20.5,976.5,548.62,415.39
2016,6,22,11,0,968.0,93.0,5.0,21.0,997.0,600.43,457.89
2016,6,22,11,15,970.0,93.5,5.05,21.0,1011.0,649.14,497.67
2016,6,22,11,30,972.0,94.0,5.1,21.0,1025.0,695.55,534.79
2016,6,22,11,45,973.5,94.0,5.2,21.5,1031.0,738.78,567.89
2016,6,22,12,0,975.0,94.0,5.3,22.0,1037.0,779.34,598.32
2016,6,22,12,15,975.0,94.0,5.35,22.0,1036.5,815.96,625.59
2016,6,22,12,30,975.0,94.0,5.4,22.0,1036.0,849.49,649.55
2016,6,22,12,45,967.0,98.5,5.5,22.0,1026.0,877.13,669.61
2016,6,22,13,0,959.0,103.0,5.6,22.0,1016.0,901.09,687.17
2016,6,22,13,15,956.5,102.5,5.6,21.5,1000.5,921.58,703.2
2016,6,22,13,30,954.0,102.0,5.6,21.0,985.0,938.28,716.72
2016,6,22,13,45,949.0,101.5,5.7,21.0,962.0,948.9,725.32
2016,6,22,14,0,944.0,101.0,5.8,21.0,939.0,955.58,731.32
2016,6,22,14,15,938.0,100.0,5.8,20.5,910.0,956.92,734.56
2016,6,22,14,30,932.0,99.0,5.8,20.0,881.0,954.32,735.2
2016,6,22,14,45,924.5,97.5,5.85,20.0,846.0,946.0,730.78
2016,6,22,15,0,917.0,96.0,5.9,20.0,811.0,933.88,723.79
2016,6,22,15,15,906.5,94.0,5.9,19.5,771.0,914.91,713.1
2016,6,22,15,30,896.0,92.0,5.9,19.0,731.0,892.46,699.93
2016,6,22,15,45,883.5,89.5,5.9,19.0,686.0,864.47,681.34
2016,6,22,16,0,871.0,87.0,5.9,19.0,641.0,833.46,660.48
2016,6,22,16,15,853.5,84.5,5.85,18.5,592.5,795.61,635.43
2016,6,22,16,30,836.0,82.0,5.8,18.0,544.0,763.22,614.21
2016,6,22,16,45,814.0,78.5,5.75,18.0,493.5,716.05,580.26
2016,6,22,17,0,792.0,75.0,5.7,18.0,443.0,667.46,544.77
2016,6,22,17,15,761.0,71.0,5.65,17.0,391.5,611.15,503.01
2016,6,22,17,30,730.0,67.0,5.6,16.0,340.0,554.83,459.66
2016,6,22,17,45,686.0,62.5,5.55,15.5,288.5,490.71,407.51
2016,6,22,18,0,642.0,58.0,5.5,15.0,237.0,430.92,357.01
2016,6,22,18,15,579.0,52.0,5.4,14.5,189.0,360.63,296.15
2016,6,22,18,30,516.0,46.0,5.3,14.0,141.0,295.33,237.74
2016,6,22,18,45,414.5,37.5,5.2,13.5,99.0,218.21,169.02
2016,6,22,19,0,313.0,29.0,5.1,13.0,57.0,151.71,105.03
2016,6,22,19,15,156.5,14.5,5.05,12.5,28.5,66.86,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.6,10.0,14.0,8.65,0.0
2016,6,23,5,15,275.5,21.5,3.6,10.5,47.0,17.73,5.63
2016,6,23,5,30,421.0,32.0,3.6,11.0,80.0,26.67,17.39
2016,6,23,5,45,512.0,38.5,3.65,11.5,125.5,32.21,22.99
2016,6,23,6,0,603.0,45.0,3.7,12.0,171.0,41.08,31.24
2016,6,23,6,15,656.5,50.0,3.7,12.5,221.0,45.68,35.51
2016,6,23,6,30,710.0,55.0,3.7,13.0,271.0,50.32,39.65
2016,6,23,6,45,750.0,58.0,3.75,14.0,323.0,53.24,42.04
2016,6,23,7,0,790.0,61.0,3.8,15.0,375.0,56.22,44.39
2016,6,23,7,15,816.0,64.0,3.8,15.5,427.0,65.33,52.17
2016,6,23,7,30,842.0,67.0,3.8,16.0,479.0,68.71,54.83
2016,6,23,7,45,862.5,69.5,3.8,16.5,529.5,71.52,56.96
2016,6,23,8,0,883.0,72.0,3.8,17.0,580.0,74.22,58.98
2016,6,23,8,15,897.5,74.0,3.8,17.5,627.5,76.32,60.48
2016,6,23,8,30,912.0,76.0,3.8,18.0,675.0,78.3,61.86
2016,6,23,8,45,923.5,77.0,3.8,19.0,718.5,82.68,65.16
2016,6,23,9,0,935.0,78.0,3.8,20.0,762.0,142.34,77.63
2016,6,23,9,15,942.5,79.5,3.8,20.5,800.5,202.5,116.36
2016,6,23,9,30,950.0,81.0,3.8,21.0,839.0,262.74,164.24
2016,6,23,9,45,951.0,85.5,3.85,21.5,870.5,323.09,216.13
2016,6,23,10,0,952.0,90.0,3.9,22.0,902.0,382.35,267.93
2016,6,23,10,15,955.5,91.0,3.95,22.0,928.0,438.85,317.55
2016,6,23,10,30,959.0,92.0,4.0,22.0,954.0,494.03,365.13
2016,6,23,10,45,961.0,93.0,4.1,22.5,973.5,546.92,409.07
2016,6,23,11,0,963.0,94.0,4.2,23.0,993.0,597.92,450.22
2016,6,23,11,15,964.0,94.0,4.3,23.0,1005.5,645.48,488.59
2016,6,23,11,30,965.0,94.0,4.4,23.0,1018.0,690.66,524.3
2016,6,23,11,45,965.0,94.0,4.55,23.5,1023.0,732.62,556.2
2016,6,23,12,0,965.0,94.0,4.7,24.0,1028.0,771.83,585.46
2016,6,23,12,15,964.0,94.0,4.85,24.0,1026.5,807.4,612.15
2016,6,23,12,30,963.0,94.0,5.0,24.0,1025.0,839.84,635.58
2016,6,23,12,45,960.0,94.5,5.2,24.0,1015.5,867.81,656.22
2016,6,23,13,0,957.0,95.0,5.4,24.0,1006.0,892.25,674.5
2016,6,23,13,15,954.0,94.5,5.55,23.5,990.5,912.13,690.82
2016,6,23,13,30,951.0,94.0,5.7,23.0,975.0,928.22,704.69
2016,6,23,13,45,948.0,92.5,5.85,23.0,953.0,939.5,713.97
2016,6,23,14,0,945.0,91.0,6.0,23.0,931.0,946.85,720.64
2016,6,23,14,15,939.5,90.0,6.05,22.5,902.0,948.49,724.35
2016,6,23,14,30,934.0,89.0,6.1,22.0,873.0,946.21,725.47
2016,6,23,14,45,929.0,86.5,6.2,22.0,839.0,938.95,722.04
2016,6,23,15,0,924.0,84.0,6.3,22.0,805.0,927.84,715.98
2016,6,23,15,15,913.5,82.5,6.3,21.5,764.5,909.16,705.49
2016,6,23,15,30,903.0,81.0,6.3,21.0,724.0,887.02,692.53
2016,6,23,15,45,892.0,78.0,6.3,21.0,680.0,859.48,674.27
2016,6,23,16,0,881.0,75.0,6.3,21.0,636.0,828.83,653.69
2016,6,23,16,15,864.5,73.0,6.2,20.5,588.0,791.98,629.23
2016,6,23,16,30,848.0,71.0,6.1,20.0,540.0,752.8,602.77
2016,6,23,16,45,826.0,68.0,6.05,19.5,490.0,706.3,570.52
2016,6,23,17,0,804.0,65.0,6.0,19.0,440.0,658.41,536.61
2016,6,23,17,15,775.0,62.0,5.85,18.5,388.5,610.59,500.66
2016,6,23,17,30,746.0,59.0,5.7,18.0,337.0,556.27,457.89
2016,6,23,17,45,703.5,55.0,5.6,17.5,286.5,493.07,406.69
2016,6,23,18,0,661.0,51.0,5.5,17.0,236.0,431.71,355.23
2016,6,23,18,15,601.5,46.0,5.3,16.5,188.5,363.2,296.06
2016,6,23,18,30,542.0,41.0,5.1,16.0,141.0,299.12,238.88
2016,6,23,18,45,442.5,33.5,4.9,15.5,99.0,224.98,172.85
2016,6,23,19,0,343.0,26.0,4.7,15.0,57.0,158.93,109.26
2016,6,23,19,15,171.5,13.0,4.65,14.5,28.5,69.38,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.35,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.5,11.0,13.0,8.65,0.0
2016,6,24,5,15,271.0,21.0,3.5,11.5,46.0,17.3,5.05
2016,6,24,5,30,418.0,31.0,3.5,12.0,79.0,25.84,16.57
2016,6,24,5,45,502.5,38.5,3.5,12.5,123.5,32.15,22.82
2016,6,24,6,0,587.0,46.0,3.5,13.0,168.0,41.79,31.74
2016,6,24,6,15,642.5,51.0,3.4,13.5,218.0,46.35,35.95
2016,6,24,6,30,698.0,56.0,3.3,14.0,268.0,50.96,40.05
2016,6,24,6,45,734.5,60.5,3.25,14.5,319.5,54.93,43.46
2016,6,24,7,0,771.0,65.0,3.2,15.0,371.0,58.86,46.74
2016,6,24,7,15,798.5,68.5,3.05,15.5,423.0,61.86,49.12
2016,6,24,7,30,826.0,72.0,2.9,16.0,475.0,64.81,51.42
2016,6,24,7,45,845.0,75.0,2.8,16.5,525.0,74.73,59.75
2016,6,24,8,0,864.0,78.0,2.7,17.0,575.0,77.61,61.9
2016,6,24,8,15,879.5,80.5,2.65,17.5,622.5,79.94,63.56
2016,6,24,8,30,895.0,83.0,2.6,18.0,670.0,82.12,65.11
2016,6,24,8,45,906.0,85.5,2.6,19.0,713.5,86.46,68.34
2016,6,24,9,0,917.0,88.0,2.6,20.0,757.0,146.11,81.37
2016,6,24,9,15,926.0,89.5,2.6,20.5,796.5,205.6,119.28
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,265.36,166.32
2016,6,24,9,45,943.0,91.5,2.6,21.5,869.5,324.23,216.31
2016,6,24,10,0,951.0,92.0,2.6,22.0,903.0,382.73,266.8
2016,6,24,10,15,956.0,93.0,2.65,22.5,930.5,439.82,315.72
2016,6,24,10,30,961.0,94.0,2.7,23.0,958.0,495.74,362.51
2016,6,24,10,45,964.0,95.0,2.75,23.5,978.5,549.3,406.12
2016,6,24,11,0,967.0,96.0,2.8,24.0,999.0,601.05,446.97
2016,6,24,11,15,969.5,96.5,2.85,24.0,1013.0,650.13,485.55
2016,6,24,11,30,972.0,97.0,2.9,24.0,1027.0,696.97,521.52
2016,6,24,11,45,972.5,97.0,3.0,24.5,1033.0,739.67,552.92
2016,6,24,12,0,973.0,97.0,3.1,25.0,1039.0,779.63,581.68
2016,6,24,12,15,973.0,97.0,3.2,25.0,1038.0,816.34,608.19
2016,6,24,12,30,973.0,97.0,3.3,25.0,1037.0,849.98,631.41
2016,6,24,12,45,963.5,102.0,3.45,25.5,1026.5,876.92,649.12
2016,6,24,13,0,954.0,107.0,3.6,26.0,1016.0,900.13,664.34
2016,6,24,13,15,951.5,106.5,3.7,26.0,1000.5,920.71,678.9
2016,6,24,13,30,949.0,106.0,3.8,26.0,985.0,937.53,691.05
2016,6,24,13,45,945.0,105.0,3.9,26.0,962.5,948.71,699.57
2016,6,24,14,0,941.0,104.0,4.0,26.0,940.0,955.96,705.63
2016,6,24,14,15,935.0,102.5,4.05,26.0,911.0,956.96,707.39
2016,6,24,14,30,929.0,101.0,4.1,26.0,882.0,954.02,706.69
2016,6,24,14,45,921.0,100.0,4.15,26.0,847.0,945.9,702.64
2016,6,24,15,0,913.0,99.0,4.2,26.0,812.0,934.02,696.2
2016,6,24,15,15,903.0,97.0,4.25,25.5,771.5,915.68,686.8
2016,6,24,15,30,893.0,95.0,4.3,25.0,731.0,893.85,675.03
2016,6,24,15,45,879.0,93.0,4.35,25.0,686.5,865.3,657.24
2016,6,24,16,0,865.0,91.0,4.4,25.0,642.0,833.8,637.31
2016,6,24,16,15,847.5,88.0,4.4,24.5,593.5,795.67,613.51
2016,6,24,16,30,830.0,85.0,4.4,24.0,545.0,763.11,593.4
2016,6,24,16,45,806.5,82.0,4.45,23.5,494.5,715.62,562.21
2016,6,24,17,0,783.0,79.0,4.5,23.0,444.0,666.8,529.36
2016,6,24,17,15,752.0,75.0,4.5,22.0,392.5,610.81,489.48
2016,6,24,17,30,721.0,71.0,4.5,21.0,341.0,554.78,448.0
2016,6,24,17,45,677.0,66.0,4.55,20.5,289.5,492.82,399.39
2016,6,24,18,0,633.0,61.0,4.6,20.0,238.0,430.71,348.81
2016,6,24,18,15,568.0,54.5,4.6,19.0,189.5,359.16,289.26
2016,6,24,18,30,503.0,48.0,4.6,18.0,141.0,292.79,231.9
2016,6,24,18,45,402.0,39.0,4.65,17.0,99.0,215.78,165.0
2016,6,24,19,0,301.0,30.0,4.7,16.0,57.0,149.32,102.59
2016,6,24,19,15,150.5,15.0,4.7,15.5,28.5,66.22,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.2,12.0,13.0,7.87,0.0
2016,6,25,5,15,245.5,21.0,1.45,12.5,45.0,17.24,4.68
2016,6,25,5,30,390.0,32.0,1.7,13.0,77.0,26.53,17.08
2016,6,25,5,45,480.0,40.0,2.0,14.0,121.5,33.2,23.6
2016,6,25,6,0,570.0,48.0,2.3,15.0,166.0,39.94,29.84
2016,6,25,6,15,626.0,53.5,2.3,15.5,215.5,44.51,34.04
2016,6,25,6,30,682.0,59.0,2.3,16.0,265.0,53.14,41.67
2016,6,25,6,45,722.0,63.0,2.3,17.0,317.0,56.67,44.55
2016,6,25,7,0,762.0,67.0,2.3,18.0,369.0,60.21,47.34
2016,6,25,7,15,790.0,70.5,2.35,18.5,420.5,63.15,49.64
2016,6,25,7,30,818.0,74.0,2.4,19.0,472.0,66.04,51.86
2016,6,25,7,45,840.0,76.5,2.5,20.0,523.0,75.58,59.64
2016,6,25,8,0,862.0,79.0,2.6,21.0,574.0,78.19,61.39
2016,6,25,8,15,877.5,81.5,2.65,21.5,621.5,80.5,63.02
2016,6,25,8,30,893.0,84.0,2.7,22.0,669.0,82.67,64.52
2016,6,25,8,45,906.0,85.5,2.8,23.0,713.5,85.73,66.64
2016,6,25,9,0,919.0,87.0,2.9,24.0,758.0,144.97,79.34
2016,6,25,9,15,928.0,88.5,2.95,24.5,797.0,204.58,116.65
2016,6,25,9,30,937.0,90.0,3.0,25.0,836.0,264.47,163.11
2016,6,25,9,45,939.0,94.5,3.05,25.5,868.5,324.47,213.54
2016,6,25,10,0,941.0,99.0,3.1,26.0,901.0,383.52,263.98
2016,6,25,10,15,946.5,100.0,3.15,26.0,929.0,440.38,312.7
2016,6,25,10,30,952.0,101.0,3.2,26.0,957.0,496.14,359.59
2016,6,25,10,45,955.5,102.0,3.25,26.5,978.0,549.61,402.79
2016,6,25,11,0,959.0,103.0,3.3,27.0,999.0,601.34,443.34
2016,6,25,11,15,961.5,103.5,3.4,27.0,1012.5,650.19,481.66
2016,6,25,11,30,964.0,104.0,3.5,27.0,1026.0,696.83,517.48
2016,6,25,11,45,964.5,104.5,3.6,27.5,1032.5,739.74,548.82
2016,6,25,12,0,965.0,105.0,3.7,28.0,1039.0,779.97,577.56
2016,6,25,12,15,964.5,105.0,3.8,28.0,1038.0,816.23,603.83
2016,6,25,12,30,964.0,105.0,3.9,28.0,1037.0,849.42,626.62
2016,6,25,12,45,964.5,103.5,4.05,28.0,1029.0,878.91,647.15
2016,6,25,13,0,965.0,102.0,4.2,28.0,1021.0,904.96,665.42
2016,6,25,13,15,962.0,101.5,4.3,27.5,1005.5,925.29,681.07
2016,6,25,13,30,959.0,101.0,4.4,27.0,990.0,941.8,694.33
2016,6,25,13,45,954.5,100.5,4.55,27.0,967.0,953.08,703.13
2016,6,25,14,0,950.0,100.0,4.7,27.0,944.0,960.41,709.79
2016,6,25,14,15,944.0,99.0,4.75,26.5,915.0,961.93,713.46
2016,6,25,14,30,938.0,98.0,4.8,26.0,886.0,959.49,714.63
2016,6,25,14,45,930.0,96.5,4.9,26.0,850.5,950.83,710.65
2016,6,25,15,0,922.0,95.0,5.0,26.0,815.0,938.37,704.17
2016,6,25,15,15,912.0,93.0,5.0,25.5,775.0,919.91,694.36
2016,6,25,15,30,902.0,91.0,5.0,25.0,735.0,897.94,682.14
2016,6,25,15,45,889.0,89.0,5.05,25.0,690.0,870.06,664.71
2016,6,25,16,0,876.0,87.0,5.1,25.0,645.0,839.17,645.06
2016,6,25,16,15,859.0,84.0,5.1,24.5,596.5,801.13,621.11
2016,6,25,16,30,842.0,81.0,5.1,24.0,548.0,760.77,595.12
2016,6,25,16,45,820.0,78.0,5.1,23.5,497.5,721.77,569.69
2016,6,25,17,0,798.0,75.0,5.1,23.0,447.0,673.59,536.83
2016,6,25,17,15,768.0,71.0,4.95,22.0,395.0,617.75,496.49
2016,6,25,17,30,738.0,67.0,4.8,21.0,343.0,561.77,454.45
2016,6,25,17,45,696.0,62.5,4.7,20.5,292.0,498.43,404.33
2016,6,25,18,0,654.0,58.0,4.6,20.0,241.0,436.8,353.78
2016,6,25,18,15,591.0,51.5,4.4,19.0,192.0,367.61,295.81
2016,6,25,18,30,528.0,45.0,4.2,18.0,143.0,301.04,238.11
2016,6,25,18,45,429.5,36.5,4.05,17.5,101.0,224.23,170.91
2016,6,25,19,0,331.0,28.0,3.9,17.0,59.0,157.75,107.96
2016,6,25,19,15,165.5,14.0,3.9,16.5,29.5,69.4,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,102.0,10.0,2.9,12.0,12.0,7.87,0.0
2016,6,26,5,15,241.5,21.0,2.9,12.5,43.0,17.24,4.3
2016,6,26,5,30,381.0,32.0,2.9,13.0,74.0,26.5,16.99
2016,6,26,5,45,467.5,39.5,2.9,13.5,118.0,32.72,23.2
2016,6,26,6,0,554.0,47.0,2.9,14.0,162.0,39.03,29.14
2016,6,26,6,15,609.5,53.0,2.8,14.5,210.5,43.96,33.68
2016,6,26,6,30,665.0,59.0,2.7,15.0,259.0,52.93,41.65
2016,6,26,6,45,704.0,63.0,2.65,15.5,310.0,56.41,44.6
2016,6,26,7,0,743.0,67.0,2.6,16.0,361.0,59.89,47.46
2016,6,26,7,15,771.0,70.5,2.5,17.0,411.5,62.79,49.65
2016,6,26,7,30,799.0,74.0,2.4,18.0,462.0,65.65,51.74
2016,6,26,7,45,820.0,77.0,2.35,19.0,512.0,67.95,53.32
2016,6,26,8,0,841.0,80.0,2.3,20.0,562.0,78.3,61.75
2016,6,26,8,15,856.5,82.5,2.3,20.5,609.0,80.57,63.33
2016,6,26,8,30,872.0,85.0,2.3,21.0,656.0,82.69,64.79
2016,6,26,8,45,884.0,86.5,2.3,22.0,699.0,84.95,66.24
2016,6,26,9,0,896.0,88.0,2.3,23.0,742.0,142.78,78.84
2016,6,26,9,15,905.5,90.0,2.3,23.5,780.5,201.44,115.49
2016,6,26,9,30,915.0,92.0,2.3,24.0,819.0,260.46,161.2
2016,6,26,9,45,924.0,92.0,2.35,24.5,852.5,318.16,209.54
2016,6,26,10,0,933.0,92.0,2.4,25.0,886.0,375.64,258.54
2016,6,26,10,15,938.0,93.0,2.4,25.5,913.0,431.79,306.0
2016,6,26,10,30,943.0,94.0,2.4,26.0,940.0,486.83,351.35
2016,6,26,10,45,945.0,95.5,2.45,26.5,960.0,539.4,393.62
2016,6,26,11,0,947.0,97.0,2.5,27.0,980.0,590.13,433.14
2016,6,26,11,15,949.0,97.5,2.55,27.5,993.5,638.08,469.43
2016,6,26,11,30,951.0,98.0,2.6,28.0,1007.0,683.8,503.05
2016,6,26,11,45,950.0,99.0,2.65,28.5,1012.5,725.49,532.95
2016,6,26,12,0,949.0,100.0,2.7,29.0,1018.0,764.44,560.2
2016,6,26,12,15,948.5,100.0,2.8,29.0,1017.0,800.08,585.68
2016,6,26,12,30,948.0,100.0,2.9,29.0,1016.0,832.7,607.84
2016,6,26,12,45,936.0,106.5,3.05,29.0,1004.5,858.31,625.65
2016,6,26,13,0,924.0,113.0,3.2,29.0,993.0,880.19,641.11
2016,6,26,13,15,920.5,112.5,3.35,29.0,977.5,899.52,654.98
2016,6,26,13,30,917.0,112.0,3.5,29.0,962.0,915.15,666.52
2016,6,26,13,45,912.5,111.0,3.7,29.0,939.5,925.69,675.12
2016,6,26,14,0,908.0,110.0,3.9,29.0,917.0,932.4,681.31
2016,6,26,14,15,901.5,108.5,4.05,28.5,888.5,932.99,684.66
2016,6,26,14,30,895.0,107.0,4.2,28.0,860.0,929.76,685.6
2016,6,26,14,45,886.5,105.5,4.4,28.0,825.0,920.96,681.77
2016,6,26,15,0,878.0,104.0,4.6,28.0,790.0,908.51,675.57
2016,6,26,15,15,867.0,102.0,4.7,27.5,750.5,889.8,666.3
2016,6,26,15,30,856.0,100.0,4.8,27.0,711.0,867.76,654.68
2016,6,26,15,45,841.5,98.0,4.9,27.0,667.0,839.58,637.35
2016,6,26,16,0,827.0,96.0,5.0,27.0,623.0,817.8,624.43
2016,6,26,16,15,809.0,93.0,5.05,26.5,576.0,779.78,600.73
2016,6,26,16,30,791.0,90.0,5.1,26.0,529.0,739.58,575.11
2016,6,26,16,45,767.0,86.5,5.15,25.5,479.5,692.41,543.84
2016,6,26,17,0,743.0,83.0,5.2,25.0,430.0,644.05,510.63
2016,6,26,17,15,711.5,78.5,5.15,24.0,379.5,588.66,470.76
2016,6,26,17,30,680.0,74.0,5.1,23.0,329.0,535.96,431.48
2016,6,26,17,45,637.5,68.5,5.05,22.5,279.5,473.81,382.51
2016,6,26,18,0,595.0,63.0,5.0,22.0,230.0,413.69,333.45
2016,6,26,18,15,532.0,56.0,4.9,21.0,183.0,344.3,275.8
2016,6,26,18,30,469.0,49.0,4.8,20.0,136.0,279.96,220.44
2016,6,26,18,45,376.5,39.0,4.75,19.0,95.5,206.84,157.16
2016,6,26,19,0,284.0,29.0,4.7,18.0,55.0,143.55,98.03
2016,6,26,19,15,142.0,14.5,4.7,17.5,27.5,63.76,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,6,27,5,15,234.0,20.5,2.2,13.5,42.0,16.81,3.62
2016,6,27,5,30,372.0,31.0,2.2,14.0,73.0,25.64,16.15
2016,6,27,5,45,457.0,39.0,2.2,14.5,116.0,32.26,22.69
2016,6,27,6,0,542.0,47.0,2.2,15.0,159.0,38.93,28.93
2016,6,27,6,15,598.0,53.0,2.2,15.5,207.0,43.84,33.44
2016,6,27,6,30,654.0,59.0,2.2,16.0,255.0,52.79,41.36
2016,6,27,6,45,692.5,63.5,2.2,16.5,305.5,56.63,44.61
2016,6,27,7,0,731.0,68.0,2.2,17.0,356.0,60.44,47.75
2016,6,27,7,15,759.5,71.5,2.15,18.0,406.5,63.31,49.89
2016,6,27,7,30,788.0,75.0,2.1,19.0,457.0,66.13,51.95
2016,6,27,7,45,808.5,78.0,2.05,20.0,506.5,68.38,53.47
2016,6,27,8,0,829.0,81.0,2.0,21.0,556.0,78.63,61.77
2016,6,27,8,15,845.5,83.5,2.05,22.0,603.0,80.89,63.21
2016,6,27,8,30,862.0,86.0,2.1,23.0,650.0,83.01,64.53
2016,6,27,8,45,874.5,88.5,2.15,24.0,693.5,85.17,65.88
2016,6,27,9,0,887.0,91.0,2.2,25.0,737.0,143.14,78.95
2016,6,27,9,15,897.0,92.5,2.3,25.5,776.0,201.09,114.68
2016,6,27,9,30,907.0,94.0,2.4,26.0,815.0,259.46,159.5
2016,6,27,9,45,904.5,101.0,2.5,27.0,845.5,318.21,208.21
2016,6,27,10,0,902.0,108.0,2.6,28.0,876.0,375.56,256.36
2016,6,27,10,15,908.0,109.5,2.65,28.5,903.5,430.97,302.63
2016,6,27,10,30,914.0,111.0,2.7,29.0,931.0,485.41,347.05
2016,6,27,10,45,918.5,112.0,2.8,29.5,952.0,537.61,388.65
2016,6,27,11,0,923.0,113.0,2.9,30.0,973.0,588.27,427.86
2016,6,27,11,15,925.5,113.5,2.95,30.0,987.0,635.65,464.36
2016,6,27,11,30,928.0,114.0,3.0,30.0,1001.0,680.92,498.46
2016,6,27,11,45,929.5,114.0,3.05,30.5,1008.0,722.88,528.45
2016,6,27,12,0,931.0,114.0,3.1,31.0,1015.0,762.35,555.99
2016,6,27,12,15,931.0,114.0,3.2,31.0,1014.5,798.05,581.79
2016,6,27,12,30,931.0,114.0,3.3,31.0,1014.0,830.84,603.98
2016,6,27,12,45,934.0,111.0,3.45,31.0,1007.0,860.49,624.36
2016,6,27,13,0,937.0,108.0,3.6,31.0,1000.0,886.86,642.63
2016,6,27,13,15,934.0,107.5,3.7,30.5,985.0,906.84,657.82
2016,6,27,13,30,931.0,107.0,3.8,30.0,970.0,923.1,670.75
2016,6,27,13,45,927.0,106.0,3.95,30.0,948.0,934.22,679.37
2016,6,27,14,0,923.0,105.0,4.1,30.0,926.0,941.46,685.58
2016,6,27,14,15,917.0,103.5,4.2,30.0,897.0,942.54,687.6
2016,6,27,14,30,911.0,102.0,4.3,30.0,868.0,939.74,687.21
2016,6,27,14,45,903.5,100.0,4.4,30.0,833.5,931.26,683.16
2016,6,27,15,0,896.0,98.0,4.5,30.0,799.0,919.04,676.73
2016,6,27,15,15,886.0,96.5,4.55,29.5,759.5,901.51,667.91
2016,6,27,15,30,876.0,95.0,4.6,29.0,720.0,880.57,656.77
2016,6,27,15,45,863.5,92.0,4.65,28.5,676.0,852.63,640.95
2016,6,27,16,0,851.0,89.0,4.7,28.0,632.0,821.71,622.89
2016,6,27,16,15,834.0,86.5,4.7,27.5,584.5,784.94,600.17
2016,6,27,16,30,817.0,84.0,4.7,27.0,537.0,753.79,581.16
2016,6,27,16,45,796.0,80.0,4.75,26.5,487.5,707.49,551.02
2016,6,27,17,0,775.0,76.0,4.8,26.0,438.0,659.74,519.15
2016,6,27,17,15,744.5,72.0,4.75,25.0,387.0,604.44,479.98
2016,6,27,17,30,714.0,68.0,4.7,24.0,336.0,549.1,439.22
2016,6,27,17,45,674.5,63.0,4.7,23.5,286.0,487.69,391.41
2016,6,27,18,0,635.0,58.0,4.7,23.0,236.0,430.24,344.84
2016,6,27,18,15,573.5,51.5,4.6,22.0,188.5,360.25,287.04
2016,6,27,18,30,512.0,45.0,4.5,21.0,141.0,295.14,231.24
2016,6,27,18,45,418.0,36.5,4.45,20.0,99.5,220.75,167.0
2016,6,27,19,0,324.0,28.0,4.4,19.0,58.0,156.21,106.36
2016,6,27,19,15,162.0,14.0,4.4,18.5,29.0,68.86,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,36.5,4.5,3.15,12.0,5.5,0.0,0.0
2016,6,28,5,0,73.0,9.0,3.2,12.0,11.0,7.08,0.0
2016,6,28,5,15,206.5,21.0,3.2,12.5,40.5,17.17,3.38
2016,6,28,5,30,340.0,33.0,3.2,13.0,70.0,27.16,17.47
2016,6,28,5,45,425.5,42.0,3.2,13.5,112.5,34.47,24.71
2016,6,28,6,0,511.0,51.0,3.2,14.0,155.0,41.79,31.57
2016,6,28,6,15,569.0,57.0,3.15,14.5,203.0,46.56,35.98
2016,6,28,6,30,627.0,63.0,3.1,15.0,251.0,51.35,40.24
2016,6,28,6,45,668.5,68.0,3.05,15.5,301.5,55.21,43.54
2016,6,28,7,0,710.0,73.0,3.0,16.0,352.0,63.87,50.97
2016,6,28,7,15,739.5,77.0,2.95,17.0,402.5,66.95,53.29
2016,6,28,7,30,769.0,81.0,2.9,18.0,453.0,69.98,55.51
2016,6,28,7,45,793.0,83.5,2.85,19.0,503.0,71.79,56.63
2016,6,28,8,0,817.0,86.0,2.8,20.0,553.0,73.56,57.71
2016,6,28,8,15,833.5,88.5,2.8,20.5,600.0,83.64,65.96
2016,6,28,8,30,850.0,91.0,2.8,21.0,647.0,85.66,67.32
2016,6,28,8,45,864.5,93.0,2.8,22.0,690.5,87.19,68.14
2016,6,28,9,0,879.0,95.0,2.8,23.0,734.0,144.21,80.94
2016,6,28,9,15,889.0,96.5,2.8,23.5,773.0,201.78,116.63
2016,6,28,9,30,899.0,98.0,2.8,24.0,812.0,259.76,161.48
2016,6,28,9,45,908.5,99.0,2.8,24.5,846.0,317.48,209.79
2016,6,28,10,0,918.0,100.0,2.8,25.0,880.0,375.08,258.87
2016,6,28,10,15,923.5,101.0,2.9,25.0,908.0,430.79,306.83
2016,6,28,10,30,929.0,102.0,3.0,25.0,936.0,485.45,353.06
2016,6,28,10,45,933.0,103.0,3.1,25.5,957.0,538.12,395.91
2016,6,28,11,0,937.0,104.0,3.2,26.0,978.0,589.16,436.24
2016,6,28,11,15,940.0,104.5,3.3,26.0,992.0,637.42,474.3
2016,6,28,11,30,943.0,105.0,3.4,26.0,1006.0,683.58,509.93
2016,6,28,11,45,943.5,105.5,3.5,26.5,1013.0,725.79,540.95
2016,6,28,12,0,944.0,106.0,3.6,27.0,1020.0,765.38,569.41
2016,6,28,12,15,944.5,106.0,3.7,27.0,1019.5,801.82,596.05
2016,6,28,12,30,945.0,106.0,3.8,27.0,1019.0,835.32,619.18
2016,6,28,12,45,936.5,111.0,3.95,27.0,1009.0,862.61,638.33
2016,6,28,13,0,928.0,116.0,4.1,27.0,999.0,886.32,655.14
2016,6,28,13,15,925.0,115.0,4.2,27.0,984.0,905.91,669.03
2016,6,28,13,30,922.0,114.0,4.3,27.0,969.0,921.78,680.54
2016,6,28,13,45,919.0,112.5,4.4,27.0,947.0,933.41,689.33
2016,6,28,14,0,916.0,111.0,4.5,27.0,925.0,941.21,695.7
2016,6,28,14,15,910.0,110.0,4.55,26.5,897.0,942.9,699.22
2016,6,28,14,30,904.0,109.0,4.6,26.0,869.0,940.76,700.54
2016,6,28,14,45,897.5,106.5,4.65,26.0,834.5,932.88,696.7
2016,6,28,15,0,891.0,104.0,4.7,26.0,800.0,921.26,690.43
2016,6,28,15,15,880.5,102.0,4.7,25.5,760.5,902.94,680.69
2016,6,28,15,30,870.0,100.0,4.7,25.0,721.0,881.23,668.62
2016,6,28,15,45,858.5,96.5,4.75,25.0,677.5,853.83,651.54
2016,6,28,16,0,847.0,93.0,4.8,25.0,634.0,823.41,632.25
2016,6,28,16,15,829.0,90.5,4.75,24.0,586.0,794.57,615.84
2016,6,28,16,30,811.0,88.0,4.7,23.0,538.0,754.4,590.9
2016,6,28,16,45,790.0,84.0,4.7,22.5,488.5,708.31,560.22
2016,6,28,17,0,769.0,80.0,4.7,22.0,439.0,660.75,527.76
2016,6,28,17,15,738.0,75.5,4.65,21.0,388.0,604.72,487.35
2016,6,28,17,30,707.0,71.0,4.6,20.0,337.0,548.7,445.47
2016,6,28,17,45,666.0,66.0,4.6,19.5,286.5,489.07,398.31
2016,6,28,18,0,625.0,61.0,4.6,19.0,236.0,429.01,349.06
2016,6,28,18,15,562.0,54.5,4.6,18.0,188.0,358.64,290.26
2016,6,28,18,30,499.0,48.0,4.6,17.0,140.0,293.25,233.49
2016,6,28,18,45,402.5,38.5,4.6,16.5,98.5,217.32,166.82
2016,6,28,19,0,306.0,29.0,4.6,16.0,57.0,151.58,104.52
2016,6,28,19,15,153.0,14.5,4.55,15.5,28.5,67.16,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.0,13.34,0.97
2016,6,29,5,30,362.0,33.0,3.9,12.0,72.0,27.28,17.6
2016,6,29,5,45,455.5,41.0,3.95,12.5,116.0,33.87,24.27
2016,6,29,6,0,549.0,49.0,4.0,13.0,160.0,40.57,30.6
2016,6,29,6,15,607.5,55.0,4.0,13.5,209.5,45.46,35.14
2016,6,29,6,30,666.0,61.0,4.0,14.0,259.0,50.39,39.55
2016,6,29,6,45,706.5,65.5,4.05,14.5,310.5,58.4,46.55
2016,6,29,7,0,747.0,70.0,4.1,15.0,362.0,62.23,49.73
2016,6,29,7,15,776.0,73.5,4.1,15.5,414.0,65.08,51.98
2016,6,29,7,30,805.0,77.0,4.1,16.0,466.0,67.9,54.15
2016,6,29,7,45,827.0,80.0,4.15,16.5,516.5,70.17,55.82
2016,6,29,8,0,849.0,83.0,4.2,17.0,567.0,80.36,64.32
2016,6,29,8,15,865.0,85.5,4.2,17.5,615.0,82.62,65.91
2016,6,29,8,30,881.0,88.0,4.2,18.0,663.0,84.74,67.39
2016,6,29,8,45,574.5,207.5,4.25,18.5,592.5,129.61,105.06
2016,6,29,9,0,268.0,327.0,4.3,19.0,522.0,214.43,158.51
2016,6,29,9,15,596.5,211.5,4.35,19.0,676.0,213.97,141.04
2016,6,29,9,30,925.0,96.0,4.4,19.0,830.0,263.45,167.04
2016,6,29,9,45,929.5,99.0,4.45,19.5,863.0,322.66,218.15
2016,6,29,10,0,934.0,102.0,4.5,20.0,896.0,381.2,269.7
2016,6,29,10,15,939.5,103.5,4.55,20.0,924.0,438.21,320.17
2016,6,29,10,30,945.0,105.0,4.6,20.0,952.0,494.17,368.88
2016,6,29,10,45,949.0,106.0,4.7,20.5,973.5,547.76,413.94
2016,6,29,11,0,953.0,107.0,4.8,21.0,995.0,599.7,456.42
2016,6,29,11,15,955.5,107.5,4.85,21.0,1009.0,648.53,496.19
2016,6,29,11,30,958.0,108.0,4.9,21.0,1023.0,695.17,533.38
2016,6,29,11,45,959.0,108.0,5.0,21.5,1029.5,738.07,566.15
2016,6,29,12,0,960.0,108.0,5.1,22.0,1036.0,778.33,596.28
2016,6,29,12,15,960.0,108.0,5.15,22.0,1035.5,815.07,624.02
2016,6,29,12,30,960.0,108.0,5.2,22.0,1035.0,848.79,648.04
2016,6,29,12,45,956.0,109.5,5.3,22.0,1026.0,877.33,668.68
2016,6,29,13,0,952.0,111.0,5.4,22.0,1017.0,902.35,686.93
2016,6,29,13,15,949.5,110.5,5.45,21.5,1002.0,923.26,703.49
2016,6,29,13,30,947.0,110.0,5.5,21.0,987.0,940.41,717.59
2016,6,29,13,45,942.5,109.0,5.6,21.0,964.5,951.49,726.5
2016,6,29,14,0,938.0,108.0,5.7,21.0,942.0,958.61,732.8
2016,6,29,14,15,932.5,106.5,5.7,20.5,913.0,960.4,736.36
2016,6,29,14,30,927.0,105.0,5.7,20.0,884.0,958.25,737.31
2016,6,29,14,45,919.5,103.0,5.7,20.0,849.0,949.89,732.57
2016,6,29,15,0,912.0,101.0,5.7,20.0,814.0,937.72,725.29
2016,6,29,15,15,901.5,99.5,5.7,19.5,774.0,919.7,715.34
2016,6,29,15,30,891.0,98.0,5.7,19.0,734.0,898.23,702.94
2016,6,29,15,45,877.5,95.5,5.7,18.5,689.0,869.81,685.45
2016,6,29,16,0,864.0,93.0,5.7,18.0,644.0,838.4,665.65
2016,6,29,16,15,846.5,90.0,5.65,17.5,596.0,809.01,646.92
2016,6,29,16,30,829.0,87.0,5.6,17.0,548.0,768.17,619.36
2016,6,29,16,45,805.5,84.0,5.55,17.0,497.0,720.76,585.27
2016,6,29,17,0,782.0,81.0,5.5,17.0,446.0,671.98,549.63
2016,6,29,17,15,750.5,77.0,5.4,16.5,394.0,615.64,506.75
2016,6,29,17,30,719.0,73.0,5.3,16.0,342.0,559.25,462.53
2016,6,29,17,45,674.0,68.0,5.25,15.5,291.0,496.9,412.04
2016,6,29,18,0,629.0,63.0,5.2,15.0,240.0,434.18,359.54
2016,6,29,18,15,564.5,56.0,5.05,14.5,191.0,362.19,297.54
2016,6,29,18,30,500.0,49.0,4.9,14.0,142.0,295.33,238.1
2016,6,29,18,45,396.5,40.0,4.8,13.5,100.0,216.96,168.62
2016,6,29,19,0,293.0,31.0,4.7,13.0,58.0,149.34,104.28
2016,6,29,19,15,146.5,15.5,4.65,12.5,29.0,66.64,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,13.81,0.7
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,29.51,19.44
2016,6,30,5,45,383.0,46.0,3.1,12.5,109.5,37.49,27.44
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,45.48,34.96
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,51.22,40.28
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,56.95,45.4
2016,6,30,6,45,641.0,77.0,2.95,14.5,299.5,61.28,49.11
2016,6,30,7,0,683.0,83.0,2.9,15.0,350.0,65.56,52.67
2016,6,30,7,15,715.5,87.5,2.85,15.5,401.5,68.58,55.05
2016,6,30,7,30,748.0,92.0,2.8,16.0,453.0,77.45,62.48
2016,6,30,7,45,771.0,96.5,2.75,16.5,503.0,80.32,64.61
2016,6,30,8,0,794.0,101.0,2.7,17.0,553.0,83.06,66.62
2016,6,30,8,15,812.5,104.0,2.65,17.5,600.5,84.57,67.56
2016,6,30,8,30,831.0,107.0,2.6,18.0,648.0,86.0,68.43
2016,6,30,8,45,843.5,111.0,2.55,19.0,692.0,87.76,69.45
2016,6,30,9,0,856.0,115.0,2.5,20.0,736.0,144.57,83.26
2016,6,30,9,15,867.0,117.0,2.5,20.5,775.5,209.67,125.13
2016,6,30,9,30,878.0,119.0,2.5,21.0,815.0,267.26,169.79
2016,6,30,9,45,896.0,115.5,2.55,21.5,852.0,323.68,217.03
2016,6,30,10,0,914.0,112.0,2.6,22.0,889.0,380.79,265.87
2016,6,30,10,15,920.0,113.0,2.7,22.5,916.5,436.73,313.77
2016,6,30,10,30,926.0,114.0,2.8,23.0,944.0,491.68,359.8
2016,6,30,10,45,930.0,115.5,2.95,23.5,965.5,544.8,403.27
2016,6,30,11,0,934.0,117.0,3.1,24.0,987.0,596.31,444.25
2016,6,30,11,15,936.5,117.5,3.25,24.0,1001.0,644.43,482.57
2016,6,30,11,30,939.0,118.0,3.4,24.0,1015.0,690.43,518.47
2016,6,30,11,45,940.0,118.5,3.6,24.5,1021.5,733.12,550.4
2016,6,30,12,0,941.0,119.0,3.8,25.0,1028.0,773.27,579.85
2016,6,30,12,15,940.5,119.0,3.95,25.0,1027.5,809.22,606.81
2016,6,30,12,30,940.0,119.0,4.1,25.0,1027.0,842.2,630.09
2016,6,30,12,45,931.5,123.0,4.35,25.0,1016.5,868.81,649.38
2016,6,30,13,0,923.0,127.0,4.6,25.0,1006.0,891.83,666.55
2016,6,30,13,15,919.5,126.5,4.7,25.0,990.0,911.68,681.03
2016,6,30,13,30,916.0,126.0,4.8,25.0,974.0,927.82,693.1
2016,6,30,13,45,912.0,124.5,4.95,25.0,951.5,938.87,702.19
2016,6,30,14,0,908.0,123.0,5.1,25.0,929.0,946.06,708.81
2016,6,30,14,15,901.0,121.5,5.1,24.5,900.0,946.66,711.46
2016,6,30,14,30,894.0,120.0,5.1,24.0,871.0,943.42,711.64
2016,6,30,14,45,886.0,117.5,5.2,24.0,836.0,934.51,707.3
2016,6,30,15,0,878.0,115.0,5.3,24.0,801.0,921.88,700.49
2016,6,30,15,15,866.0,112.5,5.25,24.0,760.5,902.1,687.81
2016,6,30,15,30,854.0,110.0,5.2,24.0,720.0,878.97,672.87
2016,6,30,15,45,840.0,107.0,5.2,24.0,675.5,860.68,661.69
2016,6,30,16,0,826.0,104.0,5.2,24.0,631.0,828.71,640.73
2016,6,30,16,15,806.5,100.5,5.15,23.5,583.0,789.01,615.08
2016,6,30,16,30,787.0,97.0,5.1,23.0,535.0,747.17,587.54
2016,6,30,16,45,763.0,93.0,5.1,22.5,484.5,699.55,555.42
2016,6,30,17,0,739.0,89.0,5.1,22.0,434.0,650.69,521.27
2016,6,30,17,15,705.5,84.5,5.0,21.5,383.0,597.04,481.23
2016,6,30,17,30,672.0,80.0,4.9,21.0,332.0,540.75,438.02
2016,6,30,17,45,627.5,73.5,4.8,20.5,281.5,476.41,387.09
2016,6,30,18,0,583.0,67.0,4.7,20.0,231.0,414.29,336.21
2016,6,30,18,15,517.0,59.5,4.6,19.0,183.5,343.1,276.88
2016,6,30,18,30,451.0,52.0,4.5,18.0,136.0,277.22,220.07
2016,6,30,18,45,351.5,41.5,4.45,17.5,95.0,201.33,154.07
2016,6,30,19,0,252.0,31.0,4.4,17.0,54.0,136.02,93.33
2016,6,30,19,15,126.0,15.5,4.45,16.0,27.0,58.93,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,18.0,4.05,11.5,32.0,13.78,0.09
2016,7,1,5,30,270.0,36.0,4.1,12.0,64.0,27.48,17.65
2016,7,1,5,45,364.5,46.0,4.2,12.5,106.0,37.39,27.32
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,45.36,34.84
2016,7,1,6,15,521.0,63.5,4.3,13.5,195.5,51.07,40.13
2016,7,1,6,30,583.0,71.0,4.3,14.0,243.0,56.77,45.23
2016,7,1,6,45,627.5,76.5,4.3,14.5,293.5,60.74,48.63
2016,7,1,7,0,672.0,82.0,4.3,15.0,344.0,64.7,51.91
2016,7,1,7,15,704.0,87.0,4.2,15.5,394.5,68.05,54.59
2016,7,1,7,30,736.0,92.0,4.1,16.0,445.0,77.23,62.31
2016,7,1,7,45,760.5,95.5,4.1,16.5,495.0,79.4,63.84
2016,7,1,8,0,785.0,99.0,4.1,17.0,545.0,81.51,65.32
2016,7,1,8,15,803.5,102.0,4.1,17.5,592.5,83.06,66.3
2016,7,1,8,30,822.0,105.0,4.1,18.0,640.0,84.52,67.21
2016,7,1,8,45,837.5,107.0,4.1,18.5,684.0,85.18,67.45
2016,7,1,9,0,853.0,109.0,4.1,19.0,728.0,148.45,87.13
2016,7,1,9,15,864.0,111.5,4.1,19.0,767.0,205.54,123.11
2016,7,1,9,30,875.0,114.0,4.1,19.0,806.0,263.21,168.72
2016,7,1,9,45,884.5,115.0,4.2,19.5,840.5,319.9,217.28
2016,7,1,10,0,894.0,116.0,4.3,20.0,875.0,376.49,266.83
2016,7,1,10,15,900.5,117.5,4.35,20.5,903.0,431.93,315.13
2016,7,1,10,30,907.0,119.0,4.4,21.0,931.0,486.49,361.68
2016,7,1,10,45,912.5,119.5,4.5,21.5,952.5,538.78,405.36
2016,7,1,11,0,918.0,120.0,4.6,22.0,974.0,589.64,446.7
2016,7,1,11,15,921.0,120.5,4.7,22.0,988.5,637.4,485.54
2016,7,1,11,30,924.0,121.0,4.8,22.0,1003.0,683.11,522.0
2016,7,1,11,45,926.0,120.5,4.9,22.0,1010.0,725.21,555.13
2016,7,1,12,0,928.0,120.0,5.0,22.0,1017.0,764.86,585.91
2016,7,1,12,15,928.0,120.0,5.05,22.0,1016.5,800.79,613.3
2016,7,1,12,30,928.0,120.0,5.1,22.0,1016.0,833.83,637.02
2016,7,1,12,45,922.0,123.0,5.2,22.0,1007.0,861.38,656.99
2016,7,1,13,0,916.0,126.0,5.3,22.0,998.0,885.48,674.62
2016,7,1,13,15,913.0,125.0,5.35,22.0,982.5,905.2,688.98
2016,7,1,13,30,910.0,124.0,5.4,22.0,967.0,921.25,700.88
2016,7,1,13,45,906.0,122.5,5.45,22.0,945.0,932.21,709.37
2016,7,1,14,0,902.0,121.0,5.5,22.0,923.0,939.34,715.34
2016,7,1,14,15,895.5,119.5,5.5,21.5,894.0,940.37,718.3
2016,7,1,14,30,889.0,118.0,5.5,21.0,865.0,937.57,718.75
2016,7,1,14,45,880.5,116.0,5.5,21.0,830.5,928.71,713.65
2016,7,1,15,0,872.0,114.0,5.5,21.0,796.0,916.17,706.1
2016,7,1,15,15,860.5,111.5,5.45,20.5,756.0,896.91,694.94
2016,7,1,15,30,849.0,109.0,5.4,20.0,716.0,874.31,681.43
2016,7,1,15,45,834.5,106.0,5.4,20.0,671.5,855.65,669.73
2016,7,1,16,0,820.0,103.0,5.4,20.0,627.0,823.39,648.1
2016,7,1,16,15,801.0,100.0,5.35,19.5,579.0,784.82,622.71
2016,7,1,16,30,782.0,97.0,5.3,19.0,531.0,744.08,595.39
2016,7,1,16,45,757.0,93.0,5.25,18.5,481.0,695.86,561.94
2016,7,1,17,0,732.0,89.0,5.2,18.0,431.0,646.49,526.55
2016,7,1,17,15,698.0,84.0,5.15,17.5,380.0,592.19,485.41
2016,7,1,17,30,664.0,79.0,5.1,17.0,329.0,535.31,441.07
2016,7,1,17,45,618.0,73.5,5.05,16.5,278.5,471.54,389.7
2016,7,1,18,0,572.0,68.0,5.0,16.0,228.0,410.08,338.47
2016,7,1,18,15,506.0,60.0,4.85,15.5,181.0,338.81,277.44
2016,7,1,18,30,440.0,52.0,4.7,15.0,134.0,272.91,219.34
2016,7,1,18,45,340.0,41.5,4.55,14.5,93.5,197.31,152.79
2016,7,1,19,0,240.0,31.0,4.4,14.0,53.0,130.82,90.62
2016,7,1,19,15,120.0,15.5,4.3,13.5,26.5,57.42,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
