Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.85,11.5,31.5,13.05,0.0
2016,7,2,5,30,275.0,34.0,4.0,12.0,63.0,27.79,17.84
2016,7,2,5,45,369.0,44.0,4.15,12.5,104.5,35.8,25.91
2016,7,2,6,0,463.0,54.0,4.3,13.0,146.0,43.82,33.46
2016,7,2,6,15,283.0,84.5,4.3,13.5,145.5,61.07,49.03
2016,7,2,6,30,103.0,115.0,4.3,14.0,145.0,80.21,66.06
2016,7,2,6,45,115.0,135.5,4.35,14.5,175.0,93.32,77.46
2016,7,2,7,0,127.0,156.0,4.4,15.0,205.0,106.14,88.38
2016,7,2,7,15,227.5,168.0,4.4,15.5,271.5,112.17,93.18
2016,7,2,7,30,328.0,180.0,4.4,16.0,338.0,120.75,100.11
2016,7,2,7,45,554.5,139.0,4.4,16.5,439.5,97.05,79.12
2016,7,2,8,0,781.0,98.0,4.4,17.0,541.0,80.77,64.67
2016,7,2,8,15,799.5,101.5,4.35,17.5,588.5,82.66,65.96
2016,7,2,8,30,818.0,105.0,4.3,18.0,636.0,84.43,67.15
2016,7,2,8,45,831.0,108.0,4.3,18.5,679.0,85.63,67.84
2016,7,2,9,0,844.0,111.0,4.3,19.0,722.0,148.33,87.49
2016,7,2,9,15,855.0,113.0,4.3,19.0,761.5,204.65,122.86
2016,7,2,9,30,866.0,115.0,4.3,19.0,801.0,261.55,167.86
2016,7,2,9,45,869.5,120.0,4.35,19.5,833.0,318.63,216.89
2016,7,2,10,0,873.0,125.0,4.4,20.0,865.0,375.02,266.33
2016,7,2,10,15,880.0,126.5,4.45,20.5,893.0,429.65,313.9
2016,7,2,10,30,887.0,128.0,4.5,21.0,921.0,483.48,359.82
2016,7,2,10,45,890.0,130.0,4.6,21.5,942.0,534.69,402.65
2016,7,2,11,0,893.0,132.0,4.7,22.0,963.0,584.29,443.03
2016,7,2,11,15,896.5,132.5,4.75,22.0,977.5,631.37,481.2
2016,7,2,11,30,900.0,133.0,4.8,22.0,992.0,676.53,517.05
2016,7,2,11,45,900.0,134.5,4.9,22.0,998.5,717.98,549.63
2016,7,2,12,0,900.0,136.0,5.0,22.0,1005.0,756.96,579.86
2016,7,2,12,15,900.0,136.0,5.1,22.0,1005.0,792.24,607.02
2016,7,2,12,30,900.0,136.0,5.2,22.0,1005.0,824.75,631.16
2016,7,2,12,45,905.0,131.5,5.3,22.0,999.0,854.77,652.93
2016,7,2,13,0,910.0,127.0,5.4,22.0,993.0,881.67,672.55
2016,7,2,13,15,907.0,126.5,5.45,22.0,978.0,901.76,687.18
2016,7,2,13,30,904.0,126.0,5.5,22.0,963.0,918.23,699.4
2016,7,2,13,45,898.5,125.5,5.55,22.0,940.5,928.76,707.59
2016,7,2,14,0,893.0,125.0,5.6,22.0,918.0,935.49,713.27
2016,7,2,14,15,886.5,123.5,5.6,21.5,889.5,936.58,716.28
2016,7,2,14,30,880.0,122.0,5.6,21.0,861.0,933.88,716.79
2016,7,2,14,45,870.0,120.5,5.65,21.0,826.5,924.27,711.43
2016,7,2,15,0,860.0,119.0,5.7,21.0,792.0,911.05,703.64
2016,7,2,15,15,848.5,116.5,5.65,20.5,752.0,892.01,692.6
2016,7,2,15,30,837.0,114.0,5.6,20.0,712.0,880.72,687.19
2016,7,2,15,45,821.0,111.5,5.6,20.0,667.5,850.85,667.26
2016,7,2,16,0,805.0,109.0,5.6,20.0,623.0,818.18,645.29
2016,7,2,16,15,786.0,105.5,5.55,19.5,575.5,779.43,619.65
2016,7,2,16,30,767.0,102.0,5.5,19.0,528.0,738.54,592.09
2016,7,2,16,45,740.5,98.0,5.5,18.5,478.0,689.61,558.12
2016,7,2,17,0,714.0,94.0,5.5,18.0,428.0,643.18,524.64
2016,7,2,17,15,680.5,89.0,5.4,17.5,377.0,586.86,481.72
2016,7,2,17,30,647.0,84.0,5.3,17.0,326.0,530.9,437.87
2016,7,2,17,45,599.5,77.5,5.2,16.5,276.0,465.73,385.21
2016,7,2,18,0,552.0,71.0,5.1,16.0,226.0,403.05,332.9
2016,7,2,18,15,487.0,62.5,4.95,15.5,179.0,332.57,272.51
2016,7,2,18,30,422.0,54.0,4.8,15.0,132.0,267.36,215.03
2016,7,2,18,45,327.0,42.5,4.65,14.5,92.0,193.56,149.97
2016,7,2,19,0,232.0,31.0,4.5,14.0,52.0,128.53,88.92
2016,7,2,19,15,116.0,15.5,4.4,13.5,26.0,56.45,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,145.0,16.5,3.25,11.0,31.5,13.29,0.0
2016,7,3,5,30,290.0,33.0,3.4,11.0,63.0,27.04,17.22
2016,7,3,5,45,384.0,42.5,3.55,11.5,105.0,34.69,25.03
2016,7,3,6,0,478.0,52.0,3.7,12.0,147.0,42.38,32.31
2016,7,3,6,15,261.5,80.5,3.7,12.5,135.0,58.17,46.64
2016,7,3,6,30,45.0,109.0,3.7,13.0,123.0,77.18,63.62
2016,7,3,6,45,53.0,129.5,3.75,14.0,148.5,90.74,75.32
2016,7,3,7,0,61.0,150.0,3.8,15.0,174.0,104.11,86.58
2016,7,3,7,15,84.0,175.0,3.8,15.5,212.5,119.95,99.92
2016,7,3,7,30,107.0,200.0,3.8,16.0,251.0,131.44,109.29
2016,7,3,7,45,142.5,223.5,3.85,16.5,299.5,145.18,120.46
2016,7,3,8,0,178.0,247.0,3.9,17.0,348.0,158.57,131.19
2016,7,3,8,15,242.5,260.0,3.9,17.5,410.0,159.5,131.29
2016,7,3,8,30,307.0,273.0,3.9,18.0,472.0,166.59,136.6
2016,7,3,8,45,180.5,290.5,3.95,18.5,409.5,181.06,148.03
2016,7,3,9,0,54.0,308.0,4.0,19.0,347.0,205.48,158.43
2016,7,3,9,15,466.5,209.0,4.05,19.0,575.5,194.26,131.02
2016,7,3,9,30,879.0,110.0,4.1,19.0,804.0,260.87,166.72
2016,7,3,9,45,565.5,256.5,4.15,19.5,710.5,316.73,225.59
2016,7,3,10,0,252.0,403.0,4.2,20.0,617.0,348.2,261.44
2016,7,3,10,15,286.5,408.5,4.25,20.5,659.0,387.8,292.01
2016,7,3,10,30,321.0,414.0,4.3,21.0,701.0,430.79,325.14
2016,7,3,10,45,631.5,258.0,4.4,21.5,839.0,498.97,376.55
2016,7,3,11,0,942.0,102.0,4.5,22.0,977.0,589.75,446.82
2016,7,3,11,15,944.5,102.5,4.6,22.0,991.5,638.23,486.09
2016,7,3,11,30,947.0,103.0,4.7,22.0,1006.0,684.54,523.03
2016,7,3,11,45,948.0,103.5,4.8,22.0,1012.5,727.52,556.8
2016,7,3,12,0,949.0,104.0,4.9,22.0,1019.0,767.91,588.08
2016,7,3,12,15,949.0,104.0,4.95,22.0,1018.5,804.4,615.51
2016,7,3,12,30,949.0,104.0,5.0,22.0,1018.0,837.9,639.36
2016,7,3,12,45,933.5,112.5,5.1,22.5,1006.0,862.8,656.13
2016,7,3,13,0,918.0,121.0,5.2,23.0,994.0,883.81,670.22
2016,7,3,13,15,915.0,120.5,5.25,22.5,979.0,904.0,686.2
2016,7,3,13,30,912.0,120.0,5.3,22.0,964.0,920.52,699.79
2016,7,3,13,45,907.0,119.0,5.35,22.0,941.5,931.08,707.98
2016,7,3,14,0,902.0,118.0,5.4,22.0,919.0,937.8,713.66
2016,7,3,14,15,895.0,116.5,5.4,21.5,890.5,938.4,716.31
2016,7,3,14,30,888.0,115.0,5.4,21.0,862.0,935.17,716.46
2016,7,3,14,45,879.0,113.5,5.45,21.0,827.0,926.36,711.72
2016,7,3,15,0,870.0,112.0,5.5,21.0,792.0,913.91,704.52
2016,7,3,15,15,859.0,110.0,5.45,20.5,752.5,895.65,694.07
2016,7,3,15,30,848.0,108.0,5.4,20.0,713.0,874.05,681.27
2016,7,3,15,45,833.0,105.0,5.4,20.0,668.5,854.99,669.26
2016,7,3,16,0,818.0,102.0,5.4,20.0,624.0,822.37,647.37
2016,7,3,16,15,799.0,99.0,5.3,19.5,576.5,783.86,621.79
2016,7,3,16,30,780.0,96.0,5.2,19.0,529.0,743.19,594.31
2016,7,3,16,45,535.5,138.0,5.15,18.5,422.5,581.83,471.56
2016,7,3,17,0,291.0,180.0,5.1,18.0,316.0,405.27,331.04
2016,7,3,17,15,478.5,129.0,5.0,17.5,322.0,484.67,398.67
2016,7,3,17,30,666.0,78.0,4.9,17.0,328.0,537.1,442.59
2016,7,3,17,45,621.5,72.0,4.8,16.5,278.0,473.5,390.96
2016,7,3,18,0,577.0,66.0,4.7,16.0,228.0,412.11,339.84
2016,7,3,18,15,513.0,58.5,4.55,15.5,181.0,342.03,279.89
2016,7,3,18,30,449.0,51.0,4.4,15.0,134.0,277.1,222.6
2016,7,3,18,45,354.5,40.5,4.3,14.5,93.5,203.0,157.18
2016,7,3,19,0,260.0,30.0,4.2,14.0,53.0,138.98,96.14
2016,7,3,19,15,130.0,15.0,4.2,13.5,26.5,62.07,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,15.5,3.55,11.5,31.5,12.51,0.0
2016,7,4,5,30,317.0,31.0,3.7,12.0,63.0,25.5,15.76
2016,7,4,5,45,413.0,39.5,3.85,12.5,105.5,32.46,22.93
2016,7,4,6,0,509.0,48.0,4.0,13.0,148.0,39.5,29.59
2016,7,4,6,15,254.5,62.0,4.0,13.5,112.0,45.6,35.24
2016,7,4,6,30,0.0,76.0,4.0,14.0,76.0,57.01,45.44
2016,7,4,6,45,0.0,91.5,4.0,14.5,91.5,68.23,55.28
2016,7,4,7,0,0.0,107.0,4.0,15.0,107.0,79.37,64.88
2016,7,4,7,15,19.0,145.0,3.95,15.5,154.0,105.18,87.11
2016,7,4,7,30,38.0,183.0,3.9,16.0,201.0,125.03,103.8
2016,7,4,7,45,61.0,212.0,3.85,16.5,244.5,142.53,118.22
2016,7,4,8,0,84.0,241.0,3.8,17.0,288.0,159.59,132.06
2016,7,4,8,15,134.5,266.5,3.8,17.5,350.0,167.64,138.15
2016,7,4,8,30,185.0,292.0,3.8,18.0,412.0,181.54,149.1
2016,7,4,8,45,129.5,306.5,3.85,18.5,393.5,186.97,152.91
2016,7,4,9,0,74.0,321.0,3.9,19.0,375.0,213.79,164.33
2016,7,4,9,15,490.5,207.5,3.95,19.0,592.5,196.76,131.97
2016,7,4,9,30,907.0,94.0,4.0,19.0,810.0,256.37,162.0
2016,7,4,9,45,594.0,245.0,4.1,19.5,722.0,315.18,223.4
2016,7,4,10,0,281.0,396.0,4.2,20.0,634.0,353.48,264.7
2016,7,4,10,15,340.5,386.0,4.3,20.0,684.0,394.49,296.78
2016,7,4,10,30,400.0,376.0,4.4,20.0,734.0,437.26,330.74
2016,7,4,10,45,660.5,245.5,4.5,20.5,852.5,504.72,382.4
2016,7,4,11,0,921.0,115.0,4.6,21.0,971.0,587.72,447.27
2016,7,4,11,15,688.5,259.0,4.7,21.0,904.5,609.1,464.62
2016,7,4,11,30,456.0,403.0,4.8,21.0,838.0,607.18,462.68
2016,7,4,11,45,691.0,261.5,4.9,21.5,925.5,687.47,525.48
2016,7,4,12,0,926.0,120.0,5.0,22.0,1013.0,764.12,585.64
2016,7,4,12,15,926.0,120.0,5.05,22.0,1012.5,800.15,612.91
2016,7,4,12,30,926.0,120.0,5.1,22.0,1012.0,833.3,636.68
2016,7,4,12,45,676.0,261.0,5.2,22.0,909.5,799.46,609.49
2016,7,4,13,0,426.0,402.0,5.3,22.0,807.0,731.53,556.27
2016,7,4,13,15,677.5,255.5,5.35,22.0,888.0,841.51,642.36
2016,7,4,13,30,929.0,109.0,5.4,22.0,969.0,926.21,704.74
2016,7,4,13,45,924.5,108.0,5.45,22.0,946.5,937.26,712.89
2016,7,4,14,0,920.0,107.0,5.5,22.0,924.0,944.43,718.88
2016,7,4,14,15,913.5,106.0,5.5,21.5,895.5,945.89,722.16
2016,7,4,14,30,907.0,105.0,5.5,21.0,867.0,943.49,722.9
2016,7,4,14,45,898.0,103.5,5.5,21.0,832.0,934.5,717.72
2016,7,4,15,0,889.0,102.0,5.5,21.0,797.0,921.8,710.08
2016,7,4,15,15,878.0,100.0,5.45,20.5,757.0,903.21,699.43
2016,7,4,15,30,867.0,98.0,5.4,20.0,717.0,881.23,686.4
2016,7,4,15,45,852.5,95.5,5.4,20.0,672.5,852.48,667.42
2016,7,4,16,0,838.0,93.0,5.4,20.0,628.0,820.86,646.29
2016,7,4,16,15,820.0,90.0,5.35,19.5,580.0,791.86,627.96
2016,7,4,16,30,802.0,87.0,5.3,19.0,532.0,751.42,600.88
2016,7,4,16,45,777.5,83.5,5.3,18.5,482.0,703.53,567.96
2016,7,4,17,0,753.0,80.0,5.3,18.0,432.0,654.43,533.43
2016,7,4,17,15,446.5,114.5,5.2,17.5,316.5,447.67,368.87
2016,7,4,17,30,140.0,149.0,5.1,17.0,201.0,241.49,198.27
2016,7,4,17,45,127.5,128.5,5.0,16.5,170.5,208.02,171.03
2016,7,4,18,0,115.0,108.0,4.9,16.0,140.0,175.21,143.42
2016,7,4,18,15,294.0,78.0,4.75,15.5,137.5,249.35,204.54
2016,7,4,18,30,473.0,48.0,4.6,15.0,135.0,285.38,229.62
2016,7,4,18,45,375.5,38.0,4.45,14.5,94.5,209.32,162.11
2016,7,4,19,0,278.0,28.0,4.3,14.0,54.0,143.7,99.18
2016,7,4,19,15,139.0,14.0,4.2,13.5,27.0,63.62,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.0,15.5,3.8,11.5,31.0,12.51,0.0
2016,7,5,5,30,302.0,31.0,3.9,12.0,62.0,25.46,15.63
2016,7,5,5,45,397.5,40.0,4.05,12.5,103.5,32.78,23.19
2016,7,5,6,0,493.0,49.0,4.2,13.0,145.0,40.17,30.17
2016,7,5,6,15,554.0,55.5,4.2,13.5,193.0,45.34,35.0
2016,7,5,6,30,615.0,62.0,4.2,14.0,241.0,50.54,39.67
2016,7,5,6,45,307.5,57.0,4.2,14.5,146.5,42.3,32.23
2016,7,5,7,0,0.0,52.0,4.2,15.0,52.0,39.79,29.86
2016,7,5,7,15,0.0,90.5,4.15,15.0,90.5,68.78,55.38
2016,7,5,7,30,0.0,129.0,4.1,15.0,129.0,95.52,78.58
2016,7,5,7,45,15.0,171.0,4.05,15.5,179.5,123.77,102.59
2016,7,5,8,0,30.0,213.0,4.0,16.0,230.0,143.68,119.06
2016,7,5,8,15,49.5,245.5,4.0,16.5,276.5,162.44,134.35
2016,7,5,8,30,69.0,278.0,4.0,17.0,323.0,180.56,148.9
2016,7,5,8,45,79.0,302.5,4.0,17.5,357.0,193.98,159.38
2016,7,5,9,0,89.0,327.0,4.0,18.0,391.0,218.01,167.85
2016,7,5,9,15,236.5,328.0,4.05,18.0,511.5,233.84,172.64
2016,7,5,9,30,384.0,329.0,4.1,18.0,632.0,286.99,207.99
2016,7,5,9,45,251.0,368.5,4.2,18.5,570.0,304.6,227.85
2016,7,5,10,0,118.0,408.0,4.3,19.0,508.0,314.38,240.2
2016,7,5,10,15,204.5,415.0,4.4,19.0,595.0,366.27,279.1
2016,7,5,10,30,291.0,422.0,4.5,19.0,682.0,422.92,322.42
2016,7,5,10,45,371.5,403.0,4.65,19.5,743.0,473.94,361.64
2016,7,5,11,0,452.0,384.0,4.8,20.0,804.0,530.39,405.15
2016,7,5,11,15,697.5,244.5,4.95,20.0,904.0,604.25,464.08
2016,7,5,11,30,943.0,105.0,5.1,20.0,1004.0,683.89,528.33
2016,7,5,11,45,944.0,106.0,5.25,20.0,1011.0,727.24,562.83
2016,7,5,12,0,945.0,107.0,5.4,20.0,1018.0,768.03,595.02
2016,7,5,12,15,945.5,107.0,5.45,20.0,1018.0,804.93,623.22
2016,7,5,12,30,946.0,107.0,5.5,20.0,1018.0,838.89,647.75
2016,7,5,12,45,939.5,110.0,5.6,20.0,1009.0,866.56,668.04
2016,7,5,13,0,933.0,113.0,5.7,20.0,1000.0,890.69,685.88
2016,7,5,13,15,930.5,112.5,5.7,20.0,985.0,911.55,700.95
2016,7,5,13,30,928.0,112.0,5.7,20.0,970.0,928.72,713.49
2016,7,5,13,45,925.0,110.5,5.75,20.0,949.0,940.75,722.81
2016,7,5,14,0,922.0,109.0,5.8,20.0,928.0,948.9,729.55
2016,7,5,14,15,916.0,107.5,5.8,19.5,899.5,950.43,732.91
2016,7,5,14,30,910.0,106.0,5.8,19.0,871.0,948.06,733.67
2016,7,5,14,45,903.5,104.0,5.8,19.0,837.0,940.9,729.74
2016,7,5,15,0,897.0,102.0,5.8,19.0,803.0,929.96,723.25
2016,7,5,15,15,887.0,100.0,5.75,18.5,763.5,912.22,713.11
2016,7,5,15,30,877.0,98.0,5.7,18.0,724.0,891.02,700.52
2016,7,5,15,45,865.0,95.0,5.7,18.0,680.0,863.73,682.41
2016,7,5,16,0,853.0,92.0,5.7,18.0,636.0,833.41,662.03
2016,7,5,16,15,836.0,89.0,5.65,17.5,588.5,804.82,643.86
2016,7,5,16,30,819.0,86.0,5.6,17.0,541.0,764.71,616.81
2016,7,5,16,45,797.0,82.5,5.6,16.5,491.0,718.16,584.64
2016,7,5,17,0,775.0,79.0,5.6,16.0,441.0,670.17,550.71
2016,7,5,17,15,744.0,75.0,5.5,15.5,389.5,614.33,508.32
2016,7,5,17,30,713.0,71.0,5.4,15.0,338.0,558.43,464.29
2016,7,5,17,45,668.0,66.0,5.35,14.5,286.5,496.0,413.51
2016,7,5,18,0,623.0,61.0,5.3,14.0,235.0,433.35,360.81
2016,7,5,18,15,558.5,54.5,5.15,13.5,187.0,361.84,298.9
2016,7,5,18,30,494.0,48.0,5.0,13.0,139.0,295.45,239.53
2016,7,5,18,45,387.0,39.0,4.9,12.5,97.0,215.38,168.27
2016,7,5,19,0,280.0,30.0,4.8,12.0,55.0,146.52,101.82
2016,7,5,19,15,140.0,15.0,4.75,11.5,27.5,65.1,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.0,3.95,11.0,29.5,12.91,0.0
2016,7,6,5,30,277.0,32.0,3.9,11.0,59.0,26.23,16.24
2016,7,6,5,45,375.0,41.0,3.9,11.5,100.0,33.48,23.88
2016,7,6,6,0,473.0,50.0,3.9,12.0,141.0,40.81,30.87
2016,7,6,6,15,535.0,57.0,3.8,12.5,188.5,46.31,36.01
2016,7,6,6,30,597.0,64.0,3.7,13.0,236.0,51.81,40.98
2016,7,6,6,45,639.5,69.0,3.65,13.5,286.0,55.59,44.25
2016,7,6,7,0,682.0,74.0,3.6,14.0,336.0,59.36,47.41
2016,7,6,7,15,561.5,114.0,3.55,14.5,350.0,84.27,69.13
2016,7,6,7,30,441.0,154.0,3.5,15.0,364.0,104.14,86.07
2016,7,6,7,45,617.0,121.5,3.5,15.5,449.5,87.1,70.79
2016,7,6,8,0,793.0,89.0,3.5,16.0,535.0,75.09,60.03
2016,7,6,8,15,811.0,92.0,3.5,16.5,582.0,76.88,61.26
2016,7,6,8,30,829.0,95.0,3.5,17.0,629.0,78.57,62.4
2016,7,6,8,45,845.0,96.0,3.55,17.5,673.0,88.38,70.47
2016,7,6,9,0,861.0,97.0,3.6,18.0,717.0,140.13,81.14
2016,7,6,9,15,872.0,99.0,3.65,18.0,756.5,197.42,116.87
2016,7,6,9,30,883.0,101.0,3.7,18.0,796.0,255.31,162.67
2016,7,6,9,45,892.5,101.5,3.8,18.5,830.0,312.19,211.58
2016,7,6,10,0,902.0,102.0,3.9,19.0,864.0,368.98,261.54
2016,7,6,10,15,908.0,103.5,4.0,19.0,892.0,424.77,311.02
2016,7,6,10,30,914.0,105.0,4.1,19.0,920.0,479.64,358.87
2016,7,6,10,45,920.0,105.0,4.25,19.5,942.0,532.3,403.23
2016,7,6,11,0,926.0,105.0,4.4,20.0,964.0,583.55,445.38
2016,7,6,11,15,928.5,105.5,4.55,20.0,978.0,631.5,484.87
2016,7,6,11,30,931.0,106.0,4.7,20.0,992.0,677.33,521.93
2016,7,6,11,45,933.5,105.5,4.85,20.0,999.5,720.11,556.08
2016,7,6,12,0,936.0,105.0,5.0,20.0,1007.0,760.44,587.86
2016,7,6,12,15,935.5,105.0,5.15,20.0,1006.5,796.28,615.62
2016,7,6,12,30,935.0,105.0,5.3,20.0,1006.0,829.15,639.83
2016,7,6,12,45,927.5,108.5,5.45,20.0,996.0,856.12,659.87
2016,7,6,13,0,920.0,112.0,5.6,20.0,986.0,879.55,677.48
2016,7,6,13,15,917.0,111.5,5.7,20.0,971.0,899.72,692.62
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,916.23,705.28
2016,7,6,13,45,909.0,110.0,5.9,20.0,933.5,926.75,713.83
2016,7,6,14,0,904.0,109.0,6.0,20.0,911.0,933.43,719.81
2016,7,6,14,15,897.5,107.5,6.0,19.5,882.5,934.42,722.77
2016,7,6,14,30,891.0,106.0,6.0,19.0,854.0,931.59,723.15
2016,7,6,14,45,883.0,104.0,6.0,19.0,819.5,923.11,718.23
2016,7,6,15,0,875.0,102.0,6.0,19.0,785.0,910.96,710.81
2016,7,6,15,15,864.0,100.0,5.95,18.5,745.5,892.55,700.07
2016,7,6,15,30,853.0,98.0,5.9,18.0,706.0,870.8,686.93
2016,7,6,15,45,841.0,94.5,5.85,18.0,663.0,843.4,668.33
2016,7,6,16,0,829.0,91.0,5.8,18.0,620.0,813.04,647.52
2016,7,6,16,15,811.5,88.0,5.7,17.5,573.0,784.61,629.08
2016,7,6,16,30,794.0,85.0,5.6,17.0,526.0,744.81,601.85
2016,7,6,16,45,773.0,81.0,5.5,16.5,477.0,699.23,569.85
2016,7,6,17,0,752.0,77.0,5.4,16.0,428.0,652.24,536.19
2016,7,6,17,15,721.0,73.0,5.3,15.5,377.5,597.29,494.42
2016,7,6,17,30,690.0,69.0,5.2,15.0,327.0,542.36,451.1
2016,7,6,17,45,649.0,64.0,5.1,14.5,277.5,483.13,402.79
2016,7,6,18,0,608.0,59.0,5.0,14.0,228.0,423.59,352.57
2016,7,6,18,15,545.0,52.5,4.85,13.5,181.0,353.57,291.95
2016,7,6,18,30,482.0,46.0,4.7,13.0,134.0,288.59,233.86
2016,7,6,18,45,386.0,36.5,4.6,12.5,93.5,212.99,166.26
2016,7,6,19,0,290.0,27.0,4.5,12.0,53.0,147.68,102.16
2016,7,6,19,15,145.0,13.5,4.45,12.0,26.5,64.96,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,3.85,11.5,30.0,11.31,0.0
2016,7,7,5,30,324.0,28.0,3.9,12.0,60.0,23.08,13.45
2016,7,7,5,45,417.5,36.0,4.0,12.5,101.0,29.7,20.44
2016,7,7,6,0,511.0,44.0,4.1,13.0,142.0,36.41,26.81
2016,7,7,6,15,570.5,50.0,4.05,13.5,189.5,41.35,31.43
2016,7,7,6,30,630.0,56.0,4.0,14.0,237.0,50.15,39.33
2016,7,7,6,45,667.0,61.5,3.95,14.5,286.5,54.77,43.34
2016,7,7,7,0,704.0,67.0,3.9,15.0,336.0,59.31,47.18
2016,7,7,7,15,387.0,129.5,3.95,15.0,280.5,89.21,73.34
2016,7,7,7,30,70.0,192.0,4.0,15.0,225.0,130.35,108.87
2016,7,7,7,45,439.5,136.5,4.05,15.5,380.0,92.58,75.56
2016,7,7,8,0,809.0,81.0,4.1,16.0,535.0,70.16,55.75
2016,7,7,8,15,485.5,186.0,4.2,16.0,465.5,119.52,98.13
2016,7,7,8,30,162.0,291.0,4.3,16.0,396.0,180.4,149.5
2016,7,7,8,45,145.5,312.5,4.45,16.5,411.5,190.13,156.92
2016,7,7,9,0,129.0,334.0,4.6,17.0,427.0,214.71,164.81
2016,7,7,9,15,511.5,213.0,4.7,17.0,611.0,202.58,136.98
2016,7,7,9,30,894.0,92.0,4.8,17.0,795.0,251.67,160.36
2016,7,7,9,45,900.5,94.0,4.95,17.5,828.5,309.3,210.58
2016,7,7,10,0,907.0,96.0,5.1,18.0,862.0,366.53,261.66
2016,7,7,10,15,913.0,97.0,5.2,18.0,889.5,422.24,311.82
2016,7,7,10,30,919.0,98.0,5.3,18.0,917.0,477.01,360.39
2016,7,7,10,45,923.5,99.0,5.4,18.5,938.5,529.88,405.63
2016,7,7,11,0,928.0,100.0,5.5,19.0,960.0,581.2,448.38
2016,7,7,11,15,930.5,100.5,5.55,19.0,974.5,629.24,488.27
2016,7,7,11,30,933.0,101.0,5.6,19.0,989.0,675.16,525.63
2016,7,7,11,45,934.5,101.5,5.65,19.0,996.0,718.11,559.98
2016,7,7,12,0,936.0,102.0,5.7,19.0,1003.0,758.53,591.82
2016,7,7,12,15,936.0,102.0,5.7,19.0,1003.0,794.76,619.43
2016,7,7,12,30,936.0,102.0,5.7,19.0,1003.0,828.02,643.47
2016,7,7,12,45,927.5,106.5,5.7,19.0,993.0,855.06,662.97
2016,7,7,13,0,919.0,111.0,5.7,19.0,983.0,878.53,679.95
2016,7,7,13,15,916.0,110.5,5.6,19.0,968.5,898.71,694.08
2016,7,7,13,30,913.0,110.0,5.5,19.0,954.0,915.22,705.64
2016,7,7,13,45,909.5,108.0,5.45,19.0,932.5,926.16,713.61
2016,7,7,14,0,906.0,106.0,5.4,19.0,911.0,933.25,718.99
2016,7,7,14,15,900.0,105.0,5.35,19.0,882.5,935.17,720.86
2016,7,7,14,30,894.0,104.0,5.3,19.0,854.0,933.28,720.19
2016,7,7,14,45,887.0,101.5,5.3,19.0,820.0,925.2,715.61
2016,7,7,15,0,880.0,99.0,5.3,19.0,786.0,913.39,708.53
2016,7,7,15,15,869.5,97.0,5.3,18.5,747.0,895.35,698.46
2016,7,7,15,30,859.0,95.0,5.3,18.0,708.0,873.93,685.99
2016,7,7,15,45,846.5,92.0,5.3,18.0,664.5,846.49,667.8
2016,7,7,16,0,834.0,89.0,5.3,18.0,621.0,816.11,647.4
2016,7,7,16,15,816.5,86.5,5.3,17.5,573.5,788.04,629.83
2016,7,7,16,30,799.0,84.0,5.3,17.0,526.0,748.66,603.52
2016,7,7,16,45,777.0,80.0,5.35,16.5,477.0,702.15,571.53
2016,7,7,17,0,755.0,76.0,5.4,16.0,428.0,654.27,537.78
2016,7,7,17,15,724.0,72.0,5.35,15.5,377.5,599.18,496.17
2016,7,7,17,30,693.0,68.0,5.3,15.0,327.0,544.11,452.84
2016,7,7,17,45,651.5,63.0,5.3,14.5,277.5,484.33,404.23
2016,7,7,18,0,610.0,58.0,5.3,14.0,228.0,424.36,353.72
2016,7,7,18,15,547.0,51.5,5.2,13.5,181.0,354.18,292.87
2016,7,7,18,30,484.0,45.0,5.1,13.0,134.0,289.07,234.55
2016,7,7,18,45,387.5,36.0,5.0,12.5,93.5,213.61,166.86
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,148.47,102.37
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,65.19,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.5,13.0,3.9,12.0,29.0,10.5,0.0
2016,7,8,5,30,333.0,26.0,4.0,12.0,58.0,21.48,12.01
2016,7,8,5,45,426.5,33.5,4.1,12.5,99.0,27.76,18.71
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,34.15,24.79
2016,7,8,6,15,577.5,46.5,4.1,13.5,186.5,42.02,32.01
2016,7,8,6,30,635.0,52.0,4.0,14.0,233.0,47.01,36.52
2016,7,8,6,45,410.0,100.5,3.95,14.5,226.5,72.52,59.11
2016,7,8,7,0,185.0,149.0,3.9,15.0,220.0,103.02,85.68
2016,7,8,7,15,474.0,109.0,3.85,15.5,324.5,78.07,63.4
2016,7,8,7,30,763.0,69.0,3.8,16.0,429.0,61.46,48.55
2016,7,8,7,45,785.0,71.5,3.75,16.5,477.5,63.5,50.07
2016,7,8,8,0,807.0,74.0,3.7,17.0,526.0,73.5,58.45
2016,7,8,8,15,823.5,76.5,3.65,17.5,572.0,75.86,60.15
2016,7,8,8,30,840.0,79.0,3.6,18.0,618.0,78.09,61.75
2016,7,8,8,45,854.0,80.0,3.6,18.5,661.0,79.2,62.39
2016,7,8,9,0,868.0,81.0,3.6,19.0,704.0,130.42,72.99
2016,7,8,9,15,878.0,82.5,3.65,19.0,742.5,187.5,108.34
2016,7,8,9,30,888.0,84.0,3.7,19.0,781.0,245.07,153.85
2016,7,8,9,45,895.0,85.5,3.75,19.5,814.0,302.08,202.91
2016,7,8,10,0,902.0,87.0,3.8,20.0,847.0,358.76,252.78
2016,7,8,10,15,908.0,88.0,3.85,20.5,875.0,414.12,301.24
2016,7,8,10,30,914.0,89.0,3.9,21.0,903.0,468.56,347.87
2016,7,8,10,45,917.0,90.5,4.0,21.5,923.5,520.74,391.55
2016,7,8,11,0,920.0,92.0,4.1,22.0,944.0,571.26,432.63
2016,7,8,11,15,923.0,92.5,4.2,22.0,958.5,619.16,471.47
2016,7,8,11,30,926.0,93.0,4.3,22.0,973.0,664.99,507.86
2016,7,8,11,45,927.5,93.0,4.45,22.0,980.5,707.19,541.12
2016,7,8,12,0,929.0,93.0,4.6,22.0,988.0,746.85,572.09
2016,7,8,12,15,929.5,93.0,4.7,22.0,988.0,783.08,599.25
2016,7,8,12,30,930.0,93.0,4.8,22.0,988.0,816.38,623.25
2016,7,8,12,45,924.5,96.0,4.9,22.5,979.5,844.32,642.2
2016,7,8,13,0,919.0,99.0,5.0,23.0,971.0,868.81,658.73
2016,7,8,13,15,916.5,98.5,5.1,22.5,957.0,889.18,675.1
2016,7,8,13,30,914.0,98.0,5.2,22.0,943.0,905.91,689.12
2016,7,8,13,45,911.0,96.5,5.35,22.0,921.5,917.53,698.67
2016,7,8,14,0,908.0,95.0,5.5,22.0,900.0,925.34,705.7
2016,7,8,14,15,902.0,94.0,5.55,22.0,872.5,927.08,708.03
2016,7,8,14,30,896.0,93.0,5.6,22.0,845.0,925.01,707.85
2016,7,8,14,45,889.5,91.0,5.65,22.0,812.0,917.69,704.11
2016,7,8,15,0,883.0,89.0,5.7,22.0,779.0,906.65,697.87
2016,7,8,15,15,873.5,87.5,5.7,21.5,740.0,889.86,688.72
2016,7,8,15,30,864.0,86.0,5.7,21.0,701.0,869.68,677.17
2016,7,8,15,45,852.5,83.0,5.75,21.0,658.0,842.87,659.74
2016,7,8,16,0,841.0,80.0,5.8,21.0,615.0,813.05,640.06
2016,7,8,16,15,824.5,77.5,5.7,20.5,568.5,776.91,616.13
2016,7,8,16,30,808.0,75.0,5.6,20.0,522.0,738.51,590.26
2016,7,8,16,45,787.5,71.5,5.6,20.0,473.5,701.14,564.09
2016,7,8,17,0,767.0,68.0,5.6,20.0,425.0,654.57,530.48
2016,7,8,17,15,737.5,64.5,5.4,19.5,375.0,600.67,490.35
2016,7,8,17,30,708.0,61.0,5.2,19.0,325.0,546.69,448.16
2016,7,8,17,45,669.0,56.5,5.05,18.5,276.0,486.12,399.46
2016,7,8,18,0,630.0,52.0,4.9,18.0,227.0,427.12,350.32
2016,7,8,18,15,569.0,46.5,4.7,17.5,180.0,360.06,292.82
2016,7,8,18,30,508.0,41.0,4.5,17.0,133.0,296.02,236.16
2016,7,8,18,45,414.5,33.0,4.35,16.5,93.0,221.59,170.19
2016,7,8,19,0,321.0,25.0,4.2,16.0,53.0,157.16,106.09
2016,7,8,19,15,160.5,12.5,4.2,15.5,26.5,68.37,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,181.0,12.0,3.55,13.5,29.0,9.72,0.0
2016,7,9,5,30,362.0,24.0,3.6,14.0,58.0,19.95,10.53
2016,7,9,5,45,451.5,31.0,3.7,14.5,99.0,28.15,18.86
2016,7,9,6,0,541.0,38.0,3.8,15.0,140.0,34.68,25.03
2016,7,9,6,15,597.5,43.0,3.9,15.5,186.5,39.34,29.37
2016,7,9,6,30,654.0,48.0,4.0,16.0,233.0,44.05,33.59
2016,7,9,6,45,691.0,52.0,4.1,16.5,282.0,47.75,36.79
2016,7,9,7,0,728.0,56.0,4.2,17.0,331.0,51.44,39.88
2016,7,9,7,15,755.5,59.0,4.25,17.5,380.5,54.21,42.1
2016,7,9,7,30,783.0,62.0,4.3,18.0,430.0,63.77,50.18
2016,7,9,7,45,802.5,64.5,4.35,18.5,478.5,66.56,52.31
2016,7,9,8,0,822.0,67.0,4.4,19.0,527.0,69.24,54.32
2016,7,9,8,15,838.0,69.5,4.45,19.5,573.0,71.73,56.15
2016,7,9,8,30,854.0,72.0,4.5,20.0,619.0,74.08,57.86
2016,7,9,8,45,866.0,74.0,4.6,20.5,662.0,75.88,59.09
2016,7,9,9,0,878.0,76.0,4.7,21.0,705.0,127.9,70.22
2016,7,9,9,15,887.5,77.5,4.75,21.0,743.5,185.49,105.69
2016,7,9,9,30,897.0,79.0,4.8,21.0,782.0,243.5,151.42
2016,7,9,9,45,898.5,84.0,4.9,21.5,814.5,301.96,201.77
2016,7,9,10,0,900.0,89.0,5.0,22.0,847.0,359.51,252.48
2016,7,9,10,15,906.0,90.0,5.1,22.0,875.0,414.86,301.6
2016,7,9,10,30,912.0,91.0,5.2,22.0,903.0,469.28,349.16
2016,7,9,10,45,917.5,91.0,5.3,22.0,924.5,521.58,394.06
2016,7,9,11,0,923.0,91.0,5.4,22.0,946.0,572.43,436.75
2016,7,9,11,15,926.0,91.5,5.5,22.0,960.5,620.53,476.37
2016,7,9,11,30,929.0,92.0,5.6,22.0,975.0,666.56,513.54
2016,7,9,11,45,932.5,91.0,5.75,22.0,982.5,709.49,547.9
2016,7,9,12,0,936.0,90.0,5.9,22.0,990.0,750.0,579.91
2016,7,9,12,15,936.0,90.0,6.0,22.0,990.0,786.1,607.25
2016,7,9,12,30,936.0,90.0,6.1,22.0,990.0,819.23,631.45
2016,7,9,12,45,933.5,90.5,6.25,22.0,982.5,847.61,652.47
2016,7,9,13,0,931.0,91.0,6.4,22.0,975.0,872.57,671.13
2016,7,9,13,15,929.0,90.5,6.45,21.5,960.5,893.5,687.92
2016,7,9,13,30,927.0,90.0,6.5,21.0,946.0,910.76,702.25
2016,7,9,13,45,924.5,88.5,6.6,21.0,925.5,922.87,711.9
2016,7,9,14,0,922.0,87.0,6.7,21.0,905.0,931.12,718.95
2016,7,9,14,15,917.5,86.0,6.7,20.5,877.5,934.19,723.4
2016,7,9,14,30,913.0,85.0,6.7,20.0,850.0,933.4,725.24
2016,7,9,14,45,908.0,83.0,6.75,20.0,817.5,927.28,722.22
2016,7,9,15,0,903.0,81.0,6.8,20.0,785.0,917.37,716.59
2016,7,9,15,15,895.0,79.5,6.75,19.5,747.0,901.6,707.76
2016,7,9,15,30,887.0,78.0,6.7,19.0,709.0,882.34,696.43
2016,7,9,15,45,877.0,76.0,6.7,19.0,667.0,857.42,679.81
2016,7,9,16,0,867.0,74.0,6.7,19.0,625.0,829.38,660.87
2016,7,9,16,15,853.5,72.0,6.6,18.5,579.5,795.55,638.38
2016,7,9,16,30,840.0,70.0,6.5,18.0,534.0,759.2,613.77
2016,7,9,16,45,820.5,67.5,6.4,17.5,485.5,715.43,583.13
2016,7,9,17,0,801.0,65.0,6.3,17.0,437.0,670.08,550.74
2016,7,9,17,15,775.0,62.0,6.1,16.5,387.0,624.51,516.93
2016,7,9,17,30,749.0,59.0,5.9,16.0,337.0,571.82,475.16
2016,7,9,17,45,708.5,55.5,5.75,15.5,287.0,509.67,424.44
2016,7,9,18,0,668.0,52.0,5.6,15.0,237.0,449.07,373.2
2016,7,9,18,15,609.5,46.5,5.35,14.5,189.0,379.1,312.35
2016,7,9,18,30,551.0,41.0,5.1,14.0,141.0,313.41,253.22
2016,7,9,18,45,448.5,33.5,4.85,13.5,98.5,236.35,183.79
2016,7,9,19,0,346.0,26.0,4.6,13.0,56.0,167.29,113.83
2016,7,9,19,15,173.0,13.0,4.5,12.5,28.0,59.52,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,2.9,11.5,29.0,10.55,0.0
2016,7,10,5,30,355.0,26.0,3.0,12.0,58.0,21.59,11.84
2016,7,10,5,45,451.0,33.5,3.1,12.5,100.5,27.92,18.82
2016,7,10,6,0,547.0,41.0,3.2,13.0,143.0,37.29,27.56
2016,7,10,6,15,606.5,46.5,3.15,13.5,191.5,42.31,32.28
2016,7,10,6,30,666.0,52.0,3.1,14.0,240.0,47.39,36.86
2016,7,10,6,45,707.0,56.5,3.1,14.5,291.0,51.45,40.4
2016,7,10,7,0,748.0,61.0,3.1,15.0,342.0,55.5,43.82
2016,7,10,7,15,777.0,64.0,3.05,15.5,393.5,58.22,45.99
2016,7,10,7,30,806.0,67.0,3.0,16.0,445.0,60.92,48.1
2016,7,10,7,45,828.5,69.5,2.95,17.0,495.5,70.48,56.04
2016,7,10,8,0,851.0,72.0,2.9,18.0,546.0,73.22,57.96
2016,7,10,8,15,867.5,74.5,2.9,18.5,594.0,75.69,59.77
2016,7,10,8,30,884.0,77.0,2.9,19.0,642.0,78.03,61.45
2016,7,10,8,45,897.5,78.5,2.9,19.5,687.0,79.54,62.43
2016,7,10,9,0,911.0,80.0,2.9,20.0,732.0,133.02,73.55
2016,7,10,9,15,921.0,81.5,2.9,20.5,772.0,192.84,110.01
2016,7,10,9,30,931.0,83.0,2.9,21.0,812.0,253.11,156.87
2016,7,10,9,45,938.0,84.5,2.95,21.5,846.5,312.8,207.59
2016,7,10,10,0,945.0,86.0,3.0,22.0,881.0,372.1,259.05
2016,7,10,10,15,951.0,87.0,3.1,22.0,909.5,430.03,309.64
2016,7,10,10,30,957.0,88.0,3.2,22.0,938.0,486.96,358.48
2016,7,10,10,45,960.5,89.0,3.3,22.5,960.0,541.42,403.48
2016,7,10,11,0,964.0,90.0,3.4,23.0,982.0,594.16,445.79
2016,7,10,11,15,967.0,90.5,3.5,23.0,997.0,644.3,485.83
2016,7,10,11,30,970.0,91.0,3.6,23.0,1012.0,692.26,523.31
2016,7,10,11,45,971.0,91.5,3.7,23.5,1019.5,736.49,556.24
2016,7,10,12,0,972.0,92.0,3.8,24.0,1027.0,778.04,586.46
2016,7,10,12,15,972.5,92.0,3.9,24.0,1027.0,815.94,613.83
2016,7,10,12,30,973.0,92.0,4.0,24.0,1027.0,850.78,638.12
2016,7,10,12,45,966.0,96.0,4.1,24.0,1018.0,879.73,658.36
2016,7,10,13,0,959.0,100.0,4.2,24.0,1009.0,905.02,676.17
2016,7,10,13,15,957.0,99.5,4.25,24.0,994.5,926.84,691.45
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,944.88,704.27
2016,7,10,13,45,952.0,97.5,4.35,24.0,958.0,957.21,713.36
2016,7,10,14,0,949.0,96.0,4.4,24.0,936.0,965.56,719.92
2016,7,10,14,15,943.5,95.0,4.35,24.0,908.0,968.12,722.19
2016,7,10,14,30,938.0,94.0,4.3,24.0,880.0,966.7,721.95
2016,7,10,14,45,931.0,92.0,4.3,24.0,845.5,958.93,717.84
2016,7,10,15,0,924.0,90.0,4.3,24.0,811.0,947.28,711.25
2016,7,10,15,15,914.5,88.5,4.25,23.5,771.0,930.15,702.15
2016,7,10,15,30,905.0,87.0,4.2,23.0,731.0,909.45,690.65
2016,7,10,15,45,892.5,84.5,4.2,23.0,686.5,881.64,673.13
2016,7,10,16,0,880.0,82.0,4.2,23.0,642.0,850.71,653.4
2016,7,10,16,15,863.5,79.5,4.15,22.5,593.5,813.61,630.16
2016,7,10,16,30,847.0,77.0,4.1,22.0,545.0,774.08,604.89
2016,7,10,16,45,825.0,74.0,4.1,22.0,494.5,735.02,578.6
2016,7,10,17,0,803.0,71.0,4.1,22.0,444.0,686.56,544.9
2016,7,10,17,15,773.0,67.5,4.05,21.5,392.0,630.81,505.4
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,574.86,463.38
2016,7,10,17,45,700.0,59.5,3.95,20.5,288.0,510.12,412.9
2016,7,10,18,0,657.0,55.0,3.9,20.0,236.0,447.16,361.87
2016,7,10,18,15,593.0,49.0,3.9,19.0,187.5,376.88,303.57
2016,7,10,18,30,529.0,43.0,3.9,18.0,139.0,309.34,245.3
2016,7,10,18,45,426.0,34.5,3.9,17.0,96.5,229.11,175.4
2016,7,10,19,0,323.0,26.0,3.9,16.0,54.0,159.87,106.62
2016,7,10,19,15,161.5,13.0,3.95,15.5,27.0,56.41,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.65,13.5,28.0,10.54,0.0
2016,7,11,5,30,336.0,26.0,2.0,14.0,56.0,21.53,11.52
2016,7,11,5,45,433.0,34.0,2.35,14.5,98.0,28.23,18.89
2016,7,11,6,0,530.0,42.0,2.7,15.0,140.0,35.03,25.32
2016,7,11,6,15,590.5,48.0,2.75,15.5,188.0,43.41,32.97
2016,7,11,6,30,651.0,54.0,2.8,16.0,236.0,48.82,37.82
2016,7,11,6,45,693.0,58.0,2.85,17.0,287.0,52.43,40.84
2016,7,11,7,0,735.0,62.0,2.9,18.0,338.0,56.05,43.77
2016,7,11,7,15,764.0,65.5,2.95,18.5,389.0,59.08,46.18
2016,7,11,7,30,793.0,69.0,3.0,19.0,440.0,62.07,48.51
2016,7,11,7,45,815.0,71.5,3.05,19.5,490.0,71.49,56.35
2016,7,11,8,0,837.0,74.0,3.1,20.0,540.0,74.17,58.32
2016,7,11,8,15,853.5,76.5,3.1,20.5,587.5,76.6,60.06
2016,7,11,8,30,870.0,79.0,3.1,21.0,635.0,78.89,61.69
2016,7,11,8,45,882.5,81.0,3.15,22.0,679.0,80.62,62.71
2016,7,11,9,0,895.0,83.0,3.2,23.0,723.0,133.39,73.52
2016,7,11,9,15,905.0,85.0,3.2,23.0,762.5,192.67,109.53
2016,7,11,9,30,915.0,87.0,3.2,23.0,802.0,252.43,155.89
2016,7,11,9,45,915.5,92.0,3.25,23.5,834.5,311.91,206.27
2016,7,11,10,0,916.0,97.0,3.3,24.0,867.0,370.33,256.78
2016,7,11,10,15,922.0,98.5,3.35,24.0,895.0,427.19,306.03
2016,7,11,10,30,928.0,100.0,3.4,24.0,923.0,483.11,353.58
2016,7,11,10,45,932.0,101.0,3.45,24.5,945.0,536.52,397.31
2016,7,11,11,0,936.0,102.0,3.5,25.0,967.0,588.32,438.44
2016,7,11,11,15,939.0,102.5,3.55,25.0,981.5,637.36,477.22
2016,7,11,11,30,942.0,103.0,3.6,25.0,996.0,684.29,513.5
2016,7,11,11,45,943.0,103.5,3.65,25.5,1003.5,727.59,545.31
2016,7,11,12,0,944.0,104.0,3.7,26.0,1011.0,768.29,574.5
2016,7,11,12,15,944.5,104.0,3.8,26.0,1011.0,805.47,601.5
2016,7,11,12,30,945.0,104.0,3.9,26.0,1011.0,839.68,625.21
2016,7,11,12,45,947.5,101.0,4.05,26.0,1004.5,869.82,646.36
2016,7,11,13,0,950.0,98.0,4.2,26.0,998.0,896.6,665.28
2016,7,11,13,15,948.0,97.5,4.3,25.5,984.0,918.21,681.9
2016,7,11,13,30,946.0,97.0,4.4,25.0,970.0,936.09,696.17
2016,7,11,13,45,942.0,96.5,4.55,25.0,948.5,948.33,705.75
2016,7,11,14,0,938.0,96.0,4.7,25.0,927.0,956.66,713.2
2016,7,11,14,15,933.0,95.0,4.8,25.0,899.0,959.64,716.79
2016,7,11,14,30,928.0,94.0,4.9,25.0,871.0,958.67,717.87
2016,7,11,14,45,921.5,92.5,5.05,25.0,837.0,951.92,715.48
2016,7,11,15,0,915.0,91.0,5.2,25.0,803.0,941.33,710.56
2016,7,11,15,15,906.0,89.0,5.25,24.5,764.0,924.23,701.92
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,903.56,690.82
2016,7,11,15,45,885.5,84.5,5.35,23.5,681.0,876.75,675.33
2016,7,11,16,0,874.0,82.0,5.4,23.0,637.0,846.82,657.46
2016,7,11,16,15,858.0,79.5,5.35,22.5,589.5,810.26,634.07
2016,7,11,16,30,842.0,77.0,5.3,22.0,542.0,771.28,608.63
2016,7,11,16,45,822.0,74.0,5.25,21.5,492.0,733.91,583.99
2016,7,11,17,0,802.0,71.0,5.2,21.0,442.0,686.98,551.68
2016,7,11,17,15,772.5,67.0,5.05,20.5,390.5,630.97,510.94
2016,7,11,17,30,743.0,63.0,4.9,20.0,339.0,574.76,467.72
2016,7,11,17,45,702.5,58.5,4.8,19.5,287.5,511.48,417.55
2016,7,11,18,0,662.0,54.0,4.7,19.0,236.0,449.76,366.76
2016,7,11,18,15,599.0,48.0,4.45,18.0,187.0,376.99,305.55
2016,7,11,18,30,536.0,42.0,4.2,17.0,138.0,312.14,248.66
2016,7,11,18,45,436.0,33.5,4.0,16.5,96.0,232.64,178.39
2016,7,11,19,0,336.0,25.0,3.8,16.0,54.0,163.49,108.12
2016,7,11,19,15,168.0,12.5,3.9,15.5,27.0,58.05,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
