Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,4.05,11.5,27.5,9.44,0.0
2016,7,12,5,30,355.0,24.0,4.1,12.0,55.0,19.96,10.18
2016,7,12,5,45,450.5,32.0,4.15,12.5,97.0,26.73,17.7
2016,7,12,6,0,546.0,40.0,4.2,13.0,139.0,36.44,26.76
2016,7,12,6,15,606.0,45.0,4.15,13.5,187.5,41.07,31.14
2016,7,12,6,30,666.0,50.0,4.1,14.0,236.0,45.78,35.42
2016,7,12,6,45,704.5,54.5,4.1,14.5,286.5,49.86,38.98
2016,7,12,7,0,743.0,59.0,4.1,15.0,337.0,53.92,42.42
2016,7,12,7,15,773.0,62.5,4.1,15.5,388.5,57.05,44.97
2016,7,12,7,30,803.0,66.0,4.1,16.0,440.0,66.84,53.3
2016,7,12,7,45,823.5,69.5,4.15,16.5,490.0,70.32,56.03
2016,7,12,8,0,844.0,73.0,4.2,17.0,540.0,73.67,58.61
2016,7,12,8,15,861.0,75.0,4.2,17.5,588.5,75.82,60.15
2016,7,12,8,30,878.0,77.0,4.2,18.0,637.0,77.85,61.58
2016,7,12,8,45,890.5,79.5,4.25,18.5,681.5,79.94,63.05
2016,7,12,9,0,903.0,82.0,4.3,19.0,726.0,133.34,74.53
2016,7,12,9,15,913.5,84.0,4.3,19.0,766.5,193.23,111.55
2016,7,12,9,30,924.0,86.0,4.3,19.0,807.0,253.67,159.31
2016,7,12,9,45,933.5,86.5,4.35,19.5,842.5,313.12,210.46
2016,7,12,10,0,943.0,87.0,4.4,20.0,878.0,372.45,262.69
2016,7,12,10,15,949.0,88.0,4.4,20.0,907.0,430.43,314.07
2016,7,12,10,30,955.0,89.0,4.4,20.0,936.0,487.41,363.64
2016,7,12,10,45,958.5,90.5,4.45,20.5,958.0,542.3,409.69
2016,7,12,11,0,962.0,92.0,4.5,21.0,980.0,595.49,452.99
2016,7,12,11,15,965.0,92.5,4.55,21.0,995.5,645.7,493.75
2016,7,12,11,30,968.0,93.0,4.6,21.0,1011.0,693.74,531.9
2016,7,12,11,45,969.0,93.5,4.7,21.5,1018.5,738.07,565.62
2016,7,12,12,0,970.0,94.0,4.8,22.0,1026.0,779.71,596.63
2016,7,12,12,15,970.5,94.0,4.9,22.0,1026.0,817.7,624.77
2016,7,12,12,30,971.0,94.0,5.0,22.0,1026.0,852.63,649.81
2016,7,12,12,45,962.5,99.0,5.1,22.0,1016.5,881.3,670.47
2016,7,12,13,0,954.0,104.0,5.2,22.0,1007.0,906.26,688.63
2016,7,12,13,15,951.5,103.5,5.25,22.0,992.5,927.72,704.13
2016,7,12,13,30,949.0,103.0,5.3,22.0,978.0,945.4,717.11
2016,7,12,13,45,945.5,101.5,5.4,22.0,956.0,957.36,726.6
2016,7,12,14,0,942.0,100.0,5.5,22.0,934.0,965.35,733.49
2016,7,12,14,15,936.0,99.0,5.5,21.5,905.0,967.55,737.32
2016,7,12,14,30,930.0,98.0,5.5,21.0,876.0,965.78,738.56
2016,7,12,14,45,922.5,96.0,5.55,21.0,841.5,957.69,734.39
2016,7,12,15,0,915.0,94.0,5.6,21.0,807.0,945.74,727.65
2016,7,12,15,15,905.0,92.5,5.55,20.5,766.5,928.33,717.95
2016,7,12,15,30,895.0,91.0,5.5,20.0,726.0,907.39,705.79
2016,7,12,15,45,882.0,88.5,5.45,20.0,681.5,879.38,687.19
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,848.3,666.36
2016,7,12,16,15,851.5,83.5,5.3,19.5,588.5,810.66,641.64
2016,7,12,16,30,834.0,81.0,5.2,19.0,540.0,778.79,620.96
2016,7,12,16,45,811.5,77.5,5.1,19.0,489.5,731.22,587.04
2016,7,12,17,0,789.0,74.0,5.0,19.0,439.0,682.18,551.61
2016,7,12,17,15,758.0,70.0,4.85,18.5,387.0,625.56,509.98
2016,7,12,17,30,727.0,66.0,4.7,18.0,335.0,568.86,466.09
2016,7,12,17,45,684.0,61.0,4.6,17.5,283.5,504.07,414.41
2016,7,12,18,0,641.0,56.0,4.5,17.0,232.0,441.11,362.31
2016,7,12,18,15,576.0,50.0,4.3,16.5,183.5,371.14,302.4
2016,7,12,18,30,511.0,44.0,4.1,16.0,135.0,303.78,242.9
2016,7,12,18,45,407.5,35.0,3.95,15.5,93.0,223.47,171.95
2016,7,12,19,0,304.0,26.0,3.8,15.0,51.0,153.51,100.87
2016,7,12,19,15,152.0,13.0,3.75,14.5,25.5,54.02,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,13.0,3.05,11.5,27.0,10.23,0.0
2016,7,13,5,30,327.0,26.0,3.0,12.0,54.0,21.54,11.22
2016,7,13,5,45,428.0,34.0,3.0,13.0,96.0,28.22,18.94
2016,7,13,6,0,529.0,42.0,3.0,14.0,138.0,35.04,25.4
2016,7,13,6,15,591.5,48.5,2.9,14.5,186.5,40.45,30.46
2016,7,13,6,30,654.0,55.0,2.8,15.0,235.0,49.68,38.74
2016,7,13,6,45,697.0,59.0,2.75,15.5,286.5,53.27,41.85
2016,7,13,7,0,740.0,63.0,2.7,16.0,338.0,56.89,44.88
2016,7,13,7,15,770.0,67.0,2.65,16.5,390.0,60.29,47.64
2016,7,13,7,30,800.0,71.0,2.6,17.0,442.0,63.64,50.29
2016,7,13,7,45,822.5,73.5,2.55,18.0,493.0,65.72,51.7
2016,7,13,8,0,845.0,76.0,2.5,19.0,544.0,75.62,59.81
2016,7,13,8,15,862.0,78.5,2.45,19.5,592.5,78.06,61.56
2016,7,13,8,30,879.0,81.0,2.4,20.0,641.0,80.36,63.18
2016,7,13,8,45,892.0,83.5,2.35,21.0,685.5,82.4,64.46
2016,7,13,9,0,905.0,86.0,2.3,22.0,730.0,135.93,75.53
2016,7,13,9,15,915.5,87.5,2.25,22.5,770.5,195.77,111.55
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,256.13,157.86
2016,7,13,9,45,922.0,97.0,2.2,24.0,842.5,317.21,208.87
2016,7,13,10,0,918.0,105.0,2.2,25.0,874.0,376.74,259.22
2016,7,13,10,15,924.5,106.0,2.15,25.5,903.0,433.83,307.11
2016,7,13,10,30,931.0,107.0,2.1,26.0,932.0,490.02,352.99
2016,7,13,10,45,935.5,108.0,2.1,26.5,954.0,544.08,395.95
2016,7,13,11,0,940.0,109.0,2.1,27.0,976.0,596.58,436.27
2016,7,13,11,15,943.0,109.5,2.2,27.0,991.0,646.06,474.52
2016,7,13,11,30,946.0,110.0,2.3,27.0,1006.0,693.43,510.35
2016,7,13,11,45,947.5,110.0,2.45,27.5,1013.5,737.11,542.08
2016,7,13,12,0,949.0,110.0,2.6,28.0,1021.0,778.21,571.33
2016,7,13,12,15,949.5,110.0,2.75,28.0,1021.0,815.81,598.4
2016,7,13,12,30,950.0,110.0,2.9,28.0,1021.0,850.43,622.19
2016,7,13,12,45,950.5,108.5,3.1,28.5,1014.0,880.63,642.09
2016,7,13,13,0,951.0,107.0,3.3,29.0,1007.0,907.41,659.73
2016,7,13,13,15,948.5,106.5,3.45,28.5,992.0,928.92,676.3
2016,7,13,13,30,946.0,106.0,3.6,28.0,977.0,946.64,690.58
2016,7,13,13,45,941.5,105.0,3.75,28.0,954.5,958.24,699.6
2016,7,13,14,0,937.0,104.0,3.9,28.0,932.0,965.87,706.17
2016,7,13,14,15,931.0,102.5,4.0,28.0,903.5,967.66,708.73
2016,7,13,14,30,925.0,101.0,4.1,28.0,875.0,965.46,708.83
2016,7,13,14,45,917.0,99.5,4.25,28.0,840.0,957.51,705.49
2016,7,13,15,0,909.0,98.0,4.4,28.0,805.0,945.73,699.7
2016,7,13,15,15,898.0,96.0,4.45,27.5,764.5,927.01,690.17
2016,7,13,15,30,887.0,94.0,4.5,27.0,724.0,904.79,678.28
2016,7,13,15,45,873.5,91.5,4.6,27.0,679.0,876.52,661.17
2016,7,13,16,0,860.0,89.0,4.7,27.0,634.0,845.22,642.0
2016,7,13,16,15,842.5,86.5,4.75,26.5,585.5,807.83,619.26
2016,7,13,16,30,825.0,84.0,4.8,26.0,537.0,776.36,600.39
2016,7,13,16,45,801.5,80.5,4.9,25.5,486.5,728.25,569.24
2016,7,13,17,0,778.0,77.0,5.0,25.0,436.0,678.78,536.3
2016,7,13,17,15,746.5,73.0,4.95,24.0,384.0,622.13,496.84
2016,7,13,17,30,715.0,69.0,4.9,23.0,332.0,565.45,455.05
2016,7,13,17,45,671.0,63.5,4.9,22.5,281.0,499.88,403.88
2016,7,13,18,0,627.0,58.0,4.9,22.0,230.0,439.19,354.54
2016,7,13,18,15,561.0,51.5,4.75,21.0,181.5,366.08,293.81
2016,7,13,18,30,495.0,45.0,4.6,20.0,133.0,298.29,235.35
2016,7,13,18,45,391.5,35.5,4.45,19.5,91.5,218.14,165.4
2016,7,13,19,0,288.0,26.0,4.3,19.0,50.0,147.96,94.56
2016,7,13,19,15,144.0,13.0,4.2,18.5,25.0,51.86,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.5,12.5,3.25,12.5,26.0,9.83,0.0
2016,7,14,5,30,323.0,25.0,3.2,13.0,52.0,20.7,10.26
2016,7,14,5,45,428.0,33.5,3.2,14.0,94.5,27.83,18.48
2016,7,14,6,0,533.0,42.0,3.2,15.0,137.0,35.07,25.3
2016,7,14,6,15,596.0,48.0,3.1,15.5,186.0,43.48,33.0
2016,7,14,6,30,659.0,54.0,3.0,16.0,235.0,48.93,37.91
2016,7,14,6,45,702.0,58.5,2.95,16.5,287.0,52.95,41.4
2016,7,14,7,0,745.0,63.0,2.9,17.0,339.0,56.97,44.78
2016,7,14,7,15,775.5,66.5,2.9,17.5,391.0,60.03,47.22
2016,7,14,7,30,806.0,70.0,2.9,18.0,443.0,63.05,49.58
2016,7,14,7,45,828.5,73.0,2.9,19.0,494.0,72.71,57.53
2016,7,14,8,0,851.0,76.0,2.9,20.0,545.0,75.75,59.68
2016,7,14,8,15,868.0,78.0,2.85,20.5,593.5,77.88,61.17
2016,7,14,8,30,885.0,80.0,2.8,21.0,642.0,79.89,62.55
2016,7,14,8,45,898.5,82.0,2.75,22.0,687.0,81.68,63.61
2016,7,14,9,0,912.0,84.0,2.7,23.0,732.0,135.26,74.53
2016,7,14,9,15,922.0,86.0,2.65,23.5,772.5,195.82,110.98
2016,7,14,9,30,932.0,88.0,2.6,24.0,813.0,256.85,157.77
2016,7,14,9,45,938.0,90.0,2.6,25.0,847.5,317.04,207.78
2016,7,14,10,0,944.0,92.0,2.6,26.0,882.0,376.73,258.16
2016,7,14,10,15,950.0,93.0,2.6,26.5,911.0,435.0,307.27
2016,7,14,10,30,956.0,94.0,2.6,27.0,940.0,492.26,354.33
2016,7,14,10,45,960.0,95.0,2.6,27.5,962.0,547.31,398.27
2016,7,14,11,0,964.0,96.0,2.6,28.0,984.0,600.69,439.47
2016,7,14,11,15,967.0,96.5,2.75,28.0,999.5,651.22,478.81
2016,7,14,11,30,970.0,97.0,2.9,28.0,1015.0,699.56,515.67
2016,7,14,11,45,971.0,97.5,3.05,28.5,1022.5,744.18,548.1
2016,7,14,12,0,972.0,98.0,3.2,29.0,1030.0,786.1,577.92
2016,7,14,12,15,972.5,98.0,3.35,29.0,1030.5,824.38,605.04
2016,7,14,12,30,973.0,98.0,3.5,29.0,1031.0,859.58,629.18
2016,7,14,12,45,965.0,102.5,3.7,29.0,1021.5,888.44,649.38
2016,7,14,13,0,957.0,107.0,3.9,29.0,1012.0,913.6,667.2
2016,7,14,13,15,954.0,106.5,4.0,28.5,997.0,934.85,683.37
2016,7,14,13,30,951.0,106.0,4.1,28.0,982.0,952.27,697.17
2016,7,14,13,45,947.0,105.0,4.2,28.0,959.5,964.43,706.25
2016,7,14,14,0,943.0,104.0,4.3,28.0,937.0,972.61,712.86
2016,7,14,14,15,936.5,103.0,4.35,27.5,908.0,974.49,716.61
2016,7,14,14,30,930.0,102.0,4.4,27.0,879.0,972.38,717.88
2016,7,14,14,45,922.0,100.5,4.5,27.0,844.0,964.46,714.25
2016,7,14,15,0,914.0,99.0,4.6,27.0,809.0,952.68,708.22
2016,7,14,15,15,903.0,97.0,4.6,26.5,768.5,933.93,698.44
2016,7,14,15,30,892.0,95.0,4.6,26.0,728.0,911.65,686.29
2016,7,14,15,45,878.5,92.5,4.65,25.5,682.5,883.3,670.24
2016,7,14,16,0,865.0,90.0,4.7,25.0,637.0,851.9,651.89
2016,7,14,16,15,847.0,87.5,4.7,24.5,588.5,822.8,634.64
2016,7,14,16,30,829.0,85.0,4.7,24.0,540.0,782.0,608.71
2016,7,14,16,45,804.5,81.5,4.75,23.5,488.5,732.95,576.56
2016,7,14,17,0,780.0,78.0,4.8,23.0,437.0,682.57,542.63
2016,7,14,17,15,747.5,74.0,4.7,22.0,385.0,625.08,502.19
2016,7,14,17,30,715.0,70.0,4.6,21.0,333.0,567.61,459.46
2016,7,14,17,45,668.5,65.0,4.6,20.5,281.0,503.79,409.37
2016,7,14,18,0,622.0,60.0,4.6,20.0,229.0,439.68,357.15
2016,7,14,18,15,554.5,53.0,4.55,19.0,180.5,365.31,295.22
2016,7,14,18,30,487.0,46.0,4.5,18.0,132.0,296.42,235.58
2016,7,14,18,45,378.5,36.5,4.45,17.0,90.5,214.47,164.09
2016,7,14,19,0,270.0,27.0,4.4,16.0,49.0,142.52,90.86
2016,7,14,19,15,135.0,13.5,4.4,15.5,24.5,49.8,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.0,3.6,11.5,25.0,10.23,0.0
2016,7,15,5,30,286.0,26.0,3.7,12.0,50.0,21.44,10.58
2016,7,15,5,45,392.5,35.5,3.85,12.5,91.5,29.29,19.82
2016,7,15,6,0,499.0,45.0,4.0,13.0,133.0,37.21,27.39
2016,7,15,6,15,565.0,51.0,4.0,13.5,181.5,42.13,32.05
2016,7,15,6,30,631.0,57.0,4.0,14.0,230.0,47.12,36.6
2016,7,15,6,45,677.5,61.5,4.0,14.5,281.5,54.99,43.55
2016,7,15,7,0,724.0,66.0,4.0,15.0,333.0,58.94,46.88
2016,7,15,7,15,755.5,70.0,3.9,15.5,385.0,62.26,49.58
2016,7,15,7,30,787.0,74.0,3.8,16.0,437.0,65.53,52.18
2016,7,15,7,45,812.0,76.5,3.75,16.5,488.0,67.57,53.65
2016,7,15,8,0,837.0,79.0,3.7,17.0,539.0,77.33,61.8
2016,7,15,8,15,855.0,81.5,3.7,17.5,588.0,79.75,63.54
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,82.02,65.16
2016,7,15,8,45,887.5,85.5,3.7,19.0,682.0,83.46,65.93
2016,7,15,9,0,902.0,87.0,3.7,20.0,727.0,136.31,76.66
2016,7,15,9,15,912.5,89.0,3.75,20.5,767.5,196.45,113.42
2016,7,15,9,30,923.0,91.0,3.8,21.0,808.0,257.13,160.72
2016,7,15,9,45,930.0,93.0,3.85,21.5,843.0,317.18,211.89
2016,7,15,10,0,937.0,95.0,3.9,22.0,878.0,376.85,263.85
2016,7,15,10,15,943.0,96.0,3.95,22.0,907.0,434.84,314.66
2016,7,15,10,30,949.0,97.0,4.0,22.0,936.0,491.85,363.71
2016,7,15,10,45,954.0,97.5,4.1,22.5,958.5,546.77,409.24
2016,7,15,11,0,959.0,98.0,4.2,23.0,981.0,600.13,452.2
2016,7,15,11,15,962.0,98.5,4.25,23.0,996.0,650.52,492.51
2016,7,15,11,30,965.0,99.0,4.3,23.0,1011.0,698.74,530.23
2016,7,15,11,45,967.0,99.0,4.4,23.5,1019.0,743.53,563.7
2016,7,15,12,0,969.0,99.0,4.5,24.0,1027.0,785.71,594.62
2016,7,15,12,15,969.0,99.0,4.55,24.0,1027.0,823.58,622.0
2016,7,15,12,30,969.0,99.0,4.6,24.0,1027.0,858.34,646.26
2016,7,15,12,45,962.0,102.5,4.7,24.0,1018.0,887.11,666.71
2016,7,15,13,0,955.0,106.0,4.8,24.0,1009.0,912.2,684.72
2016,7,15,13,15,952.0,105.5,4.8,24.0,993.5,933.42,699.47
2016,7,15,13,30,949.0,105.0,4.8,24.0,978.0,950.82,711.7
2016,7,15,13,45,945.0,104.0,4.85,24.0,955.5,962.96,720.85
2016,7,15,14,0,941.0,103.0,4.9,24.0,933.0,971.12,727.45
2016,7,15,14,15,934.5,101.5,4.9,24.0,904.0,972.49,729.22
2016,7,15,14,30,928.0,100.0,4.9,24.0,875.0,969.86,728.44
2016,7,15,14,45,918.5,99.5,4.95,24.0,839.5,961.55,724.31
2016,7,15,15,0,909.0,99.0,5.0,24.0,804.0,949.46,717.71
2016,7,15,15,15,897.5,97.0,5.0,23.5,763.0,930.3,707.39
2016,7,15,15,30,886.0,95.0,5.0,23.0,722.0,907.64,694.65
2016,7,15,15,45,869.0,94.0,5.05,23.0,676.5,877.94,675.87
2016,7,15,16,0,852.0,93.0,5.1,23.0,631.0,845.4,654.96
2016,7,15,16,15,833.5,90.0,5.05,22.5,582.5,815.8,636.72
2016,7,15,16,30,815.0,87.0,5.0,22.0,534.0,774.36,609.61
2016,7,15,16,45,739.0,89.0,5.0,21.5,464.5,692.2,551.92
2016,7,15,17,0,663.0,91.0,5.0,21.0,395.0,615.65,496.62
2016,7,15,17,15,677.0,82.0,4.95,20.0,360.5,589.15,478.91
2016,7,15,17,30,691.0,73.0,4.9,19.0,326.0,559.21,457.3
2016,7,15,17,45,639.5,68.5,4.85,18.5,274.5,491.27,403.11
2016,7,15,18,0,588.0,64.0,4.8,18.0,223.0,426.06,349.3
2016,7,15,18,15,518.0,56.5,4.7,17.0,175.0,351.28,286.37
2016,7,15,18,30,448.0,49.0,4.6,16.0,127.0,282.24,226.15
2016,7,15,18,45,337.0,38.5,4.6,15.5,86.5,200.07,153.85
2016,7,15,19,0,226.0,28.0,4.6,15.0,46.0,127.77,80.19
2016,7,15,19,15,113.0,14.0,4.55,14.5,23.0,43.93,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,23.5,10.62,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,47.0,22.21,10.74
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.0,29.98,20.28
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,37.84,27.8
2016,7,16,6,15,238.0,68.0,4.2,14.5,109.5,49.62,38.55
2016,7,16,6,30,2.0,90.0,4.1,15.0,90.0,65.73,52.95
2016,7,16,6,45,7.5,108.5,4.1,15.5,110.5,78.85,64.46
2016,7,16,7,0,13.0,127.0,4.1,16.0,131.0,91.91,75.69
2016,7,16,7,15,75.5,159.0,4.0,16.5,193.0,110.31,91.34
2016,7,16,7,30,138.0,191.0,3.9,17.0,255.0,126.9,105.14
2016,7,16,7,45,77.0,191.0,3.85,17.5,228.0,131.08,108.13
2016,7,16,8,0,16.0,191.0,3.8,18.0,201.0,136.93,112.52
2016,7,16,8,15,100.5,237.5,3.8,18.5,301.0,159.14,130.67
2016,7,16,8,30,185.0,284.0,3.8,19.0,401.0,177.6,145.42
2016,7,16,8,45,533.5,188.5,3.8,19.5,559.5,119.29,95.98
2016,7,16,9,0,882.0,93.0,3.8,20.0,718.0,138.37,78.9
2016,7,16,9,15,566.5,227.0,3.85,20.0,636.5,219.09,146.1
2016,7,16,9,30,251.0,361.0,3.9,20.0,555.0,278.04,205.03
2016,7,16,9,45,585.5,230.5,3.95,20.5,711.5,305.48,215.49
2016,7,16,10,0,920.0,100.0,4.0,21.0,868.0,375.11,264.17
2016,7,16,10,15,926.5,101.0,4.1,21.5,897.0,432.47,314.03
2016,7,16,10,30,933.0,102.0,4.2,22.0,926.0,488.93,362.09
2016,7,16,10,45,937.0,103.5,4.35,22.5,948.0,543.38,407.37
2016,7,16,11,0,941.0,105.0,4.5,23.0,970.0,596.22,450.21
2016,7,16,11,15,944.5,105.5,4.6,23.0,985.5,646.22,490.55
2016,7,16,11,30,948.0,106.0,4.7,23.0,1001.0,694.13,528.45
2016,7,16,11,45,950.0,106.0,4.8,23.0,1009.0,738.39,562.93
2016,7,16,12,0,952.0,106.0,4.9,23.0,1017.0,780.07,594.96
2016,7,16,12,15,952.5,106.0,5.0,23.0,1017.5,817.89,623.07
2016,7,16,12,30,953.0,106.0,5.1,23.0,1018.0,852.69,647.95
2016,7,16,12,45,950.5,107.0,5.2,23.0,1010.5,882.71,669.49
2016,7,16,13,0,948.0,108.0,5.3,23.0,1003.0,909.24,688.68
2016,7,16,13,15,946.0,107.5,5.35,23.0,988.5,931.26,704.52
2016,7,16,13,30,944.0,107.0,5.4,23.0,974.0,949.52,717.86
2016,7,16,13,45,942.0,105.0,5.45,23.0,953.0,962.52,727.7
2016,7,16,14,0,940.0,103.0,5.5,23.0,932.0,971.55,734.96
2016,7,16,14,15,934.5,101.5,5.5,22.5,903.5,973.86,738.87
2016,7,16,14,30,929.0,100.0,5.5,22.0,875.0,972.17,740.19
2016,7,16,14,45,923.0,98.0,5.5,22.0,841.0,965.56,736.77
2016,7,16,15,0,917.0,96.0,5.5,22.0,807.0,955.06,730.79
2016,7,16,15,15,907.0,94.0,5.45,21.5,766.5,937.13,720.83
2016,7,16,15,30,897.0,92.0,5.4,21.0,726.0,915.63,708.41
2016,7,16,15,45,885.0,89.5,5.35,21.0,681.5,888.43,690.54
2016,7,16,16,0,873.0,87.0,5.3,21.0,637.0,858.09,670.43
2016,7,16,16,15,856.0,84.5,5.2,20.5,588.5,820.68,646.1
2016,7,16,16,30,839.0,82.0,5.1,20.0,540.0,789.14,625.85
2016,7,16,16,45,817.0,78.5,5.1,20.0,489.5,741.62,592.69
2016,7,16,17,0,795.0,75.0,5.1,20.0,439.0,692.56,557.86
2016,7,16,17,15,763.5,71.0,5.0,19.0,386.5,635.1,517.18
2016,7,16,17,30,732.0,67.0,4.9,18.0,334.0,577.55,473.79
2016,7,16,17,45,687.5,62.0,4.8,17.5,282.0,511.25,420.83
2016,7,16,18,0,643.0,57.0,4.7,17.0,230.0,449.86,369.79
2016,7,16,18,15,575.5,50.5,4.6,16.5,181.0,374.89,305.86
2016,7,16,18,30,508.0,44.0,4.5,16.0,132.0,305.38,244.43
2016,7,16,18,45,396.0,35.0,4.4,15.5,90.0,221.22,169.88
2016,7,16,19,0,284.0,26.0,4.3,15.0,48.0,146.38,90.27
2016,7,16,19,15,142.0,13.0,4.3,14.5,24.0,51.73,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,12.0,23.5,9.83,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.65,9.25
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,27.73,18.38
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,34.96,25.35
2016,7,17,6,15,579.0,48.0,4.55,13.5,179.5,39.98,30.11
2016,7,17,6,30,644.0,54.0,4.5,14.0,228.0,48.78,38.07
2016,7,17,6,45,686.5,59.0,4.5,14.5,279.0,53.15,41.91
2016,7,17,7,0,729.0,64.0,4.5,15.0,330.0,57.5,45.62
2016,7,17,7,15,760.0,67.5,4.55,15.5,381.5,60.5,48.04
2016,7,17,7,30,791.0,71.0,4.6,16.0,433.0,63.48,50.39
2016,7,17,7,45,444.0,152.5,4.7,16.5,360.5,102.57,84.09
2016,7,17,8,0,97.0,234.0,4.8,17.0,288.0,155.61,129.07
2016,7,17,8,15,240.0,239.5,4.85,17.0,387.5,149.42,123.33
2016,7,17,8,30,383.0,245.0,4.9,17.0,487.0,155.03,127.72
2016,7,17,8,45,642.5,164.5,4.95,17.5,604.5,106.84,86.27
2016,7,17,9,0,902.0,84.0,5.0,18.0,722.0,134.66,75.96
2016,7,17,9,15,576.0,222.0,5.05,18.0,638.0,216.84,145.36
2016,7,17,9,30,250.0,360.0,5.1,18.0,554.0,277.52,206.89
2016,7,17,9,45,586.5,229.5,5.2,18.5,710.5,305.53,217.99
2016,7,17,10,0,923.0,99.0,5.3,19.0,867.0,375.86,268.03
2016,7,17,10,15,928.5,100.0,5.4,19.0,895.5,433.09,319.35
2016,7,17,10,30,934.0,101.0,5.5,19.0,924.0,489.28,368.99
2016,7,17,10,45,937.0,102.5,5.6,19.5,945.5,543.36,415.06
2016,7,17,11,0,940.0,104.0,5.7,20.0,967.0,595.73,458.46
2016,7,17,11,15,942.5,104.5,5.8,20.0,982.0,645.14,499.37
2016,7,17,11,30,945.0,105.0,5.9,20.0,997.0,692.39,537.74
2016,7,17,11,45,946.0,105.5,6.0,20.0,1004.0,736.27,572.83
2016,7,17,12,0,947.0,106.0,6.1,20.0,1011.0,777.53,605.36
2016,7,17,12,15,946.5,106.0,6.15,20.0,1010.5,814.46,633.33
2016,7,17,12,30,946.0,106.0,6.2,20.0,1010.0,848.33,657.97
2016,7,17,12,45,941.0,108.0,6.3,20.0,1001.5,876.97,679.08
2016,7,17,13,0,936.0,110.0,6.4,20.0,993.0,902.07,697.71
2016,7,17,13,15,933.0,109.0,6.4,19.5,978.0,922.58,714.05
2016,7,17,13,30,930.0,108.0,6.4,19.0,963.0,939.31,727.85
2016,7,17,13,45,928.0,106.0,6.45,19.0,941.0,952.15,737.86
2016,7,17,14,0,926.0,104.0,6.5,19.0,919.0,961.08,745.22
2016,7,17,14,15,919.5,102.5,6.5,18.5,890.5,962.41,748.49
2016,7,17,14,30,913.0,101.0,6.5,18.0,862.0,959.78,749.1
2016,7,17,14,45,907.0,98.5,6.5,18.0,827.5,952.69,745.2
2016,7,17,15,0,901.0,96.0,6.5,18.0,793.0,941.76,738.67
2016,7,17,15,15,890.0,94.0,6.45,17.5,753.0,923.06,727.77
2016,7,17,15,30,879.0,92.0,6.4,17.0,713.0,900.88,714.37
2016,7,17,15,45,866.5,89.0,6.4,17.0,668.5,872.98,695.61
2016,7,17,16,0,854.0,86.0,6.4,17.0,624.0,842.02,674.53
2016,7,17,16,15,836.5,83.5,6.35,16.5,576.0,804.62,649.54
2016,7,17,16,30,819.0,81.0,6.3,16.0,528.0,773.19,628.82
2016,7,17,16,45,796.0,77.5,6.25,16.0,477.5,725.49,594.08
2016,7,17,17,0,773.0,74.0,6.2,16.0,427.0,676.4,557.8
2016,7,17,17,15,542.0,101.0,6.1,15.5,334.0,518.35,431.88
2016,7,17,17,30,311.0,128.0,6.0,15.0,241.0,349.05,292.16
2016,7,17,17,45,465.0,92.5,5.9,14.5,232.0,405.85,340.78
2016,7,17,18,0,619.0,57.0,5.8,14.0,223.0,437.29,365.78
2016,7,17,18,15,552.0,50.5,5.6,13.5,175.0,363.67,301.3
2016,7,17,18,30,485.0,44.0,5.4,13.0,127.0,295.51,239.85
2016,7,17,18,45,372.0,34.5,5.25,12.5,86.0,211.52,164.34
2016,7,17,19,0,259.0,25.0,5.1,12.0,45.0,136.63,83.06
2016,7,17,19,15,129.5,12.5,5.05,12.0,22.5,47.83,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,4.25,11.5,22.5,9.05,0.0
2016,7,18,5,30,285.0,23.0,4.4,12.0,45.0,18.97,7.61
2016,7,18,5,45,395.0,31.5,4.6,12.5,85.5,26.08,16.91
2016,7,18,6,0,505.0,40.0,4.8,13.0,126.0,33.32,23.88
2016,7,18,6,15,569.0,46.0,4.8,13.5,173.5,38.36,28.65
2016,7,18,6,30,633.0,52.0,4.8,14.0,221.0,47.03,36.5
2016,7,18,6,45,316.5,66.0,4.8,14.5,150.5,48.72,37.97
2016,7,18,7,0,0.0,80.0,4.8,15.0,80.0,60.74,48.5
2016,7,18,7,15,7.5,119.5,4.7,15.0,123.0,88.17,72.53
2016,7,18,7,30,15.0,159.0,4.6,15.0,166.0,114.49,95.27
2016,7,18,7,45,14.0,172.0,4.55,15.5,179.0,123.83,102.82
2016,7,18,8,0,13.0,185.0,4.5,16.0,192.0,133.08,110.2
2016,7,18,8,15,98.0,233.5,4.45,16.5,294.5,156.89,129.91
2016,7,18,8,30,183.0,282.0,4.4,17.0,397.0,176.57,145.83
2016,7,18,8,45,270.0,287.5,4.4,17.5,471.0,172.02,141.3
2016,7,18,9,0,357.0,293.0,4.4,18.0,545.0,203.95,148.61
2016,7,18,9,15,629.5,189.5,4.4,18.0,664.5,204.86,133.3
2016,7,18,9,30,902.0,86.0,4.4,18.0,784.0,250.37,158.44
2016,7,18,9,45,676.5,204.0,4.4,18.5,740.5,313.74,220.87
2016,7,18,10,0,451.0,322.0,4.4,19.0,697.0,362.17,268.61
2016,7,18,10,15,687.5,208.5,4.45,19.0,802.5,411.06,305.48
2016,7,18,10,30,924.0,95.0,4.5,19.0,908.0,481.3,361.6
2016,7,18,10,45,928.0,95.5,4.55,19.5,930.0,534.61,406.55
2016,7,18,11,0,932.0,96.0,4.6,20.0,952.0,586.3,448.91
2016,7,18,11,15,935.0,96.5,4.7,20.0,966.5,635.57,489.31
2016,7,18,11,30,938.0,97.0,4.8,20.0,981.0,682.74,527.21
2016,7,18,11,45,939.5,97.5,4.9,20.5,989.0,726.6,560.81
2016,7,18,12,0,941.0,98.0,5.0,21.0,997.0,767.88,591.79
2016,7,18,12,15,941.5,97.5,5.05,21.0,997.0,804.83,619.07
2016,7,18,12,30,942.0,97.0,5.1,21.0,997.0,838.77,643.35
2016,7,18,12,45,945.0,94.0,5.2,21.0,991.0,869.38,665.54
2016,7,18,13,0,948.0,91.0,5.3,21.0,985.0,896.64,685.43
2016,7,18,13,15,946.0,90.5,5.35,21.0,970.5,918.33,701.2
2016,7,18,13,30,944.0,90.0,5.4,21.0,956.0,936.26,714.45
2016,7,18,13,45,942.5,88.0,5.45,21.0,935.0,949.34,724.44
2016,7,18,14,0,941.0,86.0,5.5,21.0,914.0,958.48,731.83
2016,7,18,14,15,935.5,85.0,5.5,20.5,886.0,960.95,735.85
2016,7,18,14,30,930.0,84.0,5.5,20.0,858.0,959.46,737.28
2016,7,18,14,45,925.0,81.5,5.5,20.0,824.5,952.9,733.85
2016,7,18,15,0,920.0,79.0,5.5,20.0,791.0,942.43,727.81
2016,7,18,15,15,640.0,185.5,5.45,20.0,668.5,810.46,634.01
2016,7,18,15,30,360.0,292.0,5.4,20.0,546.0,629.77,495.55
2016,7,18,15,45,620.5,181.5,5.35,20.0,585.0,771.87,609.25
2016,7,18,16,0,881.0,71.0,5.3,20.0,624.0,849.4,667.5
2016,7,18,16,15,865.5,68.5,5.2,19.5,576.5,812.74,642.95
2016,7,18,16,30,850.0,66.0,5.1,19.0,529.0,773.59,616.9
2016,7,18,16,45,830.0,63.0,5.1,18.5,479.0,728.14,586.18
2016,7,18,17,0,810.0,60.0,5.1,18.0,429.0,681.09,553.58
2016,7,18,17,15,781.5,57.0,5.0,17.5,378.0,626.84,514.22
2016,7,18,17,30,753.0,54.0,4.9,17.0,327.0,578.13,476.84
2016,7,18,17,45,712.5,50.0,4.85,16.5,276.0,514.63,425.87
2016,7,18,18,0,672.0,46.0,4.8,16.0,225.0,452.78,374.21
2016,7,18,18,15,610.0,41.0,4.65,15.5,177.0,380.73,312.01
2016,7,18,18,30,548.0,36.0,4.5,15.0,129.0,313.41,251.67
2016,7,18,18,45,444.0,28.5,4.35,14.5,87.5,231.64,177.94
2016,7,18,19,0,340.0,21.0,4.2,14.0,46.0,157.74,92.3
2016,7,18,19,15,170.0,10.5,4.15,13.5,23.0,58.31,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,3.4,11.5,23.0,8.26,0.0
2016,7,19,5,30,343.0,21.0,3.5,12.0,46.0,19.06,7.17
2016,7,19,5,45,447.5,28.5,3.65,12.5,87.5,26.0,16.8
2016,7,19,6,0,552.0,36.0,3.8,13.0,129.0,33.08,23.66
2016,7,19,6,15,614.5,41.0,3.8,13.0,177.5,37.83,28.25
2016,7,19,6,30,677.0,46.0,3.8,13.0,226.0,42.67,32.76
2016,7,19,6,45,718.0,50.0,3.8,13.5,277.0,46.51,36.16
2016,7,19,7,0,759.0,54.0,3.8,14.0,328.0,50.37,39.47
2016,7,19,7,15,787.5,57.0,3.75,14.5,379.5,59.19,47.09
2016,7,19,7,30,816.0,60.0,3.7,15.0,431.0,62.74,49.95
2016,7,19,7,45,489.5,147.5,3.7,15.5,377.5,100.65,82.74
2016,7,19,8,0,163.0,235.0,3.7,16.0,324.0,151.82,126.22
2016,7,19,8,15,525.5,152.5,3.7,16.5,476.0,101.69,82.66
2016,7,19,8,30,888.0,70.0,3.7,17.0,628.0,73.6,58.19
2016,7,19,8,45,898.5,73.0,3.75,17.5,672.0,76.11,60.07
2016,7,19,9,0,909.0,76.0,3.8,18.0,716.0,130.6,72.28
2016,7,19,9,15,918.5,77.5,3.85,18.0,755.5,190.82,109.8
2016,7,19,9,30,928.0,79.0,3.9,18.0,795.0,251.46,158.12
2016,7,19,9,45,930.5,83.0,3.95,18.5,828.5,312.13,210.77
2016,7,19,10,0,933.0,87.0,4.0,19.0,862.0,371.95,263.74
2016,7,19,10,15,938.5,88.0,4.05,19.0,890.5,429.73,315.09
2016,7,19,10,30,944.0,89.0,4.1,19.0,919.0,486.48,364.6
2016,7,19,10,45,946.0,91.0,4.15,19.5,940.5,540.97,410.35
2016,7,19,11,0,948.0,93.0,4.2,20.0,962.0,593.64,453.23
2016,7,19,11,15,950.5,93.5,4.25,20.0,976.5,643.43,493.59
2016,7,19,11,30,953.0,94.0,4.3,20.0,991.0,691.02,531.27
2016,7,19,11,45,954.5,94.0,4.4,20.0,998.5,735.15,565.93
2016,7,19,12,0,956.0,94.0,4.5,20.0,1006.0,776.63,598.05
2016,7,19,12,15,956.0,94.0,4.55,20.0,1006.0,814.15,625.39
2016,7,19,12,30,956.0,94.0,4.6,20.0,1006.0,848.59,649.88
2016,7,19,12,45,949.0,98.0,4.7,20.5,997.0,877.51,669.49
2016,7,19,13,0,942.0,102.0,4.8,21.0,988.0,902.79,686.56
2016,7,19,13,15,939.5,101.0,4.85,21.0,973.5,923.74,701.7
2016,7,19,13,30,937.0,100.0,4.9,21.0,959.0,940.91,714.33
2016,7,19,13,45,936.0,97.0,4.95,21.0,938.0,953.65,724.03
2016,7,19,14,0,935.0,94.0,5.0,21.0,917.0,962.42,731.15
2016,7,19,14,15,929.0,93.0,5.0,21.0,888.0,964.58,733.48
2016,7,19,14,30,923.0,92.0,5.0,21.0,859.0,962.78,733.25
2016,7,19,14,45,918.0,89.0,5.05,21.0,825.0,955.89,730.02
2016,7,19,15,0,913.0,86.0,5.1,21.0,791.0,945.08,724.19
2016,7,19,15,15,903.0,84.5,5.1,20.5,751.0,927.52,714.8
2016,7,19,15,30,893.0,83.0,5.1,20.0,711.0,906.43,702.95
2016,7,19,15,45,882.5,80.0,5.15,20.0,667.0,879.83,686.1
2016,7,19,16,0,872.0,77.0,5.2,20.0,623.0,850.04,666.88
2016,7,19,16,15,855.0,74.5,5.15,19.5,575.5,812.4,642.5
2016,7,19,16,30,838.0,72.0,5.1,19.0,528.0,772.39,616.08
2016,7,19,16,45,819.5,68.0,5.1,19.0,478.0,727.34,584.51
2016,7,19,17,0,801.0,64.0,5.1,19.0,428.0,680.58,551.12
2016,7,19,17,15,771.0,61.0,5.0,18.5,376.5,631.97,516.28
2016,7,19,17,30,741.0,58.0,4.9,18.0,325.0,576.29,473.46
2016,7,19,17,45,703.0,53.0,4.8,17.5,274.5,513.5,423.19
2016,7,19,18,0,665.0,48.0,4.7,17.0,224.0,452.15,372.09
2016,7,19,18,15,601.5,42.5,4.5,16.5,176.0,378.9,309.13
2016,7,19,18,30,538.0,37.0,4.3,16.0,128.0,310.53,248.18
2016,7,19,18,45,436.0,29.0,4.15,15.5,86.5,229.39,175.18
2016,7,19,19,0,334.0,21.0,4.0,15.0,45.0,155.48,87.17
2016,7,19,19,15,167.0,10.5,3.95,14.5,22.5,57.59,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.5,10.0,3.2,11.5,22.5,7.87,0.0
2016,7,20,5,30,343.0,20.0,3.3,12.0,45.0,18.16,5.99
2016,7,20,5,45,448.0,27.5,3.45,12.5,86.0,25.12,15.99
2016,7,20,6,0,553.0,35.0,3.6,13.0,127.0,32.23,22.88
2016,7,20,6,15,615.5,40.0,3.6,13.5,175.5,37.01,27.44
2016,7,20,6,30,678.0,45.0,3.6,14.0,224.0,41.87,31.9
2016,7,20,6,45,719.5,49.0,3.6,14.5,275.0,45.75,35.33
2016,7,20,7,0,761.0,53.0,3.6,15.0,326.0,49.63,38.66
2016,7,20,7,15,790.5,56.0,3.55,15.5,378.0,58.49,46.29
2016,7,20,7,30,820.0,59.0,3.5,16.0,430.0,62.08,49.18
2016,7,20,7,45,841.0,61.5,3.5,16.5,480.5,65.06,51.5
2016,7,20,8,0,862.0,64.0,3.5,17.0,531.0,67.94,53.71
2016,7,20,8,15,878.5,66.0,3.45,17.5,579.5,70.27,55.42
2016,7,20,8,30,895.0,68.0,3.4,18.0,628.0,72.49,57.03
2016,7,20,8,45,907.5,69.5,3.35,18.5,672.5,74.16,58.17
2016,7,20,9,0,920.0,71.0,3.3,19.0,717.0,128.57,69.91
2016,7,20,9,15,929.5,72.5,3.3,19.5,757.5,189.47,107.53
2016,7,20,9,30,939.0,74.0,3.3,20.0,798.0,250.78,155.79
2016,7,20,9,45,937.0,81.0,3.3,20.5,831.0,313.01,209.35
2016,7,20,10,0,935.0,88.0,3.3,21.0,864.0,373.91,262.67
2016,7,20,10,15,941.0,89.0,3.35,21.5,893.0,432.1,313.1
2016,7,20,10,30,947.0,90.0,3.4,22.0,922.0,489.3,361.52
2016,7,20,10,45,952.5,90.0,3.45,22.5,944.5,544.3,406.82
2016,7,20,11,0,958.0,90.0,3.5,23.0,967.0,597.76,449.51
2016,7,20,11,15,961.0,90.5,3.55,23.0,982.5,648.37,489.72
2016,7,20,11,30,964.0,91.0,3.6,23.0,998.0,696.8,527.31
2016,7,20,11,45,966.5,90.5,3.7,23.5,1006.0,741.7,560.64
2016,7,20,12,0,969.0,90.0,3.8,24.0,1014.0,783.98,591.33
2016,7,20,12,15,969.5,90.0,3.85,24.0,1014.5,822.35,618.26
2016,7,20,12,30,970.0,90.0,3.9,24.0,1015.0,857.6,642.56
2016,7,20,12,45,969.5,89.5,4.0,24.0,1007.5,888.3,663.96
2016,7,20,13,0,969.0,89.0,4.1,24.0,1000.0,915.48,683.0
2016,7,20,13,15,966.5,88.5,4.2,24.0,985.5,937.23,698.45
2016,7,20,13,30,964.0,88.0,4.3,24.0,971.0,955.12,711.42
2016,7,20,13,45,961.0,87.0,4.4,24.0,949.0,968.13,721.22
2016,7,20,14,0,958.0,86.0,4.5,24.0,927.0,977.11,728.45
2016,7,20,14,15,953.0,85.0,4.6,23.5,899.0,980.19,733.68
2016,7,20,14,30,948.0,84.0,4.7,23.0,871.0,979.23,736.34
2016,7,20,14,45,941.5,82.5,4.8,23.0,836.0,972.33,733.62
2016,7,20,15,0,935.0,81.0,4.9,23.0,801.0,961.5,728.33
2016,7,20,15,15,925.5,79.5,4.95,22.5,761.0,944.09,719.63
2016,7,20,15,30,916.0,78.0,5.0,22.0,721.0,923.04,708.42
2016,7,20,15,45,904.0,76.0,5.05,22.0,676.5,895.74,691.37
2016,7,20,16,0,892.0,74.0,5.1,22.0,632.0,865.26,671.98
2016,7,20,16,15,875.5,71.5,5.1,21.5,583.5,827.45,648.15
2016,7,20,16,30,859.0,69.0,5.1,21.0,535.0,787.17,622.17
2016,7,20,16,45,838.5,66.0,5.1,20.5,484.0,740.99,591.32
2016,7,20,17,0,818.0,63.0,5.1,20.0,433.0,693.21,558.58
2016,7,20,17,15,788.0,60.0,5.0,19.5,381.0,643.89,523.46
2016,7,20,17,30,758.0,57.0,4.9,19.0,329.0,587.43,480.48
2016,7,20,17,45,717.0,52.5,4.85,18.5,277.5,522.56,428.93
2016,7,20,18,0,676.0,48.0,4.8,18.0,226.0,459.35,376.61
2016,7,20,18,15,611.5,42.5,4.65,17.0,177.0,384.9,313.52
2016,7,20,18,30,547.0,37.0,4.5,16.0,128.0,315.41,252.12
2016,7,20,18,45,440.5,29.0,4.4,15.5,86.5,231.76,176.78
2016,7,20,19,0,334.0,21.0,4.3,15.0,45.0,155.3,83.03
2016,7,20,19,15,167.0,10.5,4.3,14.5,22.5,57.76,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,3.65,11.5,21.5,8.26,0.0
2016,7,21,5,30,333.0,21.0,3.8,12.0,43.0,19.06,5.84
2016,7,21,5,45,441.5,28.5,3.95,12.5,85.0,25.99,16.67
2016,7,21,6,0,550.0,36.0,4.1,13.0,127.0,33.07,23.6
2016,7,21,6,15,614.0,41.5,4.1,13.5,175.5,38.24,28.52
2016,7,21,6,30,678.0,47.0,4.1,14.0,224.0,43.48,33.33
2016,7,21,6,45,720.0,50.5,4.15,14.5,275.5,46.92,36.37
2016,7,21,7,0,762.0,54.0,4.2,15.0,327.0,50.4,39.33
2016,7,21,7,15,791.0,57.5,4.2,15.5,378.5,59.53,47.21
2016,7,21,7,30,820.0,61.0,4.2,16.0,430.0,63.44,50.39
2016,7,21,7,45,841.5,63.0,4.2,17.0,481.0,66.08,52.29
2016,7,21,8,0,863.0,65.0,4.2,18.0,532.0,68.61,54.08
2016,7,21,8,15,879.0,67.0,4.2,18.0,580.0,70.92,55.88
2016,7,21,8,30,895.0,69.0,4.2,18.0,628.0,73.12,57.58
2016,7,21,8,45,907.0,70.5,4.2,18.5,672.5,74.76,58.7
2016,7,21,9,0,919.0,72.0,4.2,19.0,717.0,129.45,70.6
2016,7,21,9,15,928.5,73.5,4.2,19.5,757.0,190.38,108.42
2016,7,21,9,30,938.0,75.0,4.2,20.0,797.0,251.74,156.9
2016,7,21,9,45,943.5,77.5,4.2,20.5,831.5,312.9,209.61
2016,7,21,10,0,949.0,80.0,4.2,21.0,866.0,373.53,262.89
2016,7,21,10,15,954.5,81.0,4.25,21.0,895.0,432.29,314.8
2016,7,21,10,30,960.0,82.0,4.3,21.0,924.0,489.99,364.84
2016,7,21,10,45,965.0,82.0,4.4,21.5,946.5,545.39,411.2
2016,7,21,11,0,970.0,82.0,4.5,22.0,969.0,599.18,454.92
2016,7,21,11,15,973.0,82.5,4.6,22.0,984.5,650.34,496.36
2016,7,21,11,30,976.0,83.0,4.7,22.0,1000.0,699.27,535.2
2016,7,21,11,45,978.0,83.0,4.85,22.5,1008.0,744.68,569.8
2016,7,21,12,0,980.0,83.0,5.0,23.0,1016.0,787.4,601.71
2016,7,21,12,15,980.5,83.0,5.15,22.5,1016.5,826.09,631.0
2016,7,21,12,30,981.0,83.0,5.3,22.0,1017.0,861.62,658.03
2016,7,21,12,45,972.5,88.5,5.45,22.0,1008.5,891.33,679.75
2016,7,21,13,0,964.0,94.0,5.6,22.0,1000.0,917.25,698.91
2016,7,21,13,15,962.0,93.5,5.65,22.0,985.5,939.48,715.02
2016,7,21,13,30,960.0,93.0,5.7,22.0,971.0,957.87,728.55
2016,7,21,13,45,959.0,90.5,5.8,22.0,950.0,971.3,739.07
2016,7,21,14,0,958.0,88.0,5.9,22.0,929.0,980.7,746.95
2016,7,21,14,15,953.0,87.0,5.9,21.5,900.5,983.83,751.49
2016,7,21,14,30,948.0,86.0,5.9,21.0,872.0,982.92,753.39
2016,7,21,14,45,944.5,83.0,5.9,21.0,838.0,977.24,750.62
2016,7,21,15,0,941.0,80.0,5.9,21.0,804.0,967.53,745.17
2016,7,21,15,15,931.5,78.5,5.8,20.5,763.5,950.03,735.18
2016,7,21,15,30,922.0,77.0,5.7,20.0,723.0,928.86,722.67
2016,7,21,15,45,912.5,73.5,5.65,20.0,679.0,901.9,704.91
2016,7,21,16,0,903.0,70.0,5.6,20.0,635.0,871.55,684.72
2016,7,21,16,15,887.0,68.0,5.5,19.5,586.0,834.38,660.48
2016,7,21,16,30,871.0,66.0,5.4,19.0,537.0,794.67,634.11
2016,7,21,16,45,851.5,63.0,5.3,19.0,486.0,748.78,601.55
2016,7,21,17,0,832.0,60.0,5.2,19.0,435.0,701.18,567.24
2016,7,21,17,15,803.0,57.0,5.05,18.5,383.0,645.52,526.94
2016,7,21,17,30,774.0,54.0,4.9,18.0,331.0,595.45,488.88
2016,7,21,17,45,732.5,50.0,4.75,17.5,279.0,530.13,436.49
2016,7,21,18,0,691.0,46.0,4.6,17.0,227.0,466.48,383.44
2016,7,21,18,15,627.0,40.5,4.35,16.0,177.5,391.51,319.57
2016,7,21,18,30,563.0,35.0,4.1,15.0,128.0,321.5,257.41
2016,7,21,18,45,453.5,27.5,3.95,14.5,86.0,236.26,180.28
2016,7,21,19,0,344.0,20.0,3.8,14.0,44.0,157.99,79.76
2016,7,21,19,15,172.0,10.0,3.75,13.5,22.0,59.03,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
