Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.65,11.5,21.0,7.87,0.0
2016,7,22,5,30,332.0,20.0,2.8,12.0,42.0,18.15,4.48
2016,7,22,5,45,441.0,28.0,3.0,12.5,83.5,25.55,16.23
2016,7,22,6,0,550.0,36.0,3.2,13.0,125.0,33.07,23.59
2016,7,22,6,15,615.5,41.5,3.15,13.5,174.0,38.25,28.53
2016,7,22,6,30,681.0,47.0,3.1,14.0,223.0,43.51,33.36
2016,7,22,6,45,724.0,51.0,3.1,15.0,275.0,47.35,36.69
2016,7,22,7,0,767.0,55.0,3.1,16.0,327.0,51.22,39.91
2016,7,22,7,15,797.0,58.0,3.05,16.5,380.0,59.94,47.39
2016,7,22,7,30,827.0,61.0,3.0,17.0,433.0,63.54,50.27
2016,7,22,7,45,849.5,64.0,2.95,17.5,484.5,66.9,52.9
2016,7,22,8,0,872.0,67.0,2.9,18.0,536.0,70.14,55.4
2016,7,22,8,15,888.5,69.0,2.9,18.5,585.0,72.45,57.08
2016,7,22,8,30,905.0,71.0,2.9,19.0,634.0,74.65,58.65
2016,7,22,8,45,917.5,73.0,2.95,20.0,679.5,76.62,59.9
2016,7,22,9,0,930.0,75.0,3.0,21.0,725.0,132.68,72.1
2016,7,22,9,15,940.0,76.5,3.0,21.5,766.0,194.52,110.15
2016,7,22,9,30,950.0,78.0,3.0,22.0,807.0,256.83,158.8
2016,7,22,9,45,949.5,83.5,3.0,22.5,841.0,319.31,212.06
2016,7,22,10,0,949.0,89.0,3.0,23.0,875.0,380.59,265.18
2016,7,22,10,15,955.0,90.5,3.0,23.5,904.0,440.12,316.07
2016,7,22,10,30,961.0,92.0,3.0,24.0,933.0,498.67,364.84
2016,7,22,10,45,965.5,92.5,3.05,24.5,955.5,554.49,410.17
2016,7,22,11,0,970.0,93.0,3.1,25.0,978.0,608.66,452.78
2016,7,22,11,15,972.5,93.5,3.15,25.0,993.5,659.77,492.78
2016,7,22,11,30,975.0,94.0,3.2,25.0,1009.0,708.6,530.11
2016,7,22,11,45,976.5,94.0,3.25,25.5,1016.5,753.9,562.97
2016,7,22,12,0,978.0,94.0,3.3,26.0,1024.0,796.46,593.11
2016,7,22,12,15,978.0,94.0,3.4,26.0,1024.0,834.98,619.9
2016,7,22,12,30,978.0,94.0,3.5,26.0,1024.0,870.31,644.12
2016,7,22,12,45,975.0,94.5,3.6,26.0,1016.0,900.24,664.71
2016,7,22,13,0,972.0,95.0,3.7,26.0,1008.0,926.53,682.91
2016,7,22,13,15,969.5,94.5,3.8,26.0,992.5,948.56,698.37
2016,7,22,13,30,967.0,94.0,3.9,26.0,977.0,966.69,711.36
2016,7,22,13,45,962.0,93.5,4.0,26.0,954.5,978.58,720.34
2016,7,22,14,0,957.0,93.0,4.1,26.0,932.0,986.41,726.8
2016,7,22,14,15,951.5,92.0,4.2,25.5,903.0,989.19,731.51
2016,7,22,14,30,946.0,91.0,4.3,25.0,874.0,987.91,733.68
2016,7,22,14,45,937.5,90.0,4.4,25.0,838.5,979.81,729.99
2016,7,22,15,0,929.0,89.0,4.5,25.0,803.0,967.81,723.8
2016,7,22,15,15,919.0,87.0,4.55,24.5,762.0,949.56,714.7
2016,7,22,15,30,909.0,85.0,4.6,24.0,721.0,927.67,703.22
2016,7,22,15,45,895.5,83.0,4.65,24.0,676.0,899.22,685.74
2016,7,22,16,0,882.0,81.0,4.7,24.0,631.0,867.66,665.99
2016,7,22,16,15,864.5,78.5,4.75,23.5,582.0,829.28,642.49
2016,7,22,16,30,847.0,76.0,4.8,23.0,533.0,788.51,616.85
2016,7,22,16,45,823.5,73.0,4.85,22.5,481.5,748.08,590.91
2016,7,22,17,0,800.0,70.0,4.9,22.0,430.0,697.96,557.09
2016,7,22,17,15,768.5,66.5,4.9,21.0,377.5,640.5,517.57
2016,7,22,17,30,737.0,63.0,4.9,20.0,325.0,582.95,475.07
2016,7,22,17,45,689.5,58.5,4.9,19.5,272.5,514.66,421.08
2016,7,22,18,0,642.0,54.0,4.9,19.0,220.0,448.53,366.64
2016,7,22,18,15,572.0,47.5,4.8,18.0,171.0,374.74,304.23
2016,7,22,18,30,502.0,41.0,4.7,17.0,122.0,303.74,241.89
2016,7,22,18,45,383.0,31.5,4.65,16.5,81.0,215.81,163.36
2016,7,22,19,0,264.0,22.0,4.6,16.0,40.0,134.61,61.83
2016,7,22,19,15,132.0,11.0,4.5,15.5,20.0,48.04,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,138.0,10.5,1.6,12.5,19.0,8.26,0.0
2016,7,23,5,30,276.0,21.0,1.7,13.0,38.0,17.37,3.07
2016,7,23,5,45,394.0,29.5,1.85,14.0,79.0,24.52,15.19
2016,7,23,6,0,512.0,38.0,2.0,15.0,120.0,31.83,22.28
2016,7,23,6,15,580.5,44.5,1.9,15.5,168.5,40.47,30.25
2016,7,23,6,30,649.0,51.0,1.8,16.0,217.0,46.42,35.66
2016,7,23,6,45,695.5,55.0,1.75,17.0,269.0,50.13,38.84
2016,7,23,7,0,742.0,59.0,1.7,18.0,321.0,53.89,41.93
2016,7,23,7,15,773.5,62.5,1.7,19.0,373.5,57.05,44.39
2016,7,23,7,30,805.0,66.0,1.7,20.0,426.0,60.19,46.76
2016,7,23,7,45,828.5,68.5,1.75,21.0,477.5,69.48,54.36
2016,7,23,8,0,852.0,71.0,1.8,22.0,529.0,72.32,56.34
2016,7,23,8,15,869.0,73.5,1.9,22.5,578.0,74.88,58.19
2016,7,23,8,30,886.0,76.0,2.0,23.0,627.0,77.31,59.92
2016,7,23,8,45,899.5,78.0,2.15,24.0,672.0,79.21,61.07
2016,7,23,9,0,913.0,80.0,2.3,25.0,717.0,134.83,72.98
2016,7,23,9,15,923.0,81.5,2.4,25.5,757.5,195.8,109.95
2016,7,23,9,30,933.0,83.0,2.5,26.0,798.0,257.25,157.13
2016,7,23,9,45,940.5,84.5,2.65,27.0,833.5,318.25,207.69
2016,7,23,10,0,948.0,86.0,2.8,28.0,869.0,378.93,258.74
2016,7,23,10,15,954.0,87.0,2.9,28.5,898.0,438.1,308.48
2016,7,23,10,30,960.0,88.0,3.0,29.0,927.0,496.26,356.2
2016,7,23,10,45,963.0,89.5,3.1,29.5,949.0,552.05,400.76
2016,7,23,11,0,966.0,91.0,3.2,30.0,971.0,606.07,442.59
2016,7,23,11,15,969.0,91.5,3.3,30.0,986.5,657.32,482.12
2016,7,23,11,30,972.0,92.0,3.4,30.0,1002.0,706.36,519.11
2016,7,23,11,45,972.0,93.0,3.5,30.0,1009.5,751.34,552.46
2016,7,23,12,0,972.0,94.0,3.6,30.0,1017.0,793.5,583.23
2016,7,23,12,15,972.0,94.0,3.75,30.0,1017.0,831.84,609.77
2016,7,23,12,30,972.0,94.0,3.9,30.0,1017.0,867.02,633.84
2016,7,23,12,45,967.0,96.5,4.05,30.0,1008.5,896.93,654.41
2016,7,23,13,0,962.0,99.0,4.2,30.0,1000.0,923.17,672.63
2016,7,23,13,15,959.5,98.5,4.3,29.5,985.5,945.09,689.2
2016,7,23,13,30,957.0,98.0,4.4,29.0,971.0,963.15,703.4
2016,7,23,13,45,953.5,97.0,4.55,29.0,949.0,975.87,713.09
2016,7,23,14,0,950.0,96.0,4.7,29.0,927.0,984.58,720.47
2016,7,23,14,15,944.5,94.5,4.75,28.5,898.0,986.87,724.71
2016,7,23,14,30,939.0,93.0,4.8,28.0,869.0,985.09,726.43
2016,7,23,14,45,931.5,91.5,4.9,28.0,834.0,977.44,723.28
2016,7,23,15,0,924.0,90.0,5.0,28.0,799.0,965.88,717.61
2016,7,23,15,15,913.5,88.5,5.0,27.5,758.5,947.75,708.31
2016,7,23,15,30,903.0,87.0,5.0,27.0,718.0,926.04,696.6
2016,7,23,15,45,889.5,85.0,5.05,27.0,673.0,897.69,679.21
2016,7,23,16,0,876.0,83.0,5.1,27.0,628.0,866.25,659.58
2016,7,23,16,15,858.5,80.5,5.1,26.0,579.0,828.0,637.26
2016,7,23,16,30,841.0,78.0,5.1,25.0,530.0,787.37,612.77
2016,7,23,16,45,817.0,75.0,5.1,24.5,478.5,746.78,586.54
2016,7,23,17,0,793.0,72.0,5.1,24.0,427.0,696.42,552.46
2016,7,23,17,15,761.0,68.0,5.1,23.0,374.5,638.18,512.52
2016,7,23,17,30,729.0,64.0,5.1,22.0,322.0,579.91,469.65
2016,7,23,17,45,681.0,59.5,5.1,21.5,270.0,511.51,415.84
2016,7,23,18,0,633.0,55.0,5.1,21.0,218.0,448.62,364.15
2016,7,23,18,15,562.0,48.0,5.0,20.0,169.0,370.99,299.1
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,299.33,236.6
2016,7,23,18,45,370.0,31.5,4.85,18.5,79.0,211.03,158.08
2016,7,23,19,0,249.0,22.0,4.8,18.0,38.0,128.92,52.36
2016,7,23,19,15,124.5,11.0,4.7,17.5,19.0,45.93,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,3.3,12.5,18.0,8.26,0.0
2016,7,24,5,30,237.0,21.0,3.3,13.0,36.0,17.29,1.88
2016,7,24,5,45,356.0,31.0,3.3,13.5,76.0,25.6,16.03
2016,7,24,6,0,475.0,41.0,3.3,14.0,116.0,34.0,24.23
2016,7,24,6,15,547.5,47.5,3.25,14.5,164.0,39.37,29.37
2016,7,24,6,30,620.0,54.0,3.2,15.0,212.0,44.83,34.37
2016,7,24,6,45,668.0,59.0,3.15,16.0,264.0,52.96,41.5
2016,7,24,7,0,716.0,64.0,3.1,17.0,316.0,57.35,45.15
2016,7,24,7,15,749.0,68.0,3.05,17.5,368.5,60.73,47.89
2016,7,24,7,30,782.0,72.0,3.0,18.0,421.0,64.07,50.55
2016,7,24,7,45,807.0,75.0,3.0,19.0,472.5,66.5,52.25
2016,7,24,8,0,832.0,78.0,3.0,20.0,524.0,68.88,53.89
2016,7,24,8,15,850.5,81.0,3.0,20.5,573.0,79.2,62.38
2016,7,24,8,30,869.0,84.0,3.0,21.0,622.0,81.84,64.28
2016,7,24,8,45,883.5,85.5,3.05,22.0,667.5,83.32,65.06
2016,7,24,9,0,898.0,87.0,3.1,23.0,713.0,138.4,76.82
2016,7,24,9,15,908.5,89.0,3.1,23.5,754.0,199.07,114.13
2016,7,24,9,30,919.0,91.0,3.1,24.0,795.0,260.29,161.6
2016,7,24,9,45,927.0,92.5,3.15,24.5,830.0,320.8,212.59
2016,7,24,10,0,935.0,94.0,3.2,25.0,865.0,381.06,264.28
2016,7,24,10,15,941.5,95.0,3.25,25.5,894.5,439.88,314.3
2016,7,24,10,30,948.0,96.0,3.3,26.0,924.0,497.77,362.33
2016,7,24,10,45,952.5,97.0,3.4,26.5,946.5,553.49,407.41
2016,7,24,11,0,957.0,98.0,3.5,27.0,969.0,607.6,449.85
2016,7,24,11,15,959.5,98.5,3.55,27.0,984.5,658.3,489.38
2016,7,24,11,30,962.0,99.0,3.6,27.0,1000.0,706.76,526.29
2016,7,24,11,45,963.5,99.5,3.7,27.5,1007.5,752.11,559.25
2016,7,24,12,0,965.0,100.0,3.8,28.0,1015.0,794.78,589.56
2016,7,24,12,15,965.0,100.0,3.85,28.0,1015.0,833.04,615.95
2016,7,24,12,30,965.0,100.0,3.9,28.0,1015.0,868.15,639.71
2016,7,24,12,45,961.5,101.0,3.95,28.0,1006.5,897.92,659.86
2016,7,24,13,0,958.0,102.0,4.0,28.0,998.0,924.07,677.63
2016,7,24,13,15,955.0,101.5,4.05,28.0,983.0,945.54,692.37
2016,7,24,13,30,952.0,101.0,4.1,28.0,968.0,963.15,704.66
2016,7,24,13,45,947.5,100.0,4.2,28.0,945.5,974.97,713.53
2016,7,24,14,0,943.0,99.0,4.3,28.0,923.0,982.75,719.9
2016,7,24,14,15,936.5,98.0,4.35,27.5,893.5,984.63,723.7
2016,7,24,14,30,930.0,97.0,4.4,27.0,864.0,982.48,725.0
2016,7,24,14,45,922.0,95.0,4.5,27.0,828.5,973.91,720.99
2016,7,24,15,0,914.0,93.0,4.6,27.0,793.0,961.45,714.56
2016,7,24,15,15,903.0,91.5,4.6,26.5,752.5,942.98,705.06
2016,7,24,15,30,892.0,90.0,4.6,26.0,712.0,920.97,693.18
2016,7,24,15,45,877.5,87.5,4.7,26.0,666.5,891.37,675.36
2016,7,24,16,0,863.0,85.0,4.8,26.0,621.0,858.74,655.26
2016,7,24,16,15,845.0,82.5,4.8,25.0,572.0,820.37,632.81
2016,7,24,16,30,827.0,80.0,4.8,24.0,523.0,788.15,614.36
2016,7,24,16,45,802.0,76.5,4.85,23.5,471.5,738.19,581.48
2016,7,24,17,0,777.0,73.0,4.9,23.0,420.0,686.95,546.87
2016,7,24,17,15,743.5,69.0,4.85,22.0,367.5,628.16,506.14
2016,7,24,17,30,710.0,65.0,4.8,21.0,315.0,569.52,462.61
2016,7,24,17,45,662.0,60.0,4.8,20.5,263.5,501.27,408.78
2016,7,24,18,0,614.0,55.0,4.8,20.0,212.0,438.72,357.23
2016,7,24,18,15,541.5,48.0,4.8,19.0,163.5,361.15,292.13
2016,7,24,18,30,469.0,41.0,4.8,18.0,115.0,289.73,229.73
2016,7,24,18,45,349.0,31.0,4.8,17.5,75.0,202.39,151.57
2016,7,24,19,0,229.0,21.0,4.8,17.0,35.0,120.56,41.74
2016,7,24,19,15,114.5,10.5,4.8,16.5,17.5,42.65,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,3.55,11.5,16.5,8.26,0.0
2016,7,25,5,30,205.0,21.0,3.6,12.0,33.0,17.24,0.52
2016,7,25,5,45,322.5,32.0,3.65,12.5,72.0,26.3,16.61
2016,7,25,6,0,440.0,43.0,3.7,13.0,111.0,35.41,25.55
2016,7,25,6,15,514.0,50.5,3.65,13.5,159.0,41.44,31.31
2016,7,25,6,30,588.0,58.0,3.6,14.0,207.0,47.52,36.91
2016,7,25,6,45,637.5,64.0,3.6,14.5,258.5,52.21,41.09
2016,7,25,7,0,687.0,70.0,3.6,15.0,310.0,56.89,45.12
2016,7,25,7,15,722.0,74.5,3.6,15.5,362.5,65.18,52.22
2016,7,25,7,30,757.0,79.0,3.6,16.0,415.0,68.72,55.04
2016,7,25,7,45,781.0,83.0,3.6,17.0,466.0,71.61,57.13
2016,7,25,8,0,805.0,87.0,3.6,18.0,517.0,74.41,59.11
2016,7,25,8,15,824.5,90.5,3.6,18.5,566.0,76.67,60.73
2016,7,25,8,30,844.0,94.0,3.6,19.0,615.0,78.82,62.24
2016,7,25,8,45,856.5,97.5,3.6,19.5,660.0,89.65,71.12
2016,7,25,9,0,869.0,101.0,3.6,20.0,705.0,144.93,83.82
2016,7,25,9,15,880.5,103.5,3.6,20.5,746.0,204.62,121.13
2016,7,25,9,30,892.0,106.0,3.6,21.0,787.0,264.99,168.49
2016,7,25,9,45,899.5,108.0,3.6,22.0,822.0,324.4,218.71
2016,7,25,10,0,907.0,110.0,3.6,23.0,857.0,383.53,269.38
2016,7,25,10,15,914.0,111.5,3.6,23.5,886.5,441.61,319.06
2016,7,25,10,30,921.0,113.0,3.6,24.0,916.0,498.87,366.82
2016,7,25,10,45,923.5,115.5,3.65,24.5,938.0,553.54,411.3
2016,7,25,11,0,926.0,118.0,3.7,25.0,960.0,606.48,453.05
2016,7,25,11,15,929.5,118.5,3.75,25.0,975.5,656.64,492.46
2016,7,25,11,30,933.0,119.0,3.8,25.0,991.0,704.75,529.4
2016,7,25,11,45,934.0,119.5,3.9,25.5,998.5,748.89,561.78
2016,7,25,12,0,935.0,120.0,4.0,26.0,1006.0,790.42,591.57
2016,7,25,12,15,935.5,120.0,4.05,26.0,1006.5,828.38,618.58
2016,7,25,12,30,936.0,120.0,4.1,26.0,1007.0,863.35,642.53
2016,7,25,12,45,938.0,117.5,4.2,26.5,1000.5,894.27,662.63
2016,7,25,13,0,940.0,115.0,4.3,27.0,994.0,921.82,680.41
2016,7,25,13,15,937.0,114.5,4.35,27.0,979.0,943.2,695.18
2016,7,25,13,30,934.0,114.0,4.4,27.0,964.0,960.77,707.54
2016,7,25,13,45,931.0,112.0,4.45,27.0,942.0,973.05,716.5
2016,7,25,14,0,928.0,110.0,4.5,27.0,920.0,981.33,722.96
2016,7,25,14,15,921.5,109.0,4.55,26.5,891.0,983.33,726.83
2016,7,25,14,30,915.0,108.0,4.6,26.0,862.0,981.34,728.35
2016,7,25,14,45,909.5,104.5,4.7,26.0,827.0,973.8,725.3
2016,7,25,15,0,904.0,101.0,4.8,26.0,792.0,962.31,719.69
2016,7,25,15,15,893.0,99.0,4.8,25.5,751.5,943.5,709.86
2016,7,25,15,30,882.0,97.0,4.8,25.0,711.0,921.17,697.65
2016,7,25,15,45,871.5,93.0,4.8,25.0,666.5,893.72,680.47
2016,7,25,16,0,861.0,89.0,4.8,25.0,622.0,863.04,661.0
2016,7,25,16,15,842.0,86.5,4.75,24.5,572.5,833.06,642.9
2016,7,25,16,30,823.0,84.0,4.7,24.0,523.0,791.06,615.92
2016,7,25,16,45,802.5,79.0,4.7,23.5,472.5,742.9,584.28
2016,7,25,17,0,782.0,74.0,4.7,23.0,422.0,693.15,550.71
2016,7,25,17,15,748.5,70.0,4.6,22.0,369.0,634.05,509.76
2016,7,25,17,30,715.0,66.0,4.5,21.0,316.0,575.06,466.04
2016,7,25,17,45,670.5,60.0,4.4,20.5,264.5,507.52,412.78
2016,7,25,18,0,626.0,54.0,4.3,20.0,213.0,445.34,361.58
2016,7,25,18,15,553.5,47.0,4.15,19.0,164.0,367.07,295.99
2016,7,25,18,30,481.0,40.0,4.0,18.0,115.0,294.96,233.1
2016,7,25,18,45,363.0,30.0,3.85,17.5,75.0,207.71,154.63
2016,7,25,19,0,245.0,20.0,3.7,17.0,35.0,125.03,34.12
2016,7,25,19,15,122.5,10.0,3.7,16.5,17.5,44.78,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,9.5,2.25,13.5,16.0,7.47,0.0
2016,7,26,5,30,220.0,19.0,2.4,14.0,32.0,15.6,0.0
2016,7,26,5,45,337.5,30.0,2.6,14.5,71.5,24.73,15.04
2016,7,26,6,0,455.0,41.0,2.8,15.0,111.0,33.91,23.99
2016,7,26,6,15,528.5,48.5,2.65,15.5,159.0,40.01,29.78
2016,7,26,6,30,602.0,56.0,2.5,16.0,207.0,46.17,35.41
2016,7,26,6,45,650.0,62.0,2.4,17.0,258.5,50.92,39.53
2016,7,26,7,0,698.0,68.0,2.3,18.0,310.0,60.22,47.49
2016,7,26,7,15,732.0,72.5,2.25,18.5,362.5,63.85,50.43
2016,7,26,7,30,766.0,77.0,2.2,19.0,415.0,67.44,53.26
2016,7,26,7,45,790.5,80.5,2.2,20.0,466.5,70.05,55.1
2016,7,26,8,0,815.0,84.0,2.2,21.0,518.0,72.6,56.85
2016,7,26,8,15,834.0,87.0,2.1,22.0,567.0,74.61,58.11
2016,7,26,8,30,853.0,90.0,2.0,23.0,616.0,85.06,66.45
2016,7,26,8,45,867.0,93.0,1.95,24.0,661.0,87.32,67.84
2016,7,26,9,0,881.0,96.0,1.9,25.0,706.0,143.52,80.34
2016,7,26,9,15,892.0,98.0,1.8,25.5,747.0,203.57,116.98
2016,7,26,9,30,903.0,100.0,1.7,26.0,788.0,264.22,163.26
2016,7,26,9,45,910.5,102.0,1.65,27.0,823.5,324.3,212.41
2016,7,26,10,0,918.0,104.0,1.6,28.0,859.0,384.09,261.71
2016,7,26,10,15,924.5,105.5,1.6,28.5,888.0,442.61,309.8
2016,7,26,10,30,931.0,107.0,1.6,29.0,917.0,500.23,355.8
2016,7,26,10,45,936.0,107.5,1.6,30.0,939.5,555.26,397.57
2016,7,26,11,0,941.0,108.0,1.6,31.0,962.0,608.74,436.54
2016,7,26,11,15,944.0,108.5,1.7,31.0,977.5,659.26,474.45
2016,7,26,11,30,947.0,109.0,1.8,31.0,993.0,707.63,509.95
2016,7,26,11,45,949.0,109.0,1.9,31.5,1001.0,752.58,541.31
2016,7,26,12,0,951.0,109.0,2.0,32.0,1009.0,794.92,570.2
2016,7,26,12,15,951.5,109.0,2.15,32.0,1009.0,833.32,596.44
2016,7,26,12,30,952.0,109.0,2.3,32.0,1009.0,868.65,620.16
2016,7,26,12,45,945.0,112.0,2.5,32.0,999.5,897.08,639.86
2016,7,26,13,0,938.0,115.0,2.7,32.0,990.0,921.8,657.29
2016,7,26,13,15,935.0,114.5,2.85,32.0,975.0,943.15,672.27
2016,7,26,13,30,932.0,114.0,3.0,32.0,960.0,960.7,684.93
2016,7,26,13,45,929.0,112.0,3.15,32.0,938.0,972.95,694.34
2016,7,26,14,0,926.0,110.0,3.3,32.0,916.0,981.22,701.36
2016,7,26,14,15,919.5,108.5,3.4,31.5,887.0,982.7,705.25
2016,7,26,14,30,913.0,107.0,3.5,31.0,858.0,980.18,706.74
2016,7,26,14,45,905.5,104.5,3.6,31.0,823.0,971.75,703.11
2016,7,26,15,0,898.0,102.0,3.7,31.0,788.0,959.44,697.07
2016,7,26,15,15,887.0,100.0,3.75,30.5,747.0,940.68,687.94
2016,7,26,15,30,876.0,98.0,3.8,30.0,706.0,918.4,676.5
2016,7,26,15,45,863.0,95.0,3.9,30.0,661.0,889.91,659.75
2016,7,26,16,0,850.0,92.0,4.0,30.0,616.0,868.22,647.53
2016,7,26,16,15,830.5,89.0,4.05,29.5,567.0,827.76,623.28
2016,7,26,16,30,811.0,86.0,4.1,29.0,518.0,785.01,597.07
2016,7,26,16,45,787.5,82.0,4.15,28.5,466.5,735.98,565.8
2016,7,26,17,0,764.0,78.0,4.2,28.0,415.0,685.56,532.73
2016,7,26,17,15,729.5,73.0,4.15,27.0,362.5,625.16,491.98
2016,7,26,17,30,695.0,68.0,4.1,26.0,310.0,565.0,448.45
2016,7,26,17,45,647.5,62.5,4.1,25.0,258.5,500.29,399.39
2016,7,26,18,0,600.0,57.0,4.1,24.0,207.0,434.95,347.59
2016,7,26,18,15,526.5,49.0,4.05,23.0,159.0,356.07,282.71
2016,7,26,18,30,453.0,41.0,4.0,22.0,111.0,283.55,220.55
2016,7,26,18,45,336.0,30.0,3.95,21.0,71.5,197.05,143.94
2016,7,26,19,0,219.0,19.0,3.9,20.0,32.0,114.38,19.69
2016,7,26,19,15,109.5,9.5,3.85,19.5,16.0,40.58,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,3.1,14.5,11.5,6.69,0.0
2016,7,27,5,30,113.0,17.0,3.1,15.0,23.0,12.97,0.0
2016,7,27,5,45,208.0,32.5,3.1,15.5,58.0,24.68,14.8
2016,7,27,6,0,303.0,48.0,3.1,16.0,93.0,36.36,25.98
2016,7,27,6,15,373.5,59.5,3.0,16.5,137.5,45.04,34.04
2016,7,27,6,30,444.0,71.0,2.9,17.0,182.0,56.11,44.0
2016,7,27,6,45,497.0,80.0,2.85,17.5,230.5,62.46,49.59
2016,7,27,7,0,550.0,89.0,2.8,18.0,279.0,68.7,54.91
2016,7,27,7,15,588.0,96.0,2.85,19.0,328.5,73.13,58.39
2016,7,27,7,30,626.0,103.0,2.9,20.0,378.0,77.46,61.69
2016,7,27,7,45,657.0,108.0,3.0,21.0,428.0,80.18,63.55
2016,7,27,8,0,688.0,113.0,3.1,22.0,478.0,82.82,65.31
2016,7,27,8,15,710.0,117.5,3.05,22.5,525.0,84.86,66.66
2016,7,27,8,30,732.0,122.0,3.0,23.0,572.0,86.78,67.92
2016,7,27,8,45,752.0,124.5,3.0,24.0,616.5,94.84,74.15
2016,7,27,9,0,772.0,127.0,3.0,25.0,661.0,146.14,85.82
2016,7,27,9,15,785.0,130.0,3.0,25.5,700.5,201.84,120.41
2016,7,27,9,30,798.0,133.0,3.0,26.0,740.0,258.65,164.02
2016,7,27,9,45,789.0,146.0,3.0,26.5,769.5,317.12,212.89
2016,7,27,10,0,780.0,159.0,3.0,27.0,799.0,373.82,260.77
2016,7,27,10,15,788.5,161.0,3.0,27.5,827.5,427.77,305.47
2016,7,27,10,30,797.0,163.0,3.0,28.0,856.0,481.39,348.82
2016,7,27,10,45,807.5,162.0,3.05,28.5,879.0,533.28,389.75
2016,7,27,11,0,818.0,161.0,3.1,29.0,902.0,584.5,428.97
2016,7,27,11,15,822.0,162.0,3.15,29.0,917.0,632.41,465.61
2016,7,27,11,30,826.0,163.0,3.2,29.0,932.0,678.62,500.18
2016,7,27,11,45,832.5,160.5,3.3,29.5,941.5,721.85,531.16
2016,7,27,12,0,839.0,158.0,3.4,30.0,951.0,763.04,560.07
2016,7,27,12,15,839.5,158.0,3.5,30.0,951.0,799.46,586.27
2016,7,27,12,30,840.0,158.0,3.6,30.0,951.0,833.06,610.04
2016,7,27,12,45,854.0,147.5,3.7,30.5,948.5,852.29,622.07
2016,7,27,13,0,868.0,137.0,3.8,31.0,946.0,882.07,641.23
2016,7,27,13,15,864.5,136.5,3.9,30.5,931.5,901.86,656.3
2016,7,27,13,30,861.0,136.0,4.0,30.0,917.0,918.08,669.24
2016,7,27,13,45,860.0,132.5,4.15,30.0,896.5,930.25,678.56
2016,7,27,14,0,859.0,129.0,4.3,30.0,876.0,938.67,685.54
2016,7,27,14,15,852.0,127.0,4.4,29.5,847.5,939.1,688.51
2016,7,27,14,30,845.0,125.0,4.5,29.0,819.0,935.76,689.13
2016,7,27,14,45,840.0,120.5,4.6,29.0,785.5,928.11,685.57
2016,7,27,15,0,835.0,116.0,4.7,29.0,752.0,916.73,679.94
2016,7,27,15,15,822.5,113.5,4.75,28.5,712.0,908.96,677.9
2016,7,27,15,30,810.0,111.0,4.8,28.0,672.0,885.35,665.04
2016,7,27,15,45,799.5,106.0,4.85,27.5,629.0,857.59,649.28
2016,7,27,16,0,789.0,101.0,4.9,27.0,586.0,826.79,631.23
2016,7,27,16,15,768.5,97.5,4.9,26.5,538.5,786.37,605.78
2016,7,27,16,30,748.0,94.0,4.9,26.0,491.0,743.9,578.46
2016,7,27,16,45,727.0,88.0,4.9,25.5,442.0,696.51,546.97
2016,7,27,17,0,706.0,82.0,4.9,25.0,393.0,647.76,513.74
2016,7,27,17,15,670.0,77.0,4.8,24.0,342.0,591.84,474.29
2016,7,27,17,30,634.0,72.0,4.7,23.0,291.0,533.29,430.54
2016,7,27,17,45,590.0,65.0,4.65,22.5,242.5,468.45,379.44
2016,7,27,18,0,546.0,58.0,4.6,22.0,194.0,405.95,328.19
2016,7,27,18,15,473.0,49.5,4.5,21.0,148.0,329.35,264.14
2016,7,27,18,30,400.0,41.0,4.4,20.0,102.0,259.19,203.27
2016,7,27,18,45,292.0,29.5,4.3,19.0,65.0,178.75,130.69
2016,7,27,19,0,184.0,18.0,4.2,18.0,28.0,100.43,5.11
2016,7,27,19,15,92.0,9.0,4.2,17.5,14.0,34.98,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,8.5,3.3,13.0,14.0,6.69,0.0
2016,7,28,5,30,199.0,17.0,3.3,13.0,28.0,13.9,0.0
2016,7,28,5,45,313.5,27.5,3.35,13.5,65.0,22.6,13.09
2016,7,28,6,0,428.0,38.0,3.4,14.0,102.0,31.35,21.8
2016,7,28,6,15,500.5,45.5,3.35,14.5,148.0,37.46,27.61
2016,7,28,6,30,573.0,53.0,3.3,15.0,194.0,43.61,33.27
2016,7,28,6,45,621.5,58.5,3.3,16.0,244.0,48.02,37.12
2016,7,28,7,0,670.0,64.0,3.3,17.0,294.0,56.72,44.61
2016,7,28,7,15,704.0,68.0,3.25,17.5,344.5,60.02,47.29
2016,7,28,7,30,738.0,72.0,3.2,18.0,395.0,63.29,49.89
2016,7,28,7,45,763.0,75.5,3.2,18.5,445.0,65.99,51.94
2016,7,28,8,0,788.0,79.0,3.2,19.0,495.0,68.61,53.91
2016,7,28,8,15,807.0,81.5,3.15,19.5,542.5,70.36,55.11
2016,7,28,8,30,826.0,84.0,3.1,20.0,590.0,80.68,63.6
2016,7,28,8,45,840.0,86.5,3.1,21.0,634.0,82.7,64.84
2016,7,28,9,0,854.0,89.0,3.1,22.0,678.0,138.1,77.69
2016,7,28,9,15,865.0,91.0,3.1,22.5,718.0,196.5,114.36
2016,7,28,9,30,876.0,93.0,3.1,23.0,758.0,255.56,160.64
2016,7,28,9,45,886.0,93.5,3.15,24.0,793.0,313.73,209.56
2016,7,28,10,0,896.0,94.0,3.2,25.0,828.0,371.9,259.11
2016,7,28,10,15,902.0,95.0,3.3,25.5,856.0,428.62,307.51
2016,7,28,10,30,908.0,96.0,3.4,26.0,884.0,484.41,354.01
2016,7,28,10,45,911.5,97.5,3.5,26.5,905.5,538.17,397.6
2016,7,28,11,0,915.0,99.0,3.6,27.0,927.0,590.3,438.62
2016,7,28,11,15,917.5,99.5,3.75,27.0,941.5,639.24,477.18
2016,7,28,11,30,920.0,100.0,3.9,27.0,956.0,686.04,513.32
2016,7,28,11,45,919.5,101.5,4.05,27.5,963.0,729.24,545.07
2016,7,28,12,0,919.0,103.0,4.2,28.0,970.0,769.74,574.2
2016,7,28,12,15,919.0,102.5,4.3,28.0,969.5,806.1,599.7
2016,7,28,12,30,919.0,102.0,4.4,28.0,969.0,839.43,622.73
2016,7,28,12,45,911.0,106.0,4.5,28.0,959.5,866.82,641.74
2016,7,28,13,0,903.0,110.0,4.6,28.0,950.0,890.61,658.42
2016,7,28,13,15,899.5,109.5,4.7,28.0,935.0,910.62,672.84
2016,7,28,13,30,896.0,109.0,4.8,28.0,920.0,926.94,684.91
2016,7,28,13,45,891.5,108.0,4.9,28.0,898.5,938.1,693.65
2016,7,28,14,0,887.0,107.0,5.0,28.0,877.0,945.43,699.97
2016,7,28,14,15,880.5,105.5,5.05,27.5,848.5,946.54,703.33
2016,7,28,14,30,874.0,104.0,5.1,27.0,820.0,943.81,704.27
2016,7,28,14,45,865.5,102.0,5.15,27.0,785.5,934.89,699.7
2016,7,28,15,0,857.0,100.0,5.2,27.0,751.0,922.29,692.73
2016,7,28,15,15,845.5,98.0,5.2,26.5,711.5,903.34,682.54
2016,7,28,15,30,834.0,96.0,5.2,26.0,672.0,881.05,670.05
2016,7,28,15,45,820.0,93.0,5.2,25.5,628.0,852.26,652.94
2016,7,28,16,0,806.0,90.0,5.2,25.0,584.0,830.47,640.7
2016,7,28,16,15,786.5,87.0,5.15,24.5,536.5,790.98,615.31
2016,7,28,16,30,767.0,84.0,5.1,24.0,489.0,749.38,588.09
2016,7,28,16,45,742.0,80.0,5.05,23.5,439.5,700.45,554.93
2016,7,28,17,0,717.0,76.0,5.0,23.0,390.0,650.41,520.24
2016,7,28,17,15,682.5,71.5,4.9,22.0,339.5,592.26,479.13
2016,7,28,17,30,648.0,67.0,4.8,21.0,289.0,537.63,437.89
2016,7,28,17,45,599.5,61.0,4.7,20.5,240.0,470.52,384.33
2016,7,28,18,0,551.0,55.0,4.6,20.0,191.0,406.17,330.99
2016,7,28,18,15,478.5,47.0,4.5,19.0,145.5,330.12,266.76
2016,7,28,18,30,406.0,39.0,4.4,18.0,100.0,260.5,205.67
2016,7,28,18,45,293.5,28.0,4.3,17.5,63.5,178.33,130.15
2016,7,28,19,0,181.0,17.0,4.2,17.0,27.0,97.95,0.0
2016,7,28,19,15,90.5,8.5,4.2,16.5,13.5,34.23,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,3.3,13.0,11.5,6.29,0.0
2016,7,29,5,30,127.0,16.0,3.3,13.0,23.0,12.25,0.0
2016,7,29,5,45,224.0,30.0,3.35,13.5,57.0,22.94,13.22
2016,7,29,6,0,321.0,44.0,3.4,14.0,91.0,35.62,25.49
2016,7,29,6,15,393.0,54.5,3.4,14.5,135.0,43.73,33.13
2016,7,29,6,30,465.0,65.0,3.4,15.0,179.0,51.74,40.46
2016,7,29,6,45,512.0,74.0,3.4,16.0,226.5,58.2,46.13
2016,7,29,7,0,559.0,83.0,3.4,17.0,274.0,64.52,51.47
2016,7,29,7,15,597.0,89.5,3.35,17.5,323.5,68.76,54.95
2016,7,29,7,30,635.0,96.0,3.3,18.0,373.0,72.91,58.27
2016,7,29,7,45,661.0,102.0,3.25,18.5,421.5,76.38,60.94
2016,7,29,8,0,687.0,108.0,3.2,19.0,470.0,79.7,63.45
2016,7,29,8,15,709.5,112.5,3.2,19.5,517.0,81.86,64.94
2016,7,29,8,30,732.0,117.0,3.2,20.0,564.0,83.91,66.34
2016,7,29,8,45,748.5,120.5,3.2,21.0,607.5,92.32,72.96
2016,7,29,9,0,765.0,124.0,3.2,22.0,651.0,144.96,85.87
2016,7,29,9,15,778.5,127.0,3.2,22.5,690.5,200.44,121.07
2016,7,29,9,30,792.0,130.0,3.2,23.0,730.0,257.1,165.28
2016,7,29,9,45,819.5,123.0,3.25,24.0,769.0,311.69,210.37
2016,7,29,10,0,847.0,116.0,3.3,25.0,808.0,371.49,260.21
2016,7,29,10,15,854.5,117.5,3.4,25.0,837.0,426.73,307.72
2016,7,29,10,30,862.0,119.0,3.5,25.0,866.0,481.31,353.78
2016,7,29,10,45,868.0,119.5,3.6,25.5,888.0,533.53,396.21
2016,7,29,11,0,874.0,120.0,3.7,26.0,910.0,584.46,436.38
2016,7,29,11,15,877.5,120.5,3.8,26.0,925.0,632.38,474.14
2016,7,29,11,30,881.0,121.0,3.9,26.0,940.0,678.37,509.61
2016,7,29,11,45,884.5,120.5,4.0,26.5,948.0,721.48,541.26
2016,7,29,12,0,888.0,120.0,4.1,27.0,956.0,762.27,570.57
2016,7,29,12,15,888.0,120.0,4.2,27.0,956.5,798.27,596.38
2016,7,29,12,30,888.0,120.0,4.3,27.0,957.0,831.37,619.38
2016,7,29,12,45,894.0,115.0,4.4,27.5,952.0,862.14,639.51
2016,7,29,13,0,900.0,110.0,4.5,28.0,947.0,889.77,657.45
2016,7,29,13,15,897.5,109.5,4.55,27.5,932.0,910.61,673.27
2016,7,29,13,30,895.0,109.0,4.6,27.0,917.0,927.8,686.89
2016,7,29,13,45,892.0,107.0,4.7,27.0,896.0,939.37,695.94
2016,7,29,14,0,889.0,105.0,4.8,27.0,875.0,947.09,702.57
2016,7,29,14,15,882.5,103.5,4.85,26.5,846.5,948.16,705.92
2016,7,29,14,30,876.0,102.0,4.9,26.0,818.0,945.37,706.84
2016,7,29,14,45,869.0,99.5,4.95,26.0,784.5,937.27,702.86
2016,7,29,15,0,862.0,97.0,5.0,26.0,751.0,925.44,696.45
2016,7,29,15,15,851.0,95.0,5.0,25.5,711.5,906.81,686.5
2016,7,29,15,30,840.0,93.0,5.0,25.0,672.0,884.82,674.24
2016,7,29,15,45,827.0,90.0,5.0,25.0,628.0,856.71,656.32
2016,7,29,16,0,814.0,87.0,5.0,25.0,584.0,835.43,643.22
2016,7,29,16,15,795.0,84.0,5.0,24.5,536.5,796.09,618.32
2016,7,29,16,30,776.0,81.0,5.0,24.0,489.0,754.59,591.52
2016,7,29,16,45,752.0,77.0,5.0,23.5,439.5,706.09,558.99
2016,7,29,17,0,728.0,73.0,5.0,23.0,390.0,656.39,524.81
2016,7,29,17,15,693.5,69.0,4.9,22.0,339.5,598.34,483.9
2016,7,29,17,30,659.0,65.0,4.8,21.0,289.0,543.59,442.73
2016,7,29,17,45,610.0,59.0,4.7,20.5,239.5,475.59,388.46
2016,7,29,18,0,561.0,53.0,4.6,20.0,190.0,410.4,334.4
2016,7,29,18,15,488.0,45.5,4.5,19.0,144.5,334.11,269.86
2016,7,29,18,30,415.0,38.0,4.4,18.0,99.0,264.28,208.42
2016,7,29,18,45,298.0,27.5,4.35,17.5,62.0,180.22,130.37
2016,7,29,19,0,181.0,17.0,4.3,17.0,25.0,97.5,0.0
2016,7,29,19,15,90.5,8.5,4.25,16.5,12.5,34.31,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,8.0,3.05,12.5,12.0,6.29,0.0
2016,7,30,5,30,179.0,16.0,3.1,13.0,24.0,13.06,0.0
2016,7,30,5,45,297.0,27.0,3.2,13.5,61.0,22.17,12.43
2016,7,30,6,0,415.0,38.0,3.3,14.0,98.0,31.31,21.7
2016,7,30,6,15,489.5,46.0,3.25,14.5,144.0,37.8,27.88
2016,7,30,6,30,564.0,54.0,3.2,15.0,190.0,44.31,33.87
2016,7,30,6,45,614.0,59.5,3.2,15.5,240.0,48.68,37.78
2016,7,30,7,0,664.0,65.0,3.2,16.0,290.0,53.07,41.57
2016,7,30,7,15,699.0,69.5,3.15,16.5,341.5,61.1,48.45
2016,7,30,7,30,734.0,74.0,3.1,17.0,393.0,64.71,51.35
2016,7,30,7,45,760.0,77.5,3.1,18.0,443.0,67.37,53.27
2016,7,30,8,0,786.0,81.0,3.1,19.0,493.0,69.97,55.1
2016,7,30,8,15,419.0,166.0,3.1,19.5,388.0,107.91,87.16
2016,7,30,8,30,52.0,251.0,3.1,20.0,283.0,165.4,134.92
2016,7,30,8,45,454.0,171.5,3.15,21.0,481.0,108.8,86.73
2016,7,30,9,0,856.0,92.0,3.2,22.0,679.0,141.53,79.96
2016,7,30,9,15,867.5,94.0,3.3,22.5,719.5,200.4,117.31
2016,7,30,9,30,879.0,96.0,3.4,23.0,760.0,259.96,164.19
2016,7,30,9,45,893.5,94.0,3.5,23.5,796.5,318.1,213.54
2016,7,30,10,0,908.0,92.0,3.6,24.0,833.0,376.67,264.11
2016,7,30,10,15,914.5,93.5,3.7,24.5,862.0,434.79,313.92
2016,7,30,10,30,921.0,95.0,3.8,25.0,891.0,492.03,361.79
2016,7,30,10,45,925.0,96.0,3.95,25.5,913.5,546.52,406.31
2016,7,30,11,0,929.0,97.0,4.1,26.0,936.0,599.39,448.26
2016,7,30,11,15,932.0,97.5,4.25,26.0,951.0,649.43,487.88
2016,7,30,11,30,935.0,98.0,4.4,26.0,966.0,697.34,525.04
2016,7,30,11,45,936.5,98.5,4.6,26.0,973.5,741.87,559.39
2016,7,30,12,0,938.0,99.0,4.8,26.0,981.0,783.77,591.47
2016,7,30,12,15,938.0,99.0,4.9,26.0,981.0,821.27,617.96
2016,7,30,12,30,938.0,99.0,5.0,26.0,981.0,855.68,642.24
2016,7,30,12,45,932.5,101.5,5.1,26.0,972.5,884.44,662.64
2016,7,30,13,0,927.0,104.0,5.2,26.0,964.0,909.58,680.65
2016,7,30,13,15,924.5,103.5,5.25,26.0,949.5,930.92,695.83
2016,7,30,13,30,922.0,103.0,5.3,26.0,935.0,948.51,708.57
2016,7,30,13,45,918.0,101.5,5.4,26.0,913.0,959.9,717.54
2016,7,30,14,0,914.0,100.0,5.5,26.0,891.0,967.34,723.99
2016,7,30,14,15,908.0,99.0,5.5,25.5,862.5,969.44,727.77
2016,7,30,14,30,902.0,98.0,5.5,25.0,834.0,967.61,729.03
2016,7,30,14,45,896.0,95.5,5.55,25.0,799.5,960.31,725.54
2016,7,30,15,0,890.0,93.0,5.6,25.0,765.0,949.16,719.53
2016,7,30,15,15,879.5,91.0,5.6,24.5,725.0,930.61,709.6
2016,7,30,15,30,869.0,89.0,5.6,24.0,685.0,908.57,697.25
2016,7,30,15,45,460.0,170.0,5.6,23.5,483.5,620.79,488.71
2016,7,30,16,0,51.0,251.0,5.6,23.0,282.0,278.37,218.1
2016,7,30,16,15,432.0,163.5,5.5,22.5,392.0,570.57,456.55
2016,7,30,16,30,813.0,76.0,5.4,22.0,502.0,780.42,618.34
2016,7,30,16,45,794.0,71.5,5.35,21.5,452.0,733.97,585.71
2016,7,30,17,0,775.0,67.0,5.3,21.0,402.0,685.86,552.4
2016,7,30,17,15,742.0,63.0,5.2,20.0,350.5,627.02,510.77
2016,7,30,17,30,709.0,59.0,5.1,19.0,299.0,568.34,466.9
2016,7,30,17,45,666.5,53.5,5.05,18.5,248.5,502.5,414.0
2016,7,30,18,0,624.0,48.0,5.0,18.0,198.0,438.58,360.41
2016,7,30,18,15,551.5,41.5,4.9,17.0,150.5,360.09,293.25
2016,7,30,18,30,479.0,35.0,4.8,16.0,103.0,291.85,231.85
2016,7,30,18,45,361.0,25.5,4.7,15.5,65.0,204.98,148.12
2016,7,30,19,0,243.0,16.0,4.6,15.0,27.0,118.57,0.0
2016,7,30,19,15,121.5,8.0,4.55,14.5,13.5,43.5,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.5,7.5,2.25,11.5,13.0,5.9,0.0
2016,7,31,5,30,245.0,15.0,2.4,12.0,26.0,12.37,0.0
2016,7,31,5,45,368.0,24.0,2.6,12.5,64.0,21.75,11.97
2016,7,31,6,0,491.0,33.0,2.8,13.0,102.0,30.14,20.74
2016,7,31,6,15,563.0,39.5,2.75,13.5,150.0,36.13,26.5
2016,7,31,6,30,635.0,46.0,2.7,14.0,198.0,42.18,32.12
2016,7,31,6,45,327.5,83.0,2.7,14.5,162.5,60.29,48.27
2016,7,31,7,0,20.0,120.0,2.7,15.0,127.0,86.71,71.49
2016,7,31,7,15,19.0,136.5,2.65,15.5,144.0,98.44,81.43
2016,7,31,7,30,18.0,153.0,2.6,16.0,161.0,110.08,91.12
2016,7,31,7,45,51.0,186.5,2.6,17.0,212.5,127.17,105.12
2016,7,31,8,0,84.0,220.0,2.6,18.0,264.0,147.17,121.32
2016,7,31,8,15,49.0,212.5,2.6,18.5,239.0,143.9,117.88
2016,7,31,8,30,14.0,205.0,2.6,19.0,214.0,147.1,119.97
2016,7,31,8,45,68.5,260.0,2.6,19.5,307.0,171.56,139.74
2016,7,31,9,0,123.0,315.0,2.6,20.0,400.0,206.93,156.6
2016,7,31,9,15,212.0,326.5,2.65,20.5,482.5,242.42,178.57
2016,7,31,9,30,301.0,338.0,2.7,21.0,565.0,282.05,205.14
2016,7,31,9,45,270.5,362.5,2.8,21.5,574.0,314.83,232.37
2016,7,31,10,0,240.0,387.0,2.9,22.0,583.0,348.99,260.31
2016,7,31,10,15,579.5,244.0,2.95,22.5,739.0,404.83,298.25
2016,7,31,10,30,919.0,101.0,3.0,23.0,895.0,496.84,367.03
2016,7,31,10,45,738.0,217.5,3.15,23.5,865.0,544.12,405.84
2016,7,31,11,0,557.0,334.0,3.3,24.0,835.0,573.46,428.61
2016,7,31,11,15,740.5,222.5,3.4,24.0,900.5,637.76,478.89
2016,7,31,11,30,924.0,111.0,3.5,24.0,966.0,702.0,529.56
2016,7,31,11,45,922.0,113.0,3.65,24.5,973.0,745.08,561.24
2016,7,31,12,0,920.0,115.0,3.8,25.0,980.0,785.32,590.32
2016,7,31,12,15,920.0,115.5,3.85,25.0,979.5,822.92,616.67
2016,7,31,12,30,920.0,116.0,3.9,25.0,979.0,857.52,640.44
2016,7,31,12,45,623.5,276.5,4.0,25.5,860.0,799.25,595.7
2016,7,31,13,0,327.0,437.0,4.1,26.0,741.0,690.58,513.16
2016,7,31,13,15,623.5,272.5,4.2,25.5,838.5,840.53,627.53
2016,7,31,13,30,920.0,108.0,4.3,25.0,936.0,953.31,708.65
2016,7,31,13,45,916.5,106.0,4.4,25.0,914.0,964.76,716.73
2016,7,31,14,0,913.0,104.0,4.5,25.0,892.0,972.24,722.99
2016,7,31,14,15,906.0,103.0,4.55,24.5,863.0,973.45,726.45
2016,7,31,14,30,899.0,102.0,4.6,24.0,834.0,970.72,727.53
2016,7,31,14,45,892.5,99.0,4.7,24.0,799.5,962.48,723.96
2016,7,31,15,0,886.0,96.0,4.8,24.0,765.0,950.37,717.86
2016,7,31,15,15,874.5,94.0,4.85,23.5,724.5,930.94,707.82
2016,7,31,15,30,863.0,92.0,4.9,23.0,684.0,908.05,695.38
2016,7,31,15,45,567.0,175.5,5.0,22.5,554.0,734.75,573.99
2016,7,31,16,0,271.0,259.0,5.1,22.0,424.0,521.33,411.48
2016,7,31,16,15,288.0,233.0,5.1,21.5,395.0,503.18,401.05
2016,7,31,16,30,305.0,207.0,5.1,21.0,366.0,482.5,387.75
2016,7,31,16,45,243.0,191.5,5.1,20.5,310.0,408.45,330.47
2016,7,31,17,0,181.0,176.0,5.1,20.0,254.0,321.09,261.47
2016,7,31,17,15,172.5,154.0,5.05,19.0,221.0,286.34,234.91
2016,7,31,17,30,164.0,132.0,5.0,18.0,188.0,251.54,207.39
2016,7,31,17,45,378.5,91.5,4.95,17.5,190.0,362.67,301.05
2016,7,31,18,0,593.0,51.0,4.9,17.0,192.0,428.24,353.49
2016,7,31,18,15,517.5,43.5,4.75,16.0,145.0,348.81,284.85
