Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,30,442.0,36.0,4.6,15.0,98.0,276.14,219.78
2016,7,31,18,45,319.5,25.5,4.5,14.5,61.0,188.2,134.42
2016,7,31,19,0,197.0,15.0,4.4,14.0,24.0,100.45,0.0
2016,7,31,19,15,98.5,7.5,4.3,13.5,12.0,36.16,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,2.3,11.5,11.5,5.9,0.0
2016,8,1,5,30,208.0,15.0,2.5,12.0,23.0,11.8,0.0
2016,8,1,5,45,334.5,24.5,2.75,12.5,60.5,20.28,10.58
2016,8,1,6,0,461.0,34.0,3.0,13.0,98.0,28.38,19.17
2016,8,1,6,15,535.5,40.5,3.0,13.5,145.0,36.77,27.05
2016,8,1,6,30,610.0,47.0,3.0,14.0,192.0,42.76,32.62
2016,8,1,6,45,305.0,73.5,3.0,14.5,146.0,53.71,42.42
2016,8,1,7,0,0.0,100.0,3.0,15.0,100.0,73.72,60.04
2016,8,1,7,15,9.0,126.0,2.95,15.5,130.0,91.68,75.55
2016,8,1,7,30,18.0,152.0,2.9,16.0,160.0,109.4,90.57
2016,8,1,7,45,418.5,111.5,2.9,16.5,328.5,77.91,62.76
2016,8,1,8,0,819.0,71.0,2.9,17.0,497.0,71.35,56.75
2016,8,1,8,15,837.5,73.5,2.9,17.5,545.5,73.94,58.68
2016,8,1,8,30,856.0,76.0,2.9,18.0,594.0,76.4,60.47
2016,8,1,8,45,871.5,77.5,2.9,19.0,639.5,78.11,61.5
2016,8,1,9,0,887.0,79.0,2.9,20.0,685.0,137.73,76.1
2016,8,1,9,15,898.0,80.5,2.95,20.5,725.5,198.07,115.02
2016,8,1,9,30,909.0,82.0,3.0,21.0,766.0,259.03,163.63
2016,8,1,9,45,911.5,86.5,3.05,21.5,800.0,320.11,216.2
2016,8,1,10,0,914.0,91.0,3.1,22.0,834.0,380.36,268.7
2016,8,1,10,15,921.0,92.0,3.2,22.0,863.5,438.82,319.61
2016,8,1,10,30,928.0,93.0,3.3,22.0,893.0,496.44,368.76
2016,8,1,10,45,933.0,94.0,3.45,22.5,915.5,551.95,414.36
2016,8,1,11,0,938.0,95.0,3.6,23.0,938.0,605.92,457.39
2016,8,1,11,15,941.0,95.5,3.7,23.0,953.5,656.52,497.54
2016,8,1,11,30,944.0,96.0,3.8,23.0,969.0,704.95,535.13
2016,8,1,11,45,945.5,96.0,3.9,23.5,977.0,749.55,568.09
2016,8,1,12,0,947.0,96.0,4.0,24.0,985.0,791.45,598.16
2016,8,1,12,15,947.5,96.0,4.1,24.0,985.0,829.71,624.86
2016,8,1,12,30,948.0,96.0,4.2,24.0,985.0,864.85,649.37
2016,8,1,12,45,942.5,98.0,4.3,24.5,976.0,893.46,668.08
2016,8,1,13,0,937.0,100.0,4.4,25.0,967.0,918.38,684.29
2016,8,1,13,15,934.0,99.5,4.45,24.5,952.0,939.43,700.39
2016,8,1,13,30,931.0,99.0,4.5,24.0,937.0,956.65,714.07
2016,8,1,13,45,928.0,97.5,4.6,24.0,915.0,969.0,723.77
2016,8,1,14,0,925.0,96.0,4.7,24.0,893.0,977.37,730.96
2016,8,1,14,15,918.5,95.0,4.75,24.0,864.0,978.95,733.31
2016,8,1,14,30,912.0,94.0,4.8,24.0,835.0,976.54,733.15
2016,8,1,14,45,905.0,91.5,4.9,24.0,800.0,968.12,729.42
2016,8,1,15,0,898.0,89.0,5.0,24.0,765.0,955.82,723.15
2016,8,1,15,15,887.5,87.0,5.05,23.5,724.5,937.03,713.53
2016,8,1,15,30,877.0,85.0,5.1,23.0,684.0,914.71,701.45
2016,8,1,15,45,864.0,82.5,5.15,22.5,639.5,886.21,684.93
2016,8,1,16,0,851.0,80.0,5.2,22.0,595.0,854.66,666.06
2016,8,1,16,15,832.5,77.5,5.2,21.0,546.5,815.59,642.45
2016,8,1,16,30,814.0,75.0,5.2,20.0,498.0,782.88,623.07
2016,8,1,16,45,790.0,71.5,5.25,19.5,447.0,733.48,589.7
2016,8,1,17,0,766.0,68.0,5.3,19.0,396.0,682.79,554.54
2016,8,1,17,15,731.5,64.0,5.2,18.0,344.5,623.01,511.75
2016,8,1,17,30,697.0,60.0,5.1,17.0,293.0,563.53,466.79
2016,8,1,17,45,647.0,55.0,5.1,16.5,242.0,493.82,410.29
2016,8,1,18,0,597.0,50.0,5.1,16.0,191.0,430.22,356.3
2016,8,1,18,15,520.0,43.0,5.0,15.5,144.0,350.31,286.7
2016,8,1,18,30,443.0,36.0,4.9,15.0,97.0,277.26,220.5
2016,8,1,18,45,313.0,25.5,4.8,14.5,59.5,186.07,130.61
2016,8,1,19,0,183.0,15.0,4.7,14.0,22.0,78.11,0.0
2016,8,1,19,15,91.5,7.5,4.65,13.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,3.1,11.5,11.0,5.9,0.0
2016,8,2,5,30,175.0,15.0,3.3,12.0,22.0,11.8,0.0
2016,8,2,5,45,308.5,25.5,3.5,12.5,59.0,21.04,10.92
2016,8,2,6,0,442.0,36.0,3.7,13.0,96.0,29.91,20.45
2016,8,2,6,15,521.0,43.5,3.7,13.5,143.5,36.13,26.46
2016,8,2,6,30,600.0,51.0,3.7,14.0,191.0,42.42,32.3
2016,8,2,6,45,300.0,65.0,3.7,14.5,135.0,47.97,37.3
2016,8,2,7,0,0.0,79.0,3.7,15.0,79.0,59.67,47.6
2016,8,2,7,15,389.0,73.5,3.65,15.5,240.0,54.31,42.67
2016,8,2,7,30,778.0,68.0,3.6,16.0,401.0,61.15,48.46
2016,8,2,7,45,531.0,138.0,3.55,16.5,378.5,96.33,78.84
2016,8,2,8,0,284.0,208.0,3.5,17.0,356.0,134.94,111.54
2016,8,2,8,15,294.0,229.5,3.45,17.5,395.0,146.05,120.34
2016,8,2,8,30,304.0,251.0,3.4,18.0,434.0,156.64,128.63
2016,8,2,8,45,603.0,167.0,3.4,18.5,565.5,109.72,88.45
2016,8,2,9,0,902.0,83.0,3.4,19.0,697.0,142.56,79.55
2016,8,2,9,15,913.5,84.5,3.45,19.5,739.0,204.11,119.67
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,266.32,169.59
2016,8,2,9,45,929.5,89.5,3.55,20.5,816.0,328.38,223.28
2016,8,2,10,0,934.0,93.0,3.6,21.0,851.0,389.81,277.05
2016,8,2,10,15,940.5,94.5,3.65,21.5,881.0,449.73,328.79
2016,8,2,10,30,947.0,96.0,3.7,22.0,911.0,508.72,378.42
2016,8,2,10,45,952.5,96.5,3.75,22.5,934.0,565.27,424.68
2016,8,2,11,0,958.0,97.0,3.8,23.0,957.0,620.28,468.27
2016,8,2,11,15,961.0,97.5,3.85,23.0,972.5,671.98,509.07
2016,8,2,11,30,964.0,98.0,3.9,23.0,988.0,721.45,547.21
2016,8,2,11,45,966.0,98.0,4.0,23.5,996.0,767.38,581.04
2016,8,2,12,0,968.0,98.0,4.1,24.0,1004.0,810.58,611.83
2016,8,2,12,15,967.5,98.0,4.1,24.0,1004.0,848.93,638.08
2016,8,2,12,30,967.0,98.0,4.1,24.0,1004.0,884.02,661.99
2016,8,2,12,45,957.5,103.0,4.2,24.0,993.5,912.58,681.89
2016,8,2,13,0,948.0,108.0,4.3,24.0,983.0,937.25,699.24
2016,8,2,13,15,944.5,107.5,4.35,24.0,967.5,958.29,713.97
2016,8,2,13,30,941.0,107.0,4.4,24.0,952.0,975.43,726.18
2016,8,2,13,45,936.5,105.5,4.45,24.0,928.5,986.71,734.59
2016,8,2,14,0,932.0,104.0,4.5,24.0,905.0,993.93,740.4
2016,8,2,14,15,925.0,103.0,4.55,24.0,875.0,995.23,742.61
2016,8,2,14,30,918.0,102.0,4.6,24.0,845.0,992.49,742.29
2016,8,2,14,45,908.5,100.0,4.65,24.0,809.0,982.36,737.12
2016,8,2,15,0,899.0,98.0,4.7,24.0,773.0,968.35,729.45
2016,8,2,15,15,887.0,96.0,4.7,23.5,731.5,948.26,718.76
2016,8,2,15,30,875.0,94.0,4.7,23.0,690.0,924.66,705.65
2016,8,2,15,45,859.0,91.5,4.75,23.0,643.5,893.57,686.23
2016,8,2,16,0,843.0,89.0,4.8,23.0,597.0,869.57,671.72
2016,8,2,16,15,822.5,86.0,4.8,22.5,547.5,827.9,645.39
2016,8,2,16,30,802.0,83.0,4.8,22.0,498.0,784.03,617.07
2016,8,2,16,45,773.5,80.0,4.85,21.5,446.0,731.89,582.27
2016,8,2,17,0,745.0,77.0,4.9,21.0,394.0,678.74,545.76
2016,8,2,17,15,708.0,72.0,4.85,20.0,341.5,616.55,501.78
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,558.52,458.11
2016,8,2,17,45,613.5,61.5,4.8,18.5,237.5,484.74,398.93
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,414.45,340.2
2016,8,2,18,15,473.0,47.5,4.7,17.0,139.0,331.32,269.22
2016,8,2,18,30,390.0,39.0,4.6,16.0,92.0,255.68,201.99
2016,8,2,18,45,252.5,27.0,4.55,15.5,55.5,161.57,110.01
2016,8,2,19,0,115.0,15.0,4.5,15.0,19.0,53.57,0.0
2016,8,2,19,15,57.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,2.4,13.0,19.0,11.02,0.0
2016,8,3,5,45,255.5,26.5,2.6,13.5,55.0,21.72,11.1
2016,8,3,6,0,389.0,39.0,2.8,14.0,91.0,32.1,22.22
2016,8,3,6,15,472.0,47.5,2.65,14.5,138.0,38.94,28.81
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,45.83,35.18
2016,8,3,6,45,611.0,61.5,2.35,15.5,236.5,50.19,39.12
2016,8,3,7,0,667.0,67.0,2.2,16.0,288.0,54.59,42.93
2016,8,3,7,15,705.0,72.0,2.15,16.5,340.5,63.17,50.3
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,67.16,53.52
2016,8,3,7,45,771.0,80.5,2.05,18.0,444.5,69.8,55.4
2016,8,3,8,0,799.0,84.0,2.0,19.0,496.0,72.4,57.21
2016,8,3,8,15,819.5,87.0,2.0,19.5,545.5,74.43,58.63
2016,8,3,8,30,840.0,90.0,2.0,20.0,595.0,76.38,59.97
2016,8,3,8,45,856.5,92.0,2.0,20.5,641.5,88.11,69.57
2016,8,3,9,0,873.0,94.0,2.0,21.0,688.0,147.73,83.68
2016,8,3,9,15,885.0,96.0,2.1,21.5,729.5,208.19,122.78
2016,8,3,9,30,897.0,98.0,2.2,22.0,771.0,269.38,171.21
2016,8,3,9,45,908.5,98.5,2.3,23.0,807.5,329.92,222.12
2016,8,3,10,0,920.0,99.0,2.4,24.0,844.0,390.6,273.54
2016,8,3,10,15,926.5,100.5,2.5,24.0,873.5,449.89,324.32
2016,8,3,10,30,933.0,102.0,2.6,24.0,903.0,508.26,373.23
2016,8,3,10,45,938.5,102.5,2.75,24.5,926.0,564.23,418.39
2016,8,3,11,0,944.0,103.0,2.9,25.0,949.0,618.68,461.03
2016,8,3,11,15,947.5,103.5,3.1,25.0,964.5,670.15,501.44
2016,8,3,11,30,951.0,104.0,3.3,25.0,980.0,719.48,539.42
2016,8,3,11,45,953.0,104.0,3.55,25.5,988.0,765.0,573.09
2016,8,3,12,0,955.0,104.0,3.8,26.0,996.0,807.84,603.99
2016,8,3,12,15,955.0,104.0,4.0,26.0,996.5,846.25,630.9
2016,8,3,12,30,955.0,104.0,4.2,26.0,997.0,881.47,655.63
2016,8,3,12,45,954.5,103.5,4.45,26.0,989.5,912.47,677.76
2016,8,3,13,0,954.0,103.0,4.7,26.0,982.0,939.92,698.01
2016,8,3,13,15,951.0,102.5,4.85,25.5,967.0,961.44,715.32
2016,8,3,13,30,948.0,102.0,5.0,25.0,952.0,979.05,730.22
2016,8,3,13,45,944.0,101.0,5.2,25.0,929.5,991.26,740.55
2016,8,3,14,0,940.0,100.0,5.4,25.0,907.0,999.42,748.29
2016,8,3,14,15,934.0,99.0,5.5,24.5,877.5,1001.61,752.91
2016,8,3,14,30,928.0,98.0,5.6,24.0,848.0,999.74,754.94
2016,8,3,14,45,920.0,96.0,5.7,24.0,812.5,990.9,750.8
2016,8,3,15,0,912.0,94.0,5.8,24.0,777.0,978.12,744.06
2016,8,3,15,15,900.5,92.0,5.8,23.5,735.5,958.25,733.29
2016,8,3,15,30,889.0,90.0,5.8,23.0,694.0,934.8,720.04
2016,8,3,15,45,874.5,87.5,5.8,22.5,647.5,904.69,701.99
2016,8,3,16,0,860.0,85.0,5.8,22.0,601.0,871.53,681.61
2016,8,3,16,15,840.0,82.0,5.7,21.0,551.5,839.63,662.72
2016,8,3,16,30,820.0,79.0,5.6,20.0,502.0,795.58,634.5
2016,8,3,16,45,793.5,75.5,5.6,19.5,449.5,743.8,599.09
2016,8,3,17,0,767.0,72.0,5.6,19.0,397.0,690.84,561.93
2016,8,3,17,15,730.0,68.0,5.45,18.0,344.0,628.91,517.23
2016,8,3,17,30,693.0,64.0,5.3,17.0,291.0,567.41,470.36
2016,8,3,17,45,639.0,58.0,5.2,16.5,239.0,497.48,413.22
2016,8,3,18,0,585.0,52.0,5.1,16.0,187.0,427.46,353.82
2016,8,3,18,15,502.5,44.5,4.95,15.5,139.5,344.3,281.36
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,268.54,212.64
2016,8,3,18,45,280.0,25.5,4.7,14.5,55.0,171.0,113.67
2016,8,3,19,0,140.0,14.0,4.6,14.0,18.0,61.97,0.0
2016,8,3,19,15,70.0,7.0,4.55,13.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,129.0,14.0,3.8,12.0,18.0,11.02,0.0
2016,8,4,5,45,267.0,25.5,3.95,12.5,54.5,20.95,10.2
2016,8,4,6,0,405.0,37.0,4.1,13.0,91.0,30.57,20.92
2016,8,4,6,15,488.0,45.5,4.1,13.5,138.0,37.5,27.61
2016,8,4,6,30,571.0,54.0,4.1,14.0,185.0,44.46,34.09
2016,8,4,6,45,285.5,44.0,4.1,14.5,109.5,33.52,24.4
2016,8,4,7,0,0.0,34.0,4.1,15.0,34.0,25.93,17.57
2016,8,4,7,15,0.0,71.5,4.1,15.5,71.5,54.87,43.19
2016,8,4,7,30,0.0,109.0,4.1,16.0,109.0,81.34,66.2
2016,8,4,7,45,0.0,126.0,4.1,16.5,126.0,93.41,76.32
2016,8,4,8,0,0.0,143.0,4.1,17.0,143.0,105.38,86.22
2016,8,4,8,15,1.0,154.5,4.15,17.0,155.0,113.68,93.04
2016,8,4,8,30,2.0,166.0,4.2,17.0,167.0,121.91,99.77
2016,8,4,8,45,32.5,229.5,4.3,17.5,251.5,154.63,126.99
2016,8,4,9,0,63.0,293.0,4.4,18.0,336.0,199.02,154.11
2016,8,4,9,15,126.0,323.0,4.5,18.0,415.5,228.68,173.95
2016,8,4,9,30,189.0,353.0,4.6,18.0,495.0,274.82,207.66
2016,8,4,9,45,553.0,225.5,4.75,18.5,667.0,308.22,222.61
2016,8,4,10,0,917.0,98.0,4.9,19.0,839.0,390.26,281.77
2016,8,4,10,15,472.0,214.0,5.0,19.0,596.5,346.3,262.12
2016,8,4,10,30,27.0,330.0,5.1,19.0,354.0,258.33,200.22
2016,8,4,10,45,84.0,387.5,5.2,19.5,462.5,334.47,258.89
2016,8,4,11,0,141.0,445.0,5.3,20.0,571.0,420.42,324.25
2016,8,4,11,15,297.5,412.5,5.35,20.0,684.5,510.96,394.42
2016,8,4,11,30,454.0,380.0,5.4,20.0,798.0,617.17,476.01
2016,8,4,11,45,470.0,368.0,5.45,20.0,803.5,649.27,500.91
2016,8,4,12,0,486.0,356.0,5.5,20.0,809.0,680.54,525.25
2016,8,4,12,15,410.5,396.5,5.5,20.0,779.0,680.89,524.49
2016,8,4,12,30,335.0,437.0,5.5,20.0,749.0,667.04,513.21
2016,8,4,12,45,309.5,440.5,5.55,20.0,727.0,667.16,513.48
2016,8,4,13,0,284.0,444.0,5.6,20.0,705.0,664.37,511.49
2016,8,4,13,15,376.5,401.5,5.6,19.5,742.0,722.78,558.47
2016,8,4,13,30,469.0,359.0,5.6,19.0,779.0,798.49,617.26
2016,8,4,13,45,692.5,231.0,5.7,19.0,833.0,907.12,702.71
2016,8,4,14,0,916.0,103.0,5.8,19.0,887.0,981.71,757.17
2016,8,4,14,15,909.5,102.0,5.8,18.5,858.0,983.29,760.33
2016,8,4,14,30,903.0,101.0,5.8,18.0,829.0,980.89,761.25
2016,8,4,14,45,896.5,98.0,5.85,18.0,794.0,972.46,756.86
2016,8,4,15,0,890.0,95.0,5.9,18.0,759.0,960.14,749.85
2016,8,4,15,15,631.5,184.5,5.85,17.5,642.5,825.69,654.6
2016,8,4,15,30,373.0,274.0,5.8,17.0,526.0,641.0,512.93
2016,8,4,15,45,606.5,179.5,5.8,17.0,556.5,779.8,625.74
2016,8,4,16,0,840.0,85.0,5.8,17.0,587.0,855.36,683.8
2016,8,4,16,15,517.0,151.0,5.7,16.5,452.0,635.13,517.99
2016,8,4,16,30,194.0,217.0,5.6,16.0,317.0,386.63,317.17
2016,8,4,16,45,183.0,194.0,5.55,15.5,280.5,349.15,288.78
2016,8,4,17,0,172.0,171.0,5.5,15.0,244.0,311.54,259.19
2016,8,4,17,15,163.0,149.5,5.4,14.5,211.0,277.2,231.66
2016,8,4,17,30,154.0,128.0,5.3,14.0,178.0,242.92,203.47
2016,8,4,17,45,141.5,106.5,5.2,14.0,146.0,206.55,172.37
2016,8,4,18,0,129.0,85.0,5.1,14.0,114.0,170.67,140.95
2016,8,4,18,15,272.0,60.0,4.95,13.5,101.0,236.24,194.28
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,264.63,210.83
2016,8,4,18,45,278.5,23.5,4.7,12.5,52.0,167.64,107.94
2016,8,4,19,0,142.0,12.0,4.6,12.0,16.0,61.24,0.0
2016,8,4,19,15,71.0,6.0,4.5,12.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.7,12.0,16.0,10.23,0.0
2016,8,5,5,45,245.0,25.5,3.05,12.5,51.5,20.91,9.76
2016,8,5,6,0,381.0,38.0,3.4,13.0,87.0,31.29,21.51
2016,8,5,6,15,465.0,47.0,3.35,13.0,134.0,38.54,28.58
2016,8,5,6,30,549.0,56.0,3.3,13.0,181.0,45.82,35.44
2016,8,5,6,45,304.5,90.0,3.3,13.5,162.0,64.74,52.41
2016,8,5,7,0,60.0,124.0,3.3,14.0,143.0,87.15,72.18
2016,8,5,7,15,33.5,132.5,3.25,14.0,143.5,93.31,77.46
2016,8,5,7,30,7.0,141.0,3.2,14.0,144.0,102.14,84.97
2016,8,5,7,45,3.5,144.5,3.15,14.5,146.0,105.47,87.42
2016,8,5,8,0,0.0,148.0,3.1,15.0,148.0,108.6,89.65
2016,8,5,8,15,3.5,166.5,3.05,15.5,168.5,121.46,100.24
2016,8,5,8,30,7.0,185.0,3.0,16.0,189.0,134.21,110.58
2016,8,5,8,45,12.0,209.5,2.95,16.5,217.5,150.75,124.02
2016,8,5,9,0,17.0,234.0,2.9,17.0,246.0,169.92,132.75
2016,8,5,9,15,13.5,226.5,2.9,17.5,236.5,167.86,130.51
2016,8,5,9,30,10.0,219.0,2.9,18.0,227.0,164.58,127.55
2016,8,5,9,45,14.5,251.0,2.95,18.5,263.0,190.13,147.21
2016,8,5,10,0,19.0,283.0,3.0,19.0,299.0,216.68,167.46
2016,8,5,10,15,19.5,294.0,3.05,19.0,311.0,227.79,176.0
2016,8,5,10,30,20.0,305.0,3.1,19.0,323.0,239.03,184.65
2016,8,5,10,45,32.5,346.0,3.2,19.5,375.5,278.56,214.71
2016,8,5,11,0,45.0,387.0,3.3,20.0,428.0,322.05,247.46
2016,8,5,11,15,193.5,406.0,3.35,20.0,583.5,439.79,337.63
2016,8,5,11,30,342.0,425.0,3.4,20.0,739.0,574.31,438.33
2016,8,5,11,45,637.5,271.5,3.5,20.5,862.5,693.52,528.98
2016,8,5,12,0,933.0,118.0,3.6,21.0,986.0,806.85,614.77
2016,8,5,12,15,932.5,118.0,3.7,21.0,986.0,844.38,640.67
2016,8,5,12,30,932.0,118.0,3.8,21.0,986.0,878.76,664.79
2016,8,5,12,45,931.5,117.0,3.9,21.5,978.0,908.96,684.71
2016,8,5,13,0,931.0,116.0,4.0,22.0,970.0,935.65,702.23
2016,8,5,13,15,927.5,115.0,4.1,22.0,954.0,956.0,716.84
2016,8,5,13,30,924.0,114.0,4.2,22.0,938.0,972.48,728.97
2016,8,5,13,45,916.0,114.5,4.35,22.0,914.0,982.26,737.0
2016,8,5,14,0,908.0,115.0,4.5,22.0,890.0,988.03,742.62
2016,8,5,14,15,900.5,113.5,4.6,22.0,860.0,988.3,744.59
2016,8,5,14,30,893.0,112.0,4.7,22.0,830.0,984.59,744.02
2016,8,5,14,45,880.0,111.5,4.8,22.0,793.0,972.76,738.01
2016,8,5,15,0,867.0,111.0,4.9,22.0,756.0,957.22,729.53
2016,8,5,15,15,854.0,108.5,4.95,21.5,714.0,936.01,718.21
2016,8,5,15,30,841.0,106.0,5.0,21.0,672.0,923.12,712.75
2016,8,5,15,45,820.0,104.5,5.05,20.5,625.5,888.65,691.89
2016,8,5,16,0,799.0,103.0,5.1,20.0,579.0,851.46,668.88
2016,8,5,16,15,776.5,99.0,5.05,19.5,529.0,807.74,640.16
2016,8,5,16,30,754.0,95.0,5.0,19.0,479.0,762.02,609.5
2016,8,5,16,45,719.5,92.0,5.0,18.5,427.0,710.62,574.15
2016,8,5,17,0,685.0,89.0,5.0,18.0,375.0,654.63,534.38
2016,8,5,17,15,643.5,83.0,4.9,17.5,323.0,590.07,485.9
2016,8,5,17,30,602.0,77.0,4.8,17.0,271.0,526.63,435.96
2016,8,5,17,45,537.5,70.0,4.7,16.5,220.0,449.07,372.65
2016,8,5,18,0,473.0,63.0,4.6,16.0,169.0,375.68,310.52
2016,8,5,18,15,386.0,52.0,4.45,15.5,124.0,291.22,237.29
2016,8,5,18,30,299.0,41.0,4.3,15.0,79.0,213.79,167.91
2016,8,5,18,45,176.0,26.0,4.2,14.5,46.0,124.45,74.36
2016,8,5,19,0,53.0,11.0,4.1,14.0,13.0,28.03,0.0
2016,8,5,19,15,26.5,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.0,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,68.0,12.0,3.0,12.0,14.0,9.44,0.0
2016,8,6,5,45,197.0,26.5,3.3,12.5,48.0,20.21,8.76
2016,8,6,6,0,326.0,41.0,3.6,13.0,82.0,33.55,23.4
2016,8,6,6,15,413.0,51.0,3.6,13.0,127.5,41.42,31.1
2016,8,6,6,30,500.0,61.0,3.6,13.0,173.0,49.29,38.52
2016,8,6,6,45,289.0,93.0,3.6,13.5,161.5,66.57,54.03
2016,8,6,7,0,78.0,125.0,3.6,14.0,150.0,87.86,72.82
2016,8,6,7,15,64.5,144.0,3.6,14.5,167.5,100.21,83.39
2016,8,6,7,30,51.0,163.0,3.6,15.0,185.0,112.27,93.52
2016,8,6,7,45,97.5,191.0,3.6,15.5,239.0,130.01,108.38
2016,8,6,8,0,144.0,219.0,3.6,16.0,293.0,142.63,118.61
2016,8,6,8,15,269.0,222.5,3.6,16.5,377.0,141.89,117.33
2016,8,6,8,30,394.0,226.0,3.6,17.0,461.0,146.12,120.32
2016,8,6,8,45,618.0,165.5,3.65,17.5,567.0,112.71,91.41
2016,8,6,9,0,842.0,105.0,3.7,18.0,673.0,147.15,84.69
2016,8,6,9,15,854.5,107.5,3.75,18.0,714.0,214.0,130.82
2016,8,6,9,30,867.0,110.0,3.8,18.0,755.0,274.24,180.05
2016,8,6,9,45,881.5,109.0,3.9,18.5,792.0,333.33,231.35
2016,8,6,10,0,896.0,108.0,4.0,19.0,829.0,392.88,283.65
2016,8,6,10,15,903.0,109.5,4.1,19.0,858.5,451.37,335.2
2016,8,6,10,30,910.0,111.0,4.2,19.0,888.0,509.03,384.97
2016,8,6,10,45,914.5,112.0,4.35,19.5,910.0,563.98,430.78
2016,8,6,11,0,919.0,113.0,4.5,20.0,932.0,617.36,474.08
2016,8,6,11,15,922.0,113.5,4.55,20.0,947.5,667.65,514.5
2016,8,6,11,30,925.0,114.0,4.6,20.0,963.0,715.79,552.38
2016,8,6,11,45,926.5,114.5,4.7,20.5,970.5,760.55,586.09
2016,8,6,12,0,928.0,115.0,4.8,21.0,978.0,802.66,617.1
2016,8,6,12,15,928.0,115.0,4.85,21.0,977.5,840.36,643.87
2016,8,6,12,30,928.0,115.0,4.9,21.0,977.0,874.95,668.4
2016,8,6,12,45,919.5,119.0,5.0,21.0,967.5,902.54,688.34
2016,8,6,13,0,911.0,123.0,5.1,21.0,958.0,926.38,705.78
2016,8,6,13,15,908.0,122.0,5.15,21.0,942.0,946.87,720.66
2016,8,6,13,30,905.0,121.0,5.2,21.0,926.0,963.57,733.04
2016,8,6,13,45,901.0,119.0,5.3,21.0,903.5,974.53,741.93
2016,8,6,14,0,897.0,117.0,5.4,21.0,881.0,981.53,748.26
2016,8,6,14,15,890.0,115.5,5.45,20.5,851.5,982.21,751.5
2016,8,6,14,30,883.0,114.0,5.5,20.0,822.0,978.94,752.17
2016,8,6,14,45,874.5,111.5,5.55,20.0,786.5,969.34,747.06
2016,8,6,15,0,866.0,109.0,5.6,20.0,751.0,955.94,739.41
2016,8,6,15,15,853.5,106.5,5.6,19.5,710.0,935.11,727.69
2016,8,6,15,30,841.0,104.0,5.6,19.0,669.0,922.53,721.94
2016,8,6,15,45,826.5,100.5,5.7,18.5,623.5,891.6,703.45
2016,8,6,16,0,812.0,97.0,5.8,18.0,578.0,857.7,682.59
2016,8,6,16,15,791.0,93.5,5.75,17.5,529.0,815.44,654.45
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,771.06,624.31
2016,8,6,16,45,742.5,85.5,5.7,17.0,428.5,718.54,586.39
2016,8,6,17,0,715.0,81.0,5.7,17.0,377.0,669.02,550.07
2016,8,6,17,15,675.5,75.5,5.6,16.0,325.0,605.32,503.27
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,542.56,454.15
2016,8,6,17,45,577.5,63.5,5.4,14.5,222.0,467.95,392.38
2016,8,6,18,0,519.0,57.0,5.3,14.0,171.0,397.01,331.33
2016,8,6,18,15,430.5,47.5,5.2,13.5,125.0,311.1,255.79
2016,8,6,18,30,342.0,38.0,5.1,13.0,79.0,233.4,184.6
2016,8,6,18,45,204.0,24.5,5.0,13.0,45.5,135.18,75.87
2016,8,6,19,0,66.0,11.0,4.9,13.0,12.0,32.83,0.0
2016,8,6,19,15,33.0,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,117.0,12.0,3.5,11.0,15.0,9.44,0.0
2016,8,7,5,45,265.0,23.5,3.7,11.5,50.5,19.35,7.63
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,29.04,19.53
2016,8,7,6,15,499.0,43.0,3.85,12.5,133.5,35.65,26.02
2016,8,7,6,30,585.0,51.0,3.8,13.0,181.0,42.33,32.29
2016,8,7,6,45,640.0,56.5,3.8,13.5,233.0,46.86,36.44
2016,8,7,7,0,695.0,62.0,3.8,14.0,285.0,55.62,44.21
2016,8,7,7,15,732.5,66.0,3.75,14.5,338.0,59.07,47.09
2016,8,7,7,30,770.0,70.0,3.7,15.0,391.0,62.51,49.9
2016,8,7,7,45,425.5,141.5,3.65,15.5,322.5,96.56,79.42
2016,8,7,8,0,81.0,213.0,3.6,16.0,254.0,142.93,118.94
2016,8,7,8,15,473.0,147.5,3.55,16.5,425.0,98.98,80.55
2016,8,7,8,30,865.0,82.0,3.5,17.0,596.0,80.32,64.14
2016,8,7,8,45,881.0,84.0,3.5,17.5,642.5,87.84,70.27
2016,8,7,9,0,897.0,86.0,3.5,18.0,689.0,149.23,84.18
2016,8,7,9,15,908.5,87.5,3.5,18.5,730.5,211.05,125.85
2016,8,7,9,30,920.0,89.0,3.5,19.0,772.0,273.51,176.74
2016,8,7,9,45,925.0,92.5,3.55,19.5,807.5,335.92,231.1
2016,8,7,10,0,930.0,96.0,3.6,20.0,843.0,397.76,285.38
2016,8,7,10,15,936.5,97.5,3.65,20.5,872.5,457.94,337.41
2016,8,7,10,30,943.0,99.0,3.7,21.0,902.0,517.17,387.26
2016,8,7,10,45,948.5,99.0,3.8,21.5,925.0,573.57,433.53
2016,8,7,11,0,954.0,99.0,3.9,22.0,948.0,628.4,477.14
2016,8,7,11,15,957.5,99.5,3.95,22.0,964.0,680.57,518.32
2016,8,7,11,30,961.0,100.0,4.0,22.0,980.0,730.55,556.87
2016,8,7,11,45,963.5,100.0,4.1,22.5,988.0,776.99,591.09
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,820.73,621.91
2016,8,7,12,15,966.0,100.0,4.25,23.0,996.0,859.6,648.83
2016,8,7,12,30,966.0,100.0,4.3,23.0,996.0,895.2,673.42
2016,8,7,12,45,965.5,99.0,4.4,23.0,988.5,926.05,694.97
2016,8,7,13,0,965.0,98.0,4.5,23.0,981.0,953.25,714.17
2016,8,7,13,15,962.5,97.5,4.55,23.0,965.5,975.33,729.8
2016,8,7,13,30,960.0,97.0,4.6,23.0,950.0,993.46,742.9
2016,8,7,13,45,956.5,95.5,4.65,23.0,927.0,1005.63,752.12
2016,8,7,14,0,953.0,94.0,4.7,23.0,904.0,1013.66,758.74
2016,8,7,14,15,947.0,93.0,4.7,22.5,874.0,1015.67,762.56
2016,8,7,14,30,941.0,92.0,4.7,22.0,844.0,1013.56,763.8
2016,8,7,14,45,933.0,90.0,4.75,22.0,808.0,1004.38,759.3
2016,8,7,15,0,925.0,88.0,4.8,22.0,772.0,991.19,752.22
2016,8,7,15,15,913.5,86.5,4.8,21.5,730.0,971.39,741.75
2016,8,7,15,30,902.0,85.0,4.8,21.0,688.0,947.98,728.81
2016,8,7,15,45,887.0,82.5,4.85,21.0,641.5,916.8,709.3
2016,8,7,16,0,872.0,80.0,4.9,21.0,595.0,882.54,687.48
2016,8,7,16,15,852.5,77.5,4.85,20.5,544.5,841.59,661.29
2016,8,7,16,30,833.0,75.0,4.8,20.0,494.0,807.18,639.52
2016,8,7,16,45,805.5,72.0,4.8,20.0,441.5,754.39,602.72
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,700.47,564.35
2016,8,7,17,15,740.0,64.5,4.7,19.0,335.5,636.37,518.78
2016,8,7,17,30,702.0,60.0,4.6,18.0,282.0,572.83,471.31
2016,8,7,17,45,644.5,54.5,4.55,17.5,229.5,496.74,409.85
2016,8,7,18,0,587.0,49.0,4.5,17.0,177.0,428.31,351.82
2016,8,7,18,15,498.0,41.0,4.35,16.5,129.5,340.6,275.76
2016,8,7,18,30,409.0,33.0,4.2,16.0,82.0,261.29,203.21
2016,8,7,18,45,252.0,21.5,4.05,15.5,47.0,151.96,76.24
2016,8,7,19,0,95.0,10.0,3.9,15.0,12.0,42.73,0.0
2016,8,7,19,15,47.5,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.5,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,105.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,18.48,6.35
2016,8,8,6,0,395.0,34.0,3.0,13.0,82.0,28.15,18.62
2016,8,8,6,15,481.0,42.0,2.9,13.5,128.5,34.74,25.09
2016,8,8,6,30,567.0,50.0,2.8,14.0,175.0,41.4,31.33
2016,8,8,6,45,619.0,56.0,2.7,14.5,225.5,46.25,35.76
2016,8,8,7,0,671.0,62.0,2.6,15.0,276.0,55.31,43.76
2016,8,8,7,15,709.0,66.5,2.55,15.5,328.5,59.1,46.94
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,62.86,50.01
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.0,65.99,52.36
2016,8,8,8,0,800.0,79.0,2.5,18.0,483.0,69.05,54.6
2016,8,8,8,15,820.0,81.5,2.5,18.5,532.5,70.86,55.85
2016,8,8,8,30,840.0,84.0,2.5,19.0,582.0,80.92,64.15
2016,8,8,8,45,856.0,86.5,2.55,19.5,628.0,89.61,71.19
2016,8,8,9,0,872.0,89.0,2.6,20.0,674.0,149.88,84.58
2016,8,8,9,15,883.5,91.0,2.7,20.5,715.0,210.6,125.41
2016,8,8,9,30,895.0,93.0,2.8,21.0,756.0,272.01,175.03
2016,8,8,9,45,908.0,92.5,2.9,21.5,793.0,332.54,227.04
2016,8,8,10,0,921.0,92.0,3.0,22.0,830.0,393.36,279.74
2016,8,8,10,15,928.0,93.5,3.1,22.0,859.5,453.23,331.62
2016,8,8,10,30,935.0,95.0,3.2,22.0,889.0,512.23,381.6
2016,8,8,10,45,938.5,96.5,3.35,22.5,911.5,568.31,427.36
2016,8,8,11,0,942.0,98.0,3.5,23.0,934.0,622.66,470.39
2016,8,8,11,15,945.5,98.5,3.65,23.0,949.5,674.28,511.16
2016,8,8,11,30,949.0,99.0,3.8,23.0,965.0,723.72,549.42
2016,8,8,11,45,949.5,100.0,3.95,23.5,972.5,769.07,582.84
2016,8,8,12,0,950.0,101.0,4.1,24.0,980.0,811.61,612.86
2016,8,8,12,15,950.0,101.0,4.25,24.0,980.0,849.91,639.75
2016,8,8,12,30,950.0,101.0,4.4,24.0,980.0,885.01,664.4
2016,8,8,12,45,949.0,100.0,4.6,24.0,972.5,914.96,686.08
2016,8,8,13,0,948.0,99.0,4.8,24.0,965.0,941.28,705.64
2016,8,8,13,15,945.5,98.5,4.9,24.0,949.5,962.98,721.43
2016,8,8,13,30,943.0,98.0,5.0,24.0,934.0,980.79,734.73
2016,8,8,13,45,939.5,96.5,5.15,24.0,911.5,992.69,744.54
2016,8,8,14,0,936.0,95.0,5.3,24.0,889.0,1000.52,751.76
2016,8,8,14,15,929.5,94.0,5.35,23.5,859.0,1001.92,755.54
2016,8,8,14,30,923.0,93.0,5.4,23.0,829.0,999.25,756.72
2016,8,8,14,45,916.0,91.0,5.5,23.0,793.5,991.02,753.06
2016,8,8,15,0,909.0,89.0,5.6,23.0,758.0,978.84,746.8
2016,8,8,15,15,897.5,87.0,5.6,22.5,716.5,958.59,735.79
2016,8,8,15,30,886.0,85.0,5.6,22.0,675.0,934.76,722.3
2016,8,8,15,45,872.0,82.0,5.65,22.0,629.0,904.12,702.77
2016,8,8,16,0,858.0,79.0,5.7,22.0,583.0,870.4,680.92
2016,8,8,16,15,838.0,76.5,5.6,21.5,533.5,829.27,654.02
2016,8,8,16,30,818.0,74.0,5.5,21.0,484.0,794.79,631.69
2016,8,8,16,45,793.5,70.0,5.45,20.5,432.0,743.57,596.6
2016,8,8,17,0,769.0,66.0,5.4,20.0,380.0,691.09,559.76
2016,8,8,17,15,731.5,62.0,5.3,19.0,327.5,628.26,514.65
2016,8,8,17,30,694.0,58.0,5.2,18.0,275.0,565.98,467.76
2016,8,8,17,45,640.5,52.0,5.1,17.5,223.5,492.19,407.49
2016,8,8,18,0,587.0,46.0,5.0,17.0,172.0,421.43,347.16
2016,8,8,18,15,498.5,38.5,4.9,16.0,125.0,338.53,274.94
2016,8,8,18,30,410.0,31.0,4.8,15.0,78.0,260.17,202.52
2016,8,8,18,45,205.0,15.5,4.7,14.5,39.0,123.85,52.35
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,52.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,105.0,10.0,2.5,12.0,12.0,7.87,0.0
2016,8,9,5,45,254.0,21.5,2.7,12.5,46.0,17.68,5.08
2016,8,9,6,0,403.0,33.0,2.9,13.0,80.0,27.39,17.9
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.0,33.62,24.09
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,39.96,30.04
2016,8,9,6,45,625.5,54.5,2.35,14.5,224.5,45.22,34.84
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,54.58,43.12
2016,8,9,7,15,712.5,65.5,2.0,15.5,327.0,58.39,46.33
2016,8,9,7,30,750.0,70.0,1.8,16.0,379.0,62.18,49.42
2016,8,9,7,45,777.5,73.5,1.65,17.0,430.5,65.0,51.51
2016,8,9,8,0,805.0,77.0,1.5,18.0,482.0,67.78,53.51
2016,8,9,8,15,825.0,79.5,1.4,18.5,531.5,69.65,54.81
2016,8,9,8,30,845.0,82.0,1.3,19.0,581.0,79.79,63.16
2016,8,9,8,45,863.0,83.0,1.2,19.5,627.0,88.8,70.45
2016,8,9,9,0,881.0,84.0,1.1,20.0,673.0,148.78,82.86
2016,8,9,9,15,892.5,86.0,1.05,20.5,714.5,210.07,123.91
2016,8,9,9,30,904.0,88.0,1.0,21.0,756.0,272.05,173.36
2016,8,9,9,45,914.5,88.5,0.95,22.0,792.0,333.12,224.36
2016,8,9,10,0,925.0,89.0,0.9,23.0,828.0,394.19,275.12
2016,8,9,10,15,931.5,90.0,0.9,23.5,857.5,453.76,324.23
2016,8,9,10,30,938.0,91.0,0.9,24.0,887.0,512.38,370.92
2016,8,9,10,45,943.0,91.5,0.9,24.5,909.5,568.63,414.16
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,623.28,454.58
2016,8,9,11,15,950.5,92.5,1.05,25.0,947.0,674.53,493.63
2016,8,9,11,30,953.0,93.0,1.2,25.0,962.0,723.49,530.23
2016,8,9,11,45,954.0,93.5,1.35,25.5,969.5,768.88,562.61
2016,8,9,12,0,955.0,94.0,1.5,26.0,977.0,811.47,591.49
2016,8,9,12,15,955.0,94.0,1.75,26.0,976.5,849.85,618.73
2016,8,9,12,30,955.0,94.0,2.0,26.0,976.0,884.98,643.83
2016,8,9,12,45,948.5,97.0,2.25,26.5,966.5,913.9,663.57
2016,8,9,13,0,942.0,100.0,2.5,27.0,957.0,939.04,680.83
2016,8,9,13,15,939.0,99.5,2.75,26.5,941.5,960.15,698.23
2016,8,9,13,30,936.0,99.0,3.0,26.0,926.0,977.37,713.24
2016,8,9,13,45,930.5,98.5,3.25,26.0,903.0,988.28,722.84
2016,8,9,14,0,925.0,98.0,3.5,26.0,880.0,995.14,729.89
2016,8,9,14,15,918.5,97.0,3.7,26.0,850.5,996.47,733.07
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,993.79,733.71
2016,8,9,14,45,901.5,95.0,4.1,26.0,784.5,983.29,729.23
2016,8,9,15,0,891.0,94.0,4.3,26.0,748.0,968.98,722.25
2016,8,9,15,15,879.5,92.0,4.4,25.5,706.5,948.92,712.28
2016,8,9,15,30,868.0,90.0,4.5,25.0,665.0,925.36,699.82
2016,8,9,15,45,850.5,88.0,4.6,24.5,619.0,893.01,681.55
2016,8,9,16,0,833.0,86.0,4.7,24.0,573.0,867.98,668.18
2016,8,9,16,15,812.5,83.0,4.75,23.5,523.5,825.94,642.04
2016,8,9,16,30,792.0,80.0,4.8,23.0,474.0,781.72,613.87
2016,8,9,16,45,762.0,76.5,4.85,22.5,422.0,727.41,577.5
2016,8,9,17,0,732.0,73.0,4.9,22.0,370.0,672.26,539.47
2016,8,9,17,15,692.5,68.5,4.85,21.0,318.0,608.57,494.21
2016,8,9,17,30,653.0,64.0,4.8,20.0,266.0,549.72,449.97
2016,8,9,17,45,591.0,58.0,4.75,19.5,214.5,472.51,387.57
2016,8,9,18,0,529.0,52.0,4.7,19.0,163.0,399.37,325.93
2016,8,9,18,15,436.5,43.0,4.6,18.0,117.5,311.21,250.31
2016,8,9,18,30,344.0,34.0,4.5,17.0,72.0,231.88,177.82
2016,8,9,18,45,172.0,17.0,4.4,16.5,36.0,111.34,35.01
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,3.2,12.5,36.5,14.1,2.19
2016,8,10,6,0,330.0,35.0,3.4,13.0,73.0,28.72,18.95
2016,8,10,6,15,419.0,44.5,3.35,13.5,118.5,36.35,26.45
2016,8,10,6,30,508.0,54.0,3.3,14.0,164.0,44.01,33.61
2016,8,10,6,45,561.5,62.0,3.25,14.5,213.5,50.15,39.21
2016,8,10,7,0,615.0,70.0,3.2,15.0,263.0,56.21,44.55
2016,8,10,7,15,656.0,75.5,3.15,15.5,315.0,60.21,47.93
2016,8,10,7,30,697.0,81.0,3.1,16.0,367.0,64.18,51.18
2016,8,10,7,45,725.5,86.0,3.1,17.0,418.0,73.08,58.56
2016,8,10,8,0,754.0,91.0,3.1,18.0,469.0,76.53,61.1
2016,8,10,8,15,776.5,94.5,3.1,18.5,518.5,78.71,62.63
2016,8,10,8,30,799.0,98.0,3.1,19.0,568.0,80.81,64.08
2016,8,10,8,45,816.0,101.0,3.1,19.5,613.5,91.05,62.36
2016,8,10,9,0,833.0,104.0,3.1,20.0,659.0,150.54,86.03
2016,8,10,9,15,846.0,106.5,3.1,20.5,700.5,217.08,132.24
2016,8,10,9,30,859.0,109.0,3.1,21.0,742.0,277.3,180.98
2016,8,10,9,45,874.5,108.0,3.1,21.5,779.5,336.55,231.72
2016,8,10,10,0,890.0,107.0,3.1,22.0,817.0,396.38,283.28
2016,8,10,10,15,897.5,108.5,3.1,22.5,846.5,455.05,333.2
2016,8,10,10,30,905.0,110.0,3.1,23.0,876.0,512.94,381.06
2016,8,10,10,45,910.5,111.0,3.15,23.5,898.5,568.42,425.68
2016,8,10,11,0,916.0,112.0,3.2,24.0,921.0,622.42,467.75
2016,8,10,11,15,919.5,112.5,3.3,24.0,937.0,673.09,507.27
2016,8,10,11,30,923.0,113.0,3.4,24.0,953.0,721.65,544.35
2016,8,10,11,45,925.0,113.5,3.5,24.5,960.5,766.83,577.13
2016,8,10,12,0,927.0,114.0,3.6,25.0,968.0,809.39,606.92
2016,8,10,12,15,927.0,114.0,3.7,25.0,968.0,847.13,632.98
2016,8,10,12,30,927.0,114.0,3.8,25.0,968.0,881.73,656.87
2016,8,10,12,45,925.5,113.5,3.95,25.0,960.0,911.28,677.62
2016,8,10,13,0,924.0,113.0,4.1,25.0,952.0,937.29,696.06
2016,8,10,13,15,921.0,112.5,4.2,25.0,936.5,958.26,710.95
2016,8,10,13,30,918.0,112.0,4.3,25.0,921.0,975.39,723.4
2016,8,10,13,45,913.0,110.5,4.45,25.0,898.0,985.75,731.74
2016,8,10,14,0,908.0,109.0,4.6,25.0,875.0,992.1,737.76
2016,8,10,14,15,901.0,107.5,4.6,24.5,845.0,992.5,740.47
2016,8,10,14,30,894.0,106.0,4.6,24.0,815.0,988.91,740.67
2016,8,10,14,45,885.0,104.0,4.7,24.0,779.0,978.94,736.06
2016,8,10,15,0,876.0,102.0,4.8,24.0,743.0,965.16,728.96
2016,8,10,15,15,863.5,99.5,4.8,23.5,701.5,943.82,717.4
2016,8,10,15,30,851.0,97.0,4.8,23.0,660.0,919.04,703.46
2016,8,10,15,45,835.5,94.0,4.8,22.5,614.0,898.64,692.56
2016,8,10,16,0,820.0,91.0,4.8,22.0,568.0,863.87,671.34
2016,8,10,16,15,798.5,87.5,4.7,21.5,518.5,820.59,643.14
2016,8,10,16,30,777.0,84.0,4.6,21.0,469.0,775.22,613.02
2016,8,10,16,45,749.5,79.5,4.6,20.5,417.5,722.08,577.04
2016,8,10,17,0,722.0,75.0,4.6,20.0,366.0,667.97,539.35
2016,8,10,17,15,681.0,70.0,4.5,19.5,313.5,606.76,494.57
2016,8,10,17,30,640.0,65.0,4.4,19.0,261.0,543.03,445.27
2016,8,10,17,45,582.0,58.0,4.3,18.5,210.0,467.61,384.13
2016,8,10,18,0,524.0,51.0,4.2,18.0,159.0,395.97,323.54
2016,8,10,18,15,430.5,41.5,4.1,17.0,113.5,306.91,247.05
2016,8,10,18,30,337.0,32.0,4.0,16.0,68.0,227.05,173.32
2016,8,10,18,45,168.5,16.0,3.95,15.5,34.0,107.87,19.33
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
