Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,18.0,2.65,12.5,34.5,14.49,1.5
2016,8,11,6,0,296.0,36.0,2.9,13.0,69.0,29.44,19.48
2016,8,11,6,15,385.0,47.0,2.9,13.5,114.0,38.19,28.04
2016,8,11,6,30,474.0,58.0,2.9,14.0,159.0,46.89,36.15
2016,8,11,6,45,527.5,67.0,2.9,14.5,208.0,53.61,42.28
2016,8,11,7,0,581.0,76.0,2.9,15.0,257.0,60.23,48.12
2016,8,11,7,15,290.5,101.5,2.9,15.5,192.0,71.1,57.55
2016,8,11,7,30,0.0,127.0,2.9,16.0,127.0,92.82,76.28
2016,8,11,7,45,19.0,160.5,2.95,17.0,170.0,115.43,95.26
2016,8,11,8,0,38.0,194.0,3.0,18.0,213.0,131.7,108.44
2016,8,11,8,15,164.0,219.5,3.0,18.5,314.0,144.07,118.31
2016,8,11,8,30,290.0,245.0,3.0,19.0,415.0,153.58,125.68
2016,8,11,8,45,543.0,183.0,3.05,19.5,532.5,125.88,92.2
2016,8,11,9,0,796.0,121.0,3.1,20.0,650.0,159.41,94.2
2016,8,11,9,15,810.5,124.0,3.15,20.5,691.5,218.26,134.69
2016,8,11,9,30,825.0,127.0,3.2,21.0,733.0,278.39,183.33
2016,8,11,9,45,850.5,121.5,3.3,21.5,773.0,336.72,232.95
2016,8,11,10,0,876.0,116.0,3.4,22.0,813.0,399.32,286.36
2016,8,11,10,15,884.0,117.5,3.45,22.5,843.0,457.61,336.02
2016,8,11,10,30,892.0,119.0,3.5,23.0,873.0,515.19,383.76
2016,8,11,10,45,897.5,120.5,3.6,23.5,896.0,570.53,428.45
2016,8,11,11,0,903.0,122.0,3.7,24.0,919.0,624.44,470.68
2016,8,11,11,15,906.5,123.0,3.75,24.0,934.5,675.07,510.12
2016,8,11,11,30,910.0,124.0,3.8,24.0,950.0,723.65,547.12
2016,8,11,11,45,912.5,124.0,3.85,24.5,958.0,768.45,579.54
2016,8,11,12,0,915.0,124.0,3.9,25.0,966.0,810.69,609.2
2016,8,11,12,15,915.5,124.0,3.95,25.0,966.0,848.59,635.22
2016,8,11,12,30,916.0,124.0,4.0,25.0,966.0,883.42,659.09
2016,8,11,12,45,908.0,127.5,4.1,25.0,956.0,910.75,678.1
2016,8,11,13,0,900.0,131.0,4.2,25.0,946.0,934.35,694.68
2016,8,11,13,15,896.5,130.0,4.25,25.0,930.5,954.22,708.6
2016,8,11,13,30,893.0,129.0,4.3,25.0,915.0,970.29,720.09
2016,8,11,13,45,890.5,126.5,4.35,25.0,892.5,982.03,728.83
2016,8,11,14,0,888.0,124.0,4.4,25.0,870.0,989.84,735.1
2016,8,11,14,15,880.5,122.0,4.45,24.5,840.0,989.38,737.44
2016,8,11,14,30,873.0,120.0,4.5,24.0,810.0,984.97,737.28
2016,8,11,14,45,865.0,117.0,4.55,24.0,774.0,975.17,732.4
2016,8,11,15,0,857.0,114.0,4.6,24.0,738.0,974.56,733.94
2016,8,11,15,15,843.5,111.0,4.6,23.5,696.5,951.61,721.3
2016,8,11,15,30,830.0,108.0,4.6,23.0,655.0,925.2,706.37
2016,8,11,15,45,814.5,104.0,4.65,23.0,609.0,892.57,685.98
2016,8,11,16,0,799.0,100.0,4.7,23.0,563.0,857.02,663.35
2016,8,11,16,15,776.0,96.5,4.7,22.5,513.0,812.82,635.19
2016,8,11,16,30,753.0,93.0,4.7,22.0,463.0,766.64,605.06
2016,8,11,16,45,723.5,87.5,4.7,21.5,411.0,715.88,570.82
2016,8,11,17,0,694.0,82.0,4.7,21.0,359.0,659.98,531.74
2016,8,11,17,15,651.5,76.0,4.6,20.0,306.5,593.74,484.0
2016,8,11,17,30,609.0,70.0,4.5,19.0,254.0,528.76,434.08
2016,8,11,17,45,548.0,62.0,4.4,18.5,203.5,451.4,371.17
2016,8,11,18,0,487.0,54.0,4.3,18.0,153.0,378.17,309.11
2016,8,11,18,15,393.0,43.0,4.15,17.0,108.0,288.87,232.23
2016,8,11,18,30,299.0,32.0,4.0,16.0,63.0,209.07,158.04
2016,8,11,18,45,149.5,16.0,3.9,15.5,31.5,99.05,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.71,0.06
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.87,18.04
2016,8,12,6,15,400.0,45.0,3.4,13.5,114.0,36.7,26.69
2016,8,12,6,30,490.0,56.0,3.4,14.0,159.0,45.49,34.88
2016,8,12,6,45,552.0,63.0,3.4,14.5,209.5,50.86,39.83
2016,8,12,7,0,614.0,70.0,3.4,15.0,260.0,56.25,44.59
2016,8,12,7,15,655.5,76.0,3.35,15.5,312.5,60.61,48.3
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,64.92,51.85
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,73.21,58.82
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,76.04,60.94
2016,8,12,8,15,783.0,93.5,3.25,17.5,518.5,78.25,62.5
2016,8,12,8,30,805.0,97.0,3.2,18.0,568.0,80.38,63.99
2016,8,12,8,45,823.5,99.5,3.15,19.0,614.0,92.88,62.34
2016,8,12,9,0,842.0,102.0,3.1,20.0,660.0,152.87,87.05
2016,8,12,9,15,855.0,104.5,3.15,20.5,701.5,220.12,134.31
2016,8,12,9,30,868.0,107.0,3.2,21.0,743.0,281.07,183.93
2016,8,12,9,45,879.0,108.0,3.3,22.0,779.5,341.07,235.2
2016,8,12,10,0,890.0,109.0,3.4,23.0,816.0,401.16,286.61
2016,8,12,10,15,897.5,110.5,3.5,23.0,845.0,460.03,337.35
2016,8,12,10,30,905.0,112.0,3.6,23.0,874.0,518.12,386.29
2016,8,12,10,45,910.0,113.0,3.75,23.5,897.0,573.5,431.21
2016,8,12,11,0,915.0,114.0,3.9,24.0,920.0,627.35,473.6
2016,8,12,11,15,918.0,114.5,4.0,24.0,935.0,677.8,513.16
2016,8,12,11,30,921.0,115.0,4.1,24.0,950.0,726.09,550.24
2016,8,12,11,45,923.0,115.0,4.25,24.5,957.5,770.89,583.12
2016,8,12,12,0,925.0,115.0,4.4,25.0,965.0,813.03,612.86
2016,8,12,12,15,925.5,115.0,4.5,25.0,965.0,851.15,639.4
2016,8,12,12,30,926.0,115.0,4.6,25.0,965.0,886.15,663.97
2016,8,12,12,45,929.5,111.5,4.75,25.0,958.5,917.31,686.3
2016,8,12,13,0,933.0,108.0,4.9,25.0,952.0,945.02,706.38
2016,8,12,13,15,930.5,107.5,5.0,25.0,936.0,966.5,721.97
2016,8,12,13,30,928.0,107.0,5.1,25.0,920.0,984.12,735.11
2016,8,12,13,45,923.5,105.5,5.2,25.0,897.5,994.91,743.78
2016,8,12,14,0,919.0,104.0,5.3,25.0,875.0,1001.65,749.89
2016,8,12,14,15,912.5,102.5,5.3,24.5,845.0,1002.39,752.89
2016,8,12,14,30,906.0,101.0,5.3,24.0,815.0,999.1,753.32
2016,8,12,14,45,897.5,99.0,5.3,24.0,779.0,989.37,747.99
2016,8,12,15,0,889.0,97.0,5.3,24.0,743.0,975.76,740.16
2016,8,12,15,15,876.5,95.0,5.2,23.5,701.0,954.6,727.98
2016,8,12,15,30,864.0,93.0,5.1,23.0,659.0,929.97,713.43
2016,8,12,15,45,848.5,90.0,5.0,23.0,613.0,898.16,692.42
2016,8,12,16,0,833.0,87.0,4.9,23.0,567.0,873.72,676.64
2016,8,12,16,15,811.5,84.0,4.8,22.5,517.0,830.49,648.59
2016,8,12,16,30,790.0,81.0,4.7,22.0,467.0,785.15,618.67
2016,8,12,16,45,761.0,76.5,4.6,22.0,414.5,730.16,579.87
2016,8,12,17,0,732.0,72.0,4.5,22.0,362.0,674.29,539.66
2016,8,12,17,15,691.0,67.0,4.3,21.0,309.5,608.57,492.45
2016,8,12,17,30,650.0,62.0,4.1,20.0,257.0,547.98,446.91
2016,8,12,17,45,589.0,55.5,3.95,19.5,206.0,470.62,384.41
2016,8,12,18,0,528.0,49.0,3.8,19.0,155.0,397.35,322.59
2016,8,12,18,15,431.0,39.5,3.65,18.5,109.0,306.05,243.91
2016,8,12,18,30,334.0,30.0,3.5,18.0,63.0,224.5,166.52
2016,8,12,18,45,167.0,15.0,3.4,17.5,31.5,104.53,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,16.5,3.3,12.5,33.5,13.32,0.0
2016,8,13,6,0,313.0,33.0,3.4,13.0,67.0,27.09,17.27
2016,8,13,6,15,405.0,43.0,3.3,13.5,112.0,35.14,25.3
2016,8,13,6,30,497.0,53.0,3.2,14.0,157.0,43.22,32.85
2016,8,13,6,45,557.5,60.0,3.15,15.0,207.0,48.66,37.79
2016,8,13,7,0,618.0,67.0,3.1,16.0,257.0,54.12,42.52
2016,8,13,7,15,659.5,72.5,3.1,16.5,309.0,58.21,45.99
2016,8,13,7,30,701.0,78.0,3.1,17.0,361.0,62.26,49.32
2016,8,13,7,45,732.5,81.5,3.1,18.0,412.5,70.01,55.69
2016,8,13,8,0,764.0,85.0,3.1,19.0,464.0,72.59,57.49
2016,8,13,8,15,786.0,88.5,3.05,19.5,513.0,74.93,59.16
2016,8,13,8,30,808.0,92.0,3.0,20.0,562.0,77.18,60.76
2016,8,13,8,45,826.0,94.0,3.0,21.0,608.0,90.75,59.26
2016,8,13,9,0,844.0,96.0,3.0,22.0,654.0,157.9,90.04
2016,8,13,9,15,857.0,98.5,3.0,22.5,695.0,218.07,131.56
2016,8,13,9,30,870.0,101.0,3.0,23.0,736.0,279.13,181.04
2016,8,13,9,45,886.0,99.0,3.05,24.0,773.5,338.62,231.41
2016,8,13,10,0,902.0,97.0,3.1,25.0,811.0,398.69,282.29
2016,8,13,10,15,909.0,98.5,3.15,25.0,840.5,457.94,332.88
2016,8,13,10,30,916.0,100.0,3.2,25.0,870.0,516.33,381.53
2016,8,13,10,45,921.5,100.5,3.3,25.5,892.5,572.06,426.16
2016,8,13,11,0,927.0,101.0,3.4,26.0,915.0,626.27,468.23
2016,8,13,11,15,930.0,101.5,3.5,26.0,930.5,677.15,507.64
2016,8,13,11,30,933.0,102.0,3.6,26.0,946.0,725.81,544.55
2016,8,13,11,45,935.0,102.5,3.7,26.5,953.5,771.35,577.34
2016,8,13,12,0,937.0,103.0,3.8,27.0,961.0,814.2,606.52
2016,8,13,12,15,937.0,103.0,3.95,27.0,960.5,852.14,632.78
2016,8,13,12,30,937.0,103.0,4.1,27.0,960.0,886.87,656.85
2016,8,13,12,45,922.5,110.5,4.25,27.5,948.0,912.54,673.51
2016,8,13,13,0,908.0,118.0,4.4,28.0,936.0,934.12,687.49
2016,8,13,13,15,904.5,117.0,4.45,27.5,920.5,953.82,702.58
2016,8,13,13,30,901.0,116.0,4.5,27.0,905.0,969.7,715.28
2016,8,13,13,45,898.0,114.0,4.6,27.0,882.5,981.18,724.1
2016,8,13,14,0,895.0,112.0,4.7,27.0,860.0,988.71,730.73
2016,8,13,14,15,887.5,110.5,4.7,27.0,830.0,988.44,731.49
2016,8,13,14,30,880.0,109.0,4.7,27.0,800.0,984.22,729.81
2016,8,13,14,45,873.0,105.5,4.75,27.0,764.5,974.47,724.98
2016,8,13,15,0,866.0,102.0,4.8,27.0,729.0,960.86,717.69
2016,8,13,15,15,853.0,100.0,4.75,26.5,687.5,939.47,705.88
2016,8,13,15,30,840.0,98.0,4.7,26.0,646.0,926.29,699.79
2016,8,13,15,45,826.5,94.0,4.7,26.0,600.5,895.07,680.16
2016,8,13,16,0,813.0,90.0,4.7,26.0,555.0,860.82,658.4
2016,8,13,16,15,790.5,86.5,4.6,25.5,505.0,816.54,629.98
2016,8,13,16,30,768.0,83.0,4.5,25.0,455.0,770.25,599.72
2016,8,13,16,45,741.0,78.0,4.4,24.5,404.0,716.9,563.74
2016,8,13,17,0,714.0,73.0,4.3,24.0,353.0,662.59,526.18
2016,8,13,17,15,672.0,68.0,4.15,23.0,301.0,600.72,482.5
2016,8,13,17,30,630.0,63.0,4.0,22.0,249.0,536.42,434.29
2016,8,13,17,45,569.5,56.0,3.9,21.5,198.5,459.55,372.61
2016,8,13,18,0,509.0,49.0,3.8,21.0,148.0,386.79,311.57
2016,8,13,18,15,410.0,39.0,3.75,20.0,103.5,294.73,233.22
2016,8,13,18,30,311.0,29.0,3.7,19.0,59.0,212.84,154.97
2016,8,13,18,45,155.5,14.5,3.7,18.5,29.5,98.24,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,16.0,3.25,13.5,32.5,12.93,0.0
2016,8,14,6,0,312.0,32.0,3.3,14.0,65.0,26.28,16.4
2016,8,14,6,15,405.5,42.5,3.3,14.5,110.0,34.78,24.83
2016,8,14,6,30,499.0,53.0,3.3,15.0,155.0,43.26,32.74
2016,8,14,6,45,559.0,60.0,3.3,15.5,205.5,48.71,37.74
2016,8,14,7,0,619.0,67.0,3.3,16.0,256.0,54.16,42.56
2016,8,14,7,15,661.0,72.5,3.3,16.5,308.0,58.25,46.03
2016,8,14,7,30,703.0,78.0,3.3,17.0,360.0,62.32,49.38
2016,8,14,7,45,732.0,83.0,3.35,18.0,411.5,71.13,56.67
2016,8,14,8,0,761.0,88.0,3.4,19.0,463.0,74.69,59.31
2016,8,14,8,15,783.5,91.5,3.4,19.5,512.5,76.96,60.92
2016,8,14,8,30,806.0,95.0,3.4,20.0,562.0,79.15,62.46
2016,8,14,8,45,821.5,98.5,3.45,21.0,607.5,94.85,61.79
2016,8,14,9,0,837.0,102.0,3.5,22.0,653.0,155.26,87.96
2016,8,14,9,15,850.0,104.5,3.5,22.5,694.5,222.26,135.29
2016,8,14,9,30,863.0,107.0,3.5,23.0,736.0,283.09,184.76
2016,8,14,9,45,859.0,116.0,3.55,23.5,768.0,343.89,237.24
2016,8,14,10,0,855.0,125.0,3.6,24.0,800.0,403.16,288.44
2016,8,14,10,15,863.0,126.5,3.65,24.5,829.0,460.61,336.96
2016,8,14,10,30,871.0,128.0,3.7,25.0,858.0,517.37,383.59
2016,8,14,10,45,876.0,129.5,3.75,25.5,880.5,571.64,426.93
2016,8,14,11,0,881.0,131.0,3.8,26.0,903.0,624.46,467.81
2016,8,14,11,15,884.5,131.5,3.85,26.0,918.0,673.93,506.04
2016,8,14,11,30,888.0,132.0,3.9,26.0,933.0,721.35,541.9
2016,8,14,11,45,890.0,132.0,3.95,26.5,940.5,765.07,573.27
2016,8,14,12,0,892.0,132.0,4.0,27.0,948.0,806.24,602.0
2016,8,14,12,15,892.0,132.0,4.05,27.0,947.5,843.06,627.16
2016,8,14,12,30,892.0,132.0,4.1,27.0,947.0,876.84,650.2
2016,8,14,12,45,897.0,127.5,4.15,27.0,940.5,907.82,671.33
2016,8,14,13,0,902.0,123.0,4.2,27.0,934.0,935.5,690.28
2016,8,14,13,15,898.0,122.5,4.25,27.0,918.0,955.15,703.92
2016,8,14,13,30,894.0,122.0,4.3,27.0,902.0,970.99,715.18
2016,8,14,13,45,884.0,123.0,4.35,27.0,877.0,978.7,721.18
2016,8,14,14,0,874.0,124.0,4.4,27.0,852.0,982.45,724.74
2016,8,14,14,15,866.5,122.0,4.45,26.5,822.0,981.72,726.93
2016,8,14,14,30,859.0,120.0,4.5,26.0,792.0,977.08,726.67
2016,8,14,14,45,846.0,119.0,4.6,26.0,755.0,977.95,729.24
2016,8,14,15,0,833.0,118.0,4.7,26.0,718.0,961.29,720.24
2016,8,14,15,15,819.0,115.5,4.75,25.5,676.5,938.43,708.16
2016,8,14,15,30,805.0,113.0,4.8,25.0,635.0,912.2,693.72
2016,8,14,15,45,786.0,109.5,4.85,25.0,588.5,877.08,671.55
2016,8,14,16,0,767.0,106.0,4.9,25.0,542.0,839.25,647.26
2016,8,14,16,15,742.5,101.5,4.9,24.0,493.0,798.2,622.56
2016,8,14,16,30,718.0,97.0,4.9,23.0,444.0,750.41,592.29
2016,8,14,16,45,686.5,91.5,4.9,22.5,392.5,694.4,553.9
2016,8,14,17,0,655.0,86.0,4.9,22.0,341.0,637.95,514.1
2016,8,14,17,15,610.0,79.5,4.85,21.0,289.5,570.42,464.85
2016,8,14,17,30,565.0,73.0,4.8,20.0,238.0,504.43,413.79
2016,8,14,17,45,502.5,64.0,4.75,19.5,188.5,426.52,350.09
2016,8,14,18,0,440.0,55.0,4.7,19.0,139.0,352.95,287.44
2016,8,14,18,15,340.5,43.0,4.6,18.0,96.0,261.68,208.61
2016,8,14,18,30,241.0,31.0,4.5,17.0,53.0,180.2,129.45
2016,8,14,18,45,120.5,15.5,4.45,16.5,26.5,63.5,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,3.4,11.5,33.5,12.58,0.0
2016,8,15,6,0,349.0,31.0,3.6,12.0,67.0,25.64,15.88
2016,8,15,6,15,447.0,40.5,3.6,12.5,113.5,33.45,23.85
2016,8,15,6,30,545.0,50.0,3.6,13.0,160.0,41.32,31.27
2016,8,15,6,45,607.0,56.5,3.6,13.5,212.5,46.58,36.15
2016,8,15,7,0,669.0,63.0,3.6,14.0,265.0,51.88,40.88
2016,8,15,7,15,336.0,96.5,3.5,14.5,198.5,68.69,55.67
2016,8,15,7,30,3.0,130.0,3.4,15.0,132.0,94.55,78.16
2016,8,15,7,45,207.5,150.5,3.35,16.0,252.5,101.7,83.79
2016,8,15,8,0,412.0,171.0,3.3,17.0,373.0,113.25,93.13
2016,8,15,8,15,402.5,194.5,3.25,17.5,409.0,125.19,102.82
2016,8,15,8,30,393.0,218.0,3.2,18.0,445.0,142.14,116.64
2016,8,15,8,45,641.0,154.0,3.2,18.5,559.5,116.59,81.57
2016,8,15,9,0,889.0,90.0,3.2,19.0,674.0,161.78,91.99
2016,8,15,9,15,901.5,92.0,3.2,19.5,716.0,224.5,136.41
2016,8,15,9,30,914.0,94.0,3.2,20.0,758.0,288.0,188.85
2016,8,15,9,45,926.0,94.0,3.25,20.5,795.0,350.46,243.09
2016,8,15,10,0,938.0,94.0,3.3,21.0,832.0,413.05,297.52
2016,8,15,10,15,945.0,95.0,3.35,21.5,862.0,474.16,349.82
2016,8,15,10,30,952.0,96.0,3.4,22.0,892.0,534.33,399.81
2016,8,15,10,45,957.0,97.0,3.5,22.5,915.0,592.24,446.58
2016,8,15,11,0,962.0,98.0,3.6,23.0,938.0,648.49,490.61
2016,8,15,11,15,965.0,98.5,3.7,23.0,953.5,701.17,531.74
2016,8,15,11,30,968.0,99.0,3.8,23.0,969.0,751.53,570.23
2016,8,15,11,45,969.0,99.5,3.95,23.5,976.5,797.91,604.12
2016,8,15,12,0,970.0,100.0,4.1,24.0,984.0,841.39,633.81
2016,8,15,12,15,970.0,100.0,4.2,24.0,983.0,880.54,660.92
2016,8,15,12,30,970.0,100.0,4.3,24.0,982.0,916.35,685.7
2016,8,15,12,45,961.5,103.5,4.4,24.0,971.5,944.51,705.3
2016,8,15,13,0,953.0,107.0,4.5,24.0,961.0,968.68,722.29
2016,8,15,13,15,949.5,106.5,4.55,24.0,945.0,989.59,737.09
2016,8,15,13,30,946.0,106.0,4.6,24.0,929.0,1006.51,749.34
2016,8,15,13,45,941.0,105.0,4.7,24.0,905.0,1017.44,758.18
2016,8,15,14,0,936.0,104.0,4.8,24.0,881.0,1024.23,764.44
2016,8,15,14,15,929.0,102.5,4.8,24.0,850.0,1024.43,765.58
2016,8,15,14,30,922.0,101.0,4.8,24.0,819.0,1020.5,764.14
2016,8,15,14,45,912.5,99.0,4.85,24.0,782.0,1009.55,758.55
2016,8,15,15,0,903.0,97.0,4.9,24.0,745.0,994.66,750.43
2016,8,15,15,15,890.5,94.5,4.9,23.5,702.0,972.54,738.53
2016,8,15,15,30,878.0,92.0,4.9,23.0,659.0,946.87,724.18
2016,8,15,15,45,862.0,89.0,4.9,22.5,612.0,914.05,704.73
2016,8,15,16,0,846.0,86.0,4.9,22.0,565.0,888.62,690.36
2016,8,15,16,15,823.5,83.0,4.8,21.5,514.0,843.86,661.23
2016,8,15,16,30,801.0,80.0,4.7,21.0,463.0,796.99,630.18
2016,8,15,16,45,772.0,75.5,4.65,20.5,410.0,741.28,592.18
2016,8,15,17,0,743.0,71.0,4.6,20.0,357.0,684.64,552.44
2016,8,15,17,15,700.0,66.0,4.5,19.0,303.5,616.63,503.38
2016,8,15,17,30,657.0,61.0,4.4,18.0,250.0,554.22,456.05
2016,8,15,17,45,593.0,54.0,4.3,17.5,198.5,473.65,390.06
2016,8,15,18,0,529.0,47.0,4.2,17.0,147.0,397.52,324.85
2016,8,15,18,15,423.0,37.5,4.05,16.0,101.5,301.07,240.95
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,215.22,152.29
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,78.59,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.95,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,26.24,16.23
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,35.1,25.26
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,43.94,33.57
2016,8,16,6,45,538.0,62.5,3.3,14.0,200.5,50.46,39.52
2016,8,16,7,0,599.0,71.0,3.3,15.0,251.0,56.92,45.19
2016,8,16,7,15,397.0,114.5,3.25,15.5,243.5,81.2,66.48
2016,8,16,7,30,195.0,158.0,3.2,16.0,236.0,108.59,90.09
2016,8,16,7,45,471.5,125.5,3.2,16.5,347.5,88.04,71.75
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,78.07,62.73
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,80.56,64.54
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,82.97,66.26
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,101.25,66.03
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,161.61,93.86
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,222.46,137.33
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,284.39,188.47
2016,8,16,9,45,858.0,119.5,3.35,21.0,767.5,346.3,241.8
2016,8,16,10,0,859.0,126.0,3.4,22.0,801.0,407.38,294.11
2016,8,16,10,15,867.0,128.0,3.45,22.5,830.5,467.12,344.6
2016,8,16,10,30,875.0,130.0,3.5,23.0,860.0,524.64,391.98
2016,8,16,10,45,880.5,131.0,3.6,23.5,882.5,579.21,435.82
2016,8,16,11,0,886.0,132.0,3.7,24.0,905.0,632.33,477.23
2016,8,16,11,15,889.5,133.0,3.75,24.0,920.5,682.54,516.16
2016,8,16,11,30,893.0,134.0,3.8,24.0,936.0,730.7,552.68
2016,8,16,11,45,895.0,134.0,3.9,24.5,943.0,774.73,584.6
2016,8,16,12,0,897.0,134.0,4.0,25.0,950.0,816.19,613.73
2016,8,16,12,15,897.0,134.0,4.05,25.0,949.5,853.26,639.21
2016,8,16,12,30,897.0,134.0,4.1,25.0,949.0,887.24,662.53
2016,8,16,12,45,890.0,137.0,4.2,25.0,939.0,914.5,681.51
2016,8,16,13,0,883.0,140.0,4.3,25.0,929.0,938.09,698.12
2016,8,16,13,15,879.0,139.0,4.35,25.0,913.0,957.13,711.52
2016,8,16,13,30,875.0,138.0,4.4,25.0,897.0,972.4,722.51
2016,8,16,13,45,870.5,135.5,4.5,25.0,873.5,981.94,730.07
2016,8,16,14,0,866.0,133.0,4.6,25.0,850.0,987.56,735.39
2016,8,16,14,15,858.0,131.0,4.6,24.5,819.5,1001.07,746.97
2016,8,16,14,30,850.0,129.0,4.6,24.0,789.0,995.76,745.98
2016,8,16,14,45,840.5,126.0,4.65,24.0,753.0,983.98,739.81
2016,8,16,15,0,831.0,123.0,4.7,24.0,717.0,968.4,731.18
2016,8,16,15,15,816.5,120.0,4.7,23.5,674.5,944.35,717.85
2016,8,16,15,30,802.0,117.0,4.7,23.0,632.0,916.94,702.16
2016,8,16,15,45,785.0,112.5,4.7,23.0,586.0,882.4,679.98
2016,8,16,16,0,768.0,108.0,4.7,23.0,540.0,845.05,655.67
2016,8,16,16,15,743.0,103.5,4.7,22.5,490.0,803.75,629.48
2016,8,16,16,30,718.0,99.0,4.7,22.0,440.0,755.29,597.52
2016,8,16,16,45,686.5,93.0,4.7,21.5,388.5,698.43,558.49
2016,8,16,17,0,655.0,87.0,4.7,21.0,337.0,641.12,517.99
2016,8,16,17,15,608.0,80.0,4.6,20.0,284.5,571.25,466.66
2016,8,16,17,30,561.0,73.0,4.5,19.0,232.0,503.1,413.59
2016,8,16,17,45,495.0,63.5,4.4,18.5,182.5,422.3,347.19
2016,8,16,18,0,429.0,54.0,4.3,18.0,133.0,346.23,282.1
2016,8,16,18,15,326.0,41.5,4.2,17.0,90.0,252.97,201.12
2016,8,16,18,30,223.0,29.0,4.1,16.0,47.0,168.5,114.05
2016,8,16,18,45,111.5,14.5,4.05,15.5,23.5,59.0,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.0,2.95,13.5,27.5,12.23,0.0
2016,8,17,6,0,236.0,32.0,3.2,14.0,55.0,24.42,14.4
2016,8,17,6,15,330.0,44.5,3.2,14.5,98.0,36.06,25.84
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,45.94,35.03
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,52.67,41.23
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,59.35,47.15
2016,8,17,7,15,596.0,81.5,3.3,16.5,290.0,63.86,50.98
2016,8,17,7,30,641.0,88.0,3.3,17.0,341.0,68.32,54.66
2016,8,17,7,45,674.0,93.5,3.3,17.5,392.0,71.82,57.41
2016,8,17,8,0,707.0,99.0,3.3,18.0,443.0,75.23,60.04
2016,8,17,8,15,732.0,103.0,3.3,18.5,492.0,77.41,61.59
2016,8,17,8,30,757.0,107.0,3.3,19.0,541.0,86.15,68.73
2016,8,17,8,45,775.5,110.5,3.3,20.0,586.5,105.03,68.47
2016,8,17,9,0,794.0,114.0,3.3,21.0,632.0,163.28,95.61
2016,8,17,9,15,808.5,117.0,3.35,21.5,673.5,222.52,137.88
2016,8,17,9,30,823.0,120.0,3.4,22.0,715.0,283.02,187.49
2016,8,17,9,45,841.5,118.5,3.45,22.5,752.5,342.49,238.35
2016,8,17,10,0,860.0,117.0,3.5,23.0,790.0,405.04,291.66
2016,8,17,10,15,868.0,118.5,3.55,23.5,819.5,462.87,340.64
2016,8,17,10,30,876.0,120.0,3.6,24.0,849.0,520.0,387.66
2016,8,17,10,45,881.5,121.5,3.7,24.5,871.5,574.88,431.64
2016,8,17,11,0,887.0,123.0,3.8,25.0,894.0,628.32,473.18
2016,8,17,11,15,890.5,123.5,3.85,25.0,909.5,678.08,511.71
2016,8,17,11,30,894.0,124.0,3.9,25.0,925.0,725.77,547.85
2016,8,17,11,45,895.5,125.0,4.0,25.5,932.0,770.13,579.9
2016,8,17,12,0,897.0,126.0,4.1,26.0,939.0,811.88,608.86
2016,8,17,12,15,897.0,125.5,4.15,26.0,938.5,848.36,633.9
2016,8,17,12,30,897.0,125.0,4.2,26.0,938.0,881.74,656.77
2016,8,17,12,45,884.5,131.5,4.3,26.5,926.5,907.11,673.12
2016,8,17,13,0,872.0,138.0,4.4,27.0,915.0,928.61,686.91
2016,8,17,13,15,868.0,137.0,4.45,26.5,899.0,947.32,701.41
2016,8,17,13,30,864.0,136.0,4.5,26.0,883.0,962.28,713.57
2016,8,17,13,45,859.0,134.0,4.6,26.0,859.5,971.56,721.07
2016,8,17,14,0,854.0,132.0,4.7,26.0,836.0,976.96,726.31
2016,8,17,14,15,845.5,130.0,4.75,25.5,805.5,989.77,737.82
2016,8,17,14,30,837.0,128.0,4.8,25.0,775.0,983.85,736.81
2016,8,17,14,45,826.5,125.0,4.9,25.0,739.0,971.03,730.25
2016,8,17,15,0,816.0,122.0,5.0,25.0,703.0,954.47,721.22
2016,8,17,15,15,801.0,119.0,5.0,24.5,661.0,930.0,707.48
2016,8,17,15,30,786.0,116.0,5.0,24.0,619.0,902.24,691.41
2016,8,17,15,45,767.5,112.0,5.05,24.0,573.0,867.05,668.92
2016,8,17,16,0,749.0,108.0,5.1,24.0,527.0,834.76,648.33
2016,8,17,16,15,723.5,103.5,5.05,23.0,477.5,787.94,618.86
2016,8,17,16,30,698.0,99.0,5.0,22.0,428.0,739.54,587.56
2016,8,17,16,45,664.0,93.0,5.0,21.5,376.5,681.22,546.99
2016,8,17,17,0,630.0,87.0,5.0,21.0,325.0,622.7,505.1
2016,8,17,17,15,582.0,80.0,4.85,20.0,274.0,552.99,453.09
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,485.15,399.7
2016,8,17,17,45,464.5,63.5,4.6,18.5,174.0,403.22,331.97
2016,8,17,18,0,395.0,54.0,4.5,18.0,125.0,326.39,265.98
2016,8,17,18,15,293.0,40.5,4.4,17.0,84.0,232.24,184.06
2016,8,17,18,30,191.0,27.0,4.3,16.0,43.0,149.14,95.67
2016,8,17,18,45,95.5,13.5,4.25,15.5,21.5,51.43,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,16.5,2.95,12.5,26.0,12.55,0.0
2016,8,18,6,0,200.0,33.0,3.2,13.0,52.0,24.98,14.73
2016,8,18,6,15,293.5,46.5,3.2,13.5,94.0,35.22,25.18
2016,8,18,6,30,387.0,60.0,3.2,14.0,136.0,45.48,34.75
2016,8,18,6,45,447.5,70.5,3.2,14.5,183.5,55.84,44.19
2016,8,18,7,0,508.0,81.0,3.2,15.0,231.0,63.42,50.94
2016,8,18,7,15,394.0,114.0,3.15,15.5,244.0,80.9,66.22
2016,8,18,7,30,280.0,147.0,3.1,16.0,257.0,100.99,83.49
2016,8,18,7,45,469.0,129.5,3.05,17.0,344.0,90.53,73.8
2016,8,18,8,0,658.0,112.0,3.0,18.0,431.0,82.9,66.67
2016,8,18,8,15,684.0,117.0,2.95,18.5,479.5,85.36,68.42
2016,8,18,8,30,710.0,122.0,2.9,19.0,528.0,87.72,70.07
2016,8,18,8,45,724.0,128.5,2.9,19.5,572.0,108.66,71.6
2016,8,18,9,0,738.0,135.0,2.9,20.0,616.0,166.18,100.21
2016,8,18,9,15,754.0,138.5,2.9,20.5,656.5,223.72,141.61
2016,8,18,9,30,770.0,142.0,2.9,21.0,697.0,287.59,193.65
2016,8,18,9,45,726.0,174.0,2.95,22.0,718.0,344.86,243.68
2016,8,18,10,0,682.0,206.0,3.0,23.0,739.0,401.49,291.96
2016,8,18,10,15,692.5,209.0,3.05,23.0,767.5,455.0,336.66
2016,8,18,10,30,703.0,212.0,3.1,23.0,796.0,508.63,380.46
2016,8,18,10,45,702.5,219.0,3.2,23.5,815.5,559.23,420.26
2016,8,18,11,0,702.0,226.0,3.3,24.0,835.0,608.43,457.83
2016,8,18,11,15,706.5,228.0,3.4,24.0,850.0,655.33,493.76
2016,8,18,11,30,711.0,230.0,3.5,24.0,865.0,700.79,527.93
2016,8,18,11,45,709.5,233.5,3.65,24.5,871.0,741.41,557.14
2016,8,18,12,0,708.0,237.0,3.8,25.0,877.0,779.69,584.16
2016,8,18,12,15,708.0,236.5,3.85,25.0,876.5,813.22,608.34
2016,8,18,12,30,708.0,236.0,3.9,25.0,876.0,844.01,630.4
2016,8,18,12,45,712.0,231.0,4.0,25.5,869.5,871.34,649.06
2016,8,18,13,0,716.0,226.0,4.1,26.0,863.0,895.65,665.53
2016,8,18,13,15,711.0,224.5,4.15,25.5,847.5,911.72,678.59
2016,8,18,13,30,706.0,223.0,4.2,25.0,832.0,924.24,689.37
2016,8,18,13,45,699.5,219.5,4.3,25.0,809.0,929.82,694.36
2016,8,18,14,0,693.0,216.0,4.4,25.0,786.0,931.74,696.97
2016,8,18,14,15,682.5,212.5,4.45,24.5,756.5,926.14,695.72
2016,8,18,14,30,672.0,209.0,4.5,24.0,727.0,916.97,692.21
2016,8,18,14,45,661.0,202.5,4.6,24.0,692.0,900.88,683.17
2016,8,18,15,0,650.0,196.0,4.7,24.0,657.0,881.47,671.87
2016,8,18,15,15,632.0,190.0,4.75,23.5,616.0,852.66,654.92
2016,8,18,15,30,614.0,184.0,4.8,23.0,575.0,821.04,635.84
2016,8,18,15,45,595.5,175.0,4.85,23.0,531.0,783.48,610.9
2016,8,18,16,0,577.0,166.0,4.9,23.0,487.0,735.36,578.09
2016,8,18,16,15,548.0,157.5,4.9,22.0,439.0,686.01,545.33
2016,8,18,16,30,519.0,149.0,4.9,21.0,391.0,635.99,511.11
2016,8,18,16,45,486.0,137.0,4.95,20.5,342.5,578.51,469.32
2016,8,18,17,0,453.0,125.0,5.0,20.0,294.0,521.51,426.63
2016,8,18,17,15,405.5,111.5,4.9,19.0,245.0,453.11,373.67
2016,8,18,17,30,358.0,98.0,4.8,18.0,196.0,387.42,320.97
2016,8,18,17,45,299.0,80.5,4.7,17.5,151.0,312.98,258.54
2016,8,18,18,0,240.0,63.0,4.6,17.0,106.0,243.52,198.45
2016,8,18,18,15,166.0,43.0,4.5,16.5,68.0,155.44,121.82
2016,8,18,18,30,92.0,23.0,4.4,16.0,30.0,82.61,47.13
2016,8,18,18,45,46.0,11.5,4.35,15.5,15.0,28.73,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,3.1,13.5,20.0,11.12,0.0
2016,8,19,6,0,115.0,29.0,3.3,14.0,40.0,21.94,11.99
2016,8,19,6,15,184.5,49.0,3.3,14.0,79.0,36.45,26.15
2016,8,19,6,30,254.0,69.0,3.3,14.0,118.0,50.57,39.22
2016,8,19,6,45,310.5,85.5,3.35,14.5,163.5,62.05,49.69
2016,8,19,7,0,367.0,102.0,3.4,15.0,209.0,73.28,59.66
2016,8,19,7,15,191.5,119.5,3.35,15.5,176.5,83.13,68.18
2016,8,19,7,30,16.0,137.0,3.3,16.0,144.0,98.86,81.64
2016,8,19,7,45,17.0,154.5,3.25,16.5,162.5,111.14,91.86
2016,8,19,8,0,18.0,172.0,3.2,17.0,181.0,123.32,101.84
2016,8,19,8,15,35.5,203.0,3.15,17.5,223.0,137.33,113.22
2016,8,19,8,30,53.0,234.0,3.1,18.0,265.0,155.4,127.89
2016,8,19,8,45,332.0,210.0,3.1,19.0,423.5,146.2,108.16
2016,8,19,9,0,611.0,186.0,3.1,20.0,582.0,186.32,121.04
2016,8,19,9,15,420.5,259.5,3.15,20.5,540.0,242.32,170.41
2016,8,19,9,30,230.0,333.0,3.2,21.0,498.0,282.57,209.94
2016,8,19,9,45,282.0,339.5,3.25,21.5,552.0,321.41,239.2
2016,8,19,10,0,334.0,346.0,3.3,22.0,606.0,370.33,276.79
2016,8,19,10,15,500.5,287.5,3.4,22.0,694.0,429.89,322.11
2016,8,19,10,30,667.0,229.0,3.5,22.0,782.0,505.7,380.98
2016,8,19,10,45,669.5,235.0,3.6,22.5,802.0,555.49,420.18
2016,8,19,11,0,672.0,241.0,3.7,23.0,822.0,604.23,457.6
2016,8,19,11,15,677.0,243.0,3.8,23.0,837.0,650.27,493.08
2016,8,19,11,30,682.0,245.0,3.9,23.0,852.0,694.98,526.93
2016,8,19,11,45,681.0,248.0,4.05,23.5,858.0,734.54,555.57
2016,8,19,12,0,680.0,251.0,4.2,24.0,864.0,771.85,582.11
2016,8,19,12,15,680.0,251.0,4.3,24.0,863.5,805.0,606.4
2016,8,19,12,30,680.0,251.0,4.4,24.0,863.0,835.5,628.64
2016,8,19,12,45,685.0,245.0,4.55,24.0,857.0,862.28,648.78
2016,8,19,13,0,690.0,239.0,4.7,24.0,851.0,886.13,667.05
2016,8,19,13,15,685.0,237.0,4.75,24.0,835.0,901.29,678.46
2016,8,19,13,30,680.0,235.0,4.8,24.0,819.0,912.94,687.54
2016,8,19,13,45,670.5,233.0,4.9,24.0,796.0,916.74,691.58
2016,8,19,14,0,661.0,231.0,5.0,24.0,773.0,916.91,693.24
2016,8,19,14,15,650.5,226.5,5.05,23.5,743.0,910.14,691.3
2016,8,19,14,30,640.0,222.0,5.1,23.0,713.0,899.88,687.0
2016,8,19,14,45,624.5,217.0,5.15,23.0,677.5,880.84,675.18
2016,8,19,15,0,609.0,212.0,5.2,23.0,642.0,858.61,661.11
2016,8,19,15,15,590.5,205.0,5.2,22.5,601.5,820.53,636.89
2016,8,19,15,30,572.0,198.0,5.2,22.0,561.0,788.53,616.59
2016,8,19,15,45,548.5,189.5,5.2,21.5,516.0,748.13,589.77
2016,8,19,16,0,525.0,181.0,5.2,21.0,471.0,706.17,561.35
2016,8,19,16,15,495.5,170.5,5.15,20.5,424.0,655.51,525.6
2016,8,19,16,30,466.0,160.0,5.1,20.0,377.0,604.38,488.73
2016,8,19,16,45,429.0,147.0,5.1,19.5,328.0,544.31,444.07
2016,8,19,17,0,392.0,134.0,5.1,19.0,279.0,485.2,398.9
2016,8,19,17,15,346.5,118.0,5.0,18.0,231.5,417.95,346.21
2016,8,19,17,30,301.0,102.0,4.9,17.0,184.0,338.49,281.98
2016,8,19,17,45,244.5,82.0,4.8,16.5,139.5,266.53,221.0
2016,8,19,18,0,188.0,62.0,4.7,16.0,95.0,199.12,162.31
2016,8,19,18,15,127.5,40.5,4.6,15.5,59.5,131.72,102.45
2016,8,19,18,30,67.0,19.0,4.5,15.0,24.0,63.4,31.18
2016,8,19,18,45,33.5,9.5,4.4,15.0,12.0,21.82,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,13.5,2.85,12.5,17.5,10.62,0.0
2016,8,20,6,0,91.0,27.0,3.1,13.0,35.0,20.44,10.62
2016,8,20,6,15,152.0,48.5,3.1,13.5,72.5,35.89,25.67
2016,8,20,6,30,213.0,70.0,3.1,14.0,110.0,51.04,39.61
2016,8,20,6,45,265.0,89.0,3.1,14.5,155.0,64.31,51.67
2016,8,20,7,0,317.0,108.0,3.1,15.0,200.0,77.35,63.25
2016,8,20,7,15,360.0,123.5,3.1,15.5,247.5,86.56,71.2
2016,8,20,7,30,403.0,139.0,3.1,16.0,295.0,96.21,79.33
2016,8,20,7,45,437.5,151.5,3.1,16.5,343.0,103.56,85.3
2016,8,20,8,0,472.0,164.0,3.1,17.0,391.0,110.65,90.95
2016,8,20,8,15,499.5,174.5,3.1,17.5,437.5,116.16,95.17
2016,8,20,8,30,527.0,185.0,3.1,18.0,484.0,121.43,99.15
2016,8,20,8,45,549.5,193.0,3.15,18.5,527.5,142.15,100.85
2016,8,20,9,0,572.0,201.0,3.2,19.0,571.0,191.73,127.25
2016,8,20,9,15,590.0,207.5,3.3,19.5,610.5,242.37,164.02
2016,8,20,9,30,608.0,214.0,3.4,20.0,650.0,295.74,207.27
2016,8,20,9,45,642.0,209.0,3.5,20.5,689.5,347.05,250.03
2016,8,20,10,0,676.0,204.0,3.6,21.0,729.0,401.68,295.7
2016,8,20,10,15,686.0,207.5,3.75,21.5,757.5,455.1,340.33
2016,8,20,10,30,696.0,211.0,3.9,22.0,786.0,508.59,383.91
2016,8,20,10,45,705.0,212.5,4.05,22.5,808.0,559.87,424.71
2016,8,20,11,0,714.0,214.0,4.2,23.0,830.0,610.55,463.98
2016,8,20,11,15,718.5,215.5,4.35,23.0,844.5,657.49,500.52
2016,8,20,11,30,723.0,217.0,4.5,23.0,859.0,702.92,535.44
2016,8,20,11,45,727.5,216.0,4.7,23.0,866.5,744.49,567.42
2016,8,20,12,0,732.0,215.0,4.9,23.0,874.0,783.98,597.57
2016,8,20,12,15,732.5,215.0,5.0,23.0,873.5,818.79,623.56
2016,8,20,12,30,733.0,215.0,5.1,23.0,873.0,850.83,647.4
2016,8,20,12,45,713.0,224.5,5.25,23.0,860.0,870.63,662.34
2016,8,20,13,0,693.0,234.0,5.4,23.0,847.0,886.39,674.44
2016,8,20,13,15,688.5,232.0,5.45,23.0,831.5,901.95,686.33
2016,8,20,13,30,684.0,230.0,5.5,23.0,816.0,914.03,695.82
2016,8,20,13,45,683.5,223.0,5.55,23.0,795.0,921.67,702.49
2016,8,20,14,0,683.0,216.0,5.6,23.0,774.0,925.76,706.61
2016,8,20,14,15,672.5,212.0,5.6,22.5,744.5,919.43,704.55
2016,8,20,14,30,662.0,208.0,5.6,22.0,715.0,909.57,700.15
2016,8,20,14,45,656.0,199.5,5.65,22.0,681.5,896.23,692.3
2016,8,20,15,0,650.0,191.0,5.7,22.0,648.0,879.51,682.14
2016,8,20,15,15,632.5,185.0,5.65,21.5,607.0,850.98,664.31
2016,8,20,15,30,615.0,179.0,5.6,21.0,566.0,819.64,644.38
2016,8,20,15,45,600.0,169.0,5.6,20.5,523.0,784.12,621.42
2016,8,20,16,0,585.0,159.0,5.6,20.0,480.0,746.26,596.41
2016,8,20,16,15,556.0,150.5,5.5,19.5,432.0,687.34,554.57
2016,8,20,16,30,527.0,142.0,5.4,19.0,384.0,636.9,518.07
2016,8,20,16,45,497.0,129.5,5.35,18.5,336.0,580.77,476.48
2016,8,20,17,0,467.0,117.0,5.3,18.0,288.0,524.9,433.89
2016,8,20,17,15,419.0,104.0,5.15,17.5,239.5,455.9,378.95
2016,8,20,17,30,371.0,91.0,5.0,17.0,191.0,389.68,324.52
2016,8,20,17,45,313.0,74.5,4.9,16.5,146.0,316.17,262.28
