Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,0,255.0,58.0,4.8,16.0,101.0,247.6,202.29
2016,8,20,18,15,175.5,39.0,4.65,15.5,64.0,169.57,132.37
2016,8,20,18,30,96.0,20.0,4.5,15.0,27.0,89.63,38.65
2016,8,20,18,45,48.0,10.0,4.35,14.5,13.5,28.45,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.0,14.5,3.7,12.5,20.0,11.41,0.0
2016,8,21,6,0,128.0,29.0,3.9,13.0,40.0,21.81,11.41
2016,8,21,6,15,206.0,47.0,4.0,13.5,79.5,35.04,24.87
2016,8,21,6,30,284.0,65.0,4.1,14.0,119.0,48.08,36.96
2016,8,21,6,45,348.0,79.0,4.2,14.5,165.5,58.09,46.14
2016,8,21,7,0,412.0,93.0,4.3,15.0,212.0,67.94,54.94
2016,8,21,7,15,326.5,120.5,4.2,15.5,226.5,85.63,70.42
2016,8,21,7,30,241.0,148.0,4.1,16.0,241.0,100.9,83.47
2016,8,21,7,45,412.0,139.5,4.1,16.5,325.0,95.77,78.58
2016,8,21,8,0,583.0,131.0,4.1,17.0,409.0,94.57,77.11
2016,8,21,8,15,610.5,138.0,4.05,17.5,457.0,97.8,79.48
2016,8,21,8,30,638.0,145.0,4.0,18.0,505.0,100.9,81.71
2016,8,21,8,45,662.0,149.0,3.95,18.5,550.0,122.95,82.67
2016,8,21,9,0,686.0,153.0,3.9,19.0,595.0,176.64,110.61
2016,8,21,9,15,702.5,157.5,3.9,19.5,635.0,232.19,151.52
2016,8,21,9,30,719.0,162.0,3.9,20.0,675.0,289.46,198.83
2016,8,21,9,45,704.0,179.5,3.95,20.5,703.0,347.57,249.33
2016,8,21,10,0,689.0,197.0,4.0,21.0,731.0,403.46,297.48
2016,8,21,10,15,699.5,200.5,4.1,21.0,760.0,457.82,343.6
2016,8,21,10,30,710.0,204.0,4.2,21.0,789.0,512.28,388.8
2016,8,21,10,45,720.5,204.5,4.3,21.5,811.5,564.29,430.33
2016,8,21,11,0,731.0,205.0,4.4,22.0,834.0,615.78,470.44
2016,8,21,11,15,736.0,206.5,4.55,22.0,849.0,663.75,508.15
2016,8,21,11,30,741.0,208.0,4.7,22.0,864.0,710.19,544.07
2016,8,21,11,45,745.5,207.5,4.85,22.5,872.0,752.79,575.6
2016,8,21,12,0,750.0,207.0,5.0,23.0,880.0,793.27,605.09
2016,8,21,12,15,750.0,206.5,5.1,23.0,879.0,827.72,630.86
2016,8,21,12,30,750.0,206.0,5.2,23.0,878.0,859.28,654.4
2016,8,21,12,45,760.5,198.0,5.35,23.0,873.5,889.96,677.57
2016,8,21,13,0,771.0,190.0,5.5,23.0,869.0,908.24,691.41
2016,8,21,13,15,766.0,188.0,5.6,22.5,852.5,923.93,704.73
2016,8,21,13,30,761.0,186.0,5.7,22.0,836.0,946.08,722.79
2016,8,21,13,45,756.0,183.0,5.85,22.0,813.5,953.67,729.64
2016,8,21,14,0,751.0,180.0,6.0,22.0,791.0,957.52,734.09
2016,8,21,14,15,740.5,177.0,6.0,21.5,760.5,952.24,732.84
2016,8,21,14,30,730.0,174.0,6.0,21.0,730.0,943.27,729.15
2016,8,21,14,45,718.5,169.5,6.05,21.0,694.5,928.13,720.03
2016,8,21,15,0,707.0,165.0,6.1,21.0,659.0,909.55,708.55
2016,8,21,15,15,689.5,160.0,6.05,20.5,617.5,881.37,691.03
2016,8,21,15,30,672.0,155.0,6.0,20.0,576.0,850.28,671.32
2016,8,21,15,45,650.5,148.5,5.95,19.5,530.5,811.19,645.52
2016,8,21,16,0,629.0,142.0,5.9,19.0,485.0,769.9,617.77
2016,8,21,16,15,599.5,135.0,5.75,18.5,436.5,719.13,582.01
2016,8,21,16,30,570.0,128.0,5.6,18.0,388.0,667.24,544.78
2016,8,21,16,45,532.0,118.5,5.5,17.5,338.5,597.32,492.55
2016,8,21,17,0,494.0,109.0,5.4,17.0,289.0,537.29,446.27
2016,8,21,17,15,444.0,97.5,5.25,16.5,239.5,467.33,390.29
2016,8,21,17,30,394.0,86.0,5.1,16.0,190.0,400.3,334.85
2016,8,21,17,45,327.0,71.0,4.95,15.5,144.5,321.58,267.78
2016,8,21,18,0,260.0,56.0,4.8,15.0,99.0,248.76,203.74
2016,8,21,18,15,177.0,38.0,4.7,14.5,62.0,169.94,132.29
2016,8,21,18,30,94.0,20.0,4.6,14.0,25.0,88.11,27.49
2016,8,21,18,45,47.0,10.0,4.5,14.0,12.5,28.04,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,14.0,3.7,12.5,19.5,11.02,0.0
2016,8,22,6,0,126.0,28.0,3.9,13.0,39.0,21.07,10.5
2016,8,22,6,15,205.5,46.5,3.95,13.5,78.0,34.68,24.5
2016,8,22,6,30,285.0,65.0,4.0,14.0,117.0,48.09,36.94
2016,8,22,6,45,345.0,79.5,4.1,14.5,163.0,58.4,46.41
2016,8,22,7,0,405.0,94.0,4.2,15.0,209.0,68.53,55.46
2016,8,22,7,15,276.0,124.0,4.1,15.5,210.0,86.99,71.61
2016,8,22,7,30,147.0,154.0,4.0,16.0,211.0,105.18,87.22
2016,8,22,7,45,358.5,143.5,3.9,16.5,308.0,97.31,79.92
2016,8,22,8,0,570.0,133.0,3.8,17.0,405.0,95.8,78.19
2016,8,22,8,15,597.5,140.5,3.75,17.5,452.0,99.31,80.78
2016,8,22,8,30,625.0,148.0,3.7,18.0,499.0,102.66,83.21
2016,8,22,8,45,646.0,154.0,3.7,18.5,543.0,126.84,85.5
2016,8,22,9,0,667.0,160.0,3.7,19.0,587.0,180.6,114.35
2016,8,22,9,15,683.5,164.5,3.75,19.5,627.0,235.13,154.68
2016,8,22,9,30,700.0,169.0,3.8,20.0,667.0,291.39,201.18
2016,8,22,9,45,708.0,175.0,3.9,20.5,700.5,347.57,249.46
2016,8,22,10,0,716.0,181.0,4.0,21.0,734.0,404.03,297.72
2016,8,22,10,15,726.0,183.5,4.1,21.0,762.0,458.82,344.41
2016,8,22,10,30,736.0,186.0,4.2,21.0,790.0,513.53,390.0
2016,8,22,10,45,743.0,188.0,4.35,21.5,812.0,565.91,432.07
2016,8,22,11,0,750.0,190.0,4.5,22.0,834.0,617.38,472.42
2016,8,22,11,15,754.5,191.0,4.65,22.0,848.0,665.27,510.18
2016,8,22,11,30,759.0,192.0,4.8,22.0,862.0,706.77,542.75
2016,8,22,11,45,762.0,192.0,4.95,22.5,869.0,748.12,573.52
2016,8,22,12,0,765.0,192.0,5.1,23.0,876.0,787.26,602.16
2016,8,22,12,15,765.5,191.5,5.25,23.0,875.5,821.51,628.16
2016,8,22,12,30,766.0,191.0,5.4,23.0,875.0,852.95,651.86
2016,8,22,12,45,730.5,210.0,5.55,23.0,857.0,876.99,669.3
2016,8,22,13,0,695.0,229.0,5.7,23.0,839.0,887.8,677.45
2016,8,22,13,15,690.0,227.0,5.75,22.5,823.5,902.75,690.35
2016,8,22,13,30,685.0,225.0,5.8,22.0,808.0,914.2,700.84
2016,8,22,13,45,684.5,218.0,5.9,22.0,787.0,921.63,707.62
2016,8,22,14,0,684.0,211.0,6.0,22.0,766.0,925.52,711.76
2016,8,22,14,15,674.0,207.5,6.0,21.5,736.5,919.98,710.24
2016,8,22,14,30,664.0,204.0,6.0,21.0,707.0,910.92,706.36
2016,8,22,14,45,656.5,196.0,6.05,21.0,673.0,896.38,697.55
2016,8,22,15,0,649.0,188.0,6.1,21.0,639.0,878.5,686.42
2016,8,22,15,15,631.0,182.0,6.05,20.5,598.5,849.27,667.92
2016,8,22,15,30,613.0,176.0,6.0,20.0,558.0,817.27,647.31
2016,8,22,15,45,596.5,166.5,6.0,19.5,514.5,780.67,623.28
2016,8,22,16,0,580.0,157.0,6.0,19.0,471.0,732.69,590.32
2016,8,22,16,15,550.5,148.5,5.9,18.5,423.5,682.41,554.67
2016,8,22,16,30,521.0,140.0,5.8,18.0,376.0,631.54,517.4
2016,8,22,16,45,489.0,128.0,5.7,17.5,328.0,574.39,474.37
2016,8,22,17,0,457.0,116.0,5.6,17.0,280.0,517.7,430.52
2016,8,22,17,15,407.5,103.0,5.35,16.5,231.5,447.86,374.17
2016,8,22,17,30,358.0,90.0,5.1,16.0,183.0,381.01,318.54
2016,8,22,17,45,297.5,73.0,4.9,15.5,138.5,305.84,254.28
2016,8,22,18,0,237.0,56.0,4.7,15.0,94.0,235.94,192.66
2016,8,22,18,15,157.0,36.5,4.5,14.5,58.0,157.96,121.57
2016,8,22,18,30,77.0,17.0,4.3,14.0,22.0,74.17,9.59
2016,8,22,18,45,38.5,8.5,4.1,14.0,11.0,23.23,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.0,2.8,13.5,20.5,11.02,0.0
2016,8,23,6,0,164.0,28.0,3.1,14.0,41.0,21.2,10.15
2016,8,23,6,15,255.5,43.0,3.15,14.0,81.5,32.49,22.51
2016,8,23,6,30,347.0,58.0,3.2,14.0,122.0,43.74,33.08
2016,8,23,6,45,415.5,69.0,3.3,14.5,169.5,52.0,40.72
2016,8,23,7,0,484.0,80.0,3.4,15.0,217.0,62.69,50.28
2016,8,23,7,15,244.0,103.5,3.35,15.5,172.5,74.04,60.2
2016,8,23,7,30,4.0,127.0,3.3,16.0,128.0,92.15,75.83
2016,8,23,7,45,53.0,163.0,3.25,16.5,187.5,112.6,93.2
2016,8,23,8,0,102.0,199.0,3.2,17.0,247.0,134.6,111.6
2016,8,23,8,15,95.0,220.5,3.15,17.5,269.0,147.44,121.9
2016,8,23,8,30,88.0,242.0,3.1,18.0,291.0,159.93,131.79
2016,8,23,8,45,159.5,264.0,3.1,19.0,362.5,175.53,134.14
2016,8,23,9,0,231.0,286.0,3.1,20.0,434.0,214.0,157.67
2016,8,23,9,15,506.0,210.0,3.1,20.0,561.0,232.98,160.01
2016,8,23,9,30,781.0,134.0,3.1,20.0,688.0,293.81,200.03
2016,8,23,9,45,777.0,145.0,3.15,20.5,719.5,353.48,251.81
2016,8,23,10,0,773.0,156.0,3.2,21.0,751.0,411.86,302.03
2016,8,23,10,15,782.5,158.5,3.25,21.5,780.0,468.31,349.36
2016,8,23,10,30,792.0,161.0,3.3,22.0,809.0,524.5,395.11
2016,8,23,10,45,799.5,162.0,3.35,22.5,831.0,577.93,437.45
2016,8,23,11,0,807.0,163.0,3.4,23.0,853.0,630.33,477.73
2016,8,23,11,15,811.0,164.0,3.5,23.0,868.0,679.2,515.45
2016,8,23,11,30,815.0,165.0,3.6,23.0,883.0,726.21,551.04
2016,8,23,11,45,818.0,165.0,3.7,23.5,890.0,769.58,582.29
2016,8,23,12,0,821.0,165.0,3.8,24.0,897.0,810.54,611.23
2016,8,23,12,15,820.5,165.0,3.9,24.0,896.0,846.02,636.66
2016,8,23,12,30,820.0,165.0,4.0,24.0,895.0,878.45,659.29
2016,8,23,12,45,816.0,165.0,4.15,24.0,885.5,904.57,677.89
2016,8,23,13,0,812.0,165.0,4.3,24.0,876.0,927.15,694.2
2016,8,23,13,15,807.0,164.0,4.4,24.0,859.5,944.21,706.63
2016,8,23,13,30,802.0,163.0,4.5,24.0,843.0,957.52,716.66
2016,8,23,13,45,795.5,160.5,4.65,24.0,819.0,964.1,723.01
2016,8,23,14,0,789.0,158.0,4.8,24.0,795.0,966.82,726.9
2016,8,23,14,15,779.0,155.5,4.9,23.5,764.5,962.24,727.03
2016,8,23,14,30,769.0,153.0,5.0,23.0,734.0,953.87,724.69
2016,8,23,14,45,757.0,149.5,5.1,23.0,697.5,947.32,722.29
2016,8,23,15,0,745.0,146.0,5.2,23.0,661.0,928.83,711.62
2016,8,23,15,15,728.0,141.5,5.25,22.5,619.0,901.01,695.5
2016,8,23,15,30,711.0,137.0,5.3,22.0,577.0,870.2,677.13
2016,8,23,15,45,691.0,131.5,5.35,21.5,531.5,832.7,653.67
2016,8,23,16,0,671.0,126.0,5.4,21.0,486.0,792.86,628.14
2016,8,23,16,15,642.5,119.5,5.35,20.5,437.0,742.34,593.68
2016,8,23,16,30,614.0,113.0,5.3,20.0,388.0,690.61,557.63
2016,8,23,16,45,578.0,105.0,5.3,19.5,338.5,630.28,514.18
2016,8,23,17,0,542.0,97.0,5.3,19.0,289.0,570.09,469.27
2016,8,23,17,15,490.5,87.0,5.15,18.0,239.0,496.99,412.23
2016,8,23,17,30,439.0,77.0,5.0,17.0,189.0,421.77,351.33
2016,8,23,17,45,369.0,64.0,4.9,16.5,143.0,341.18,282.81
2016,8,23,18,0,299.0,51.0,4.8,16.0,97.0,266.89,217.31
2016,8,23,18,15,202.5,34.5,4.65,15.5,60.0,180.62,137.72
2016,8,23,18,30,106.0,18.0,4.5,15.0,23.0,89.43,0.0
2016,8,23,18,45,53.0,9.0,4.4,14.5,11.5,29.88,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.85,12.5,22.0,10.23,0.0
2016,8,24,6,0,227.0,26.0,3.2,13.0,44.0,21.29,9.79
2016,8,24,6,15,330.5,38.5,3.2,13.0,86.5,31.43,21.63
2016,8,24,6,30,434.0,51.0,3.2,13.0,129.0,41.51,31.23
2016,8,24,6,45,336.0,78.0,3.25,13.5,150.5,57.31,45.61
2016,8,24,7,0,238.0,105.0,3.3,14.0,172.0,74.43,60.91
2016,8,24,7,15,266.5,121.5,3.25,14.5,211.0,85.31,70.4
2016,8,24,7,30,295.0,138.0,3.2,15.0,250.0,95.9,79.42
2016,8,24,7,45,301.5,160.0,3.15,15.5,288.5,108.96,90.4
2016,8,24,8,0,308.0,182.0,3.1,16.0,327.0,121.49,100.74
2016,8,24,8,15,545.5,141.0,3.1,16.5,432.0,98.75,80.6
2016,8,24,8,30,783.0,100.0,3.1,17.0,537.0,82.4,66.11
2016,8,24,8,45,802.0,103.0,3.1,18.0,583.0,112.6,69.36
2016,8,24,9,0,821.0,106.0,3.1,19.0,629.0,172.94,101.55
2016,8,24,9,15,835.0,109.0,3.15,19.5,670.5,234.39,147.76
2016,8,24,9,30,849.0,112.0,3.2,20.0,712.0,296.99,200.36
2016,8,24,9,45,868.0,110.0,3.25,20.5,750.0,361.36,255.79
2016,8,24,10,0,887.0,108.0,3.3,21.0,788.0,422.67,308.63
2016,8,24,10,15,894.5,109.5,3.4,21.0,817.5,482.21,359.93
2016,8,24,10,30,902.0,111.0,3.5,21.0,847.0,540.92,409.25
2016,8,24,10,45,906.5,112.5,3.6,21.5,869.0,596.9,454.3
2016,8,24,11,0,911.0,114.0,3.7,22.0,891.0,651.26,496.7
2016,8,24,11,15,914.0,114.5,3.8,22.0,905.5,701.97,536.26
2016,8,24,11,30,917.0,115.0,3.9,22.0,920.0,750.44,573.31
2016,8,24,11,45,916.5,116.5,4.0,22.5,926.5,794.71,605.44
2016,8,24,12,0,916.0,118.0,4.1,23.0,933.0,836.09,633.36
2016,8,24,12,15,915.5,118.0,4.15,23.0,931.5,873.09,658.95
2016,8,24,12,30,915.0,118.0,4.2,23.0,930.0,906.84,682.26
2016,8,24,12,45,895.5,128.0,4.3,23.5,916.0,929.45,696.87
2016,8,24,13,0,876.0,138.0,4.4,24.0,902.0,947.72,708.63
2016,8,24,13,15,871.5,137.0,4.5,23.5,885.0,965.7,723.13
2016,8,24,13,30,867.0,136.0,4.6,23.0,868.0,979.88,735.55
2016,8,24,13,45,860.0,134.5,4.7,23.0,843.5,1002.34,752.33
2016,8,24,14,0,853.0,133.0,4.8,23.0,819.0,1005.86,756.36
2016,8,24,14,15,844.0,131.0,4.9,22.5,787.5,1002.84,757.73
2016,8,24,14,30,835.0,129.0,5.0,22.0,756.0,995.85,756.54
2016,8,24,14,45,823.0,126.5,5.1,22.0,718.5,981.46,748.85
2016,8,24,15,0,811.0,124.0,5.2,22.0,681.0,963.34,738.65
2016,8,24,15,15,794.5,120.5,5.2,21.5,638.5,936.19,722.87
2016,8,24,15,30,778.0,117.0,5.2,21.0,596.0,905.77,704.72
2016,8,24,15,45,758.5,112.5,5.25,21.0,549.0,874.68,684.87
2016,8,24,16,0,739.0,108.0,5.3,21.0,502.0,834.87,658.48
2016,8,24,16,15,711.0,103.0,5.2,20.5,452.0,784.72,624.57
2016,8,24,16,30,683.0,98.0,5.1,20.0,402.0,733.17,589.0
2016,8,24,16,45,647.0,91.5,5.1,19.5,350.0,672.3,545.81
2016,8,24,17,0,611.0,85.0,5.1,19.0,298.0,611.45,501.26
2016,8,24,17,15,557.5,77.0,4.95,18.0,247.0,536.43,443.96
2016,8,24,17,30,504.0,69.0,4.8,17.0,196.0,463.87,385.35
2016,8,24,17,45,428.0,58.0,4.7,16.5,148.0,376.78,311.66
2016,8,24,18,0,352.0,47.0,4.6,16.0,100.0,295.76,240.37
2016,8,24,18,15,237.5,32.0,4.45,15.5,61.5,196.76,148.26
2016,8,24,18,30,123.0,17.0,4.3,15.0,23.0,95.46,0.0
2016,8,24,18,45,61.5,8.5,4.2,14.5,11.5,33.17,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,12.5,2.8,12.5,21.0,9.83,0.0
2016,8,25,6,0,221.0,25.0,3.1,13.0,42.0,20.46,8.63
2016,8,25,6,15,325.0,37.5,3.15,13.5,84.0,30.61,20.82
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,40.71,30.36
2016,8,25,6,45,499.0,58.0,3.25,14.5,175.0,46.9,36.17
2016,8,25,7,0,569.0,66.0,3.3,15.0,224.0,53.11,41.78
2016,8,25,7,15,362.5,108.5,3.3,15.5,216.5,77.11,62.92
2016,8,25,7,30,156.0,151.0,3.3,16.0,209.0,103.46,85.74
2016,8,25,7,45,245.0,163.5,3.3,16.5,271.0,109.94,90.92
2016,8,25,8,0,334.0,176.0,3.3,17.0,333.0,118.66,97.94
2016,8,25,8,15,561.5,134.5,3.3,17.5,432.0,94.84,76.94
2016,8,25,8,30,789.0,93.0,3.3,18.0,531.0,77.83,61.93
2016,8,25,8,45,812.0,94.5,3.3,18.5,578.5,109.19,65.47
2016,8,25,9,0,835.0,96.0,3.3,19.0,626.0,169.61,98.15
2016,8,25,9,15,849.0,98.5,3.35,19.0,667.5,237.04,149.75
2016,8,25,9,30,863.0,101.0,3.4,19.0,709.0,298.99,202.57
2016,8,25,9,45,877.0,101.0,3.5,19.5,746.0,359.89,255.97
2016,8,25,10,0,891.0,101.0,3.6,20.0,783.0,421.18,309.38
2016,8,25,10,15,899.0,102.5,3.65,20.5,813.0,481.11,360.56
2016,8,25,10,30,907.0,104.0,3.7,21.0,843.0,540.26,409.53
2016,8,25,10,45,914.5,104.0,3.8,21.5,866.0,596.91,455.18
2016,8,25,11,0,922.0,104.0,3.9,22.0,889.0,652.17,498.37
2016,8,25,11,15,926.0,105.0,3.95,22.0,904.5,704.35,538.9
2016,8,25,11,30,930.0,106.0,4.0,22.0,920.0,754.35,576.91
2016,8,25,11,45,933.0,105.5,4.1,22.0,927.5,799.92,610.89
2016,8,25,12,0,936.0,105.0,4.2,22.0,935.0,842.76,640.96
2016,8,25,12,15,936.0,105.0,4.25,22.0,934.5,880.65,667.26
2016,8,25,12,30,936.0,105.0,4.3,22.0,934.0,915.23,691.23
2016,8,25,12,45,928.5,108.5,4.4,22.5,923.0,943.0,709.41
2016,8,25,13,0,921.0,112.0,4.5,23.0,912.0,966.89,725.05
2016,8,25,13,15,917.0,111.0,4.55,22.5,895.0,985.74,740.06
2016,8,25,13,30,913.0,110.0,4.6,22.0,878.0,1000.63,752.6
2016,8,25,13,45,907.0,109.0,4.7,22.0,853.5,1009.56,760.25
2016,8,25,14,0,901.0,108.0,4.8,22.0,829.0,1014.43,765.33
2016,8,25,14,15,893.0,106.5,4.9,22.0,797.5,1012.75,766.13
2016,8,25,14,30,885.0,105.0,5.0,22.0,766.0,1007.06,764.36
2016,8,25,14,45,873.5,103.0,5.1,22.0,728.5,993.44,757.25
2016,8,25,15,0,862.0,101.0,5.2,22.0,691.0,976.04,747.63
2016,8,25,15,15,847.5,98.5,5.25,21.5,648.0,963.89,742.87
2016,8,25,15,30,833.0,96.0,5.3,21.0,605.0,935.62,726.69
2016,8,25,15,45,813.5,93.0,5.35,20.5,557.5,898.88,704.33
2016,8,25,16,0,794.0,90.0,5.4,20.0,510.0,859.41,679.65
2016,8,25,16,15,768.0,86.0,5.4,19.5,459.0,810.55,647.27
2016,8,25,16,30,742.0,82.0,5.4,19.0,408.0,759.97,612.89
2016,8,25,16,45,706.0,77.0,5.4,18.5,355.5,703.52,573.05
2016,8,25,17,0,670.0,72.0,5.4,18.0,303.0,642.48,528.32
2016,8,25,17,15,619.0,65.5,5.25,17.0,251.0,568.88,472.39
2016,8,25,17,30,568.0,59.0,5.1,16.0,199.0,497.55,415.07
2016,8,25,17,45,488.5,50.0,4.95,15.5,150.0,407.71,338.46
2016,8,25,18,0,409.0,41.0,4.8,15.0,101.0,324.32,264.25
2016,8,25,18,15,204.5,32.0,4.6,14.5,62.0,180.22,133.34
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,18.1,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.5,2.2,12.5,20.5,9.83,0.0
2016,8,26,6,0,220.0,25.0,2.5,13.0,41.0,20.5,7.99
2016,8,26,6,15,328.0,37.5,2.6,13.5,83.5,30.67,20.81
2016,8,26,6,30,436.0,50.0,2.7,14.0,126.0,40.8,30.42
2016,8,26,6,45,233.5,75.5,2.85,14.5,118.0,55.28,43.58
2016,8,26,7,0,31.0,101.0,3.0,15.0,110.0,71.7,58.24
2016,8,26,7,15,39.0,122.0,2.95,15.5,135.5,85.67,70.44
2016,8,26,7,30,47.0,143.0,2.9,16.0,161.0,99.41,82.18
2016,8,26,7,45,92.5,170.0,2.9,16.5,211.5,116.82,96.87
2016,8,26,8,0,138.0,197.0,2.9,17.0,262.0,130.15,107.8
2016,8,26,8,15,175.5,218.5,2.9,17.5,310.0,143.04,118.2
2016,8,26,8,30,213.0,240.0,2.9,18.0,358.0,155.65,128.22
2016,8,26,8,45,278.5,250.0,2.9,18.5,418.0,171.01,127.5
2016,8,26,9,0,344.0,260.0,2.9,19.0,478.0,210.84,150.99
2016,8,26,9,15,379.5,269.0,2.95,19.0,524.0,252.69,181.61
2016,8,26,9,30,415.0,278.0,3.0,19.0,570.0,296.87,216.64
2016,8,26,9,45,627.5,204.5,3.05,19.5,671.0,350.59,255.21
2016,8,26,10,0,840.0,131.0,3.1,20.0,772.0,424.86,312.68
2016,8,26,10,15,848.5,133.0,3.2,20.5,801.0,484.29,362.79
2016,8,26,10,30,857.0,135.0,3.3,21.0,830.0,543.17,411.02
2016,8,26,10,45,645.5,239.5,3.4,21.5,771.0,560.47,426.24
2016,8,26,11,0,434.0,344.0,3.5,22.0,712.0,552.38,420.18
2016,8,26,11,15,341.5,385.0,3.6,22.0,678.0,548.37,417.69
2016,8,26,11,30,249.0,426.0,3.7,22.0,644.0,541.52,412.05
2016,8,26,11,45,361.5,390.0,3.85,22.5,709.0,616.05,468.38
2016,8,26,12,0,474.0,354.0,4.0,23.0,774.0,708.95,536.54
2016,8,26,12,15,483.0,345.5,4.15,23.0,772.5,735.97,556.59
2016,8,26,12,30,492.0,337.0,4.3,23.0,771.0,761.15,575.65
2016,8,26,12,45,335.0,384.0,4.45,23.0,678.5,670.48,508.89
2016,8,26,13,0,178.0,431.0,4.6,23.0,586.0,567.79,431.99
2016,8,26,13,15,181.0,420.0,4.7,22.5,575.0,570.34,436.07
2016,8,26,13,30,184.0,409.0,4.8,22.0,564.0,571.7,438.9
2016,8,26,13,45,311.0,362.0,4.95,22.0,614.0,678.62,521.83
2016,8,26,14,0,438.0,315.0,5.1,22.0,664.0,785.49,603.09
2016,8,26,14,15,409.5,314.0,5.15,22.0,630.5,763.0,587.01
2016,8,26,14,30,381.0,313.0,5.2,22.0,597.0,717.32,555.15
2016,8,26,14,45,596.0,217.5,5.3,22.0,635.5,863.51,668.15
2016,8,26,15,0,811.0,122.0,5.4,22.0,674.0,964.25,741.75
2016,8,26,15,15,611.0,176.0,5.4,21.5,576.5,828.99,647.66
2016,8,26,15,30,411.0,230.0,5.4,21.0,479.0,677.94,535.65
2016,8,26,15,45,575.0,168.0,5.4,20.5,486.5,757.43,602.47
2016,8,26,16,0,739.0,106.0,5.4,20.0,494.0,834.84,662.58
2016,8,26,16,15,710.5,101.0,5.3,19.5,443.5,784.02,627.35
2016,8,26,16,30,682.0,96.0,5.2,19.0,393.0,731.86,591.07
2016,8,26,16,45,645.0,89.0,5.15,18.5,341.5,669.39,546.14
2016,8,26,17,0,608.0,82.0,5.1,18.0,290.0,607.07,499.92
2016,8,26,17,15,553.5,74.0,4.85,17.5,238.5,531.27,440.54
2016,8,26,17,30,499.0,66.0,4.6,17.0,187.0,458.08,380.09
2016,8,26,17,45,419.5,55.0,4.45,16.5,139.5,368.85,304.32
2016,8,26,18,0,340.0,44.0,4.3,16.0,92.0,286.18,231.22
2016,8,26,18,15,223.0,29.0,4.1,15.5,55.0,186.56,134.09
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,62.35,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,9.44,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,18.27,5.76
2016,8,27,6,15,262.0,39.5,2.75,13.5,76.5,30.01,20.17
2016,8,27,6,30,361.0,55.0,2.9,14.0,117.0,41.73,31.19
2016,8,27,6,45,431.0,66.5,3.1,14.5,166.0,53.08,41.61
2016,8,27,7,0,501.0,78.0,3.3,15.0,215.0,61.61,49.31
2016,8,27,7,15,263.0,106.5,3.25,15.0,180.0,76.1,62.15
2016,8,27,7,30,25.0,135.0,3.2,15.0,145.0,94.48,78.21
2016,8,27,7,45,42.5,161.0,3.2,15.5,180.0,110.96,92.19
2016,8,27,8,0,60.0,187.0,3.2,16.0,215.0,127.07,105.62
2016,8,27,8,15,124.0,214.0,3.2,16.5,279.5,139.61,115.78
2016,8,27,8,30,188.0,241.0,3.2,17.0,344.0,155.49,128.66
2016,8,27,8,45,218.5,260.0,3.25,17.5,389.5,179.29,136.01
2016,8,27,9,0,249.0,279.0,3.3,18.0,435.0,210.48,155.28
2016,8,27,9,15,198.5,303.5,3.35,18.5,433.5,243.29,182.42
2016,8,27,9,30,148.0,328.0,3.4,19.0,432.0,265.25,201.85
2016,8,27,9,45,264.5,326.0,3.45,19.5,523.0,316.53,239.02
2016,8,27,10,0,381.0,324.0,3.5,20.0,614.0,384.09,290.08
2016,8,27,10,15,615.5,230.0,3.55,20.0,719.0,454.76,344.23
2016,8,27,10,30,850.0,136.0,3.6,20.0,824.0,542.77,413.41
2016,8,27,10,45,854.5,138.0,3.7,20.5,845.5,598.29,457.76
2016,8,27,11,0,859.0,140.0,3.8,21.0,867.0,652.32,499.77
2016,8,27,11,15,862.5,141.0,3.9,21.0,881.5,696.1,534.4
2016,8,27,11,30,866.0,142.0,4.0,21.0,896.0,743.41,570.67
2016,8,27,11,45,867.5,142.5,4.1,21.5,902.5,786.57,602.12
2016,8,27,12,0,869.0,143.0,4.2,22.0,909.0,827.11,630.28
2016,8,27,12,15,868.5,143.0,4.3,22.0,907.5,862.78,655.37
2016,8,27,12,30,868.0,143.0,4.4,22.0,906.0,895.33,678.3
2016,8,27,12,45,669.0,242.0,4.55,22.0,826.5,862.28,654.55
2016,8,27,13,0,470.0,341.0,4.7,22.0,747.0,789.29,599.93
2016,8,27,13,15,477.5,330.0,4.75,22.0,735.5,803.57,611.74
2016,8,27,13,30,485.0,319.0,4.8,22.0,724.0,815.29,621.33
2016,8,27,13,45,660.0,229.0,4.9,22.0,762.5,917.68,699.53
2016,8,27,14,0,835.0,139.0,5.0,22.0,801.0,1000.25,758.2
2016,8,27,14,15,825.0,136.5,5.05,21.5,769.5,995.39,757.34
2016,8,27,14,30,815.0,134.0,5.1,21.0,738.0,986.59,754.46
2016,8,27,14,45,806.0,129.5,5.15,21.0,701.5,972.8,746.74
2016,8,27,15,0,797.0,125.0,5.2,21.0,665.0,955.26,736.51
2016,8,27,15,15,780.5,121.5,5.2,20.5,622.0,927.92,720.49
2016,8,27,15,30,764.0,118.0,5.2,20.0,579.0,897.36,702.1
2016,8,27,15,45,748.0,112.0,5.2,19.5,533.0,868.12,684.5
2016,8,27,16,0,732.0,106.0,5.2,19.0,487.0,829.6,659.85
2016,8,27,16,15,703.5,101.0,5.15,18.5,437.0,778.86,625.42
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,726.8,589.28
2016,8,27,16,45,643.5,88.0,5.05,17.5,336.5,667.77,546.78
2016,8,27,17,0,612.0,80.0,5.0,17.0,286.0,608.54,502.75
2016,8,27,17,15,558.0,72.0,4.85,16.5,234.5,532.88,443.58
2016,8,27,17,30,504.0,64.0,4.7,16.0,183.0,459.81,383.05
2016,8,27,17,45,430.5,52.5,4.6,15.5,136.5,373.71,309.37
2016,8,27,18,0,357.0,41.0,4.5,15.0,90.0,293.78,237.79
2016,8,27,18,15,235.0,27.0,4.35,14.5,53.5,191.33,133.26
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,64.98,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.5,1.65,11.5,19.0,9.05,0.0
2016,8,28,6,0,224.0,23.0,1.8,12.0,38.0,18.89,5.27
2016,8,28,6,15,334.0,35.5,1.9,12.5,80.5,29.12,19.44
2016,8,28,6,30,444.0,48.0,2.0,13.0,123.0,39.32,29.19
2016,8,28,6,45,228.0,71.0,2.1,13.5,110.5,52.27,41.07
2016,8,28,7,0,12.0,94.0,2.2,14.0,98.0,68.3,55.44
2016,8,28,7,15,18.5,114.0,2.1,14.5,121.0,82.4,67.82
2016,8,28,7,30,25.0,134.0,2.0,15.0,144.0,93.83,77.59
2016,8,28,7,45,148.0,158.5,1.95,15.5,226.0,108.57,90.04
2016,8,28,8,0,271.0,183.0,1.9,16.0,308.0,121.34,100.56
2016,8,28,8,15,536.5,138.5,1.9,16.5,421.0,96.17,78.36
2016,8,28,8,30,802.0,94.0,1.9,17.0,534.0,78.93,63.14
2016,8,28,8,45,823.0,96.0,1.9,17.5,581.0,116.34,69.02
2016,8,28,9,0,844.0,98.0,1.9,18.0,628.0,177.92,104.1
2016,8,28,9,15,857.5,101.0,1.95,18.5,669.5,240.99,152.62
2016,8,28,9,30,871.0,104.0,2.0,19.0,711.0,309.15,209.96
2016,8,28,9,45,883.5,104.5,2.1,19.5,747.5,370.74,263.46
2016,8,28,10,0,896.0,105.0,2.2,20.0,784.0,432.51,316.59
2016,8,28,10,15,903.0,106.5,2.35,20.5,813.5,492.54,367.28
2016,8,28,10,30,910.0,108.0,2.5,21.0,843.0,551.64,415.68
2016,8,28,10,45,914.5,110.0,2.65,21.5,864.5,608.57,460.94
2016,8,28,11,0,919.0,112.0,2.8,22.0,886.0,663.84,503.57
2016,8,28,11,15,922.0,112.5,2.9,22.0,900.5,714.99,542.89
2016,8,28,11,30,925.0,113.0,3.0,22.0,915.0,763.85,579.69
2016,8,28,11,45,926.5,113.5,3.2,22.5,921.5,809.08,612.22
2016,8,28,12,0,928.0,114.0,3.4,23.0,928.0,851.48,640.91
2016,8,28,12,15,927.5,113.5,3.55,23.0,926.5,888.31,666.64
2016,8,28,12,30,927.0,113.0,3.7,23.0,925.0,921.78,690.13
2016,8,28,12,45,938.5,105.0,3.85,23.5,919.5,955.34,712.33
2016,8,28,13,0,950.0,97.0,4.0,24.0,914.0,985.46,732.18
2016,8,28,13,15,946.5,96.0,4.1,24.0,896.5,1004.91,746.09
2016,8,28,13,30,943.0,95.0,4.2,24.0,879.0,1020.28,757.5
2016,8,28,13,45,937.0,94.0,4.3,24.0,854.0,1029.09,764.7
2016,8,28,14,0,931.0,93.0,4.4,24.0,829.0,1033.7,769.32
2016,8,28,14,15,923.0,92.0,4.45,23.5,797.0,1032.17,771.23
2016,8,28,14,30,915.0,91.0,4.5,23.0,765.0,1026.53,770.57
2016,8,28,14,45,904.5,89.0,4.55,23.0,727.0,1013.24,763.6
2016,8,28,15,0,894.0,87.0,4.6,23.0,689.0,996.05,754.11
2016,8,28,15,15,880.0,85.0,4.6,22.5,645.5,971.71,740.84
2016,8,28,15,30,866.0,83.0,4.6,22.0,602.0,943.95,725.17
2016,8,28,15,45,847.5,80.0,4.6,21.5,554.0,907.53,703.27
2016,8,28,16,0,829.0,77.0,4.6,21.0,506.0,878.79,686.59
2016,8,28,16,15,803.5,74.0,4.55,20.5,454.5,830.38,654.99
2016,8,28,16,30,778.0,71.0,4.5,20.0,403.0,780.18,621.45
2016,8,28,16,45,742.5,66.5,4.5,19.5,350.0,718.47,578.57
2016,8,28,17,0,707.0,62.0,4.5,19.0,297.0,656.48,533.94
2016,8,28,17,15,655.0,56.5,4.35,18.0,244.0,581.26,477.42
2016,8,28,17,30,603.0,51.0,4.2,17.0,191.0,513.54,423.94
2016,8,28,17,45,519.5,43.0,4.1,16.5,142.0,420.69,345.34
2016,8,28,18,0,436.0,35.0,4.0,16.0,93.0,334.9,268.63
2016,8,28,18,15,295.5,23.5,3.9,15.5,55.0,218.7,144.3
2016,8,28,18,30,155.0,12.0,3.8,15.0,17.0,84.58,0.0
2016,8,28,18,45,77.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,56.5,11.0,2.8,12.5,15.0,8.65,0.0
2016,8,29,6,0,113.0,22.0,3.1,13.0,30.0,16.65,2.92
2016,8,29,6,15,182.0,39.0,3.2,13.5,64.0,29.23,19.34
2016,8,29,6,30,251.0,56.0,3.3,14.0,98.0,41.62,31.03
2016,8,29,6,45,289.5,73.0,3.45,14.5,138.0,53.53,41.97
2016,8,29,7,0,328.0,90.0,3.6,15.0,178.0,65.09,52.37
2016,8,29,7,15,361.0,104.0,3.6,15.0,220.0,74.28,60.55
2016,8,29,7,30,394.0,118.0,3.6,15.0,262.0,83.18,68.3
2016,8,29,7,45,201.5,136.5,3.6,15.5,210.5,93.5,77.01
2016,8,29,8,0,9.0,155.0,3.6,16.0,159.0,111.95,92.62
2016,8,29,8,15,159.5,188.0,3.6,16.5,274.5,126.72,104.83
2016,8,29,8,30,310.0,221.0,3.6,17.0,390.0,142.18,117.46
2016,8,29,8,45,579.5,155.5,3.6,17.5,505.0,134.87,90.04
2016,8,29,9,0,849.0,90.0,3.6,18.0,620.0,181.32,106.78
2016,8,29,9,15,862.5,92.0,3.6,18.5,661.5,242.97,154.81
2016,8,29,9,30,876.0,94.0,3.6,19.0,703.0,305.49,208.45
2016,8,29,9,45,895.0,91.0,3.65,19.5,740.5,366.75,262.28
2016,8,29,10,0,914.0,88.0,3.7,20.0,778.0,428.82,316.33
2016,8,29,10,15,921.0,89.5,3.7,20.5,807.5,489.66,368.21
2016,8,29,10,30,928.0,91.0,3.7,21.0,837.0,549.53,417.62
2016,8,29,10,45,934.0,91.5,3.75,21.5,859.0,606.81,463.53
2016,8,29,11,0,940.0,92.0,3.8,22.0,881.0,662.49,506.74
2016,8,29,11,15,943.0,92.5,3.85,22.0,895.5,714.33,546.9
2016,8,29,11,30,946.0,93.0,3.9,22.0,910.0,763.8,584.41
2016,8,29,11,45,948.0,92.5,4.0,22.5,917.0,809.04,616.03
2016,8,29,12,0,950.0,92.0,4.1,23.0,924.0,851.36,644.37
2016,8,29,12,15,950.0,92.0,4.2,23.0,922.5,889.4,670.85
2016,8,29,12,30,950.0,92.0,4.3,23.0,921.0,924.04,694.99
2016,8,29,12,45,934.5,100.0,4.4,23.0,908.0,949.1,712.61
2016,8,29,13,0,919.0,108.0,4.5,23.0,895.0,969.87,727.53
2016,8,29,13,15,915.0,107.0,4.6,23.0,878.0,988.33,741.28
2016,8,29,13,30,911.0,106.0,4.7,23.0,861.0,1002.81,752.5
2016,8,29,13,45,908.5,103.5,4.8,23.0,837.0,1013.18,761.11
2016,8,29,14,0,906.0,101.0,4.9,23.0,813.0,1019.49,767.17
2016,8,29,14,15,897.5,99.5,4.95,22.5,781.5,1016.84,768.45
2016,8,29,14,30,889.0,98.0,5.0,22.0,750.0,1010.16,767.17
2016,8,29,14,45,882.0,94.5,5.1,22.0,713.0,998.76,761.67
2016,8,29,15,0,875.0,91.0,5.2,22.0,676.0,983.45,753.55
2016,8,29,15,15,728.5,128.5,5.2,21.5,594.5,894.91,694.41
2016,8,29,15,30,582.0,166.0,5.2,21.0,513.0,785.53,618.81
2016,8,29,15,45,698.5,122.5,5.2,21.0,504.5,836.6,658.65
2016,8,29,16,0,815.0,79.0,5.2,21.0,496.0,869.6,684.47
2016,8,29,16,15,789.5,75.5,5.1,20.5,445.5,820.82,651.52
2016,8,29,16,30,764.0,72.0,5.0,20.0,395.0,770.29,617.03
2016,8,29,16,45,730.0,67.0,4.95,19.5,342.5,709.55,574.1
2016,8,29,17,0,696.0,62.0,4.9,19.0,290.0,648.49,529.46
2016,8,29,17,15,642.5,56.5,4.7,18.5,238.0,577.28,474.5
2016,8,29,17,30,589.0,51.0,4.5,18.0,186.0,504.42,415.59
2016,8,29,17,45,503.0,43.0,4.35,17.5,137.0,410.54,335.83
2016,8,29,18,0,417.0,35.0,4.2,17.0,88.0,323.98,258.02
2016,8,29,18,15,208.5,24.5,4.1,16.5,51.0,170.57,102.62
2016,8,29,18,30,0.0,14.0,4.0,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,3.9,15.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,4.5,10.5,3.5,13.5,10.5,8.26,0.0
2016,8,30,6,0,9.0,21.0,3.6,14.0,21.0,15.91,1.33
2016,8,30,6,15,45.0,39.5,3.55,14.5,46.5,29.19,19.11
2016,8,30,6,30,81.0,58.0,3.5,15.0,72.0,42.36,31.5
2016,8,30,6,45,96.0,79.5,3.5,15.5,101.5,57.0,44.84
2016,8,30,7,0,111.0,101.0,3.5,16.0,131.0,71.33,57.65
2016,8,30,7,15,120.0,123.0,3.45,16.5,161.5,85.53,70.07
2016,8,30,7,30,129.0,145.0,3.4,17.0,192.0,99.37,81.89
2016,8,30,7,45,334.5,136.0,3.35,17.5,282.5,92.71,75.71
2016,8,30,8,0,540.0,127.0,3.3,18.0,373.0,90.09,73.05
2016,8,30,8,15,696.0,99.5,3.3,18.5,453.5,75.05,59.69
2016,8,30,8,30,852.0,72.0,3.3,19.0,534.0,73.04,57.65
2016,8,30,8,45,870.0,73.5,3.3,20.0,581.0,115.42,64.97
2016,8,30,9,0,888.0,75.0,3.3,21.0,628.0,178.18,101.26
2016,8,30,9,15,900.0,77.0,3.35,21.5,669.5,241.8,150.66
2016,8,30,9,30,912.0,79.0,3.4,22.0,711.0,306.09,205.5
2016,8,30,9,45,921.0,80.5,3.45,22.5,746.5,369.44,260.87
2016,8,30,10,0,930.0,82.0,3.5,23.0,782.0,432.56,315.37
2016,8,30,10,15,936.5,83.0,3.55,23.0,810.5,493.66,367.63
2016,8,30,10,30,943.0,84.0,3.6,23.0,839.0,553.69,417.56
2016,8,30,10,45,949.0,84.0,3.7,23.5,861.5,611.28,463.44
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,667.19,506.61
2016,8,30,11,15,957.5,84.5,3.85,24.0,898.0,719.31,546.65
2016,8,30,11,30,960.0,85.0,3.9,24.0,912.0,768.96,583.97
2016,8,30,11,45,962.0,84.5,3.95,24.5,918.5,814.63,615.01
2016,8,30,12,0,964.0,84.0,4.0,25.0,925.0,857.34,643.1
2016,8,30,12,15,963.5,83.5,4.1,25.0,923.0,894.79,668.92
2016,8,30,12,30,963.0,83.0,4.2,25.0,921.0,928.74,692.36
2016,8,30,12,45,958.5,84.5,4.3,25.0,910.5,957.46,712.3
2016,8,30,13,0,954.0,86.0,4.4,25.0,900.0,982.27,729.71
2016,8,30,13,15,950.0,85.5,4.5,25.0,882.5,1001.46,743.49
2016,8,30,13,30,946.0,85.0,4.6,25.0,865.0,1016.56,754.88
2016,8,30,13,45,942.0,83.5,4.7,25.0,840.5,1026.43,763.11
2016,8,30,14,0,938.0,82.0,4.8,25.0,816.0,1032.12,768.75
2016,8,30,14,15,930.0,81.0,4.85,24.5,784.5,1030.21,770.6
2016,8,30,14,30,922.0,80.0,4.9,24.0,753.0,1024.17,769.86
2016,8,30,14,45,913.0,78.0,4.95,24.0,715.0,1011.9,763.51
2016,8,30,15,0,904.0,76.0,5.0,24.0,677.0,995.69,754.6
2016,8,30,15,15,890.5,74.0,5.05,23.5,633.5,971.3,741.6
2016,8,30,15,30,877.0,72.0,5.1,23.0,590.0,943.43,726.11
2016,8,30,15,45,859.5,69.5,5.15,22.5,542.5,907.93,705.03
