Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,842.0,67.0,5.2,22.0,495.0,869.63,681.61
2016,8,30,16,15,818.0,64.0,5.15,21.5,444.0,822.41,650.61
2016,8,30,16,30,794.0,61.0,5.1,21.0,393.0,782.6,624.44
2016,8,30,16,45,759.5,57.5,5.1,20.5,340.5,722.34,582.25
2016,8,30,17,0,725.0,54.0,5.1,20.0,288.0,661.79,538.35
2016,8,30,17,15,673.5,49.5,5.0,19.0,236.0,587.5,482.32
2016,8,30,17,30,622.0,45.0,4.9,18.0,184.0,515.27,425.06
2016,8,30,17,45,536.0,38.0,4.8,17.5,135.0,420.45,344.4
2016,8,30,18,0,450.0,31.0,4.7,17.0,86.0,339.33,269.45
2016,8,30,18,15,225.0,22.0,4.6,16.5,49.5,175.21,93.11
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,146.5,9.5,3.7,12.5,18.0,7.47,0.0
2016,8,31,6,0,293.0,19.0,3.9,13.0,36.0,15.76,0.0
2016,8,31,6,15,414.0,28.0,3.95,13.5,79.5,23.39,14.18
2016,8,31,6,30,535.0,37.0,4.0,14.0,123.0,33.84,24.13
2016,8,31,6,45,603.0,43.0,4.05,14.5,174.0,39.4,29.42
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,45.02,34.56
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,49.2,38.25
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,53.39,41.81
2016,8,31,7,45,788.5,61.5,4.1,16.5,383.0,56.58,44.41
2016,8,31,8,0,818.0,65.0,4.1,17.0,435.0,66.2,52.59
2016,8,31,8,15,840.0,67.5,4.1,17.5,485.5,69.12,54.82
2016,8,31,8,30,862.0,70.0,4.1,18.0,536.0,71.92,56.94
2016,8,31,8,45,877.5,72.5,4.15,18.5,582.0,117.16,65.88
2016,8,31,9,0,893.0,75.0,4.2,19.0,628.0,180.85,103.98
2016,8,31,9,15,905.0,76.5,4.25,19.5,669.5,244.5,154.2
2016,8,31,9,30,917.0,78.0,4.3,20.0,711.0,308.8,209.83
2016,8,31,9,45,921.5,82.0,4.35,20.5,745.5,372.95,266.68
2016,8,31,10,0,926.0,86.0,4.4,21.0,780.0,436.39,322.2
2016,8,31,10,15,932.5,87.0,4.45,21.0,809.0,497.37,375.06
2016,8,31,10,30,939.0,88.0,4.5,21.0,838.0,557.28,425.63
2016,8,31,10,45,943.5,89.0,4.6,21.5,860.0,614.74,472.14
2016,8,31,11,0,948.0,90.0,4.7,22.0,882.0,670.41,515.89
2016,8,31,11,15,951.0,90.5,4.8,22.0,896.5,722.63,556.96
2016,8,31,11,30,954.0,91.0,4.9,22.0,911.0,772.44,595.41
2016,8,31,11,45,955.5,91.5,5.0,22.0,917.0,818.5,629.04
2016,8,31,12,0,957.0,92.0,5.1,22.0,923.0,861.6,659.8
2016,8,31,12,15,956.5,92.0,5.15,22.0,921.5,899.41,686.46
2016,8,31,12,30,956.0,92.0,5.2,22.0,920.0,933.76,710.69
2016,8,31,12,45,948.0,95.0,5.3,22.0,908.5,960.72,730.16
2016,8,31,13,0,940.0,98.0,5.4,22.0,897.0,983.64,746.98
2016,8,31,13,15,936.0,97.5,5.45,22.0,879.0,1002.72,760.94
2016,8,31,13,30,932.0,97.0,5.5,22.0,861.0,1017.76,772.26
2016,8,31,13,45,927.0,95.0,5.55,22.0,836.0,1026.11,779.17
2016,8,31,14,0,922.0,93.0,5.6,22.0,811.0,1030.28,783.41
2016,8,31,14,15,913.5,91.5,5.6,22.0,779.0,1027.37,782.58
2016,8,31,14,30,905.0,90.0,5.6,22.0,747.0,1020.35,779.12
2016,8,31,14,45,896.0,87.5,5.6,22.0,709.0,1007.68,771.9
2016,8,31,15,0,887.0,85.0,5.6,22.0,671.0,991.11,762.12
2016,8,31,15,15,872.0,82.5,5.55,21.5,627.0,964.93,746.81
2016,8,31,15,30,857.0,80.0,5.5,21.0,583.0,935.36,729.08
2016,8,31,15,45,840.0,76.5,5.5,21.0,535.5,899.54,705.63
2016,8,31,16,0,823.0,73.0,5.5,21.0,488.0,871.32,687.52
2016,8,31,16,15,797.0,70.0,5.4,20.5,437.0,822.31,654.6
2016,8,31,16,30,771.0,67.0,5.3,20.0,386.0,771.61,619.8
2016,8,31,16,45,737.0,62.5,5.25,19.5,333.5,711.08,576.76
2016,8,31,17,0,703.0,58.0,5.2,19.0,281.0,650.26,531.95
2016,8,31,17,15,648.5,52.5,5.0,18.5,229.0,573.14,471.91
2016,8,31,17,30,594.0,47.0,4.8,18.0,177.0,498.37,411.14
2016,8,31,17,45,505.0,39.5,4.65,17.5,128.5,408.33,333.61
2016,8,31,18,0,416.0,32.0,4.5,17.0,80.0,320.78,252.99
2016,8,31,18,15,208.0,16.0,4.4,16.5,40.0,156.7,66.6
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,7.47,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,15.75,0.0
2016,9,1,6,15,402.0,28.0,3.45,13.5,77.5,23.35,14.05
2016,9,1,6,30,526.0,37.0,3.4,14.0,121.0,33.79,24.06
2016,9,1,6,45,287.5,67.0,3.4,14.5,115.5,49.44,38.3
2016,9,1,7,0,49.0,97.0,3.4,15.0,110.0,68.98,55.79
2016,9,1,7,15,56.0,118.5,3.35,15.5,136.0,83.3,68.38
2016,9,1,7,30,63.0,140.0,3.3,16.0,162.0,97.38,80.49
2016,9,1,7,45,47.0,155.0,3.25,16.5,173.0,107.26,88.7
2016,9,1,8,0,31.0,170.0,3.2,17.0,184.0,116.85,96.51
2016,9,1,8,15,107.5,202.5,3.15,17.5,259.0,133.09,109.89
2016,9,1,8,30,184.0,235.0,3.1,18.0,334.0,152.14,125.45
2016,9,1,8,45,120.5,248.0,3.1,18.5,315.5,169.28,129.49
2016,9,1,9,0,57.0,261.0,3.1,19.0,297.0,186.93,144.04
2016,9,1,9,15,171.0,283.5,3.15,19.0,399.5,229.88,172.97
2016,9,1,9,30,285.0,306.0,3.2,19.0,502.0,290.15,216.97
2016,9,1,9,45,374.0,293.0,3.25,19.5,564.0,336.93,252.55
2016,9,1,10,0,463.0,280.0,3.3,20.0,626.0,394.61,297.56
2016,9,1,10,15,706.5,184.0,3.4,20.0,735.0,471.93,357.6
2016,9,1,10,30,950.0,88.0,3.5,20.0,844.0,565.22,431.35
2016,9,1,10,45,954.0,89.5,3.65,20.5,866.0,623.46,477.99
2016,9,1,11,0,958.0,91.0,3.8,21.0,888.0,679.83,521.95
2016,9,1,11,15,960.5,91.5,3.95,21.0,902.0,732.24,562.87
2016,9,1,11,30,963.0,92.0,4.1,21.0,916.0,782.16,601.11
2016,9,1,11,45,961.5,94.0,4.25,21.5,921.5,827.71,632.78
2016,9,1,12,0,960.0,96.0,4.4,22.0,927.0,870.07,661.44
2016,9,1,12,15,959.5,96.0,4.55,21.5,925.0,908.05,689.89
2016,9,1,12,30,959.0,96.0,4.7,21.0,923.0,942.53,716.16
2016,9,1,12,45,953.0,98.0,4.85,21.0,912.0,970.4,736.6
2016,9,1,13,0,947.0,100.0,5.0,21.0,901.0,994.3,754.46
2016,9,1,13,15,943.0,99.0,5.0,21.0,883.0,1012.99,767.7
2016,9,1,13,30,939.0,98.0,5.0,21.0,865.0,1027.58,778.3
2016,9,1,13,45,934.0,96.5,5.0,21.0,840.0,1036.51,785.19
2016,9,1,14,0,929.0,95.0,5.0,21.0,815.0,1041.25,789.43
2016,9,1,14,15,921.0,93.5,4.95,20.5,782.5,1038.82,790.09
2016,9,1,14,30,913.0,92.0,4.9,20.0,750.0,1032.26,788.14
2016,9,1,14,45,742.5,144.5,4.9,20.0,661.5,941.52,726.5
2016,9,1,15,0,572.0,197.0,4.9,20.0,573.0,815.69,638.45
2016,9,1,15,15,717.0,140.0,4.9,19.5,579.0,901.06,704.0
2016,9,1,15,30,862.0,83.0,4.9,19.0,585.0,945.06,738.29
2016,9,1,15,45,840.5,80.5,4.9,19.0,536.0,917.16,720.21
2016,9,1,16,0,819.0,78.0,4.9,19.0,487.0,875.09,692.19
2016,9,1,16,15,791.5,74.5,4.8,18.5,435.5,824.07,657.89
2016,9,1,16,30,764.0,71.0,4.7,18.0,384.0,771.43,621.64
2016,9,1,16,45,721.0,67.5,4.65,17.5,330.0,704.75,573.89
2016,9,1,17,0,678.0,64.0,4.6,17.0,276.0,643.52,528.66
2016,9,1,17,15,619.5,57.5,4.45,16.5,224.0,563.48,466.16
2016,9,1,17,30,561.0,51.0,4.3,16.0,172.0,486.53,402.99
2016,9,1,17,45,459.0,42.5,4.2,15.5,123.5,382.77,314.04
2016,9,1,18,0,357.0,34.0,4.1,15.0,75.0,287.97,226.7
2016,9,1,18,15,178.5,17.0,4.0,14.5,37.5,140.92,38.48
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,7.47,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,15.52,0.0
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,25.77,15.98
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,36.03,25.99
2016,9,2,6,45,483.5,52.5,2.4,14.5,156.0,42.72,32.35
2016,9,2,7,0,557.0,61.0,2.4,15.0,204.0,49.43,38.48
2016,9,2,7,15,607.0,67.5,2.25,15.5,255.5,54.36,42.83
2016,9,2,7,30,657.0,74.0,2.1,16.0,307.0,59.25,47.01
2016,9,2,7,45,691.0,78.5,2.0,16.5,357.5,62.45,49.59
2016,9,2,8,0,725.0,83.0,1.9,17.0,408.0,71.0,56.78
2016,9,2,8,15,750.5,87.0,1.85,17.5,457.0,73.78,58.86
2016,9,2,8,30,776.0,91.0,1.8,18.0,506.0,76.49,60.87
2016,9,2,8,45,794.5,94.0,1.8,19.0,551.5,122.48,71.05
2016,9,2,9,0,813.0,97.0,1.8,20.0,597.0,183.0,108.03
2016,9,2,9,15,827.0,100.0,1.85,20.5,637.5,244.54,156.25
2016,9,2,9,30,841.0,103.0,1.9,21.0,678.0,307.19,209.27
2016,9,2,9,45,712.0,170.0,2.0,21.5,674.5,367.69,264.74
2016,9,2,10,0,583.0,237.0,2.1,22.0,671.0,413.59,306.02
2016,9,2,10,15,747.0,164.5,2.2,22.5,742.5,477.52,355.83
2016,9,2,10,30,911.0,92.0,2.3,23.0,814.0,550.87,413.15
2016,9,2,10,45,914.5,93.5,2.4,23.5,835.5,606.74,456.83
2016,9,2,11,0,918.0,95.0,2.5,24.0,857.0,660.78,497.86
2016,9,2,11,15,921.5,96.0,2.6,24.0,871.0,712.36,536.97
2016,9,2,11,30,925.0,97.0,2.7,24.0,885.0,761.66,573.6
2016,9,2,11,45,925.5,97.5,2.85,24.0,891.0,805.74,604.95
2016,9,2,12,0,926.0,98.0,3.0,24.0,897.0,846.87,633.53
2016,9,2,12,15,926.0,98.0,3.1,24.0,895.5,883.99,659.02
2016,9,2,12,30,926.0,98.0,3.2,24.0,894.0,917.77,682.27
2016,9,2,12,45,908.0,106.5,3.35,24.5,880.0,940.13,696.9
2016,9,2,13,0,890.0,115.0,3.5,25.0,866.0,958.15,708.75
2016,9,2,13,15,886.0,114.5,3.6,25.0,848.5,976.33,721.91
2016,9,2,13,30,882.0,114.0,3.7,25.0,831.0,990.66,732.64
2016,9,2,13,45,878.5,111.0,3.85,25.0,807.0,998.98,739.88
2016,9,2,14,0,875.0,108.0,4.0,25.0,783.0,1003.3,744.66
2016,9,2,14,15,866.0,106.5,4.15,24.5,751.5,999.75,745.81
2016,9,2,14,30,857.0,105.0,4.3,24.0,720.0,992.29,744.49
2016,9,2,14,45,847.5,101.5,4.45,24.0,683.0,978.27,737.37
2016,9,2,15,0,838.0,98.0,4.6,24.0,646.0,973.29,736.84
2016,9,2,15,15,822.5,95.5,4.7,23.5,603.0,946.86,722.76
2016,9,2,15,30,807.0,93.0,4.8,23.0,560.0,917.15,706.33
2016,9,2,15,45,788.5,89.0,4.95,22.5,513.0,879.73,684.45
2016,9,2,16,0,770.0,85.0,5.1,22.0,466.0,839.67,660.13
2016,9,2,16,15,741.0,81.0,5.1,21.0,415.5,787.89,626.93
2016,9,2,16,30,712.0,77.0,5.1,20.0,365.0,734.69,591.65
2016,9,2,16,45,673.0,71.5,5.2,19.5,313.5,675.79,549.95
2016,9,2,17,0,634.0,66.0,5.3,19.0,262.0,612.33,502.93
2016,9,2,17,15,573.0,59.5,5.2,18.0,211.0,532.16,440.76
2016,9,2,17,30,512.0,53.0,5.1,17.0,160.0,455.32,377.54
2016,9,2,17,45,413.5,43.5,5.1,16.5,113.5,354.79,290.68
2016,9,2,18,0,315.0,34.0,5.1,16.0,67.0,263.0,204.69
2016,9,2,18,15,157.5,17.0,5.0,15.5,33.5,128.02,5.63
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,18.63,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,65.5,27.12,17.02
2016,9,3,6,30,389.0,46.0,3.6,13.0,105.0,37.58,27.41
2016,9,3,6,45,459.5,56.5,3.6,13.5,153.5,45.73,35.12
2016,9,3,7,0,530.0,67.0,3.6,14.0,202.0,53.79,42.5
2016,9,3,7,15,582.0,74.5,3.5,14.5,253.5,59.27,47.36
2016,9,3,7,30,634.0,82.0,3.4,15.0,305.0,64.69,52.02
2016,9,3,7,45,665.5,89.0,3.35,15.5,356.0,69.35,55.88
2016,9,3,8,0,697.0,96.0,3.3,16.0,407.0,73.87,59.54
2016,9,3,8,15,724.0,100.5,3.3,16.5,456.0,76.51,61.51
2016,9,3,8,30,751.0,105.0,3.3,17.0,505.0,79.08,63.4
2016,9,3,8,45,769.5,109.5,3.3,17.5,550.5,133.39,80.67
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,193.63,118.74
2016,9,3,9,15,803.0,117.0,3.35,18.0,637.0,254.1,167.17
2016,9,3,9,30,818.0,120.0,3.4,18.0,678.0,315.85,220.68
2016,9,3,9,45,855.5,109.0,3.45,18.5,719.5,377.66,274.2
2016,9,3,10,0,893.0,98.0,3.5,19.0,761.0,439.42,327.43
2016,9,3,10,15,900.0,99.5,3.65,19.0,789.5,499.4,379.36
2016,9,3,10,30,907.0,101.0,3.8,19.0,818.0,558.41,429.15
2016,9,3,10,45,911.0,102.5,4.0,19.5,839.0,614.52,474.61
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,668.86,517.39
2016,9,3,11,15,917.5,104.5,4.4,20.0,873.5,719.35,557.41
2016,9,3,11,30,920.0,105.0,4.6,20.0,887.0,767.45,595.16
2016,9,3,11,45,920.5,106.0,4.8,20.0,892.5,811.9,628.53
2016,9,3,12,0,921.0,107.0,5.0,20.0,898.0,853.42,658.98
2016,9,3,12,15,920.5,106.5,5.15,20.0,896.0,889.6,685.36
2016,9,3,12,30,920.0,106.0,5.3,20.0,894.0,922.41,709.42
2016,9,3,12,45,906.5,112.0,5.45,20.0,881.0,946.23,727.25
2016,9,3,13,0,893.0,118.0,5.6,20.0,868.0,965.93,742.35
2016,9,3,13,15,889.0,117.5,5.65,19.5,851.0,984.16,757.43
2016,9,3,13,30,885.0,117.0,5.7,19.0,834.0,998.53,769.99
2016,9,3,13,45,882.5,113.5,5.8,19.0,810.0,1007.34,777.68
2016,9,3,14,0,880.0,110.0,5.9,19.0,786.0,1012.14,782.75
2016,9,3,14,15,871.5,108.5,5.85,19.0,754.5,1009.07,781.46
2016,9,3,14,30,863.0,107.0,5.8,19.0,723.0,1002.06,777.6
2016,9,3,14,45,855.5,103.0,5.75,19.0,686.0,989.4,769.91
2016,9,3,15,0,848.0,99.0,5.7,19.0,649.0,985.78,768.84
2016,9,3,15,15,832.5,96.5,5.6,18.5,606.0,959.12,752.54
2016,9,3,15,30,817.0,94.0,5.5,18.0,563.0,929.13,733.92
2016,9,3,15,45,797.0,90.5,5.45,18.0,515.5,890.59,707.83
2016,9,3,16,0,777.0,87.0,5.4,18.0,468.0,849.41,679.59
2016,9,3,16,15,748.0,83.0,5.35,17.5,417.0,797.27,643.98
2016,9,3,16,30,719.0,79.0,5.3,17.0,366.0,749.12,610.56
2016,9,3,16,45,671.5,74.5,5.25,16.5,313.0,679.18,559.18
2016,9,3,17,0,624.0,70.0,5.2,16.0,260.0,610.16,506.71
2016,9,3,17,15,560.5,63.0,5.05,15.5,208.5,527.65,440.84
2016,9,3,17,30,497.0,56.0,4.9,15.0,157.0,448.53,374.0
2016,9,3,17,45,382.5,46.0,4.8,14.5,110.0,337.32,277.5
2016,9,3,18,0,268.0,36.0,4.7,14.0,63.0,237.99,183.62
2016,9,3,18,15,134.0,18.0,4.6,13.5,31.5,112.73,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,9.0,2.15,10.5,10.5,7.08,0.0
2016,9,4,6,0,77.0,18.0,2.3,11.0,21.0,13.67,0.0
2016,9,4,6,15,183.5,36.0,2.35,11.5,59.0,27.07,16.9
2016,9,4,6,30,290.0,54.0,2.4,12.0,97.0,40.47,30.05
2016,9,4,6,45,371.0,67.0,2.45,12.5,145.0,50.17,39.2
2016,9,4,7,0,452.0,80.0,2.5,13.0,193.0,59.82,48.05
2016,9,4,7,15,507.5,89.5,2.35,13.5,244.5,69.78,56.91
2016,9,4,7,30,563.0,99.0,2.2,14.0,296.0,76.21,62.43
2016,9,4,7,45,612.0,104.0,2.05,14.5,348.5,79.17,64.75
2016,9,4,8,0,661.0,109.0,1.9,15.0,401.0,82.19,67.05
2016,9,4,8,15,690.0,114.5,1.8,15.5,451.0,85.16,69.27
2016,9,4,8,30,719.0,120.0,1.7,16.0,501.0,88.06,71.4
2016,9,4,8,45,749.0,121.0,1.65,16.5,548.5,135.21,82.38
2016,9,4,9,0,779.0,122.0,1.6,17.0,596.0,200.12,124.27
2016,9,4,9,15,795.0,125.0,1.65,17.5,637.5,260.38,172.01
2016,9,4,9,30,811.0,128.0,1.7,18.0,679.0,322.08,224.44
2016,9,4,9,45,853.0,115.5,1.75,18.5,721.5,381.86,275.45
2016,9,4,10,0,895.0,103.0,1.8,19.0,764.0,446.28,329.62
2016,9,4,10,15,903.0,104.5,1.95,19.0,793.0,506.97,381.16
2016,9,4,10,30,911.0,106.0,2.1,19.0,822.0,566.8,430.63
2016,9,4,10,45,915.5,107.0,2.25,19.5,843.5,623.11,475.27
2016,9,4,11,0,920.0,108.0,2.4,20.0,865.0,677.67,517.26
2016,9,4,11,15,923.0,109.0,2.6,20.5,879.0,729.25,556.21
2016,9,4,11,30,926.0,110.0,2.8,21.0,893.0,778.49,592.57
2016,9,4,11,45,926.5,110.5,3.0,21.5,899.0,822.83,623.64
2016,9,4,12,0,927.0,111.0,3.2,22.0,905.0,864.2,651.67
2016,9,4,12,15,927.0,111.0,3.3,22.0,903.0,901.54,677.5
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,935.53,701.06
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.0,964.88,721.53
2016,9,4,13,0,932.0,104.0,3.6,22.0,883.0,990.55,739.64
2016,9,4,13,15,928.0,103.0,3.65,22.0,865.0,1008.76,752.54
2016,9,4,13,30,924.0,102.0,3.7,22.0,847.0,1022.92,762.94
2016,9,4,13,45,916.5,101.5,3.8,22.0,821.5,1030.07,769.19
2016,9,4,14,0,909.0,101.0,3.9,22.0,796.0,1033.07,772.9
2016,9,4,14,15,900.5,99.5,3.95,22.0,763.5,1029.87,772.31
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,1022.62,769.2
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,1007.42,760.87
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,988.46,750.13
2016,9,4,15,15,851.0,92.0,4.1,21.5,609.0,972.99,743.0
2016,9,4,15,30,835.0,89.0,4.1,21.0,565.0,941.49,724.72
2016,9,4,15,45,813.0,86.0,4.15,20.5,516.5,901.19,700.38
2016,9,4,16,0,791.0,83.0,4.2,20.0,468.0,858.32,673.76
2016,9,4,16,15,761.5,79.0,4.3,19.5,416.5,805.28,639.26
2016,9,4,16,30,732.0,75.0,4.4,19.0,365.0,750.79,602.8
2016,9,4,16,45,687.0,70.5,4.5,18.5,311.5,687.37,558.19
2016,9,4,17,0,642.0,66.0,4.6,18.0,258.0,619.78,508.31
2016,9,4,17,15,578.0,59.0,4.7,17.0,206.0,536.2,444.04
2016,9,4,17,30,514.0,52.0,4.8,16.0,154.0,456.21,378.4
2016,9,4,17,45,405.0,42.0,4.9,15.5,107.5,348.1,284.77
2016,9,4,18,0,296.0,32.0,5.0,15.0,61.0,250.0,189.13
2016,9,4,18,15,148.0,16.0,5.0,14.5,30.5,118.42,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.6,10.5,12.0,6.69,0.0
2016,9,5,6,0,154.0,17.0,1.8,11.0,24.0,13.89,0.0
2016,9,5,6,15,282.0,29.5,1.85,11.5,63.5,24.19,14.32
2016,9,5,6,30,410.0,42.0,1.9,12.0,103.0,34.51,24.78
2016,9,5,6,45,491.0,50.5,2.0,13.0,152.5,41.31,31.24
2016,9,5,7,0,572.0,59.0,2.1,14.0,202.0,48.15,37.48
2016,9,5,7,15,623.0,65.5,2.0,14.5,254.0,53.16,41.95
2016,9,5,7,30,674.0,72.0,1.9,15.0,306.0,58.15,46.25
2016,9,5,7,45,711.5,76.0,1.85,16.0,358.0,66.18,53.0
2016,9,5,8,0,749.0,80.0,1.8,17.0,410.0,69.34,55.36
2016,9,5,8,15,774.5,84.0,1.8,17.5,460.0,72.24,57.57
2016,9,5,8,30,800.0,88.0,1.8,18.0,510.0,75.07,59.7
2016,9,5,8,45,820.5,90.5,1.85,18.5,556.5,127.99,73.07
2016,9,5,9,0,841.0,93.0,1.9,19.0,603.0,190.35,112.96
2016,9,5,9,15,855.0,95.0,1.95,19.5,644.0,257.83,166.78
2016,9,5,9,30,869.0,97.0,2.0,20.0,685.0,320.58,220.47
2016,9,5,9,45,887.0,95.5,2.1,21.0,722.5,382.74,273.77
2016,9,5,10,0,905.0,94.0,2.2,22.0,760.0,445.64,326.64
2016,9,5,10,15,912.5,95.0,2.3,22.5,789.0,506.15,376.93
2016,9,5,10,30,920.0,96.0,2.4,23.0,818.0,565.7,424.82
2016,9,5,10,45,924.5,97.5,2.5,23.5,839.5,622.75,469.28
2016,9,5,11,0,929.0,99.0,2.6,24.0,861.0,678.05,511.04
2016,9,5,11,15,932.0,99.5,2.7,24.0,875.0,729.46,549.91
2016,9,5,11,30,935.0,100.0,2.8,24.0,889.0,778.49,586.26
2016,9,5,11,45,935.0,101.0,2.9,24.5,894.5,823.07,616.12
2016,9,5,12,0,935.0,102.0,3.0,25.0,900.0,864.62,643.29
2016,9,5,12,15,934.5,102.0,3.1,25.0,898.0,901.6,668.52
2016,9,5,12,30,934.0,102.0,3.2,25.0,896.0,935.16,691.48
2016,9,5,12,45,918.0,109.5,3.35,25.0,882.0,958.44,708.0
2016,9,5,13,0,902.0,117.0,3.5,25.0,868.0,977.41,721.86
2016,9,5,13,15,897.5,116.5,3.65,25.0,850.0,995.19,735.08
2016,9,5,13,30,893.0,116.0,3.8,25.0,832.0,1009.04,745.85
2016,9,5,13,45,885.0,115.0,3.95,25.0,806.0,1014.92,751.52
2016,9,5,14,0,877.0,114.0,4.1,25.0,780.0,1016.76,754.7
2016,9,5,14,15,867.5,112.0,4.2,24.5,747.5,1012.01,754.82
2016,9,5,14,30,858.0,110.0,4.3,24.0,715.0,1017.14,761.79
2016,9,5,14,45,845.0,107.5,4.45,24.0,676.5,1000.25,752.79
2016,9,5,15,0,832.0,105.0,4.6,24.0,638.0,979.61,741.67
2016,9,5,15,15,815.0,102.0,4.6,23.5,594.0,950.86,725.38
2016,9,5,15,30,798.0,99.0,4.6,23.0,550.0,918.87,706.72
2016,9,5,15,45,777.0,94.5,4.7,23.0,502.0,878.32,681.11
2016,9,5,16,0,756.0,90.0,4.8,23.0,454.0,835.25,653.25
2016,9,5,16,15,725.5,85.5,4.75,22.0,403.0,787.17,622.73
2016,9,5,16,30,695.0,81.0,4.7,21.0,352.0,732.57,586.39
2016,9,5,16,45,654.5,74.5,4.7,20.5,300.5,666.45,539.04
2016,9,5,17,0,614.0,68.0,4.7,20.0,249.0,600.88,490.21
2016,9,5,17,15,549.5,60.0,4.55,19.0,198.0,516.71,424.77
2016,9,5,17,30,485.0,52.0,4.4,18.0,147.0,436.31,358.37
2016,9,5,17,45,383.0,41.0,4.3,17.5,101.5,333.01,269.09
2016,9,5,18,0,281.0,30.0,4.2,17.0,56.0,239.6,174.97
2016,9,5,18,15,140.5,15.0,4.1,16.5,28.0,87.44,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.0,7.5,1.3,12.5,11.5,5.9,0.0
2016,9,6,6,0,166.0,15.0,1.4,13.0,23.0,12.23,0.0
2016,9,6,6,15,296.5,27.5,1.45,13.5,62.0,22.6,12.69
2016,9,6,6,30,427.0,40.0,1.5,14.0,101.0,33.01,23.22
2016,9,6,6,45,506.0,48.0,1.6,14.5,150.5,39.49,29.42
2016,9,6,7,0,585.0,56.0,1.7,15.0,200.0,46.02,35.43
2016,9,6,7,15,636.0,62.0,1.6,15.5,252.0,50.77,39.66
2016,9,6,7,30,687.0,68.0,1.5,16.0,304.0,55.51,43.73
2016,9,6,7,45,722.5,72.0,1.4,17.0,356.0,63.35,50.32
2016,9,6,8,0,758.0,76.0,1.3,18.0,408.0,66.59,52.76
2016,9,6,8,15,783.5,79.5,1.3,19.0,457.5,69.25,54.65
2016,9,6,8,30,809.0,83.0,1.3,20.0,507.0,71.86,56.47
2016,9,6,8,45,827.0,86.0,1.35,21.0,553.0,127.4,71.03
2016,9,6,9,0,845.0,89.0,1.4,22.0,599.0,190.17,111.1
2016,9,6,9,15,859.0,91.5,1.55,22.5,640.5,258.31,164.98
2016,9,6,9,30,873.0,94.0,1.7,23.0,682.0,321.67,218.58
2016,9,6,9,45,880.0,97.5,1.9,24.0,716.5,384.07,271.75
2016,9,6,10,0,887.0,101.0,2.1,25.0,751.0,446.06,323.51
2016,9,6,10,15,895.0,102.0,2.15,25.5,780.0,505.9,372.35
2016,9,6,10,30,903.0,103.0,2.2,26.0,809.0,564.86,418.86
2016,9,6,10,45,908.5,104.0,2.25,27.0,830.5,621.27,461.0
2016,9,6,11,0,914.0,105.0,2.3,28.0,852.0,676.04,500.37
2016,9,6,11,15,917.5,105.5,2.3,28.0,866.0,727.15,537.65
2016,9,6,11,30,921.0,106.0,2.3,28.0,880.0,775.95,572.4
2016,9,6,11,45,922.5,106.5,2.35,28.0,886.0,820.7,602.65
2016,9,6,12,0,924.0,107.0,2.4,28.0,892.0,862.56,630.33
2016,9,6,12,15,923.5,107.0,2.55,28.0,890.0,899.19,655.26
2016,9,6,12,30,923.0,107.0,2.7,28.0,888.0,932.42,678.02
2016,9,6,12,45,916.0,109.5,2.85,28.0,876.5,958.66,696.29
2016,9,6,13,0,909.0,112.0,3.0,28.0,865.0,981.0,712.18
2016,9,6,13,15,904.5,111.0,3.15,28.0,847.0,998.24,724.92
2016,9,6,13,30,900.0,110.0,3.3,28.0,829.0,1011.49,735.25
2016,9,6,13,45,895.0,108.0,3.45,28.0,803.5,1019.18,742.14
2016,9,6,14,0,890.0,106.0,3.6,28.0,778.0,1022.8,746.57
2016,9,6,14,15,880.5,104.5,3.65,27.5,746.0,1018.4,746.72
2016,9,6,14,30,871.0,103.0,3.7,27.0,714.0,1010.02,744.46
2016,9,6,14,45,860.0,100.0,3.8,27.0,675.5,994.57,736.51
2016,9,6,15,0,849.0,97.0,3.9,27.0,637.0,988.18,734.74
2016,9,6,15,15,832.0,94.5,3.85,26.5,593.0,959.69,718.64
2016,9,6,15,30,815.0,92.0,3.8,26.0,549.0,927.92,700.35
2016,9,6,15,45,794.5,88.0,3.75,26.0,501.0,887.99,674.91
2016,9,6,16,0,774.0,84.0,3.7,26.0,453.0,845.48,647.41
2016,9,6,16,15,743.5,79.5,3.6,25.5,401.5,791.17,612.02
2016,9,6,16,30,713.0,75.0,3.5,25.0,350.0,735.54,574.79
2016,9,6,16,45,672.0,69.0,3.4,24.5,298.0,674.29,532.14
2016,9,6,17,0,631.0,63.0,3.3,24.0,246.0,608.32,484.2
2016,9,6,17,15,566.0,56.0,3.1,23.0,194.5,524.4,420.78
2016,9,6,17,30,501.0,49.0,2.9,22.0,143.0,444.29,356.46
2016,9,6,17,45,397.0,38.0,2.7,21.0,98.0,339.08,268.01
2016,9,6,18,0,293.0,27.0,2.5,20.0,53.0,242.83,168.46
2016,9,6,18,15,146.5,13.5,2.65,19.5,26.5,89.49,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.2,15.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.2,16.0,20.0,11.02,0.0
2016,9,7,6,15,283.5,27.0,1.5,16.5,59.5,22.17,11.9
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,32.95,22.8
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,40.18,29.54
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,47.42,36.02
2016,9,7,7,15,621.5,64.5,2.45,19.5,249.0,52.45,40.45
2016,9,7,7,30,673.0,71.0,2.5,20.0,301.0,57.47,44.71
2016,9,7,7,45,709.0,76.0,2.65,21.0,353.0,61.15,47.6
2016,9,7,8,0,745.0,81.0,2.8,22.0,405.0,70.07,54.9
2016,9,7,8,15,770.5,85.0,2.75,22.5,454.5,72.94,57.04
2016,9,7,8,30,796.0,89.0,2.7,23.0,504.0,75.75,59.1
2016,9,7,8,45,815.0,92.0,2.65,24.0,550.0,132.67,74.35
2016,9,7,9,0,834.0,95.0,2.6,25.0,596.0,195.0,114.33
2016,9,7,9,15,848.0,97.5,2.5,25.5,637.0,257.85,163.94
2016,9,7,9,30,862.0,100.0,2.4,26.0,678.0,325.11,220.05
2016,9,7,9,45,873.0,101.5,2.35,27.0,713.0,386.87,271.85
2016,9,7,10,0,884.0,103.0,2.3,28.0,748.0,448.63,322.37
2016,9,7,10,15,891.5,104.5,2.2,28.5,776.5,508.51,370.29
2016,9,7,10,30,899.0,106.0,2.1,29.0,805.0,567.49,415.63
2016,9,7,10,45,904.5,107.0,2.05,29.5,826.5,623.74,457.45
2016,9,7,11,0,910.0,108.0,2.0,30.0,848.0,678.35,496.52
2016,9,7,11,15,913.0,108.5,1.9,30.0,862.0,728.97,532.2
2016,9,7,11,30,916.0,109.0,1.8,30.0,876.0,777.23,565.14
2016,9,7,11,45,918.0,109.0,1.75,30.5,881.5,821.72,592.57
2016,9,7,12,0,920.0,109.0,1.7,31.0,887.0,863.36,617.23
2016,9,7,12,15,919.5,109.0,1.7,31.0,885.0,899.82,640.07
2016,9,7,12,30,919.0,109.0,1.7,31.0,883.0,932.91,660.71
2016,9,7,12,45,895.0,120.5,1.7,31.5,867.0,952.18,671.34
2016,9,7,13,0,871.0,132.0,1.7,32.0,851.0,966.77,679.24
2016,9,7,13,15,866.0,131.0,1.75,32.0,832.5,983.05,690.33
2016,9,7,13,30,861.0,130.0,1.8,32.0,814.0,1010.25,708.28
2016,9,7,13,45,853.0,128.5,1.9,32.0,788.0,1015.43,713.3
2016,9,7,14,0,845.0,127.0,2.0,32.0,762.0,1016.52,716.17
2016,9,7,14,15,834.5,125.0,2.15,31.5,729.5,1010.51,716.8
2016,9,7,14,30,824.0,123.0,2.3,31.0,697.0,1000.53,715.01
2016,9,7,14,45,808.5,120.5,2.45,31.0,658.0,981.1,705.78
2016,9,7,15,0,793.0,118.0,2.6,31.0,619.0,958.04,694.17
2016,9,7,15,15,774.0,114.5,2.75,30.5,575.0,926.98,678.54
2016,9,7,15,30,755.0,111.0,2.9,30.0,531.0,899.85,665.22
2016,9,7,15,45,728.0,107.0,3.05,29.5,482.5,855.02,639.52
2016,9,7,16,0,701.0,103.0,3.2,29.0,434.0,808.16,611.75
2016,9,7,16,15,666.5,97.5,3.25,28.0,383.5,751.09,576.5
2016,9,7,16,30,632.0,92.0,3.3,27.0,333.0,693.22,539.33
2016,9,7,16,45,582.5,85.0,3.35,26.5,281.0,620.83,488.79
2016,9,7,17,0,533.0,78.0,3.4,26.0,229.0,549.64,436.94
2016,9,7,17,15,462.5,68.0,3.4,25.0,179.5,461.45,369.56
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,375.42,300.05
2016,9,7,17,45,286.0,43.5,3.45,23.0,87.0,271.9,213.02
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,175.39,113.7
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,59.86,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,38.5,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,77.0,13.0,2.9,14.0,16.0,10.23,0.0
2016,9,8,6,15,189.0,29.5,3.05,14.5,52.0,22.4,11.91
2016,9,8,6,30,301.0,46.0,3.2,15.0,88.0,34.89,24.62
2016,9,8,6,45,384.5,58.0,3.35,15.5,135.5,44.06,33.23
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,55.78,43.85
2016,9,8,7,15,243.0,95.5,3.5,16.5,155.0,68.75,55.32
2016,9,8,7,30,18.0,121.0,3.5,17.0,127.0,87.35,71.48
2016,9,8,7,45,16.0,136.5,3.5,17.5,142.5,98.42,80.8
2016,9,8,8,0,14.0,152.0,3.5,18.0,158.0,109.39,89.86
2016,9,8,8,15,16.0,169.0,3.5,18.5,177.0,121.24,99.54
2016,9,8,8,30,18.0,186.0,3.5,19.0,196.0,132.99,109.0
2016,9,8,8,45,54.0,225.0,3.5,19.5,257.0,158.53,122.33
2016,9,8,9,0,90.0,264.0,3.5,20.0,318.0,195.8,149.4
2016,9,8,9,15,202.5,276.5,3.55,20.5,409.0,237.66,177.47
2016,9,8,9,30,315.0,289.0,3.6,21.0,500.0,296.25,220.29
2016,9,8,9,45,565.5,210.0,3.65,21.5,612.5,356.84,263.42
2016,9,8,10,0,816.0,131.0,3.7,22.0,725.0,444.59,330.63
2016,9,8,10,15,825.0,133.0,3.8,22.0,753.5,503.37,380.18
2016,9,8,10,30,834.0,135.0,3.9,22.0,782.0,561.62,428.1
2016,9,8,10,45,841.5,136.0,4.0,22.5,803.5,617.37,472.0
2016,9,8,11,0,849.0,137.0,4.1,23.0,825.0,671.85,513.66
2016,9,8,11,15,853.0,138.0,4.15,23.0,839.0,722.43,552.28
2016,9,8,11,30,857.0,139.0,4.2,23.0,853.0,770.91,588.57
2016,9,8,11,45,860.0,138.5,4.3,23.5,859.0,814.91,620.01
2016,9,8,12,0,863.0,138.0,4.4,24.0,865.0,845.04,639.88
2016,9,8,12,15,862.5,137.5,4.5,24.0,862.5,879.49,664.09
2016,9,8,12,30,862.0,137.0,4.6,24.0,860.0,910.73,686.26
2016,9,8,12,45,857.5,137.5,4.7,24.0,849.0,949.74,713.83
2016,9,8,13,0,853.0,138.0,4.8,24.0,838.0,971.97,729.94
2016,9,8,13,15,848.0,137.0,4.85,24.0,820.0,988.31,741.9
2016,9,8,13,30,843.0,136.0,4.9,24.0,802.0,1000.72,751.37
2016,9,8,13,45,837.5,133.0,5.0,24.0,777.0,1006.52,756.95
2016,9,8,14,0,832.0,130.0,5.1,24.0,752.0,1008.3,759.99
2016,9,8,14,15,821.5,127.5,5.1,23.5,719.5,1001.59,758.16
2016,9,8,14,30,811.0,125.0,5.1,23.0,687.0,990.95,753.82
2016,9,8,14,45,800.0,121.0,5.1,23.0,649.0,974.33,743.97
2016,9,8,15,0,789.0,117.0,5.1,23.0,611.0,954.04,731.68
2016,9,8,15,15,770.0,113.5,5.1,22.5,567.5,922.91,713.24
2016,9,8,15,30,751.0,110.0,5.1,22.0,524.0,895.72,697.5
2016,9,8,15,45,729.5,104.5,5.1,22.0,476.5,854.22,669.87
2016,9,8,16,0,708.0,99.0,5.1,22.0,429.0,810.45,640.26
2016,9,8,16,15,674.0,93.0,5.0,21.0,378.5,752.95,601.8
2016,9,8,16,30,640.0,87.0,4.9,20.0,328.0,694.67,561.58
2016,9,8,16,45,596.5,79.5,4.85,19.5,277.0,626.4,511.28
2016,9,8,17,0,553.0,72.0,4.8,19.0,226.0,559.02,459.68
2016,9,8,17,15,483.5,62.5,4.6,18.5,176.5,471.5,389.12
2016,9,8,17,30,414.0,53.0,4.4,18.0,127.0,388.28,318.2
2016,9,8,17,45,310.5,39.5,4.25,17.5,84.5,284.81,227.54
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,184.9,113.22
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,65.95,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,10.23,0.0
2016,9,9,6,15,231.5,27.0,2.35,12.5,54.0,22.05,11.43
2016,9,9,6,30,361.0,41.0,2.4,13.0,91.0,33.56,23.64
2016,9,9,6,45,446.5,50.5,2.45,13.5,139.0,41.09,30.87
2016,9,9,7,0,532.0,60.0,2.5,14.0,187.0,48.64,37.86
2016,9,9,7,15,302.5,96.0,2.45,14.5,171.5,68.59,55.63
2016,9,9,7,30,73.0,132.0,2.4,15.0,156.0,92.19,76.29
2016,9,9,7,45,147.5,153.0,2.35,16.0,213.0,104.66,86.68
2016,9,9,8,0,222.0,174.0,2.3,17.0,270.0,115.45,95.38
2016,9,9,8,15,266.0,190.5,2.25,17.5,318.5,125.34,103.34
2016,9,9,8,30,310.0,207.0,2.2,18.0,367.0,135.35,111.29
2016,9,9,8,45,564.5,152.0,2.2,18.5,475.5,149.84,97.62
2016,9,9,9,0,819.0,97.0,2.2,19.0,584.0,198.42,120.31
2016,9,9,9,15,834.0,99.5,2.2,19.5,625.0,260.67,170.9
2016,9,9,9,30,849.0,102.0,2.2,20.0,666.0,324.11,225.38
2016,9,9,9,45,860.5,103.5,2.2,21.0,701.5,388.43,280.26
2016,9,9,10,0,872.0,105.0,2.2,22.0,737.0,449.74,331.51
2016,9,9,10,15,880.0,106.5,2.2,22.5,765.5,509.23,380.37
2016,9,9,10,30,888.0,108.0,2.2,23.0,794.0,567.87,426.83
2016,9,9,10,45,895.5,108.5,2.25,23.5,816.0,624.31,470.25
2016,9,9,11,0,903.0,109.0,2.3,24.0,838.0,679.32,511.22
2016,9,9,11,15,906.5,109.5,2.35,24.5,851.5,729.91,547.84
2016,9,9,11,30,910.0,110.0,2.4,25.0,865.0,778.21,581.87
2016,9,9,11,45,913.5,109.0,2.45,25.5,871.5,822.64,610.99
2016,9,9,12,0,917.0,108.0,2.5,26.0,878.0,864.3,637.61
2016,9,9,12,15,916.5,108.0,2.6,26.0,875.5,900.52,662.12
2016,9,9,12,30,916.0,108.0,2.7,26.0,873.0,933.37,684.43
2016,9,9,12,45,898.5,116.0,2.8,26.5,858.5,954.97,698.06
2016,9,9,13,0,881.0,124.0,2.9,27.0,844.0,972.24,709.0
2016,9,9,13,15,876.5,123.0,3.05,26.5,825.5,988.88,722.91
2016,9,9,13,30,872.0,122.0,3.2,26.0,807.0,1001.63,734.47
2016,9,9,13,45,866.5,119.5,3.4,26.0,782.0,1007.91,740.91
2016,9,9,14,0,861.0,117.0,3.6,26.0,757.0,1024.52,754.34
2016,9,9,14,15,850.5,115.0,3.75,25.5,724.0,1018.26,753.87
2016,9,9,14,30,840.0,113.0,3.9,25.0,691.0,1008.0,751.01
2016,9,9,14,45,828.0,109.5,4.05,25.0,652.5,990.61,741.95
2016,9,9,15,0,816.0,106.0,4.2,25.0,614.0,969.48,730.41
2016,9,9,15,15,797.5,103.0,4.3,24.5,570.0,938.99,713.51
2016,9,9,15,30,779.0,100.0,4.4,24.0,526.0,905.35,694.24
2016,9,9,15,45,755.5,95.5,4.55,23.5,478.0,862.35,668.42
2016,9,9,16,0,732.0,91.0,4.7,23.0,430.0,823.16,644.89
2016,9,9,16,15,698.0,86.0,4.8,22.0,379.0,766.2,608.4
2016,9,9,16,30,664.0,81.0,4.9,21.0,328.0,708.42,569.86
2016,9,9,16,45,616.0,74.5,5.05,20.5,276.0,636.84,518.01
2016,9,9,17,0,568.0,68.0,5.2,20.0,224.0,566.46,464.67
2016,9,9,17,15,495.5,59.5,5.15,19.0,174.0,477.29,393.89
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,392.6,322.18
2016,9,9,17,45,308.0,38.0,5.05,17.0,81.5,281.82,224.95
2016,9,9,18,0,193.0,25.0,5.0,16.0,39.0,173.62,93.53
2016,9,9,18,15,96.5,12.5,4.85,15.5,19.5,61.79,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
