Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,57.0,12.0,3.1,12.0,14.0,9.44,0.0
2016,9,10,6,15,173.5,28.0,3.2,12.5,48.5,21.24,10.4
2016,9,10,6,30,290.0,44.0,3.3,13.0,83.0,33.4,23.43
2016,9,10,6,45,373.0,56.0,3.45,13.5,129.5,42.56,32.13
2016,9,10,7,0,456.0,68.0,3.6,14.0,176.0,54.21,42.78
2016,9,10,7,15,323.5,98.5,3.55,14.5,184.5,70.52,57.34
2016,9,10,7,30,191.0,129.0,3.5,15.0,193.0,88.74,73.28
2016,9,10,7,45,420.5,114.0,3.45,15.5,284.5,80.85,66.05
2016,9,10,8,0,650.0,99.0,3.4,16.0,376.0,75.49,61.03
2016,9,10,8,15,679.5,104.0,3.4,16.5,425.0,78.37,63.22
2016,9,10,8,30,709.0,109.0,3.4,17.0,474.0,83.67,67.48
2016,9,10,8,45,731.0,113.5,3.4,17.5,519.0,140.61,84.37
2016,9,10,9,0,753.0,118.0,3.4,18.0,564.0,200.28,125.44
2016,9,10,9,15,769.5,121.0,3.45,18.5,604.5,264.6,178.03
2016,9,10,9,30,786.0,124.0,3.5,19.0,645.0,325.12,230.35
2016,9,10,9,45,798.0,127.0,3.55,20.0,679.5,385.29,282.29
2016,9,10,10,0,810.0,130.0,3.6,21.0,714.0,445.84,333.39
2016,9,10,10,15,819.5,131.5,3.7,21.0,742.0,504.12,382.74
2016,9,10,10,30,829.0,133.0,3.8,21.0,770.0,561.91,430.39
2016,9,10,10,45,835.0,134.5,3.9,21.5,791.0,616.89,473.78
2016,9,10,11,0,841.0,136.0,4.0,22.0,812.0,670.47,514.86
2016,9,10,11,15,844.5,137.0,4.1,22.0,825.5,720.25,553.13
2016,9,10,11,30,848.0,138.0,4.2,22.0,839.0,767.89,589.1
2016,9,10,11,45,849.5,138.5,4.35,22.5,844.5,811.14,620.22
2016,9,10,12,0,851.0,139.0,4.5,23.0,850.0,851.65,647.82
2016,9,10,12,15,850.5,139.0,4.6,23.0,847.5,887.02,672.9
2016,9,10,12,30,850.0,139.0,4.7,23.0,845.0,919.12,695.77
2016,9,10,12,45,842.5,140.5,4.8,23.5,833.0,942.88,711.56
2016,9,10,13,0,835.0,142.0,4.9,24.0,821.0,962.79,724.8
2016,9,10,13,15,829.5,141.0,4.95,23.5,803.0,978.14,737.63
2016,9,10,13,30,824.0,140.0,5.0,23.0,785.0,989.6,748.0
2016,9,10,13,45,816.5,137.5,5.1,23.0,759.5,993.55,752.33
2016,9,10,14,0,809.0,135.0,5.2,23.0,734.0,993.52,754.13
2016,9,10,14,15,798.0,133.0,5.2,23.0,701.5,986.56,750.59
2016,9,10,14,30,787.0,131.0,5.2,23.0,669.0,975.76,744.57
2016,9,10,14,45,773.0,127.0,5.25,23.0,630.5,956.02,732.82
2016,9,10,15,0,759.0,123.0,5.3,23.0,592.0,940.34,724.03
2016,9,10,15,15,739.0,119.0,5.3,22.5,548.5,907.97,704.49
2016,9,10,15,30,719.0,115.0,5.3,22.0,505.0,872.75,682.78
2016,9,10,15,45,693.5,110.0,5.3,21.5,457.5,828.53,654.17
2016,9,10,16,0,668.0,105.0,5.3,21.0,410.0,782.32,623.56
2016,9,10,16,15,631.5,98.5,5.2,20.5,360.0,722.84,581.75
2016,9,10,16,30,595.0,92.0,5.1,20.0,310.0,662.82,538.44
2016,9,10,16,45,546.0,84.0,5.05,19.5,260.0,590.68,484.36
2016,9,10,17,0,497.0,76.0,5.0,19.0,210.0,519.85,429.19
2016,9,10,17,15,424.5,65.0,4.85,18.0,161.5,430.42,356.38
2016,9,10,17,30,352.0,54.0,4.7,17.0,113.0,344.42,283.01
2016,9,10,17,45,246.5,38.5,4.55,16.5,73.0,241.98,191.61
2016,9,10,18,0,141.0,23.0,4.4,16.0,33.0,138.11,57.97
2016,9,10,18,15,70.5,11.5,4.3,15.5,16.5,47.01,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,7.87,0.0
2016,9,11,6,15,128.0,28.5,3.95,12.5,43.5,21.43,10.07
2016,9,11,6,30,221.0,47.0,4.1,13.0,76.0,35.11,24.85
2016,9,11,6,45,298.5,62.5,4.25,13.5,120.5,46.47,35.54
2016,9,11,7,0,376.0,78.0,4.4,14.0,165.0,57.7,45.86
2016,9,11,7,15,216.5,102.5,4.3,14.5,155.5,72.66,59.23
2016,9,11,7,30,57.0,127.0,4.2,15.0,146.0,88.96,73.49
2016,9,11,7,45,36.0,139.0,4.15,15.5,152.0,97.17,80.4
2016,9,11,8,0,15.0,151.0,4.1,16.0,158.0,108.52,89.9
2016,9,11,8,15,31.5,178.5,4.05,16.0,194.0,122.09,101.34
2016,9,11,8,30,48.0,206.0,4.0,16.0,230.0,139.26,115.77
2016,9,11,8,45,141.5,233.0,3.95,16.5,314.0,168.19,128.44
2016,9,11,9,0,235.0,260.0,3.9,17.0,398.0,214.99,160.39
2016,9,11,9,15,240.5,279.0,3.9,17.5,429.5,250.2,188.33
2016,9,11,9,30,246.0,298.0,3.9,18.0,461.0,286.4,217.82
2016,9,11,9,45,165.0,313.5,3.9,18.5,425.5,290.66,224.28
2016,9,11,10,0,84.0,329.0,3.9,19.0,390.0,282.66,219.66
2016,9,11,10,15,446.5,234.0,3.95,19.5,574.0,406.12,313.68
2016,9,11,10,30,809.0,139.0,4.0,20.0,758.0,558.51,430.64
2016,9,11,10,45,491.0,266.0,4.1,20.5,645.0,522.6,403.89
2016,9,11,11,0,173.0,393.0,4.2,21.0,532.0,438.16,337.8
2016,9,11,11,15,142.5,397.0,4.3,21.0,512.5,436.47,336.87
2016,9,11,11,30,112.0,401.0,4.4,21.0,493.0,419.13,323.71
2016,9,11,11,45,163.0,405.0,4.5,21.0,540.5,486.86,375.99
2016,9,11,12,0,214.0,409.0,4.6,21.0,588.0,546.16,421.45
2016,9,11,12,15,139.0,394.0,4.75,21.0,510.0,482.48,372.83
2016,9,11,12,30,64.0,379.0,4.9,21.0,432.0,393.17,304.22
2016,9,11,12,45,58.0,368.5,5.05,21.0,416.0,383.84,297.62
2016,9,11,13,0,52.0,358.0,5.2,21.0,400.0,373.57,290.06
2016,9,11,13,15,58.0,355.0,5.35,20.5,401.5,381.81,297.65
2016,9,11,13,30,64.0,352.0,5.5,20.0,403.0,390.11,305.33
2016,9,11,13,45,86.0,349.5,5.65,20.0,414.5,415.04,325.91
2016,9,11,14,0,108.0,347.0,5.8,20.0,426.0,440.38,346.85
2016,9,11,14,15,168.0,330.0,5.85,19.5,447.0,512.49,405.5
2016,9,11,14,30,228.0,313.0,5.9,19.0,468.0,559.56,445.11
2016,9,11,14,45,170.0,295.0,6.0,19.0,407.0,484.71,387.0
2016,9,11,15,0,112.0,277.0,6.1,19.0,346.0,385.89,309.52
2016,9,11,15,15,78.5,247.0,6.05,18.5,293.5,321.58,259.07
2016,9,11,15,30,45.0,217.0,6.0,18.0,241.0,257.53,207.71
2016,9,11,15,45,29.5,188.5,6.0,17.5,204.0,213.1,172.12
2016,9,11,16,0,14.0,160.0,6.0,17.0,167.0,152.11,122.2
2016,9,11,16,15,7.0,111.5,5.9,16.5,115.0,98.24,77.61
2016,9,11,16,30,0.0,63.0,5.8,16.0,63.0,48.29,35.46
2016,9,11,16,45,0.0,52.5,5.7,15.5,52.5,40.17,28.69
2016,9,11,17,0,0.0,42.0,5.6,15.0,42.0,32.08,21.81
2016,9,11,17,15,195.5,45.5,5.45,14.5,77.5,227.68,192.14
2016,9,11,17,30,391.0,49.0,5.3,14.0,113.0,368.35,306.75
2016,9,11,17,45,278.0,35.5,5.15,13.5,72.5,260.17,207.25
2016,9,11,18,0,165.0,22.0,5.0,13.0,32.0,149.43,39.37
2016,9,11,18,15,82.5,11.0,4.85,12.5,16.0,53.09,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.0,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,47.0,12.0,4.5,12.0,14.0,9.44,0.0
2016,9,12,6,15,184.5,27.5,4.65,12.0,49.5,20.89,9.13
2016,9,12,6,30,322.0,43.0,4.8,12.0,85.0,35.19,24.94
2016,9,12,6,45,416.0,53.5,4.95,12.5,133.0,43.43,32.96
2016,9,12,7,0,510.0,64.0,5.1,13.0,181.0,51.69,40.67
2016,9,12,7,15,265.5,91.5,5.05,13.5,153.5,66.4,53.89
2016,9,12,7,30,21.0,119.0,5.0,14.0,126.0,85.78,70.99
2016,9,12,7,45,10.5,125.0,4.95,14.5,128.5,90.85,75.18
2016,9,12,8,0,0.0,131.0,4.9,15.0,131.0,95.67,79.05
2016,9,12,8,15,96.5,175.0,4.85,15.0,224.0,117.71,98.02
2016,9,12,8,30,193.0,219.0,4.8,15.0,317.0,145.87,122.05
2016,9,12,8,45,281.5,225.5,4.75,15.5,383.0,174.17,128.68
2016,9,12,9,0,370.0,232.0,4.7,16.0,449.0,218.17,157.95
2016,9,12,9,15,610.5,169.0,4.7,16.5,556.5,262.84,185.17
2016,9,12,9,30,851.0,106.0,4.7,17.0,664.0,334.53,239.07
2016,9,12,9,45,869.5,104.5,4.7,17.5,701.0,398.93,296.02
2016,9,12,10,0,888.0,103.0,4.7,18.0,738.0,461.51,350.61
2016,9,12,10,15,794.5,150.5,4.7,18.0,735.0,511.99,395.57
2016,9,12,10,30,701.0,198.0,4.7,18.0,732.0,551.43,429.53
2016,9,12,10,45,811.5,152.0,4.75,18.5,786.5,622.3,486.03
2016,9,12,11,0,922.0,106.0,4.8,19.0,841.0,695.68,543.7
2016,9,12,11,15,721.5,205.0,4.85,19.0,786.0,702.54,547.68
2016,9,12,11,30,521.0,304.0,4.9,19.0,731.0,675.68,525.83
2016,9,12,11,45,350.0,357.5,5.0,19.0,645.5,606.29,472.69
2016,9,12,12,0,179.0,411.0,5.1,19.0,560.0,520.4,405.4
2016,9,12,12,15,163.0,409.0,5.15,19.0,544.0,518.39,404.22
2016,9,12,12,30,147.0,407.0,5.2,19.0,528.0,514.41,401.21
2016,9,12,12,45,274.5,374.0,5.3,19.0,596.5,630.88,492.64
2016,9,12,13,0,402.0,341.0,5.4,19.0,665.0,732.76,571.78
2016,9,12,13,15,267.0,358.0,5.45,18.5,571.0,633.81,496.49
2016,9,12,13,30,132.0,375.0,5.5,18.0,477.0,505.85,397.97
2016,9,12,13,45,74.5,315.0,5.6,18.0,372.0,367.67,291.28
2016,9,12,14,0,17.0,255.0,5.7,18.0,267.0,230.32,181.71
2016,9,12,14,15,31.5,269.0,5.7,17.5,290.5,283.59,225.6
2016,9,12,14,30,46.0,283.0,5.7,17.0,314.0,317.62,253.99
2016,9,12,14,45,84.5,279.5,5.7,17.0,332.5,357.29,287.58
2016,9,12,15,0,123.0,276.0,5.7,17.0,351.0,420.49,339.4
2016,9,12,15,15,61.5,213.0,5.65,16.5,250.5,265.74,215.48
2016,9,12,15,30,0.0,150.0,5.6,16.0,150.0,123.87,97.86
2016,9,12,15,45,0.0,114.5,5.6,15.5,114.5,91.77,71.71
2016,9,12,16,0,0.0,79.0,5.6,15.0,79.0,60.69,45.9
2016,9,12,16,15,0.0,69.5,5.5,14.5,69.5,53.32,39.9
2016,9,12,16,30,0.0,60.0,5.4,14.0,60.0,45.96,33.8
2016,9,12,16,45,0.0,50.0,5.3,13.5,50.0,38.24,27.29
2016,9,12,17,0,0.0,40.0,5.2,13.0,40.0,30.54,20.68
2016,9,12,17,15,231.0,43.0,4.95,12.5,79.5,250.66,213.39
2016,9,12,17,30,462.0,46.0,4.7,12.0,119.0,414.69,346.15
2016,9,12,17,45,315.0,34.0,4.5,12.0,75.5,282.65,223.77
2016,9,12,18,0,168.0,22.0,4.3,12.0,32.0,150.01,2.36
2016,9,12,18,15,84.0,11.0,4.25,11.5,16.0,53.9,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,9,13,6,15,157.5,27.0,1.9,12.5,45.0,20.43,8.13
2016,9,13,6,30,274.0,44.0,2.1,13.0,79.0,33.27,23.14
2016,9,13,6,45,357.0,57.5,2.3,13.5,125.0,43.45,32.83
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,53.58,42.18
2016,9,13,7,15,498.5,81.0,2.5,14.0,221.5,63.83,51.49
2016,9,13,7,30,557.0,91.0,2.5,14.0,272.0,70.87,57.75
2016,9,13,7,45,600.0,98.0,2.55,14.5,322.5,75.36,61.5
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,79.79,65.09
2016,9,13,8,15,673.0,110.5,2.6,15.5,422.0,82.88,67.44
2016,9,13,8,30,703.0,116.0,2.6,16.0,471.0,93.89,67.27
2016,9,13,8,45,528.0,175.5,2.6,16.5,456.0,166.31,112.12
2016,9,13,9,0,353.0,235.0,2.6,17.0,441.0,218.5,157.78
2016,9,13,9,15,368.5,250.0,2.65,17.0,478.0,261.7,192.5
2016,9,13,9,30,384.0,265.0,2.7,17.0,515.0,306.97,230.17
2016,9,13,9,45,306.0,299.0,2.75,17.5,505.5,334.07,255.41
2016,9,13,10,0,228.0,333.0,2.8,18.0,496.0,349.56,269.96
2016,9,13,10,15,282.5,335.5,2.8,18.5,545.0,402.24,310.75
2016,9,13,10,30,337.0,338.0,2.8,19.0,594.0,457.84,353.38
2016,9,13,10,45,400.5,322.5,2.8,19.5,634.5,509.66,392.98
2016,9,13,11,0,464.0,307.0,2.8,20.0,675.0,575.59,442.37
2016,9,13,11,15,374.0,347.0,2.7,20.0,647.0,567.99,435.98
2016,9,13,11,30,284.0,387.0,2.6,20.0,619.0,561.4,429.8
2016,9,13,11,45,422.5,340.5,2.55,20.5,687.5,662.27,504.61
2016,9,13,12,0,561.0,294.0,2.5,21.0,756.0,761.73,576.05
2016,9,13,12,15,530.5,302.0,2.4,21.0,738.0,770.86,581.04
2016,9,13,12,30,500.0,310.0,2.3,21.0,720.0,775.79,583.69
2016,9,13,12,45,508.0,299.0,2.2,21.5,711.0,794.53,595.67
2016,9,13,13,0,516.0,288.0,2.1,22.0,702.0,810.81,605.72
2016,9,13,13,15,520.0,281.0,2.0,22.0,689.5,824.61,615.03
2016,9,13,13,30,524.0,274.0,1.9,22.0,677.0,835.74,622.54
2016,9,13,13,45,529.0,260.0,1.85,22.0,655.0,837.94,624.79
2016,9,13,14,0,534.0,246.0,1.8,22.0,633.0,837.12,625.19
2016,9,13,14,15,687.5,177.5,1.75,22.0,653.0,935.97,693.89
2016,9,13,14,30,841.0,109.0,1.7,22.0,673.0,1009.26,741.23
2016,9,13,14,45,829.0,105.5,1.7,22.0,634.0,991.38,730.4
2016,9,13,15,0,817.0,102.0,1.7,22.0,595.0,969.78,718.32
2016,9,13,15,15,798.0,99.0,1.7,21.5,550.5,938.32,701.13
2016,9,13,15,30,779.0,96.0,1.7,21.0,506.0,903.76,681.74
2016,9,13,15,45,753.5,91.5,1.75,21.0,458.0,858.41,653.97
2016,9,13,16,0,728.0,87.0,1.8,21.0,410.0,817.03,628.39
2016,9,13,16,15,692.5,82.0,1.8,20.5,359.0,758.49,590.57
2016,9,13,16,30,657.0,77.0,1.8,20.0,308.0,699.31,551.01
2016,9,13,16,45,604.5,70.5,1.85,19.5,256.0,623.99,498.0
2016,9,13,17,0,552.0,64.0,1.9,19.0,204.0,550.29,443.46
2016,9,13,17,15,475.0,54.5,1.8,18.0,155.0,457.16,370.77
2016,9,13,17,30,398.0,45.0,1.7,17.0,106.0,369.28,297.3
2016,9,13,17,45,274.0,32.0,1.6,16.5,66.0,254.58,193.24
2016,9,13,18,0,150.0,19.0,1.5,16.0,26.0,133.11,0.0
2016,9,13,18,15,75.0,9.5,1.75,15.5,13.0,47.88,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,12.0,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,6.29,0.0
2016,9,14,6,15,142.0,25.5,1.1,12.5,41.5,19.29,6.6
2016,9,14,6,30,249.0,43.0,1.3,13.0,74.0,32.42,22.35
2016,9,14,6,45,333.0,57.5,1.55,13.5,119.5,43.26,32.65
2016,9,14,7,0,417.0,72.0,1.8,14.0,165.0,54.03,42.57
2016,9,14,7,15,476.0,82.0,1.75,14.5,215.0,61.44,49.26
2016,9,14,7,30,535.0,92.0,1.7,15.0,265.0,71.41,58.0
2016,9,14,7,45,578.0,100.0,1.7,16.0,315.0,76.56,62.18
2016,9,14,8,0,621.0,108.0,1.7,17.0,365.0,81.62,66.16
2016,9,14,8,15,652.0,114.0,1.6,17.5,413.5,84.96,68.69
2016,9,14,8,30,683.0,120.0,1.5,18.0,462.0,97.85,68.99
2016,9,14,8,45,708.0,124.0,1.45,18.5,507.5,153.54,93.64
2016,9,14,9,0,733.0,128.0,1.4,19.0,553.0,212.37,134.92
2016,9,14,9,15,750.5,131.5,1.4,19.0,593.5,271.98,183.78
2016,9,14,9,30,768.0,135.0,1.4,19.0,634.0,333.24,236.13
2016,9,14,9,45,825.0,117.0,1.4,19.5,679.0,395.86,288.26
2016,9,14,10,0,882.0,99.0,1.4,20.0,724.0,460.28,341.2
2016,9,14,10,15,890.0,100.5,1.4,20.5,752.5,520.32,389.92
2016,9,14,10,30,898.0,102.0,1.4,21.0,781.0,579.46,436.13
2016,9,14,10,45,905.0,102.0,1.45,21.5,802.0,635.59,478.8
2016,9,14,11,0,912.0,102.0,1.5,22.0,823.0,690.16,518.95
2016,9,14,11,15,915.5,103.0,1.6,22.0,836.5,741.38,557.01
2016,9,14,11,30,919.0,104.0,1.7,22.0,850.0,790.26,592.37
2016,9,14,11,45,922.0,103.5,1.85,22.5,856.0,834.8,622.01
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,876.48,649.58
2016,9,14,12,15,924.5,102.5,2.15,23.0,859.0,912.09,674.29
2016,9,14,12,30,924.0,102.0,2.3,23.0,856.0,944.24,696.79
2016,9,14,12,45,914.5,105.5,2.45,23.5,843.5,968.54,712.85
2016,9,14,13,0,905.0,109.0,2.6,24.0,831.0,988.81,726.38
2016,9,14,13,15,900.5,108.0,2.75,24.0,812.0,1005.2,738.92
2016,9,14,13,30,896.0,107.0,2.9,24.0,793.0,1017.6,749.03
2016,9,14,13,45,891.0,105.0,3.05,24.0,767.5,1024.39,755.65
2016,9,14,14,0,886.0,103.0,3.2,24.0,742.0,1027.14,759.8
2016,9,14,14,15,876.0,101.0,3.3,23.5,708.5,1020.78,759.19
2016,9,14,14,30,866.0,99.0,3.4,23.0,675.0,1010.46,756.12
2016,9,14,14,45,854.5,96.0,3.5,23.0,636.5,1006.7,756.12
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,985.8,744.61
2016,9,14,15,15,824.5,90.0,3.65,22.5,553.0,954.38,727.06
2016,9,14,15,30,806.0,87.0,3.7,22.0,508.0,919.79,707.15
2016,9,14,15,45,783.5,83.0,3.8,22.0,460.0,877.27,680.22
2016,9,14,16,0,761.0,79.0,3.9,22.0,412.0,832.35,651.03
2016,9,14,16,15,726.0,74.5,3.85,21.5,360.5,773.54,611.47
2016,9,14,16,30,691.0,70.0,3.8,21.0,309.0,719.8,574.42
2016,9,14,16,45,643.0,63.5,3.8,20.5,257.0,647.0,521.49
2016,9,14,17,0,595.0,57.0,3.8,20.0,205.0,575.56,467.06
2016,9,14,17,15,516.0,49.0,3.7,19.0,155.5,481.19,392.15
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,392.27,316.78
2016,9,14,17,45,306.5,29.0,3.55,17.5,65.5,272.93,204.02
2016,9,14,18,0,176.0,17.0,3.5,17.0,25.0,145.19,0.0
2016,9,14,18,15,88.0,8.5,3.55,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.0,17.0,2.05,12.5,41.0,13.78,2.4
2016,9,15,6,30,402.0,34.0,2.2,13.0,82.0,28.21,18.63
2016,9,15,6,45,490.0,42.0,2.35,13.5,130.0,34.81,25.16
2016,9,15,7,0,578.0,50.0,2.5,14.0,178.0,41.51,31.43
2016,9,15,7,15,633.0,56.0,2.45,14.5,230.0,46.41,35.9
2016,9,15,7,30,688.0,62.0,2.4,15.0,282.0,55.54,43.97
2016,9,15,7,45,725.0,66.5,2.35,15.5,333.5,59.35,47.17
2016,9,15,8,0,762.0,71.0,2.3,16.0,385.0,63.14,50.26
2016,9,15,8,15,788.5,74.5,2.25,16.5,434.5,65.96,52.46
2016,9,15,8,30,815.0,78.0,2.2,17.0,484.0,81.51,53.15
2016,9,15,8,45,834.0,80.5,2.15,18.0,530.0,142.91,80.17
2016,9,15,9,0,853.0,83.0,2.1,19.0,576.0,211.53,129.55
2016,9,15,9,15,867.0,85.0,2.05,19.5,616.5,274.49,181.89
2016,9,15,9,30,881.0,87.0,2.0,20.0,657.0,338.3,237.16
2016,9,15,9,45,894.5,87.5,2.0,20.5,692.5,401.34,291.71
2016,9,15,10,0,908.0,88.0,2.0,21.0,728.0,464.59,345.06
2016,9,15,10,15,916.0,89.0,1.95,21.5,756.5,525.54,394.77
2016,9,15,10,30,924.0,90.0,1.9,22.0,785.0,585.53,441.79
2016,9,15,10,45,928.5,91.0,1.9,22.5,806.0,642.2,484.86
2016,9,15,11,0,933.0,92.0,1.9,23.0,827.0,697.03,525.05
2016,9,15,11,15,936.5,92.5,2.05,23.0,840.0,748.61,563.84
2016,9,15,11,30,940.0,93.0,2.2,23.0,853.0,797.76,599.38
2016,9,15,11,45,940.5,93.5,2.35,23.5,858.0,841.91,628.72
2016,9,15,12,0,941.0,94.0,2.5,24.0,863.0,882.97,655.82
2016,9,15,12,15,941.0,94.0,2.65,24.0,860.0,919.83,681.31
2016,9,15,12,30,941.0,94.0,2.8,24.0,857.0,953.22,704.56
2016,9,15,12,45,925.0,100.5,2.95,24.5,842.5,974.91,718.75
2016,9,15,13,0,909.0,107.0,3.1,25.0,828.0,992.22,730.23
2016,9,15,13,15,904.5,106.5,3.2,24.5,809.5,1009.09,744.05
2016,9,15,13,30,900.0,106.0,3.3,24.0,791.0,1021.97,755.45
2016,9,15,13,45,892.5,104.5,3.45,24.0,764.5,1026.73,760.63
2016,9,15,14,0,885.0,103.0,3.6,24.0,738.0,1027.41,763.32
2016,9,15,14,15,875.0,101.0,3.65,23.5,704.5,1020.94,762.19
2016,9,15,14,30,865.0,99.0,3.7,23.0,671.0,1010.52,758.61
2016,9,15,14,45,851.0,97.0,3.8,23.0,631.5,1005.38,757.61
2016,9,15,15,0,837.0,95.0,3.9,23.0,592.0,983.15,745.07
2016,9,15,15,15,818.0,92.0,3.95,22.5,547.0,951.21,727.02
2016,9,15,15,30,799.0,89.0,4.0,22.0,502.0,916.13,706.59
2016,9,15,15,45,773.5,85.0,4.05,22.0,453.5,870.78,677.18
2016,9,15,16,0,748.0,81.0,4.1,22.0,405.0,823.19,645.62
2016,9,15,16,15,711.5,76.5,4.1,21.5,353.5,769.22,609.55
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,709.15,567.66
2016,9,15,16,45,622.5,65.5,4.2,20.5,250.0,633.13,512.09
2016,9,15,17,0,570.0,59.0,4.3,20.0,198.0,558.8,455.06
2016,9,15,17,15,487.0,50.5,4.25,19.0,148.5,461.74,377.32
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,370.39,299.03
2016,9,15,17,45,267.0,29.0,4.2,17.0,60.0,247.59,180.36
2016,9,15,18,0,130.0,16.0,4.2,16.0,21.0,89.12,0.0
2016,9,15,18,15,65.0,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,12.5,38.5,13.76,1.56
2016,9,16,6,30,376.0,34.0,1.6,13.0,77.0,28.11,18.47
2016,9,16,6,45,467.5,42.5,1.75,13.5,125.0,35.07,25.37
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,42.12,31.97
2016,9,16,7,15,615.5,57.5,1.7,14.5,224.5,47.35,36.74
2016,9,16,7,30,672.0,64.0,1.5,15.0,276.0,52.58,41.35
2016,9,16,7,45,710.0,68.5,1.35,15.5,327.5,60.68,48.35
2016,9,16,8,0,748.0,73.0,1.2,16.0,379.0,64.4,51.39
2016,9,16,8,15,775.0,76.5,1.1,16.5,428.5,67.16,53.51
2016,9,16,8,30,802.0,80.0,1.0,17.0,478.0,84.49,54.41
2016,9,16,8,45,822.0,83.0,0.9,18.0,523.5,145.6,82.24
2016,9,16,9,0,842.0,86.0,0.8,19.0,569.0,209.01,127.35
2016,9,16,9,15,856.5,88.0,0.7,19.5,610.0,276.36,182.37
2016,9,16,9,30,871.0,90.0,0.6,20.0,651.0,339.76,235.9
2016,9,16,9,45,885.0,90.5,0.55,21.0,686.5,402.45,287.87
2016,9,16,10,0,899.0,91.0,0.5,22.0,722.0,465.42,338.14
2016,9,16,10,15,907.0,92.5,0.5,22.5,750.5,526.31,385.86
2016,9,16,10,30,915.0,94.0,0.5,23.0,779.0,586.27,430.93
2016,9,16,10,45,920.5,94.5,0.5,24.0,800.0,642.67,470.83
2016,9,16,11,0,926.0,95.0,0.5,25.0,821.0,697.31,507.81
2016,9,16,11,15,929.5,96.0,0.7,25.5,834.0,749.03,545.32
2016,9,16,11,30,933.0,97.0,0.9,26.0,847.0,798.35,579.74
2016,9,16,11,45,934.0,97.0,1.15,26.5,852.0,842.13,609.6
2016,9,16,12,0,935.0,97.0,1.4,27.0,857.0,882.87,637.3
2016,9,16,12,15,935.0,97.0,1.55,27.0,854.5,919.5,662.26
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,952.68,685.08
2016,9,16,12,45,925.0,100.0,1.9,27.0,839.0,976.1,702.38
2016,9,16,13,0,915.0,103.0,2.1,27.0,826.0,995.39,717.22
2016,9,16,13,15,910.5,102.5,2.2,27.0,807.0,1012.21,729.49
2016,9,16,13,30,906.0,102.0,2.3,27.0,788.0,1025.02,739.38
2016,9,16,13,45,899.0,100.5,2.4,27.0,761.5,1030.17,744.59
2016,9,16,14,0,892.0,99.0,2.5,27.0,735.0,1031.22,747.42
2016,9,16,14,15,882.0,97.5,2.55,27.0,701.5,1025.18,745.36
2016,9,16,14,30,872.0,96.0,2.6,27.0,668.0,1015.17,740.96
2016,9,16,14,45,858.5,93.5,2.7,27.0,628.5,1009.6,740.07
2016,9,16,15,0,845.0,91.0,2.8,27.0,589.0,987.05,728.12
2016,9,16,15,15,826.5,88.0,2.85,26.5,544.0,955.38,711.16
2016,9,16,15,30,808.0,85.0,2.9,26.0,499.0,920.55,691.86
2016,9,16,15,45,783.5,81.5,3.0,26.0,450.5,876.5,664.88
2016,9,16,16,0,759.0,78.0,3.1,26.0,402.0,830.15,635.66
2016,9,16,16,15,723.0,73.0,3.15,25.0,350.5,769.71,597.6
2016,9,16,16,30,687.0,68.0,3.2,24.0,299.0,714.5,561.71
2016,9,16,16,45,634.5,62.0,3.3,23.5,247.0,638.72,507.62
2016,9,16,17,0,582.0,56.0,3.4,23.0,195.0,564.65,451.96
2016,9,16,17,15,498.5,47.5,3.5,22.0,145.5,466.83,375.24
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,375.0,297.73
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,247.53,171.01
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,89.28,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,13.37,0.33
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,27.29,17.68
2016,9,17,6,45,467.0,41.5,1.8,13.5,123.0,34.29,24.65
2016,9,17,7,0,562.0,50.0,1.9,14.0,171.0,41.39,31.3
2016,9,17,7,15,619.0,56.0,1.75,14.5,222.5,46.28,35.78
2016,9,17,7,30,676.0,62.0,1.6,15.0,274.0,55.41,43.87
2016,9,17,7,45,715.5,66.0,1.5,16.0,325.5,58.85,46.65
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,62.3,49.35
2016,9,17,8,15,781.5,73.5,1.25,17.5,426.0,65.13,51.55
2016,9,17,8,30,808.0,77.0,1.1,18.0,475.0,84.61,52.99
2016,9,17,8,45,828.5,79.5,1.0,19.0,520.5,145.8,81.53
2016,9,17,9,0,849.0,82.0,0.9,20.0,566.0,214.26,130.87
2016,9,17,9,15,863.0,84.0,0.8,20.5,606.5,277.01,182.38
2016,9,17,9,30,877.0,86.0,0.7,21.0,647.0,340.61,236.16
2016,9,17,9,45,890.0,86.5,0.65,22.0,682.5,403.24,288.13
2016,9,17,10,0,903.0,87.0,0.6,23.0,718.0,466.0,338.27
2016,9,17,10,15,910.5,88.5,0.6,23.5,746.0,526.81,385.91
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,586.61,430.87
2016,9,17,10,45,923.0,90.5,0.6,25.0,794.5,642.76,470.59
2016,9,17,11,0,928.0,91.0,0.6,26.0,815.0,697.1,507.37
2016,9,17,11,15,931.0,91.5,0.7,26.5,827.5,747.98,542.86
2016,9,17,11,30,934.0,92.0,0.8,27.0,840.0,796.39,574.92
2016,9,17,11,45,935.5,92.0,0.95,27.5,845.0,840.45,603.49
2016,9,17,12,0,937.0,92.0,1.1,28.0,850.0,881.48,629.99
2016,9,17,12,15,936.0,92.0,1.25,28.0,846.5,917.14,654.28
2016,9,17,12,30,935.0,92.0,1.4,28.0,843.0,949.27,676.41
2016,9,17,12,45,922.0,97.0,1.55,28.5,829.0,971.83,691.26
2016,9,17,13,0,909.0,102.0,1.7,29.0,815.0,990.17,703.59
2016,9,17,13,15,904.0,101.0,1.85,29.0,795.5,1005.72,715.69
2016,9,17,13,30,899.0,100.0,2.0,29.0,776.0,1017.25,725.41
2016,9,17,13,45,891.5,98.5,2.15,29.0,749.5,1021.66,730.81
2016,9,17,14,0,884.0,97.0,2.3,29.0,723.0,1022.01,733.81
2016,9,17,14,15,873.5,95.5,2.4,28.5,689.5,1015.28,733.37
2016,9,17,14,30,863.0,94.0,2.5,28.0,656.0,1004.63,730.57
2016,9,17,14,45,848.0,92.0,2.7,28.0,616.5,997.98,729.95
2016,9,17,15,0,833.0,90.0,2.9,28.0,577.0,974.55,718.24
2016,9,17,15,15,814.0,87.0,3.0,27.5,532.5,942.44,701.28
2016,9,17,15,30,795.0,84.0,3.1,27.0,488.0,907.24,681.95
2016,9,17,15,45,768.0,80.5,3.25,26.5,439.0,861.0,654.82
2016,9,17,16,0,741.0,77.0,3.4,26.0,390.0,812.65,625.36
2016,9,17,16,15,704.5,72.5,3.45,25.5,339.5,752.82,586.04
2016,9,17,16,30,668.0,68.0,3.5,25.0,289.0,698.53,549.27
2016,9,17,16,45,614.0,62.0,3.55,24.5,237.5,622.16,494.14
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,547.66,437.62
2016,9,17,17,15,475.0,47.0,3.6,23.0,138.0,449.03,359.73
2016,9,17,17,30,390.0,38.0,3.6,22.0,90.0,356.69,281.18
2016,9,17,17,45,249.5,25.0,3.65,21.0,52.5,227.51,147.07
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,73.57,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.65,14.5,36.5,12.57,0.0
2016,9,18,6,30,378.0,31.0,0.6,15.0,73.0,25.69,16.1
2016,9,18,6,45,470.5,39.5,0.6,16.0,120.0,32.74,23.03
2016,9,18,7,0,563.0,48.0,0.6,17.0,167.0,39.87,29.59
2016,9,18,7,15,619.5,54.0,0.55,17.5,218.0,44.8,34.06
2016,9,18,7,30,676.0,60.0,0.5,18.0,269.0,53.83,41.97
2016,9,18,7,45,714.5,64.0,0.45,19.0,320.5,57.31,44.75
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,60.78,47.44
2016,9,18,8,15,779.5,71.5,0.6,21.0,421.0,63.66,49.55
2016,9,18,8,30,806.0,75.0,0.8,22.0,470.0,85.12,51.43
2016,9,18,8,45,825.5,77.5,1.0,23.5,515.0,146.09,80.09
2016,9,18,9,0,845.0,80.0,1.2,25.0,560.0,214.15,128.7
2016,9,18,9,15,859.5,82.0,1.3,25.5,600.5,276.74,179.77
2016,9,18,9,30,874.0,84.0,1.4,26.0,641.0,340.25,233.46
2016,9,18,9,45,892.5,82.0,1.5,27.0,677.5,402.64,285.42
2016,9,18,10,0,911.0,80.0,1.6,28.0,714.0,465.72,336.47
2016,9,18,10,15,918.5,81.5,1.6,28.5,741.5,526.85,384.73
2016,9,18,10,30,926.0,83.0,1.6,29.0,769.0,586.96,430.36
2016,9,18,10,45,931.0,83.5,1.65,30.0,789.5,643.38,471.08
2016,9,18,11,0,936.0,84.0,1.7,31.0,810.0,697.96,508.96
2016,9,18,11,15,939.0,84.5,1.7,31.5,823.0,749.05,543.83
2016,9,18,11,30,942.0,85.0,1.7,32.0,836.0,797.64,574.71
2016,9,18,11,45,943.0,85.5,1.75,32.5,840.5,841.93,602.02
2016,9,18,12,0,944.0,86.0,1.8,33.0,845.0,883.15,627.12
2016,9,18,12,15,943.5,85.5,1.75,33.0,842.0,918.77,648.72
2016,9,18,12,30,943.0,85.0,1.7,33.0,839.0,950.85,667.99
2016,9,18,12,45,936.0,87.0,1.7,33.0,826.5,975.87,683.46
2016,9,18,13,0,929.0,89.0,1.7,33.0,814.0,996.87,696.59
2016,9,18,13,15,925.0,88.0,1.7,33.0,795.0,1013.42,707.12
2016,9,18,13,30,921.0,87.0,1.7,33.0,776.0,1025.91,715.34
2016,9,18,13,45,914.0,86.0,1.7,33.0,749.5,1031.28,719.42
2016,9,18,14,0,907.0,85.0,1.7,33.0,723.0,1032.53,721.24
2016,9,18,14,15,897.5,83.5,1.75,33.0,689.5,1026.54,719.55
2016,9,18,14,30,888.0,82.0,1.8,33.0,656.0,1016.56,715.6
2016,9,18,14,45,875.0,80.0,1.9,33.0,616.5,998.52,707.42
2016,9,18,15,0,862.0,78.0,2.0,33.0,577.0,976.81,696.94
2016,9,18,15,15,844.0,75.5,2.05,32.5,532.5,946.04,681.45
2016,9,18,15,30,826.0,73.0,2.1,32.0,488.0,923.66,671.21
2016,9,18,15,45,801.5,70.0,2.2,31.5,439.5,879.73,646.91
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,833.54,620.44
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,774.73,583.21
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,715.09,544.05
2016,9,18,16,45,654.5,53.5,1.75,28.5,237.0,638.73,490.43
2016,9,18,17,0,602.0,48.0,1.6,28.0,185.0,563.83,435.28
2016,9,18,17,15,517.5,40.5,1.65,26.5,136.5,472.19,366.84
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,380.93,292.24
2016,9,18,17,45,282.5,21.5,1.8,24.0,51.0,242.3,139.99
2016,9,18,18,0,132.0,10.0,1.9,23.0,14.0,85.5,0.0
2016,9,18,18,15,66.0,5.0,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.5,2.05,16.5,33.5,13.35,0.0
2016,9,19,6,30,323.0,33.0,2.3,17.0,67.0,27.14,16.97
2016,9,19,6,45,415.0,43.0,2.55,18.0,113.0,35.21,24.86
2016,9,19,7,0,507.0,53.0,2.8,19.0,159.0,43.3,32.23
2016,9,19,7,15,566.0,60.0,2.6,19.5,209.0,48.75,37.16
2016,9,19,7,30,625.0,67.0,2.4,20.0,259.0,54.21,41.91
2016,9,19,7,45,667.0,72.0,2.25,20.5,310.0,57.98,45.04
2016,9,19,8,0,709.0,77.0,2.1,21.0,361.0,61.75,48.08
2016,9,19,8,15,737.0,81.0,2.05,22.0,409.5,69.81,54.63
2016,9,19,8,30,765.0,85.0,2.0,23.0,458.0,92.55,56.94
2016,9,19,8,45,788.0,87.5,1.95,24.0,503.0,151.42,85.54
2016,9,19,9,0,811.0,90.0,1.9,25.0,548.0,212.99,129.67
2016,9,19,9,15,826.5,92.5,1.9,25.5,588.0,275.17,180.65
2016,9,19,9,30,842.0,95.0,1.9,26.0,628.0,338.55,234.21
2016,9,19,9,45,851.5,97.5,1.9,27.0,662.0,401.99,286.91
2016,9,19,10,0,861.0,100.0,1.9,28.0,696.0,462.78,336.02
2016,9,19,10,15,869.5,101.5,1.95,28.5,723.5,521.83,382.92
2016,9,19,10,30,878.0,103.0,2.0,29.0,751.0,580.06,427.56
2016,9,19,10,45,885.0,103.5,2.05,29.5,772.0,635.44,468.68
2016,9,19,11,0,892.0,104.0,2.1,30.0,793.0,689.3,507.41
2016,9,19,11,15,895.5,104.5,2.2,30.0,806.0,738.93,543.5
2016,9,19,11,30,899.0,105.0,2.3,30.0,819.0,786.23,576.69
2016,9,19,11,45,903.0,104.0,2.45,30.5,824.0,829.96,605.07
2016,9,19,12,0,907.0,103.0,2.6,31.0,829.0,870.93,631.45
2016,9,19,12,15,906.0,103.0,2.7,31.0,826.0,905.59,654.53
2016,9,19,12,30,905.0,103.0,2.8,31.0,823.0,936.81,675.45
2016,9,19,12,45,897.5,105.0,2.95,31.5,810.5,960.48,690.57
2016,9,19,13,0,890.0,107.0,3.1,32.0,798.0,980.25,703.29
2016,9,19,13,15,885.0,106.0,3.25,31.5,779.0,995.32,716.02
2016,9,19,13,30,880.0,105.0,3.4,31.0,760.0,1006.45,726.43
2016,9,19,13,45,875.5,102.5,3.55,31.0,734.0,1012.46,732.27
2016,9,19,14,0,871.0,100.0,3.7,31.0,708.0,1014.47,735.72
2016,9,19,14,15,860.5,98.0,3.8,30.5,675.0,1006.98,734.3
2016,9,19,14,30,850.0,96.0,3.9,30.0,642.0,1008.88,739.25
2016,9,19,14,45,839.0,92.5,4.05,30.0,603.5,991.17,730.16
2016,9,19,15,0,828.0,89.0,4.2,30.0,565.0,969.74,718.72
2016,9,19,15,15,809.0,86.0,4.25,29.5,520.5,937.49,700.78
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,902.19,680.53
2016,9,19,15,45,767.5,78.5,4.35,28.5,428.5,858.9,654.31
2016,9,19,16,0,745.0,74.0,4.4,28.0,381.0,813.32,625.8
2016,9,19,16,15,708.0,69.0,4.35,27.0,330.0,752.18,585.92
2016,9,19,16,30,671.0,64.0,4.3,26.0,279.0,696.31,548.29
2016,9,19,16,45,620.5,57.5,4.25,25.5,228.5,622.0,493.79
2016,9,19,17,0,570.0,51.0,4.2,25.0,178.0,549.44,437.87
2016,9,19,17,15,481.5,42.5,4.05,24.0,130.0,448.62,357.43
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,354.69,275.98
2016,9,19,17,45,243.5,21.5,3.8,22.0,46.5,214.78,107.08
2016,9,19,18,0,94.0,9.0,3.7,21.0,11.0,62.35,0.0
2016,9,19,18,15,47.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
