Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,166.0,16.5,3.75,13.5,34.0,13.39,0.0
2016,9,20,6,30,332.0,33.0,3.9,14.0,68.0,27.23,17.14
2016,9,20,6,45,437.5,42.0,4.1,14.5,115.5,34.58,24.65
2016,9,20,7,0,543.0,51.0,4.3,15.0,163.0,42.07,31.67
2016,9,20,7,15,603.0,57.5,4.25,15.5,214.0,47.28,36.47
2016,9,20,7,30,663.0,64.0,4.2,16.0,265.0,52.53,41.11
2016,9,20,7,45,706.0,67.5,4.2,16.5,317.0,59.92,47.51
2016,9,20,8,0,749.0,71.0,4.2,17.0,369.0,63.0,49.99
2016,9,20,8,15,776.0,74.5,4.15,17.5,418.0,65.81,52.18
2016,9,20,8,30,803.0,78.0,4.1,18.0,467.0,91.17,55.33
2016,9,20,8,45,825.0,80.0,4.1,18.5,512.5,152.02,86.41
2016,9,20,9,0,847.0,82.0,4.1,19.0,558.0,220.02,137.61
2016,9,20,9,15,665.5,151.5,4.1,19.5,542.0,278.68,195.0
2016,9,20,9,30,484.0,221.0,4.1,20.0,526.0,318.78,236.29
2016,9,20,9,45,689.5,155.5,4.15,20.5,616.0,386.65,288.74
2016,9,20,10,0,895.0,90.0,4.2,21.0,706.0,471.4,356.19
2016,9,20,10,15,902.0,91.0,4.2,21.5,733.5,531.09,406.01
2016,9,20,10,30,909.0,92.0,4.2,22.0,761.0,589.7,453.37
2016,9,20,10,45,915.0,92.5,4.25,22.5,781.0,645.92,497.48
2016,9,20,11,0,921.0,93.0,4.3,23.0,801.0,700.43,538.97
2016,9,20,11,15,924.0,93.5,4.35,23.0,813.5,750.87,577.45
2016,9,20,11,30,927.0,94.0,4.4,23.0,826.0,798.84,612.17
2016,9,20,11,45,927.0,94.5,4.5,23.5,830.0,841.74,641.21
2016,9,20,12,0,927.0,95.0,4.6,24.0,834.0,881.53,667.97
2016,9,20,12,15,926.0,95.0,4.65,24.0,830.5,916.66,692.42
2016,9,20,12,30,925.0,95.0,4.7,24.0,827.0,948.29,714.49
2016,9,20,12,45,919.0,96.0,4.8,24.0,814.5,972.67,732.09
2016,9,20,13,0,913.0,97.0,4.9,24.0,802.0,993.1,747.17
2016,9,20,13,15,760.5,163.0,4.95,24.0,740.5,957.5,723.69
2016,9,20,13,30,608.0,229.0,5.0,24.0,679.0,889.15,676.64
2016,9,20,13,45,651.0,201.0,5.1,24.0,667.0,916.7,698.84
2016,9,20,14,0,694.0,173.0,5.2,24.0,655.0,939.84,716.6
2016,9,20,14,15,579.0,202.5,5.25,23.5,591.5,849.06,655.23
2016,9,20,14,30,464.0,232.0,5.3,23.0,528.0,767.02,596.56
2016,9,20,14,45,647.5,159.5,5.35,23.0,544.5,883.57,685.78
2016,9,20,15,0,831.0,87.0,5.4,23.0,561.0,970.9,749.24
2016,9,20,15,15,811.5,84.5,5.35,22.5,516.0,938.65,729.07
2016,9,20,15,30,792.0,82.0,5.3,22.0,471.0,903.36,707.21
2016,9,20,15,45,763.5,78.5,5.3,21.5,422.5,855.48,676.12
2016,9,20,16,0,735.0,75.0,5.3,21.0,374.0,805.6,642.82
2016,9,20,16,15,697.0,70.0,5.2,20.5,323.5,743.74,599.01
2016,9,20,16,30,659.0,65.0,5.1,20.0,273.0,687.72,558.17
2016,9,20,16,45,601.0,59.0,5.05,19.5,222.0,608.3,497.44
2016,9,20,17,0,543.0,53.0,5.0,19.0,171.0,531.15,435.6
2016,9,20,17,15,451.0,44.0,4.9,18.0,123.5,428.14,350.36
2016,9,20,17,30,359.0,35.0,4.8,17.0,76.0,332.2,263.49
2016,9,20,17,45,179.5,17.5,4.75,16.5,38.0,166.67,62.61
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.5,17.0,4.7,12.5,32.5,13.82,0.0
2016,9,21,6,30,311.0,34.0,4.9,13.0,65.0,28.03,17.71
2016,9,21,6,45,418.5,43.0,5.1,13.5,112.0,35.31,25.34
2016,9,21,7,0,526.0,52.0,5.3,14.0,159.0,42.74,32.37
2016,9,21,7,15,587.5,58.5,5.35,14.0,210.0,47.9,37.23
2016,9,21,7,30,649.0,65.0,5.4,14.0,261.0,53.1,41.95
2016,9,21,7,45,492.0,104.0,5.5,14.5,268.0,75.87,62.05
2016,9,21,8,0,335.0,143.0,5.6,15.0,275.0,99.59,82.66
2016,9,21,8,15,566.0,111.5,5.6,15.5,368.5,82.32,67.12
2016,9,21,8,30,797.0,80.0,5.6,16.0,462.0,94.34,57.57
2016,9,21,8,45,402.5,132.0,5.7,16.5,325.5,136.58,91.67
2016,9,21,9,0,8.0,184.0,5.8,17.0,189.0,137.7,108.36
2016,9,21,9,15,440.0,136.0,5.85,17.0,412.0,211.62,152.36
2016,9,21,9,30,872.0,88.0,5.9,17.0,635.0,348.99,254.17
2016,9,21,9,45,885.0,89.0,6.0,17.5,670.0,411.81,310.63
2016,9,21,10,0,898.0,90.0,6.1,18.0,705.0,474.77,366.17
2016,9,21,10,15,907.0,91.5,6.1,18.0,733.5,536.05,419.52
2016,9,21,10,30,916.0,93.0,6.1,18.0,762.0,596.47,470.73
2016,9,21,10,45,923.0,93.5,6.15,18.0,783.5,653.67,518.24
2016,9,21,11,0,930.0,94.0,6.2,18.0,805.0,709.25,563.34
2016,9,21,11,15,934.5,94.5,6.15,18.0,818.5,761.17,604.36
2016,9,21,11,30,939.0,95.0,6.1,18.0,832.0,810.73,641.4
2016,9,21,11,45,941.0,95.5,6.05,18.0,837.5,855.7,673.87
2016,9,21,12,0,943.0,96.0,6.0,18.0,843.0,897.68,703.95
2016,9,21,12,15,944.0,95.5,6.05,18.0,841.0,934.58,730.77
2016,9,21,12,30,945.0,95.0,6.1,18.0,839.0,968.02,755.12
2016,9,21,12,45,940.5,96.5,6.15,18.5,827.5,994.82,773.29
2016,9,21,13,0,936.0,98.0,6.2,19.0,816.0,1017.69,788.73
2016,9,21,13,15,769.5,163.5,6.25,19.0,744.0,968.23,754.35
2016,9,21,13,30,603.0,229.0,6.3,19.0,672.0,885.19,694.56
2016,9,21,13,45,763.0,160.5,6.4,19.0,700.0,988.08,772.0
2016,9,21,14,0,923.0,92.0,6.5,19.0,728.0,1060.21,824.85
2016,9,21,14,15,913.5,90.5,6.5,18.5,694.0,1054.15,823.27
2016,9,21,14,30,904.0,89.0,6.5,18.0,660.0,1044.01,819.35
2016,9,21,14,45,893.0,86.0,6.55,18.0,620.5,1026.56,809.03
2016,9,21,15,0,882.0,83.0,6.6,18.0,581.0,1005.3,796.05
2016,9,21,15,15,863.0,80.0,6.55,17.5,535.0,984.47,784.38
2016,9,21,15,30,844.0,77.0,6.5,17.0,489.0,948.01,761.08
2016,9,21,15,45,822.0,73.0,6.45,17.0,439.5,904.46,730.74
2016,9,21,16,0,800.0,69.0,6.4,17.0,390.0,858.42,698.01
2016,9,21,16,15,762.0,64.5,6.25,16.5,337.0,795.28,652.2
2016,9,21,16,30,724.0,60.0,6.1,16.0,284.0,731.38,604.28
2016,9,21,16,45,668.5,54.5,6.0,16.0,231.0,651.52,540.73
2016,9,21,17,0,613.0,49.0,5.9,16.0,178.0,580.82,481.64
2016,9,21,17,15,516.0,40.5,5.7,15.5,128.5,471.9,389.12
2016,9,21,17,30,419.0,32.0,5.5,15.0,79.0,370.68,294.14
2016,9,21,17,45,209.5,16.0,5.35,14.5,39.5,181.72,34.07
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,16.0,3.0,11.5,31.5,13.01,0.0
2016,9,22,6,30,314.0,32.0,3.3,12.0,63.0,26.39,16.26
2016,9,22,6,45,418.0,42.0,3.6,12.5,109.5,34.53,24.75
2016,9,22,7,0,522.0,52.0,3.9,13.0,156.0,42.74,32.5
2016,9,22,7,15,585.0,58.5,3.85,13.5,207.5,47.9,37.31
2016,9,22,7,30,648.0,65.0,3.8,14.0,259.0,53.11,41.97
2016,9,22,7,45,696.0,69.0,3.8,14.5,311.5,56.35,44.73
2016,9,22,8,0,744.0,73.0,3.8,15.0,364.0,64.47,51.72
2016,9,22,8,15,773.0,76.5,3.7,15.5,413.5,67.26,53.91
2016,9,22,8,30,802.0,80.0,3.6,16.0,463.0,96.58,58.35
2016,9,22,8,45,827.0,81.5,3.5,16.5,509.5,157.48,90.97
2016,9,22,9,0,852.0,83.0,3.4,17.0,556.0,221.26,139.56
2016,9,22,9,15,866.5,85.0,3.4,17.5,596.5,288.93,197.6
2016,9,22,9,30,881.0,87.0,3.4,18.0,637.0,353.06,254.4
2016,9,22,9,45,898.5,86.0,3.4,18.5,673.0,416.49,310.18
2016,9,22,10,0,916.0,85.0,3.4,19.0,709.0,480.49,365.04
2016,9,22,10,15,923.5,86.0,3.4,19.0,737.0,541.54,416.76
2016,9,22,10,30,931.0,87.0,3.4,19.0,765.0,601.5,466.03
2016,9,22,10,45,936.5,88.0,3.45,19.5,785.0,658.91,511.07
2016,9,22,11,0,942.0,89.0,3.5,20.0,805.0,714.51,553.35
2016,9,22,11,15,945.0,89.5,3.5,20.0,817.5,765.8,592.22
2016,9,22,11,30,948.0,90.0,3.5,20.0,830.0,814.55,626.82
2016,9,22,11,45,948.5,90.0,3.55,20.5,834.5,858.05,655.86
2016,9,22,12,0,949.0,90.0,3.6,21.0,839.0,898.37,682.45
2016,9,22,12,15,948.5,90.0,3.55,21.0,835.0,934.47,706.72
2016,9,22,12,30,948.0,90.0,3.5,21.0,831.0,967.01,728.48
2016,9,22,12,45,942.5,91.0,3.45,21.0,818.5,992.25,745.28
2016,9,22,13,0,937.0,92.0,3.4,21.0,806.0,1013.47,759.48
2016,9,22,13,15,932.0,91.0,3.35,21.0,786.0,1028.89,769.92
2016,9,22,13,30,927.0,90.0,3.3,21.0,766.0,1040.18,777.78
2016,9,22,13,45,918.5,89.5,3.25,21.0,738.5,1044.37,781.1
2016,9,22,14,0,910.0,89.0,3.2,21.0,711.0,1044.4,781.9
2016,9,22,14,15,899.5,87.0,3.2,21.0,677.0,1036.5,778.07
2016,9,22,14,30,889.0,85.0,3.2,21.0,643.0,1024.58,771.78
2016,9,22,14,45,872.5,83.5,3.2,21.0,602.5,1003.31,759.34
2016,9,22,15,0,856.0,82.0,3.2,21.0,562.0,978.47,744.59
2016,9,22,15,15,836.0,79.5,3.3,20.5,516.5,957.54,734.67
2016,9,22,15,30,816.0,77.0,3.4,20.0,471.0,921.17,713.74
2016,9,22,15,45,784.0,75.0,3.55,20.0,421.0,871.22,681.7
2016,9,22,16,0,752.0,73.0,3.7,20.0,371.0,819.32,647.35
2016,9,22,16,15,712.0,68.0,3.75,19.5,319.5,755.03,603.32
2016,9,22,16,30,672.0,63.0,3.8,19.0,268.0,696.72,561.95
2016,9,22,16,45,606.0,57.5,3.9,18.5,215.5,610.87,497.26
2016,9,22,17,0,540.0,52.0,4.0,18.0,163.0,527.82,431.27
2016,9,22,17,15,440.0,42.5,4.1,17.0,116.0,418.43,341.07
2016,9,22,17,30,340.0,33.0,4.2,16.0,69.0,317.03,246.54
2016,9,22,17,45,170.0,16.5,4.3,15.0,34.5,155.17,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.45,11.5,31.5,10.99,0.0
2016,9,23,6,30,372.0,27.0,1.7,12.0,63.0,22.47,12.84
2016,9,23,6,45,469.5,35.5,2.0,13.0,109.5,29.61,20.37
2016,9,23,7,0,567.0,44.0,2.3,14.0,156.0,36.85,27.14
2016,9,23,7,15,625.5,49.5,2.4,14.5,206.5,44.96,34.55
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,50.0,39.04
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,53.98,42.46
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,57.93,45.76
2016,9,23,8,15,785.0,67.0,2.8,16.5,406.5,60.54,47.82
2016,9,23,8,30,811.0,70.0,2.9,17.0,455.0,91.73,52.95
2016,9,23,8,45,830.5,72.5,3.05,18.0,499.5,158.55,90.92
2016,9,23,9,0,850.0,75.0,3.2,19.0,544.0,221.32,138.74
2016,9,23,9,15,864.0,77.0,3.2,19.5,583.5,284.13,192.63
2016,9,23,9,30,878.0,79.0,3.2,20.0,623.0,347.76,248.7
2016,9,23,9,45,888.5,80.0,3.25,20.5,656.5,409.79,303.17
2016,9,23,10,0,899.0,81.0,3.3,21.0,690.0,471.66,356.09
2016,9,23,10,15,906.0,82.0,3.3,21.5,717.0,531.33,405.57
2016,9,23,10,30,913.0,83.0,3.3,22.0,744.0,589.9,452.44
2016,9,23,10,45,918.0,84.0,3.35,22.5,763.5,645.9,495.93
2016,9,23,11,0,923.0,85.0,3.4,23.0,783.0,700.07,536.72
2016,9,23,11,15,925.5,85.5,3.45,23.0,795.0,749.92,574.37
2016,9,23,11,30,928.0,86.0,3.5,23.0,807.0,797.24,607.78
2016,9,23,11,45,927.0,86.5,3.55,23.5,810.5,839.02,635.43
2016,9,23,12,0,926.0,87.0,3.6,24.0,814.0,877.58,660.66
2016,9,23,12,15,925.0,87.0,3.65,24.0,810.0,912.27,684.43
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,943.44,705.83
2016,9,23,12,45,917.5,88.0,3.75,24.0,793.0,966.9,722.1
2016,9,23,13,0,911.0,89.0,3.8,24.0,780.0,986.4,735.87
2016,9,23,13,15,906.0,88.0,3.8,23.5,760.5,1001.13,747.73
2016,9,23,13,30,901.0,87.0,3.8,23.0,741.0,1011.83,757.12
2016,9,23,13,45,892.5,86.5,3.8,23.0,713.5,1015.54,760.58
2016,9,23,14,0,884.0,86.0,3.8,23.0,686.0,1015.22,761.56
2016,9,23,14,15,873.5,84.5,3.85,22.5,653.0,1007.69,759.7
2016,9,23,14,30,863.0,83.0,3.9,22.0,620.0,996.26,755.39
2016,9,23,14,45,665.5,138.0,3.95,22.0,536.0,879.77,676.79
2016,9,23,15,0,468.0,193.0,4.0,22.0,452.0,728.51,569.5
2016,9,23,15,15,634.0,132.5,4.05,21.5,453.0,829.26,648.09
2016,9,23,15,30,800.0,72.0,4.1,21.0,454.0,899.34,700.97
2016,9,23,15,45,771.5,69.0,4.15,21.0,405.5,851.76,668.67
2016,9,23,16,0,743.0,66.0,4.2,21.0,357.0,802.26,635.04
2016,9,23,16,15,704.5,62.0,4.25,20.5,307.0,740.95,592.73
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,679.13,548.19
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,604.65,491.69
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,527.18,429.58
2016,9,23,17,15,450.5,37.5,4.5,18.0,110.0,420.21,340.97
2016,9,23,17,30,352.0,29.0,4.6,17.0,64.0,321.66,245.6
2016,9,23,17,45,176.0,14.5,4.75,16.5,32.0,154.41,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,12.5,1.95,13.5,31.0,9.83,0.0
2016,9,24,6,30,396.0,25.0,2.3,14.0,62.0,22.76,12.71
2016,9,24,6,45,494.5,32.5,2.65,15.0,109.0,29.71,20.21
2016,9,24,7,0,593.0,40.0,3.0,16.0,156.0,36.79,26.82
2016,9,24,7,15,651.0,45.5,3.05,16.5,207.0,41.94,31.57
2016,9,24,7,30,709.0,51.0,3.1,17.0,258.0,47.12,36.17
2016,9,24,7,45,747.5,54.5,3.2,17.5,309.0,50.49,39.04
2016,9,24,8,0,786.0,58.0,3.3,18.0,360.0,53.88,41.85
2016,9,24,8,15,812.5,61.0,3.35,18.5,409.0,62.84,49.44
2016,9,24,8,30,839.0,64.0,3.4,19.0,458.0,96.96,55.32
2016,9,24,8,45,858.5,66.0,3.45,20.0,503.5,159.05,89.3
2016,9,24,9,0,878.0,68.0,3.5,21.0,549.0,223.13,138.15
2016,9,24,9,15,892.0,69.5,3.55,21.5,589.5,287.2,193.04
2016,9,24,9,30,906.0,71.0,3.6,22.0,630.0,352.04,250.04
2016,9,24,9,45,919.5,71.0,3.65,23.0,665.0,415.92,305.2
2016,9,24,10,0,933.0,71.0,3.7,24.0,700.0,479.9,358.8
2016,9,24,10,15,940.5,72.0,3.7,24.5,727.5,541.6,409.47
2016,9,24,10,30,948.0,73.0,3.7,25.0,755.0,602.18,457.48
2016,9,24,10,45,953.5,73.5,3.7,25.5,775.0,659.68,501.58
2016,9,24,11,0,959.0,74.0,3.7,26.0,795.0,715.29,542.86
2016,9,24,11,15,962.0,74.0,3.65,26.5,807.5,766.5,579.47
2016,9,24,11,30,965.0,74.0,3.6,27.0,820.0,815.08,611.15
2016,9,24,11,45,966.0,74.5,3.6,27.5,824.5,859.73,639.93
2016,9,24,12,0,967.0,75.0,3.6,28.0,829.0,901.2,666.27
2016,9,24,12,15,966.5,75.0,3.55,28.0,825.5,937.46,689.96
2016,9,24,12,30,966.0,75.0,3.5,28.0,822.0,970.08,711.18
2016,9,24,12,45,954.0,79.5,3.5,28.0,808.0,993.15,726.46
2016,9,24,13,0,942.0,84.0,3.5,28.0,794.0,1011.93,739.1
2016,9,24,13,15,937.0,83.5,3.45,28.0,774.0,1027.65,749.52
2016,9,24,13,30,932.0,83.0,3.4,28.0,754.0,1039.23,757.41
2016,9,24,13,45,924.5,82.0,3.4,28.5,727.0,1043.56,759.65
2016,9,24,14,0,917.0,81.0,3.4,29.0,700.0,1043.71,759.43
2016,9,24,14,15,906.5,79.5,3.35,28.5,665.5,1036.07,757.0
2016,9,24,14,30,896.0,78.0,3.3,28.0,631.0,1024.4,752.16
2016,9,24,14,45,881.5,76.0,3.25,28.0,591.0,1004.16,740.33
2016,9,24,15,0,867.0,74.0,3.2,28.0,551.0,980.28,726.23
2016,9,24,15,15,847.5,71.5,3.15,27.5,505.5,947.39,707.52
2016,9,24,15,30,828.0,69.0,3.1,27.0,460.0,922.89,694.32
2016,9,24,15,45,801.0,66.0,3.05,27.0,411.0,876.04,664.14
2016,9,24,16,0,774.0,63.0,3.0,27.0,362.0,827.11,632.02
2016,9,24,16,15,734.5,59.0,2.6,26.0,310.5,763.97,589.15
2016,9,24,16,30,695.0,55.0,2.2,25.0,259.0,700.34,544.26
2016,9,24,16,45,634.0,49.5,1.85,24.0,207.5,617.11,483.08
2016,9,24,17,0,573.0,44.0,1.5,23.0,156.0,543.32,425.7
2016,9,24,17,15,471.0,35.5,1.55,22.0,109.0,432.86,338.62
2016,9,24,17,30,369.0,27.0,1.6,21.0,62.0,331.43,240.37
2016,9,24,17,45,184.5,13.5,1.65,20.0,31.0,127.91,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,2.3,14.5,30.5,9.83,0.0
2016,9,25,6,30,399.0,25.0,2.6,15.0,61.0,22.8,12.39
2016,9,25,6,45,502.0,33.0,2.95,16.0,109.0,30.2,20.49
2016,9,25,7,0,605.0,41.0,3.3,17.0,157.0,37.74,27.51
2016,9,25,7,15,664.0,46.0,3.15,17.5,208.5,42.48,31.89
2016,9,25,7,30,723.0,51.0,3.0,18.0,260.0,47.28,36.16
2016,9,25,7,45,761.0,55.0,2.85,19.0,312.0,51.06,39.3
2016,9,25,8,0,799.0,59.0,2.7,20.0,364.0,54.83,42.33
2016,9,25,8,15,825.0,62.0,2.6,21.0,413.5,63.7,49.68
2016,9,25,8,30,851.0,65.0,2.5,22.0,463.0,100.24,56.14
2016,9,25,8,45,869.0,67.5,2.4,23.0,508.0,163.39,90.97
2016,9,25,9,0,887.0,70.0,2.3,24.0,553.0,228.35,140.02
2016,9,25,9,15,900.5,71.5,2.3,24.5,593.5,292.95,194.45
2016,9,25,9,30,914.0,73.0,2.3,25.0,634.0,358.23,250.66
2016,9,25,9,45,927.0,73.0,2.35,26.0,668.5,422.47,304.85
2016,9,25,10,0,940.0,73.0,2.4,27.0,703.0,486.73,357.31
2016,9,25,10,15,947.0,74.0,2.4,27.5,730.0,548.61,406.7
2016,9,25,10,30,954.0,75.0,2.4,28.0,757.0,609.29,453.33
2016,9,25,10,45,957.0,76.5,2.45,29.0,776.5,666.52,495.04
2016,9,25,11,0,960.0,78.0,2.5,30.0,796.0,721.63,533.67
2016,9,25,11,15,962.5,78.0,2.45,30.5,808.0,772.56,568.6
2016,9,25,11,30,965.0,78.0,2.4,31.0,820.0,820.8,598.63
2016,9,25,11,45,964.0,79.0,2.35,31.5,823.5,864.37,625.09
2016,9,25,12,0,963.0,80.0,2.3,32.0,827.0,904.62,649.03
2016,9,25,12,15,962.0,80.0,2.15,32.0,823.0,940.32,670.17
2016,9,25,12,30,961.0,80.0,2.0,32.0,819.0,972.36,688.68
2016,9,25,12,45,953.5,82.0,1.95,32.5,805.5,996.73,701.93
2016,9,25,13,0,946.0,84.0,1.9,33.0,792.0,1016.98,712.65
2016,9,25,13,15,941.0,83.0,1.8,33.0,772.0,1032.1,721.1
2016,9,25,13,30,936.0,82.0,1.7,33.0,752.0,1043.06,727.07
2016,9,25,13,45,925.0,82.0,1.6,33.5,723.5,1044.96,726.16
2016,9,25,14,0,914.0,82.0,1.5,34.0,695.0,1042.67,722.92
2016,9,25,14,15,903.5,80.5,1.45,33.5,660.5,1034.95,720.33
2016,9,25,14,30,893.0,79.0,1.4,33.0,626.0,1023.22,715.49
2016,9,25,14,45,875.0,78.0,1.4,33.0,585.0,1000.66,703.51
2016,9,25,15,0,857.0,77.0,1.4,33.0,544.0,974.6,689.48
2016,9,25,15,15,837.0,74.5,1.4,32.5,498.5,953.2,679.73
2016,9,25,15,30,817.0,72.0,1.4,32.0,453.0,916.57,660.09
2016,9,25,15,45,785.0,69.5,1.45,32.0,403.5,865.79,630.29
2016,9,25,16,0,753.0,67.0,1.5,32.0,354.0,813.16,598.42
2016,9,25,16,15,712.0,62.5,1.35,31.0,302.5,748.47,557.42
2016,9,25,16,30,671.0,58.0,1.2,30.0,251.0,683.39,514.33
2016,9,25,16,45,605.5,52.0,1.05,29.0,199.5,603.49,458.36
2016,9,25,17,0,540.0,46.0,0.9,28.0,148.0,520.53,396.89
2016,9,25,17,15,435.0,36.5,0.95,27.0,102.0,407.95,310.54
2016,9,25,17,30,330.0,27.0,1.0,26.0,56.0,304.05,208.31
2016,9,25,17,45,165.0,13.5,1.1,25.0,28.0,115.45,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,11.41,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,23.81,12.72
2016,9,26,6,45,358.0,41.0,1.5,18.0,95.5,33.52,23.12
2016,9,26,7,0,461.0,53.0,1.6,19.0,140.0,43.21,32.0
2016,9,26,7,15,527.5,61.5,1.5,19.5,190.0,49.77,37.98
2016,9,26,7,30,594.0,70.0,1.4,20.0,240.0,56.32,43.73
2016,9,26,7,45,639.0,76.5,1.3,21.0,291.0,61.07,47.65
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,65.78,51.4
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,69.17,53.92
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,105.52,61.54
2016,9,26,8,45,770.5,97.0,0.75,25.0,485.0,170.29,99.06
2016,9,26,9,0,793.0,101.0,0.6,26.0,530.0,232.24,144.55
2016,9,26,9,15,810.0,104.0,0.65,27.0,570.5,294.41,194.67
2016,9,26,9,30,827.0,107.0,0.7,28.0,611.0,357.98,246.52
2016,9,26,9,45,839.5,109.5,0.8,29.0,645.5,420.52,296.97
2016,9,26,10,0,852.0,112.0,0.9,30.0,680.0,483.32,345.98
2016,9,26,10,15,861.0,113.5,0.95,30.5,707.5,543.45,391.8
2016,9,26,10,30,870.0,115.0,1.0,31.0,735.0,602.83,435.42
2016,9,26,10,45,877.0,116.0,1.05,31.5,755.5,654.75,472.61
2016,9,26,11,0,884.0,117.0,1.1,32.0,776.0,708.64,509.85
2016,9,26,11,15,887.5,118.0,1.25,32.0,788.0,758.26,545.29
2016,9,26,11,30,891.0,119.0,1.4,32.0,800.0,805.54,577.96
2016,9,26,11,45,893.5,118.5,1.55,32.5,804.5,848.08,605.06
2016,9,26,12,0,896.0,118.0,1.7,33.0,809.0,887.75,630.19
2016,9,26,12,15,895.0,118.0,1.9,33.0,805.0,921.79,653.53
2016,9,26,12,30,894.0,118.0,2.1,33.0,801.0,952.4,674.8
2016,9,26,12,45,915.5,105.0,2.3,33.5,795.5,987.14,697.32
2016,9,26,13,0,937.0,92.0,2.5,34.0,790.0,1018.38,717.58
2016,9,26,13,15,932.0,91.5,2.7,33.5,770.0,1033.99,731.15
2016,9,26,13,30,927.0,91.0,2.9,33.0,750.0,1045.48,742.45
2016,9,26,13,45,920.0,89.0,3.1,33.0,722.5,1049.06,747.43
2016,9,26,14,0,913.0,87.0,3.3,33.0,695.0,1048.46,749.92
2016,9,26,14,15,902.5,85.5,3.4,32.5,660.0,1040.76,748.76
2016,9,26,14,30,892.0,84.0,3.5,32.0,625.0,1029.06,745.18
2016,9,26,14,45,878.5,81.0,3.6,32.0,585.0,1008.56,734.46
2016,9,26,15,0,865.0,78.0,3.7,32.0,545.0,984.39,721.36
2016,9,26,15,15,844.5,75.5,3.7,31.5,499.0,962.34,710.4
2016,9,26,15,30,824.0,73.0,3.7,31.0,453.0,925.01,688.99
2016,9,26,15,45,796.0,69.5,3.7,30.5,403.5,876.45,659.5
2016,9,26,16,0,768.0,66.0,3.7,30.0,354.0,825.84,627.74
2016,9,26,16,15,727.0,61.5,3.3,29.0,302.5,760.65,583.77
2016,9,26,16,30,686.0,57.0,2.9,28.0,251.0,695.01,537.65
2016,9,26,16,45,623.5,50.5,2.55,27.0,199.0,609.38,474.69
2016,9,26,17,0,561.0,44.0,2.2,26.0,147.0,534.37,416.2
2016,9,26,17,15,455.0,34.5,2.15,25.0,100.5,420.28,324.82
2016,9,26,17,30,349.0,25.0,2.1,24.0,54.0,311.98,207.28
2016,9,26,17,45,174.5,12.5,2.05,23.0,27.0,120.64,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.5,13.5,1.4,16.5,25.0,10.62,0.0
2016,9,27,6,30,275.0,27.0,1.5,17.0,50.0,22.23,11.11
2016,9,27,6,45,370.0,39.5,1.65,18.0,94.0,32.4,22.1
2016,9,27,7,0,465.0,52.0,1.8,19.0,138.0,42.48,31.33
2016,9,27,7,15,531.5,60.0,1.8,19.5,187.5,48.69,37.02
2016,9,27,7,30,598.0,68.0,1.8,20.0,237.0,54.9,42.49
2016,9,27,7,45,636.5,75.5,1.8,20.5,286.5,60.35,47.13
2016,9,27,8,0,675.0,83.0,1.8,21.0,336.0,65.68,51.55
2016,9,27,8,15,707.0,88.0,1.7,22.0,384.5,69.06,54.08
2016,9,27,8,30,739.0,93.0,1.6,23.0,433.0,106.86,62.5
2016,9,27,8,45,760.5,97.5,1.5,24.0,478.0,171.3,100.86
2016,9,27,9,0,782.0,102.0,1.4,25.0,523.0,232.83,147.02
2016,9,27,9,15,799.0,105.0,1.4,25.5,562.5,294.31,197.77
2016,9,27,9,30,816.0,108.0,1.4,26.0,602.0,357.2,250.45
2016,9,27,9,45,859.5,97.5,1.4,27.0,644.0,420.08,301.36
2016,9,27,10,0,903.0,87.0,1.4,28.0,686.0,486.26,353.32
2016,9,27,10,15,911.0,88.5,1.4,28.5,713.0,547.15,400.6
2016,9,27,10,30,919.0,90.0,1.4,29.0,740.0,607.02,445.32
2016,9,27,10,45,918.5,93.5,1.45,29.5,758.5,662.21,485.43
2016,9,27,11,0,918.0,97.0,1.5,30.0,777.0,715.05,522.58
2016,9,27,11,15,921.0,97.5,1.6,30.0,789.0,765.04,558.35
2016,9,27,11,30,924.0,98.0,1.7,30.0,801.0,812.54,590.29
2016,9,27,11,45,920.5,100.0,1.8,30.5,803.5,853.57,616.17
2016,9,27,12,0,917.0,102.0,1.9,31.0,806.0,891.24,639.76
2016,9,27,12,15,916.0,102.0,1.95,31.0,801.5,925.61,661.96
2016,9,27,12,30,915.0,102.0,2.0,31.0,797.0,956.48,681.97
2016,9,27,12,45,921.0,97.0,2.15,31.0,787.5,984.97,701.66
2016,9,27,13,0,927.0,92.0,2.3,31.0,778.0,1009.82,719.17
2016,9,27,13,15,921.5,91.0,2.4,31.0,757.5,1024.06,729.65
2016,9,27,13,30,916.0,90.0,2.5,31.0,737.0,1034.21,737.81
2016,9,27,13,45,903.5,90.5,2.6,31.0,708.0,1034.92,740.23
2016,9,27,14,0,891.0,91.0,2.7,31.0,679.0,1031.51,740.29
2016,9,27,14,15,879.5,89.0,2.75,30.5,644.5,1022.12,737.7
2016,9,27,14,30,868.0,87.0,2.8,30.0,610.0,1008.81,732.76
2016,9,27,14,45,852.5,84.5,2.9,30.0,569.5,999.72,729.62
2016,9,27,15,0,837.0,82.0,3.0,30.0,529.0,974.12,715.69
2016,9,27,15,15,815.5,79.0,3.1,29.5,483.5,938.52,696.47
2016,9,27,15,30,794.0,76.0,3.2,29.0,438.0,899.99,674.85
2016,9,27,15,45,768.0,71.5,3.3,28.5,390.0,852.61,646.48
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,803.19,615.67
2016,9,27,16,15,699.5,62.0,3.4,27.0,290.5,736.73,571.93
2016,9,27,16,30,657.0,57.0,3.4,26.0,239.0,670.02,525.79
2016,9,27,16,45,596.0,50.0,3.4,25.5,189.0,593.26,468.3
2016,9,27,17,0,535.0,43.0,3.4,25.0,139.0,512.94,404.63
2016,9,27,17,15,427.0,33.5,3.55,24.0,94.0,398.69,310.9
2016,9,27,17,30,319.0,24.0,3.7,23.0,49.0,287.35,179.52
2016,9,27,17,45,159.5,12.0,3.9,22.0,24.5,110.67,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,126.5,13.5,2.8,13.5,23.5,10.62,0.0
2016,9,28,6,30,253.0,27.0,2.9,14.0,47.0,22.2,10.77
2016,9,28,6,45,361.5,38.0,3.05,14.5,91.0,31.15,21.29
2016,9,28,7,0,470.0,49.0,3.2,15.0,135.0,40.15,29.78
2016,9,28,7,15,537.0,57.0,3.2,15.5,184.5,46.45,35.64
2016,9,28,7,30,604.0,65.0,3.2,16.0,234.0,52.75,41.29
2016,9,28,7,45,652.0,69.5,3.25,16.5,284.5,56.23,44.29
2016,9,28,8,0,700.0,74.0,3.3,17.0,335.0,59.76,47.22
2016,9,28,8,15,731.0,78.5,3.25,17.5,383.0,68.18,54.35
2016,9,28,8,30,762.0,83.0,3.2,18.0,431.0,108.05,63.56
2016,9,28,8,45,785.5,86.0,3.2,18.5,476.0,167.56,99.21
2016,9,28,9,0,809.0,89.0,3.2,19.0,521.0,229.8,148.03
2016,9,28,9,15,825.5,91.5,3.2,19.5,561.0,292.28,201.85
2016,9,28,9,30,842.0,94.0,3.2,20.0,601.0,356.03,257.7
2016,9,28,9,45,854.0,96.0,3.2,21.0,634.5,418.61,311.44
2016,9,28,10,0,866.0,98.0,3.2,22.0,668.0,480.82,363.18
2016,9,28,10,15,874.5,99.5,3.25,22.0,695.5,539.98,412.46
2016,9,28,10,30,883.0,101.0,3.3,22.0,723.0,598.25,459.61
2016,9,28,10,45,885.0,104.0,3.4,22.5,741.5,652.69,501.77
2016,9,28,11,0,887.0,107.0,3.5,23.0,760.0,705.12,541.21
2016,9,28,11,15,890.5,107.5,3.6,23.0,772.5,754.11,578.31
2016,9,28,11,30,894.0,108.0,3.7,23.0,785.0,800.73,611.89
2016,9,28,11,45,893.0,109.5,3.85,23.5,788.0,842.11,639.85
2016,9,28,12,0,892.0,111.0,4.0,24.0,791.0,880.42,665.53
2016,9,28,12,15,890.5,110.5,4.1,24.0,786.5,913.05,688.31
2016,9,28,12,30,889.0,110.0,4.2,24.0,782.0,942.23,708.81
2016,9,28,12,45,887.0,109.0,4.35,24.0,770.0,966.85,726.57
2016,9,28,13,0,885.0,108.0,4.5,24.0,758.0,987.76,741.93
2016,9,28,13,15,879.0,107.0,4.6,24.0,738.0,1000.94,752.32
2016,9,28,13,30,873.0,106.0,4.7,24.0,718.0,1010.17,760.28
2016,9,28,13,45,864.0,104.0,4.8,24.0,690.5,1011.27,762.92
2016,9,28,14,0,855.0,102.0,4.9,24.0,663.0,1022.02,772.37
2016,9,28,14,15,842.5,100.0,4.95,23.5,628.5,1011.56,768.58
2016,9,28,14,30,830.0,98.0,5.0,23.0,594.0,997.19,762.33
2016,9,28,14,45,816.0,94.0,5.1,22.5,554.5,975.09,751.12
2016,9,28,15,0,802.0,90.0,5.2,22.0,515.0,949.43,737.31
2016,9,28,15,15,779.0,87.0,5.2,21.5,470.0,912.75,714.73
2016,9,28,15,30,756.0,84.0,5.2,21.0,425.0,873.24,689.76
2016,9,28,15,45,729.0,78.5,5.2,20.5,377.0,824.4,657.33
2016,9,28,16,0,702.0,73.0,5.2,20.0,329.0,780.21,627.43
2016,9,28,16,15,656.5,67.5,5.1,19.0,278.5,712.01,578.73
2016,9,28,16,30,611.0,62.0,5.0,18.0,228.0,644.13,528.13
2016,9,28,16,45,544.0,54.5,4.95,17.5,179.0,556.89,458.67
2016,9,28,17,0,477.0,47.0,4.9,17.0,130.0,472.89,388.28
2016,9,28,17,15,361.5,36.0,4.85,16.0,86.5,353.65,285.02
2016,9,28,17,30,246.0,25.0,4.8,15.0,43.0,234.87,135.22
2016,9,28,17,45,123.0,12.5,4.8,14.5,21.5,87.88,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,3.45,11.0,23.5,10.62,0.0
2016,9,29,6,30,256.0,27.0,3.6,11.0,47.0,22.26,10.38
2016,9,29,6,45,370.0,38.0,3.75,11.5,91.0,31.25,21.59
2016,9,29,7,0,484.0,49.0,3.9,12.0,135.0,40.3,30.26
2016,9,29,7,15,552.0,56.0,3.85,12.5,184.5,45.85,35.53
2016,9,29,7,30,620.0,63.0,3.8,13.0,234.0,51.47,40.65
2016,9,29,7,45,665.5,68.0,3.8,13.5,284.5,55.35,44.05
2016,9,29,8,0,711.0,73.0,3.8,14.0,335.0,59.25,47.36
2016,9,29,8,15,741.5,77.0,3.8,14.5,383.5,67.27,54.22
2016,9,29,8,30,772.0,81.0,3.8,15.0,432.0,109.01,64.2
2016,9,29,8,45,796.0,84.0,3.8,16.0,477.0,169.25,101.08
2016,9,29,9,0,820.0,87.0,3.8,17.0,522.0,232.27,151.04
2016,9,29,9,15,535.5,176.5,3.85,17.5,469.0,276.51,201.33
2016,9,29,9,30,251.0,266.0,3.9,18.0,416.0,286.05,219.97
2016,9,29,9,45,568.5,178.0,3.95,18.5,543.0,374.22,285.77
2016,9,29,10,0,886.0,90.0,4.0,19.0,670.0,484.86,372.12
2016,9,29,10,15,894.0,91.0,4.05,19.0,697.0,544.3,422.42
2016,9,29,10,30,902.0,92.0,4.1,19.0,724.0,602.74,470.67
2016,9,29,10,45,908.0,92.5,4.15,19.5,743.5,658.21,514.37
2016,9,29,11,0,914.0,93.0,4.2,20.0,763.0,711.94,555.47
2016,9,29,11,15,917.0,93.5,4.25,20.0,774.5,761.52,593.54
2016,9,29,11,30,920.0,94.0,4.3,20.0,786.0,808.61,627.25
2016,9,29,11,45,921.0,93.5,4.4,20.5,789.5,850.38,655.76
2016,9,29,12,0,922.0,93.0,4.5,21.0,793.0,889.06,682.08
2016,9,29,12,15,921.0,93.0,4.55,21.0,788.0,923.24,706.19
2016,9,29,12,30,920.0,93.0,4.6,21.0,783.0,953.91,727.9
2016,9,29,12,45,916.5,92.0,4.7,21.0,770.5,977.49,745.23
2016,9,29,13,0,913.0,91.0,4.8,21.0,758.0,997.18,760.06
2016,9,29,13,15,907.5,90.0,4.85,21.0,737.5,1010.94,770.59
2016,9,29,13,30,902.0,89.0,4.9,21.0,717.0,1020.65,778.56
2016,9,29,13,45,893.5,87.5,4.95,21.0,689.5,1022.69,781.45
2016,9,29,14,0,885.0,86.0,5.0,21.0,662.0,1020.67,781.77
2016,9,29,14,15,873.5,84.5,5.05,20.5,628.0,1011.59,778.94
2016,9,29,14,30,862.0,83.0,5.1,20.0,594.0,998.66,773.56
2016,9,29,14,45,846.0,80.5,5.15,20.0,553.5,976.18,760.0
2016,9,29,15,0,830.0,78.0,5.2,20.0,513.0,962.47,752.75
2016,9,29,15,15,808.5,75.5,5.2,19.5,468.5,927.48,731.23
2016,9,29,15,30,787.0,73.0,5.2,19.0,424.0,889.62,707.36
2016,9,29,15,45,756.5,69.0,5.2,18.5,375.0,838.66,673.2
2016,9,29,16,0,726.0,65.0,5.2,18.0,326.0,785.95,636.72
2016,9,29,16,15,681.5,60.5,5.15,17.5,276.0,718.74,587.46
2016,9,29,16,30,637.0,56.0,5.1,17.0,226.0,658.24,541.31
2016,9,29,16,45,567.0,49.5,5.05,16.5,176.0,569.14,469.92
2016,9,29,17,0,497.0,43.0,5.0,16.0,126.0,483.64,397.73
2016,9,29,17,15,379.5,32.5,4.9,15.0,83.0,363.07,291.91
2016,9,29,17,30,262.0,22.0,4.8,14.0,40.0,240.48,114.96
2016,9,29,17,45,131.0,11.0,4.7,13.5,20.0,91.74,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
