Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,12.5,3.8,10.5,22.5,9.83,0.0
2016,9,30,6,30,267.0,25.0,4.0,11.0,45.0,20.63,8.51
2016,9,30,6,45,380.5,35.5,4.2,11.5,89.0,29.27,19.8
2016,9,30,7,0,494.0,46.0,4.4,12.0,133.0,37.99,28.17
2016,9,30,7,15,562.0,53.0,4.45,12.5,182.5,43.65,33.54
2016,9,30,7,30,630.0,60.0,4.5,13.0,232.0,49.36,38.75
2016,9,30,7,45,676.0,64.5,4.55,13.5,282.5,52.98,41.93
2016,9,30,8,0,722.0,69.0,4.6,14.0,333.0,61.24,49.13
2016,9,30,8,15,752.0,73.0,4.6,14.5,381.0,64.48,51.77
2016,9,30,8,30,782.0,77.0,4.6,15.0,429.0,108.47,62.83
2016,9,30,8,45,805.0,79.5,4.7,15.5,473.5,168.81,100.55
2016,9,30,9,0,828.0,82.0,4.8,16.0,518.0,231.76,151.36
2016,9,30,9,15,844.0,84.0,4.85,16.0,558.0,294.79,207.44
2016,9,30,9,30,860.0,86.0,4.9,16.0,598.0,360.83,267.2
2016,9,30,9,45,873.0,87.0,4.95,16.5,631.5,422.82,322.76
2016,9,30,10,0,886.0,88.0,5.0,17.0,665.0,484.9,377.01
2016,9,30,10,15,894.0,89.5,5.05,17.0,692.0,544.71,428.7
2016,9,30,10,30,902.0,91.0,5.1,17.0,719.0,603.52,478.17
2016,9,30,10,45,907.0,92.5,5.2,17.5,738.5,659.22,523.11
2016,9,30,11,0,912.0,94.0,5.3,18.0,758.0,713.11,565.43
2016,9,30,11,15,915.0,94.5,5.35,18.0,770.0,762.55,604.37
2016,9,30,11,30,918.0,95.0,5.4,18.0,782.0,809.5,638.89
2016,9,30,11,45,919.5,95.0,5.5,18.5,785.5,852.04,668.8
2016,9,30,12,0,921.0,95.0,5.6,19.0,789.0,891.56,696.35
2016,9,30,12,15,920.0,95.0,5.65,18.5,784.5,925.66,722.45
2016,9,30,12,30,919.0,95.0,5.7,18.0,780.0,956.26,746.19
2016,9,30,12,45,913.0,95.5,5.8,18.0,767.0,979.05,763.37
2016,9,30,13,0,907.0,96.0,5.9,18.0,754.0,997.89,777.93
2016,9,30,13,15,901.5,95.0,5.9,18.0,733.5,1011.56,788.34
2016,9,30,13,30,896.0,94.0,5.9,18.0,713.0,1021.2,796.1
2016,9,30,13,45,888.0,92.0,5.95,18.0,685.5,1023.12,798.91
2016,9,30,14,0,880.0,90.0,6.0,18.0,658.0,1020.99,799.06
2016,9,30,14,15,868.0,88.0,5.95,17.5,623.5,1010.78,794.52
2016,9,30,14,30,856.0,86.0,5.9,17.0,589.0,996.71,787.38
2016,9,30,14,45,841.5,83.0,5.85,17.0,549.0,987.77,782.56
2016,9,30,15,0,827.0,80.0,5.8,17.0,509.0,962.39,765.84
2016,9,30,15,15,804.5,77.0,5.7,16.5,464.0,925.71,742.0
2016,9,30,15,30,782.0,74.0,5.6,16.0,419.0,886.2,715.75
2016,9,30,15,45,753.0,70.0,5.5,16.0,370.5,836.71,680.12
2016,9,30,16,0,724.0,66.0,5.4,16.0,322.0,785.37,642.31
2016,9,30,16,15,679.0,61.0,5.2,15.5,272.0,717.04,590.88
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,655.82,543.01
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,565.72,468.9
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,479.33,394.41
2016,9,30,17,15,372.5,31.5,4.45,14.5,80.0,356.94,284.81
2016,9,30,17,30,252.0,21.0,4.2,14.0,37.0,229.8,75.54
2016,9,30,17,45,126.0,10.5,3.95,13.5,18.5,88.14,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.0,2.05,9.5,22.0,9.44,0.0
2016,10,1,6,30,288.0,24.0,2.4,10.0,44.0,19.88,7.22
2016,10,1,6,45,406.5,33.5,2.75,11.0,89.0,27.79,18.5
2016,10,1,7,0,525.0,43.0,3.1,12.0,134.0,35.85,26.25
2016,10,1,7,15,594.0,49.5,3.2,12.5,184.5,41.27,31.41
2016,10,1,7,30,663.0,56.0,3.3,13.0,235.0,50.63,39.9
2016,10,1,7,45,709.0,60.5,3.45,14.0,286.5,54.65,43.34
2016,10,1,8,0,755.0,65.0,3.6,15.0,338.0,58.68,46.68
2016,10,1,8,15,785.0,68.5,3.55,15.5,387.0,61.7,49.12
2016,10,1,8,30,815.0,72.0,3.5,16.0,436.0,108.73,61.16
2016,10,1,8,45,838.0,74.0,3.5,16.5,481.5,170.8,100.15
2016,10,1,9,0,861.0,76.0,3.5,17.0,527.0,239.23,155.25
2016,10,1,9,15,876.5,78.0,3.45,17.5,567.5,303.26,211.39
2016,10,1,9,30,892.0,80.0,3.4,18.0,608.0,368.22,269.13
2016,10,1,9,45,908.0,80.0,3.35,18.5,643.0,432.36,325.34
2016,10,1,10,0,924.0,80.0,3.3,19.0,678.0,496.85,380.2
2016,10,1,10,15,931.5,81.0,3.25,19.0,705.0,557.98,431.48
2016,10,1,10,30,939.0,82.0,3.2,19.0,732.0,617.95,480.19
2016,10,1,10,45,944.5,83.0,3.15,19.5,752.0,675.27,524.38
2016,10,1,11,0,950.0,84.0,3.1,20.0,772.0,730.71,565.66
2016,10,1,11,15,953.0,84.5,3.1,20.0,784.0,781.72,603.54
2016,10,1,11,30,956.0,85.0,3.1,20.0,796.0,830.13,637.0
2016,10,1,11,45,956.5,85.5,3.1,20.5,799.5,873.69,665.53
2016,10,1,12,0,957.0,86.0,3.1,21.0,803.0,914.04,691.58
2016,10,1,12,15,956.0,85.5,3.15,21.0,798.5,948.6,715.23
2016,10,1,12,30,955.0,85.0,3.2,21.0,794.0,979.49,736.45
2016,10,1,12,45,950.5,85.5,3.3,21.5,781.0,1004.41,752.69
2016,10,1,13,0,946.0,86.0,3.4,22.0,768.0,1025.31,766.36
2016,10,1,13,15,940.5,85.0,3.5,21.5,747.5,1039.42,778.65
2016,10,1,13,30,935.0,84.0,3.6,21.0,727.0,1049.36,788.43
2016,10,1,13,45,926.0,83.5,3.7,21.0,698.5,1052.17,792.17
2016,10,1,14,0,917.0,83.0,3.8,21.0,670.0,1050.83,793.34
2016,10,1,14,15,905.5,81.5,3.85,21.0,635.0,1041.6,789.03
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,1028.39,782.21
2016,10,1,14,45,877.0,78.0,4.0,21.0,559.0,1005.13,768.95
2016,10,1,15,0,860.0,76.0,4.1,21.0,518.0,978.35,753.24
2016,10,1,15,15,838.0,73.0,4.2,20.5,472.0,953.76,740.34
2016,10,1,15,30,816.0,70.0,4.3,20.0,426.0,914.06,716.34
2016,10,1,15,45,783.5,67.0,4.4,19.5,376.0,861.77,682.67
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,807.68,646.67
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,737.19,595.75
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,666.69,542.45
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,579.69,473.44
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,489.75,398.01
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,359.23,281.99
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,221.94,24.0
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,85.82,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,9.05,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,19.0,5.6
2016,10,2,6,45,379.5,33.5,3.15,12.0,84.0,27.68,18.24
2016,10,2,7,0,493.0,44.0,3.5,13.0,127.0,36.44,26.62
2016,10,2,7,15,562.5,51.0,3.65,13.0,176.5,42.15,32.11
2016,10,2,7,30,632.0,58.0,3.8,13.0,226.0,47.92,37.45
2016,10,2,7,45,674.0,63.0,4.0,13.5,275.5,51.9,40.97
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,60.42,48.42
2016,10,2,8,15,746.0,72.0,4.3,14.5,372.5,63.67,51.08
2016,10,2,8,30,776.0,76.0,4.4,15.0,420.0,110.86,63.82
2016,10,2,8,45,530.5,146.5,4.5,15.5,392.5,177.02,119.14
2016,10,2,9,0,285.0,217.0,4.6,16.0,365.0,215.57,161.06
2016,10,2,9,15,309.5,230.5,4.65,16.0,402.5,256.58,195.12
2016,10,2,9,30,334.0,244.0,4.7,16.0,440.0,300.74,232.39
2016,10,2,9,45,255.0,272.5,4.8,16.5,427.0,318.46,249.83
2016,10,2,10,0,176.0,301.0,4.9,17.0,414.0,321.39,253.88
2016,10,2,10,15,104.0,288.0,4.95,17.0,355.5,283.47,224.79
2016,10,2,10,30,32.0,275.0,5.0,17.0,297.0,241.33,191.09
2016,10,2,10,45,171.0,300.5,5.05,17.0,423.5,365.2,291.02
2016,10,2,11,0,310.0,326.0,5.1,17.0,550.0,507.69,403.47
2016,10,2,11,15,314.5,329.5,5.15,17.0,559.5,536.63,426.01
2016,10,2,11,30,319.0,333.0,5.2,17.0,569.0,565.04,448.32
2016,10,2,11,45,405.5,304.0,5.3,17.5,605.5,628.34,498.16
2016,10,2,12,0,492.0,275.0,5.4,18.0,642.0,714.17,563.77
2016,10,2,12,15,695.0,190.0,5.45,18.0,704.5,843.5,664.43
2016,10,2,12,30,898.0,105.0,5.5,18.0,767.0,949.72,741.16
2016,10,2,12,45,900.5,102.0,5.6,18.0,756.0,976.22,760.55
2016,10,2,13,0,903.0,99.0,5.7,18.0,745.0,999.09,777.95
2016,10,2,13,15,701.0,170.0,5.75,18.0,663.5,919.29,721.65
2016,10,2,13,30,499.0,241.0,5.8,18.0,582.0,796.92,630.72
2016,10,2,13,45,690.5,166.0,5.85,18.0,617.0,930.16,733.17
2016,10,2,14,0,882.0,91.0,5.9,18.0,652.0,1025.29,802.55
2016,10,2,14,15,870.0,89.0,5.95,17.5,617.0,1014.95,798.07
2016,10,2,14,30,858.0,87.0,6.0,17.0,582.0,1013.66,800.85
2016,10,2,14,45,839.5,85.0,6.05,17.0,541.5,988.93,785.18
2016,10,2,15,0,821.0,83.0,6.1,17.0,501.0,960.69,767.01
2016,10,2,15,15,797.0,80.0,6.05,16.5,455.5,922.46,742.17
2016,10,2,15,30,773.0,77.0,6.0,16.0,410.0,881.45,714.86
2016,10,2,15,45,737.5,73.5,6.0,16.0,360.5,826.42,675.16
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,776.65,638.51
2016,10,2,16,15,652.5,64.5,5.8,15.5,260.5,704.8,583.65
2016,10,2,16,30,603.0,59.0,5.6,15.0,210.0,633.57,527.1
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,537.03,447.53
2016,10,2,17,0,447.0,43.0,5.3,14.0,112.0,444.73,367.59
2016,10,2,17,15,314.0,31.5,4.95,13.5,70.5,314.24,246.34
2016,10,2,17,30,181.0,20.0,4.6,13.0,29.0,174.47,0.0
2016,10,2,17,45,90.5,10.0,4.25,13.0,14.5,65.21,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.35,10.5,12.0,8.65,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,16.67,3.13
2016,10,3,6,45,62.5,41.0,1.9,11.5,50.5,30.29,20.44
2016,10,3,7,0,100.0,60.0,2.2,12.0,77.0,43.76,33.19
2016,10,3,7,15,117.5,81.0,2.15,12.0,107.5,58.08,46.45
2016,10,3,7,30,135.0,102.0,2.1,12.0,138.0,72.09,59.24
2016,10,3,7,45,145.5,123.0,2.05,12.5,168.5,85.7,71.29
2016,10,3,8,0,156.0,144.0,2.0,13.0,199.0,98.96,82.77
2016,10,3,8,15,163.0,165.0,2.0,13.5,230.0,111.81,93.68
2016,10,3,8,30,170.0,186.0,2.0,14.0,261.0,138.67,105.93
2016,10,3,8,45,85.0,109.0,2.05,14.5,146.5,93.48,69.55
2016,10,3,9,0,0.0,32.0,2.1,15.0,32.0,24.47,15.11
2016,10,3,9,15,0.5,99.0,2.1,15.0,99.5,76.16,58.48
2016,10,3,9,30,1.0,166.0,2.1,15.0,167.0,126.76,100.07
2016,10,3,9,45,0.5,141.5,2.1,15.5,142.0,108.85,84.91
2016,10,3,10,0,0.0,117.0,2.1,16.0,117.0,90.19,69.31
2016,10,3,10,15,11.0,186.5,2.1,16.0,194.5,150.11,118.09
2016,10,3,10,30,22.0,256.0,2.1,16.0,272.0,213.05,168.37
2016,10,3,10,45,13.5,224.0,2.15,16.5,234.0,184.39,144.92
2016,10,3,11,0,5.0,192.0,2.2,17.0,196.0,154.19,120.36
2016,10,3,11,15,22.0,249.5,2.25,17.0,266.0,215.05,169.26
2016,10,3,11,30,39.0,307.0,2.3,17.0,336.0,295.3,232.33
2016,10,3,11,45,54.0,322.5,2.35,17.0,363.0,327.5,257.43
2016,10,3,12,0,69.0,338.0,2.4,17.0,390.0,361.55,284.05
2016,10,3,12,15,36.0,255.0,2.4,17.0,282.5,256.99,202.38
2016,10,3,12,30,3.0,172.0,2.4,17.0,175.0,139.88,108.69
2016,10,3,12,45,3.5,176.5,2.4,17.0,179.0,144.77,112.93
2016,10,3,13,0,4.0,181.0,2.4,17.0,183.0,149.82,117.1
2016,10,3,13,15,2.0,160.5,2.4,17.0,161.5,130.53,101.58
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,111.18,85.95
2016,10,3,13,45,11.0,187.5,2.4,17.0,194.0,165.47,130.61
2016,10,3,14,0,22.0,235.0,2.4,17.0,248.0,224.4,178.39
2016,10,3,14,15,11.0,173.5,2.35,16.5,180.0,154.96,122.65
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,88.21,68.0
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,125.96,99.78
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,168.25,134.97
2016,10,3,15,15,6.5,153.5,2.2,16.0,157.0,138.98,110.92
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,109.79,86.79
2016,10,3,15,45,335.0,99.5,2.05,16.0,212.5,473.28,392.24
2016,10,3,16,0,670.0,70.0,2.0,16.0,296.0,747.28,599.08
2016,10,3,16,15,620.0,64.0,1.75,15.5,247.0,675.27,542.71
2016,10,3,16,30,570.0,58.0,1.5,15.0,198.0,604.07,488.0
2016,10,3,16,45,491.0,50.5,1.25,15.0,150.5,508.64,411.22
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,417.41,334.29
2016,10,3,17,15,281.5,30.5,0.9,14.5,64.0,289.54,217.7
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,149.35,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,78.5,12.0,1.4,11.0,17.0,9.44,0.0
2016,10,4,6,30,157.0,24.0,1.6,11.0,34.0,18.21,2.42
2016,10,4,6,45,270.5,38.0,1.8,11.5,74.5,28.94,19.17
2016,10,4,7,0,384.0,52.0,2.0,12.0,115.0,42.32,31.87
2016,10,4,7,15,459.5,61.5,2.05,12.5,162.5,49.59,38.78
2016,10,4,7,30,535.0,71.0,2.1,13.0,210.0,56.86,45.44
2016,10,4,7,45,335.5,107.0,2.2,13.5,200.0,76.02,62.46
2016,10,4,8,0,136.0,143.0,2.3,14.0,190.0,98.0,81.65
2016,10,4,8,15,92.5,159.0,2.25,14.5,193.0,109.77,91.58
2016,10,4,8,30,49.0,175.0,2.2,15.0,196.0,125.65,98.63
2016,10,4,8,45,173.5,193.0,2.15,15.5,280.0,161.42,121.51
2016,10,4,9,0,298.0,211.0,2.1,16.0,364.0,216.1,160.38
2016,10,4,9,15,218.0,237.5,2.05,16.0,354.0,236.91,181.45
2016,10,4,9,30,138.0,264.0,2.0,16.0,344.0,248.63,194.2
2016,10,4,9,45,168.0,279.5,1.95,16.5,382.5,286.63,224.16
2016,10,4,10,0,198.0,295.0,1.9,17.0,421.0,328.47,256.9
2016,10,4,10,15,403.5,249.0,1.9,17.5,519.0,430.13,335.29
2016,10,4,10,30,609.0,203.0,1.9,18.0,617.0,544.57,422.46
2016,10,4,10,45,759.5,150.5,1.95,18.5,681.0,632.64,489.17
2016,10,4,11,0,910.0,98.0,2.0,19.0,745.0,721.37,555.6
2016,10,4,11,15,913.5,98.0,2.05,19.0,756.5,770.41,591.79
2016,10,4,11,30,917.0,98.0,2.1,19.0,768.0,816.98,623.92
2016,10,4,11,45,923.5,96.0,2.2,19.5,773.0,861.28,653.45
2016,10,4,12,0,930.0,94.0,2.3,20.0,778.0,902.83,680.91
2016,10,4,12,15,929.0,93.5,2.4,20.0,773.0,936.36,704.18
2016,10,4,12,30,928.0,93.0,2.5,20.0,768.0,966.33,725.17
2016,10,4,12,45,924.5,92.0,2.6,20.0,755.0,989.68,741.87
2016,10,4,13,0,921.0,91.0,2.7,20.0,742.0,1009.1,756.16
2016,10,4,13,15,652.0,185.5,2.85,20.0,640.0,888.48,676.28
2016,10,4,13,30,383.0,280.0,3.0,20.0,538.0,700.57,541.24
2016,10,4,13,45,637.5,183.0,3.15,20.0,591.0,895.28,687.62
2016,10,4,14,0,892.0,86.0,3.3,20.0,644.0,1030.28,780.85
2016,10,4,14,15,880.0,84.5,3.35,20.0,609.5,1020.33,774.82
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,1006.52,767.63
2016,10,4,14,45,851.0,80.5,3.5,20.0,534.0,995.16,762.6
2016,10,4,15,0,834.0,78.0,3.6,20.0,493.0,967.52,746.29
2016,10,4,15,15,810.5,75.0,3.65,19.5,447.5,929.48,723.63
2016,10,4,15,30,787.0,72.0,3.7,19.0,402.0,888.64,698.49
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,833.76,661.1
2016,10,4,16,0,717.0,65.0,3.8,19.0,304.0,777.29,621.38
2016,10,4,16,15,666.5,59.5,3.7,18.5,253.0,710.33,572.61
2016,10,4,16,30,616.0,54.0,3.6,18.0,202.0,637.96,517.28
2016,10,4,16,45,528.5,47.0,3.5,17.5,152.5,534.75,434.87
2016,10,4,17,0,441.0,40.0,3.4,17.0,103.0,436.55,351.9
2016,10,4,17,15,298.0,28.5,3.45,16.0,63.0,299.8,221.93
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,118.62,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.5,10.5,1.85,9.5,17.5,8.26,0.0
2016,10,5,6,30,237.0,21.0,2.1,10.0,35.0,17.33,0.22
2016,10,5,6,45,374.0,31.0,2.4,11.0,79.0,25.68,16.3
2016,10,5,7,0,511.0,41.0,2.7,12.0,123.0,34.23,24.68
2016,10,5,7,15,585.0,48.0,2.9,12.5,173.5,40.08,30.27
2016,10,5,7,30,659.0,55.0,3.1,13.0,224.0,49.83,39.14
2016,10,5,7,45,710.5,58.5,3.35,13.5,276.0,53.11,42.06
2016,10,5,8,0,762.0,62.0,3.6,14.0,328.0,56.5,44.95
2016,10,5,8,15,793.0,65.5,3.75,14.5,377.0,59.61,47.52
2016,10,5,8,30,824.0,69.0,3.9,15.0,426.0,114.25,63.49
2016,10,5,8,45,849.5,70.5,4.05,16.0,472.0,176.86,104.69
2016,10,5,9,0,875.0,72.0,4.2,17.0,518.0,245.87,161.03
2016,10,5,9,15,890.5,74.5,4.1,17.5,558.0,311.07,218.67
2016,10,5,9,30,906.0,77.0,4.0,18.0,598.0,377.21,277.65
2016,10,5,9,45,918.5,78.0,3.95,18.5,632.5,441.5,334.28
2016,10,5,10,0,931.0,79.0,3.9,19.0,667.0,505.75,389.16
2016,10,5,10,15,938.5,80.0,3.85,19.0,694.0,567.07,440.78
2016,10,5,10,30,946.0,81.0,3.8,19.0,721.0,627.21,489.83
2016,10,5,10,45,952.5,81.0,3.8,19.5,740.5,684.3,534.28
2016,10,5,11,0,959.0,81.0,3.8,20.0,760.0,739.55,575.94
2016,10,5,11,15,962.0,81.5,3.75,20.0,771.0,790.65,613.6
2016,10,5,11,30,965.0,82.0,3.7,20.0,782.0,839.09,647.18
2016,10,5,11,45,966.0,81.5,3.7,20.5,785.5,882.0,675.53
2016,10,5,12,0,967.0,81.0,3.7,21.0,789.0,921.64,701.37
2016,10,5,12,15,965.5,81.0,3.7,21.0,783.5,956.19,724.92
2016,10,5,12,30,964.0,81.0,3.7,21.0,778.0,987.02,745.95
2016,10,5,12,45,952.0,84.5,3.7,21.0,763.0,1008.06,760.42
2016,10,5,13,0,940.0,88.0,3.7,21.0,748.0,1024.81,772.18
2016,10,5,13,15,933.5,87.0,3.65,21.0,726.5,1037.5,781.02
2016,10,5,13,30,927.0,86.0,3.6,21.0,705.0,1046.02,787.25
2016,10,5,13,45,917.0,85.0,3.6,21.0,676.0,1046.84,788.92
2016,10,5,14,0,907.0,84.0,3.6,21.0,647.0,1043.51,788.05
2016,10,5,14,15,894.5,82.5,3.55,21.0,611.5,1032.96,782.14
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,1018.5,773.78
2016,10,5,14,45,862.5,79.0,3.5,21.0,534.0,1005.01,766.6
2016,10,5,15,0,843.0,77.0,3.5,21.0,492.0,975.32,748.32
2016,10,5,15,15,818.5,74.0,3.45,20.5,446.0,936.1,724.4
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,894.08,698.07
2016,10,5,15,45,757.0,67.5,3.35,20.0,350.0,837.11,658.99
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,778.64,617.7
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,703.34,563.02
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,636.6,512.19
2016,10,5,16,45,530.5,45.5,2.3,17.5,149.0,534.42,430.5
2016,10,5,17,0,445.0,38.0,2.0,17.0,100.0,437.32,348.36
2016,10,5,17,15,297.0,26.5,2.0,16.0,60.0,295.46,209.98
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,112.91,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,7.87,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,16.51,0.0
2016,10,6,6,45,369.5,30.0,2.75,11.5,76.0,24.86,15.42
2016,10,6,7,0,504.0,40.0,3.1,12.0,119.0,33.4,23.9
2016,10,6,7,15,577.0,46.5,3.2,12.5,168.5,38.86,29.15
2016,10,6,7,30,650.0,53.0,3.3,13.0,218.0,48.09,37.58
2016,10,6,7,45,699.0,57.5,3.45,14.0,268.5,52.18,41.14
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,56.3,44.6
2016,10,6,8,15,778.5,65.5,3.55,15.5,367.5,59.38,47.13
2016,10,6,8,30,809.0,69.0,3.5,16.0,416.0,114.81,63.7
2016,10,6,8,45,832.5,71.0,3.45,16.5,460.5,176.55,104.89
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,244.33,160.53
2016,10,6,9,15,871.5,75.0,3.35,17.5,544.5,307.91,216.69
2016,10,6,9,30,887.0,77.0,3.3,18.0,584.0,372.41,274.08
2016,10,6,9,45,903.5,76.5,3.3,19.0,618.5,435.78,329.01
2016,10,6,10,0,920.0,76.0,3.3,20.0,653.0,499.52,382.4
2016,10,6,10,15,927.5,77.0,3.25,20.5,679.5,560.07,432.11
2016,10,6,10,30,935.0,78.0,3.2,21.0,706.0,619.46,479.09
2016,10,6,10,45,940.5,78.5,3.15,21.5,725.0,675.69,522.06
2016,10,6,11,0,946.0,79.0,3.1,22.0,744.0,730.01,562.18
2016,10,6,11,15,949.0,79.5,3.0,22.0,755.5,780.35,598.29
2016,10,6,11,30,952.0,80.0,2.9,22.0,767.0,828.09,630.42
2016,10,6,11,45,953.5,79.5,2.85,22.5,770.0,870.72,657.7
2016,10,6,12,0,955.0,79.0,2.8,23.0,773.0,910.18,682.49
2016,10,6,12,15,954.0,79.0,2.8,23.0,768.0,944.61,705.43
2016,10,6,12,30,953.0,79.0,2.8,23.0,763.0,975.41,725.94
2016,10,6,12,45,948.0,79.0,2.8,23.5,750.0,998.66,740.08
2016,10,6,13,0,943.0,79.0,2.8,24.0,737.0,1017.87,751.66
2016,10,6,13,15,937.5,78.5,2.75,24.0,716.0,1031.91,760.98
2016,10,6,13,30,932.0,78.0,2.7,24.0,695.0,1041.82,767.79
2016,10,6,13,45,923.0,77.0,2.7,24.0,666.5,1043.45,769.92
2016,10,6,14,0,914.0,76.0,2.7,24.0,638.0,1040.93,769.62
2016,10,6,14,15,902.0,74.5,2.65,24.0,603.0,1030.65,763.94
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,1016.44,755.89
2016,10,6,14,45,873.0,71.0,2.6,24.0,527.0,992.73,742.17
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,965.57,726.18
2016,10,6,15,15,832.5,66.5,2.5,23.5,440.5,939.72,711.42
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,899.11,686.26
2016,10,6,15,45,775.0,60.5,2.35,22.5,345.5,844.72,651.35
2016,10,6,16,0,741.0,57.0,2.3,22.0,296.0,788.77,614.13
2016,10,6,16,15,691.5,52.5,2.0,21.0,245.5,716.61,562.71
2016,10,6,16,30,642.0,48.0,1.7,20.0,195.0,644.72,508.91
2016,10,6,16,45,558.5,41.0,1.4,19.5,146.0,543.05,428.82
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,455.61,354.61
2016,10,6,17,15,326.0,23.5,1.15,18.0,58.0,310.18,206.59
2016,10,6,17,30,177.0,13.0,1.2,17.0,19.0,130.25,0.0
2016,10,6,17,45,88.5,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,7.08,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,14.84,0.0
2016,10,7,6,45,366.5,28.0,1.0,13.5,72.5,23.22,13.79
2016,10,7,7,0,495.0,38.0,1.1,14.0,114.0,31.75,22.25
2016,10,7,7,15,567.5,45.0,1.25,14.5,163.0,37.62,27.82
2016,10,7,7,30,640.0,52.0,1.4,15.0,212.0,47.17,36.47
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.5,51.24,40.07
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,55.34,43.59
2016,10,7,8,15,766.0,64.5,1.85,16.5,359.0,58.43,46.12
2016,10,7,8,30,797.0,68.0,2.0,17.0,407.0,114.75,63.29
2016,10,7,8,45,820.0,70.0,2.2,18.0,451.0,175.6,103.84
2016,10,7,9,0,843.0,72.0,2.4,19.0,495.0,242.38,158.09
2016,10,7,9,15,859.0,74.5,2.5,20.0,534.5,305.62,212.94
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,369.88,268.85
2016,10,7,9,45,870.0,85.0,2.75,22.0,603.5,431.22,321.72
2016,10,7,10,0,865.0,93.0,2.9,23.0,633.0,490.66,371.2
2016,10,7,10,15,874.0,94.5,2.85,23.5,659.5,549.57,418.64
2016,10,7,10,30,883.0,96.0,2.8,24.0,686.0,607.61,463.67
2016,10,7,10,45,890.0,96.5,2.8,24.5,705.0,662.33,504.92
2016,10,7,11,0,897.0,97.0,2.8,25.0,724.0,715.42,543.68
2016,10,7,11,15,900.0,97.5,2.7,25.0,735.0,763.72,578.43
2016,10,7,11,30,903.0,98.0,2.6,25.0,746.0,809.55,608.83
2016,10,7,11,45,904.5,98.0,2.55,25.5,749.5,850.98,634.94
2016,10,7,12,0,906.0,98.0,2.5,26.0,753.0,889.42,658.73
2016,10,7,12,15,905.0,98.0,2.4,26.0,748.0,922.49,679.59
2016,10,7,12,30,904.0,98.0,2.3,26.0,743.0,952.09,698.05
2016,10,7,12,45,746.0,157.5,2.25,26.5,683.5,913.62,671.11
2016,10,7,13,0,588.0,217.0,2.2,27.0,624.0,834.77,617.1
2016,10,7,13,15,588.0,208.5,2.15,27.0,605.0,841.4,622.93
2016,10,7,13,30,588.0,200.0,2.1,27.0,586.0,845.01,626.05
2016,10,7,13,45,703.5,155.0,2.05,27.5,598.0,933.71,683.9
2016,10,7,14,0,819.0,110.0,2.0,28.0,610.0,998.89,724.38
2016,10,7,14,15,804.5,107.5,1.9,27.5,575.5,984.96,716.4
2016,10,7,14,30,790.0,105.0,1.8,27.0,541.0,967.26,706.91
2016,10,7,14,45,635.5,131.5,1.75,27.0,465.5,846.94,629.09
2016,10,7,15,0,481.0,158.0,1.7,27.0,390.0,707.6,536.14
2016,10,7,15,15,567.0,122.0,1.5,26.5,370.0,753.61,570.35
2016,10,7,15,30,653.0,86.0,1.3,26.0,350.0,783.49,590.9
2016,10,7,15,45,592.0,88.5,1.1,25.5,304.5,714.89,543.56
2016,10,7,16,0,531.0,91.0,0.9,25.0,259.0,645.0,494.94
2016,10,7,16,15,480.5,80.5,0.9,24.0,213.0,570.55,443.94
2016,10,7,16,30,430.0,70.0,0.9,23.0,167.0,494.04,388.36
2016,10,7,16,45,354.0,57.0,0.9,22.5,123.0,401.6,316.61
2016,10,7,17,0,278.0,44.0,0.9,22.0,79.0,315.14,244.16
2016,10,7,17,15,139.0,28.0,0.95,21.0,45.5,176.75,106.56
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,14.0,13.0,7.47,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,14.47,0.0
2016,10,8,6,45,267.5,32.0,0.3,14.5,65.5,26.19,16.04
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,36.88,26.62
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,43.99,33.33
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,51.15,39.83
2016,10,8,7,45,612.0,69.0,0.8,17.0,250.0,55.7,43.76
2016,10,8,8,0,664.0,75.0,1.0,18.0,299.0,60.27,47.55
2016,10,8,8,15,699.5,80.0,1.1,18.5,347.0,63.88,50.5
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,119.83,68.61
2016,10,8,8,45,760.0,88.5,1.35,20.0,439.0,183.14,111.43
2016,10,8,9,0,785.0,92.0,1.5,21.0,483.0,244.61,160.53
2016,10,8,9,15,803.5,95.0,1.55,22.0,522.0,306.52,212.96
2016,10,8,9,30,822.0,98.0,1.6,23.0,561.0,369.95,266.62
2016,10,8,9,45,868.0,87.0,1.7,24.0,602.0,433.56,319.04
2016,10,8,10,0,914.0,76.0,1.8,25.0,643.0,499.63,371.98
2016,10,8,10,15,922.5,77.5,1.75,25.5,669.5,560.71,419.85
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,620.77,465.03
2016,10,8,10,45,935.0,80.0,1.7,27.0,715.0,676.2,504.54
2016,10,8,11,0,939.0,81.0,1.7,28.0,734.0,729.61,541.1
2016,10,8,11,15,942.0,81.5,1.6,28.0,745.0,779.51,574.54
2016,10,8,11,30,945.0,82.0,1.5,28.0,756.0,826.82,604.11
2016,10,8,11,45,945.5,82.5,1.4,28.5,759.0,869.28,628.72
2016,10,8,12,0,946.0,83.0,1.3,29.0,762.0,908.56,650.76
2016,10,8,12,15,944.5,83.0,1.2,29.0,757.0,942.15,670.1
2016,10,8,12,30,943.0,83.0,1.1,29.0,752.0,972.11,686.94
2016,10,8,12,45,939.5,82.5,1.05,29.5,738.5,995.86,699.3
2016,10,8,13,0,936.0,82.0,1.0,30.0,725.0,1015.65,709.27
2016,10,8,13,15,930.0,81.0,0.95,30.0,704.0,1028.36,716.46
2016,10,8,13,30,924.0,80.0,0.9,30.0,683.0,1036.95,721.35
2016,10,8,13,45,915.0,79.0,0.85,30.0,655.0,1038.39,722.14
2016,10,8,14,0,906.0,78.0,0.8,30.0,627.0,1035.73,720.72
2016,10,8,14,15,893.5,76.5,0.8,29.5,591.5,1024.84,717.1
2016,10,8,14,30,881.0,75.0,0.8,29.0,556.0,1010.07,711.32
2016,10,8,14,45,863.5,73.0,0.85,29.0,515.5,985.87,699.47
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,970.26,692.94
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,931.33,670.95
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,889.65,646.99
2016,10,8,15,45,763.0,61.5,0.8,28.0,334.0,834.48,613.12
2016,10,8,16,0,728.0,58.0,0.8,28.0,285.0,777.8,577.01
2016,10,8,16,15,676.0,52.5,0.85,26.5,235.0,702.41,530.04
2016,10,8,16,30,624.0,47.0,0.9,25.0,185.0,627.59,479.82
2016,10,8,16,45,538.5,40.0,0.95,24.0,136.5,533.49,410.34
2016,10,8,17,0,453.0,33.0,1.0,23.0,88.0,437.58,332.35
2016,10,8,17,15,297.5,21.5,1.05,22.0,50.5,281.4,151.86
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,104.04,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,1.2,13.5,13.5,6.69,0.0
2016,10,9,6,30,215.0,17.0,1.2,14.0,27.0,14.0,0.0
2016,10,9,6,45,346.5,28.0,1.2,14.5,68.0,23.19,13.31
2016,10,9,7,0,478.0,39.0,1.2,15.0,109.0,32.5,22.7
2016,10,9,7,15,554.0,46.0,1.2,15.5,157.5,38.32,28.26
2016,10,9,7,30,630.0,53.0,1.2,16.0,206.0,44.22,33.68
2016,10,9,7,45,677.5,58.0,1.2,17.0,255.5,52.35,40.8
2016,10,9,8,0,725.0,63.0,1.2,18.0,305.0,56.78,44.5
2016,10,9,8,15,757.5,67.0,1.0,18.5,353.0,60.31,47.4
2016,10,9,8,30,790.0,71.0,0.8,19.0,401.0,119.69,66.16
2016,10,9,8,45,812.5,74.0,0.65,20.0,445.5,180.87,106.99
2016,10,9,9,0,835.0,77.0,0.5,21.0,490.0,244.56,157.51
2016,10,9,9,15,851.5,79.5,0.4,22.0,529.0,308.38,210.67
2016,10,9,9,30,868.0,82.0,0.3,23.0,568.0,374.63,265.0
2016,10,9,9,45,883.0,82.5,0.25,24.0,602.0,437.14,314.99
2016,10,9,10,0,898.0,83.0,0.2,25.0,636.0,499.89,362.96
2016,10,9,10,15,906.5,84.5,0.3,25.5,662.5,560.14,409.16
2016,10,9,10,30,915.0,86.0,0.4,26.0,689.0,619.39,453.12
2016,10,9,10,45,919.5,87.5,0.5,26.5,707.5,674.85,493.13
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,728.39,530.7
2016,10,9,11,15,926.5,89.5,0.7,27.0,737.0,777.3,564.88
2016,10,9,11,30,929.0,90.0,0.8,27.0,748.0,823.62,595.52
2016,10,9,11,45,928.0,91.0,0.95,27.5,750.5,864.8,622.32
2016,10,9,12,0,927.0,92.0,1.1,28.0,753.0,902.75,646.98
2016,10,9,12,15,925.5,91.5,1.25,28.0,747.5,935.26,669.46
2016,10,9,12,30,924.0,91.0,1.4,28.0,742.0,964.18,689.8
2016,10,9,12,45,915.5,92.5,1.55,28.5,727.5,985.02,703.78
2016,10,9,13,0,907.0,94.0,1.7,29.0,713.0,1001.84,715.37
2016,10,9,13,15,900.5,93.0,1.85,28.5,691.5,1013.71,726.86
2016,10,9,13,30,894.0,92.0,2.0,28.0,670.0,1021.56,736.02
2016,10,9,13,45,881.0,91.5,2.2,28.0,641.0,1019.42,738.13
2016,10,9,14,0,868.0,91.0,2.4,28.0,612.0,1026.34,746.14
2016,10,9,14,15,854.0,89.0,2.5,27.5,577.0,1013.37,741.75
2016,10,9,14,30,840.0,87.0,2.6,27.0,542.0,996.52,735.02
2016,10,9,14,45,819.0,84.5,2.75,27.0,500.5,968.24,719.69
2016,10,9,15,0,798.0,82.0,2.9,27.0,459.0,936.61,701.88
2016,10,9,15,15,771.5,78.5,2.95,26.5,414.0,895.18,677.6
2016,10,9,15,30,745.0,75.0,3.0,26.0,369.0,851.17,650.86
2016,10,9,15,45,706.0,70.5,3.15,25.5,320.0,798.75,617.76
2016,10,9,16,0,667.0,66.0,3.3,25.0,271.0,739.09,577.8
2016,10,9,16,15,611.0,60.0,3.25,24.0,222.0,661.86,522.87
2016,10,9,16,30,555.0,54.0,3.2,23.0,173.0,585.84,465.7
2016,10,9,16,45,464.5,44.5,3.15,22.0,126.0,479.38,381.48
2016,10,9,17,0,374.0,35.0,3.1,21.0,79.0,378.86,294.83
2016,10,9,17,15,187.0,17.5,3.25,20.0,39.5,193.38,86.44
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
