Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.55,11.5,6.5,5.11,0.0
2016,10,10,6,30,0.0,13.0,1.8,12.0,13.0,9.91,0.0
2016,10,10,6,45,22.0,32.0,2.05,12.5,35.0,23.83,13.69
2016,10,10,7,0,44.0,51.0,2.3,13.0,57.0,37.31,27.03
2016,10,10,7,15,59.5,72.0,2.35,13.0,84.0,51.81,40.47
2016,10,10,7,30,75.0,93.0,2.4,13.0,111.0,65.46,53.0
2016,10,10,7,45,89.0,113.0,2.5,13.5,139.0,78.56,64.68
2016,10,10,8,0,103.0,133.0,2.6,14.0,167.0,91.35,75.85
2016,10,10,8,15,238.5,141.0,2.6,14.0,235.5,97.39,81.03
2016,10,10,8,30,374.0,149.0,2.6,14.0,304.0,134.76,94.91
2016,10,10,8,45,577.5,120.5,2.65,14.5,389.5,179.03,118.89
2016,10,10,9,0,781.0,92.0,2.7,15.0,475.0,246.77,167.29
2016,10,10,9,15,799.5,95.0,2.65,15.5,514.0,308.39,221.62
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,371.51,277.37
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,433.5,331.21
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,496.77,384.53
2016,10,10,10,15,715.0,150.5,2.6,17.5,600.0,522.98,407.96
2016,10,10,10,30,565.0,207.0,2.6,18.0,577.0,525.23,410.98
2016,10,10,10,45,731.5,152.5,2.6,19.0,645.0,624.71,486.75
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,720.4,557.78
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.0,768.92,593.29
2016,10,10,11,30,905.0,99.0,2.6,20.0,735.0,815.01,625.02
2016,10,10,11,45,906.0,99.0,2.65,20.5,738.0,855.91,652.02
2016,10,10,12,0,907.0,99.0,2.7,21.0,741.0,893.76,676.75
2016,10,10,12,15,905.5,99.0,2.75,21.0,736.0,926.19,699.02
2016,10,10,12,30,904.0,99.0,2.8,21.0,731.0,955.13,719.0
2016,10,10,12,45,728.5,160.5,2.9,21.5,664.0,902.21,682.68
2016,10,10,13,0,553.0,222.0,3.0,22.0,597.0,808.0,616.42
2016,10,10,13,15,711.5,161.5,3.05,22.0,628.5,925.2,700.77
2016,10,10,13,30,870.0,101.0,3.1,22.0,660.0,1021.49,766.12
2016,10,10,13,45,855.0,101.5,3.2,22.0,631.0,1018.52,765.27
2016,10,10,14,0,840.0,102.0,3.3,22.0,602.0,1011.45,762.74
2016,10,10,14,15,825.5,99.5,3.4,21.5,567.0,997.31,757.02
2016,10,10,14,30,811.0,97.0,3.5,21.0,532.0,979.35,748.76
2016,10,10,14,45,784.0,96.0,3.6,20.5,490.0,946.85,730.35
2016,10,10,15,0,757.0,95.0,3.7,20.0,448.0,918.83,714.85
2016,10,10,15,15,728.5,90.5,3.85,19.5,403.0,875.06,687.93
2016,10,10,15,30,700.0,86.0,4.0,19.0,358.0,828.99,658.55
2016,10,10,15,45,652.0,82.0,4.15,18.5,309.0,763.23,613.35
2016,10,10,16,0,604.0,78.0,4.3,18.0,260.0,696.77,565.78
2016,10,10,16,15,542.5,70.0,4.35,17.5,211.5,613.49,502.54
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,531.61,437.15
2016,10,10,16,45,382.5,50.5,4.45,16.5,117.0,418.5,343.21
2016,10,10,17,0,284.0,39.0,4.5,16.0,71.0,314.68,249.34
2016,10,10,17,15,142.0,19.5,4.45,15.0,35.5,157.52,48.58
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,6.29,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,12.59,0.0
2016,10,11,6,45,247.0,30.0,1.65,11.5,59.0,24.58,14.06
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,36.09,26.02
2016,10,11,7,15,457.0,53.5,1.95,12.5,143.5,43.58,33.23
2016,10,11,7,30,539.0,63.0,2.1,13.0,190.0,51.09,40.19
2016,10,11,7,45,337.0,99.0,2.25,13.5,185.0,71.04,58.02
2016,10,11,8,0,135.0,135.0,2.4,14.0,180.0,92.75,77.1
2016,10,11,8,15,147.5,154.0,2.4,14.0,209.0,105.59,88.24
2016,10,11,8,30,160.0,173.0,2.4,14.0,238.0,133.8,101.75
2016,10,11,8,45,280.5,175.5,2.45,14.5,305.5,169.83,124.42
2016,10,11,9,0,401.0,178.0,2.5,15.0,373.0,223.62,163.85
2016,10,11,9,15,341.0,207.0,2.55,15.5,382.5,257.12,195.23
2016,10,11,9,30,281.0,236.0,2.6,16.0,392.0,285.7,221.69
2016,10,11,9,45,581.5,161.0,2.7,16.5,507.0,382.68,295.92
2016,10,11,10,0,882.0,86.0,2.8,17.0,622.0,497.69,386.23
2016,10,11,10,15,891.0,87.5,2.8,17.0,648.0,557.23,435.82
2016,10,11,10,30,900.0,89.0,2.8,17.0,674.0,615.85,483.43
2016,10,11,10,45,906.5,89.5,2.85,17.5,693.0,670.75,526.11
2016,10,11,11,0,913.0,90.0,2.9,18.0,712.0,723.91,566.23
2016,10,11,11,15,916.5,90.5,2.9,18.0,723.0,772.9,602.54
2016,10,11,11,30,920.0,91.0,2.9,18.0,734.0,819.41,634.99
2016,10,11,11,45,920.0,91.5,2.9,18.5,736.5,860.37,662.03
2016,10,11,12,0,920.0,92.0,2.9,19.0,739.0,898.19,686.67
2016,10,11,12,15,919.0,92.0,2.85,19.0,734.0,931.28,708.85
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,960.87,728.6
2016,10,11,12,45,897.0,98.5,2.8,19.5,712.0,975.16,737.07
2016,10,11,13,0,876.0,105.0,2.8,20.0,695.0,997.65,751.29
2016,10,11,13,15,742.0,145.0,2.85,19.5,633.5,937.37,712.87
2016,10,11,13,30,608.0,185.0,2.9,19.0,572.0,860.04,662.5
2016,10,11,13,45,595.0,179.0,2.95,19.0,544.0,850.05,657.51
2016,10,11,14,0,582.0,173.0,3.0,19.0,516.0,826.85,642.69
2016,10,11,14,15,527.5,178.0,3.1,18.5,475.5,781.35,613.31
2016,10,11,14,30,473.0,183.0,3.2,18.0,435.0,733.35,580.62
2016,10,11,14,45,561.0,144.0,3.35,18.0,420.0,775.18,614.93
2016,10,11,15,0,649.0,105.0,3.5,18.0,405.0,823.51,652.24
2016,10,11,15,15,677.0,93.5,3.65,17.5,379.0,828.14,658.96
2016,10,11,15,30,705.0,82.0,3.8,17.0,353.0,828.43,662.69
2016,10,11,15,45,662.5,77.0,3.95,17.0,304.5,766.54,618.61
2016,10,11,16,0,620.0,72.0,4.1,17.0,256.0,703.88,572.58
2016,10,11,16,15,558.5,64.5,4.1,16.5,207.5,621.01,509.21
2016,10,11,16,30,497.0,57.0,4.1,16.0,159.0,539.7,443.89
2016,10,11,16,45,399.5,46.5,4.2,15.5,113.5,428.32,351.11
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,323.26,254.57
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,163.6,16.93
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,11.8,0.0
2016,10,12,6,45,243.0,29.0,1.55,11.0,57.0,23.77,13.06
2016,10,12,7,0,379.0,43.0,1.7,12.0,95.0,35.34,25.3
2016,10,12,7,15,462.5,52.5,1.7,12.0,142.0,42.87,32.64
2016,10,12,7,30,546.0,62.0,1.7,12.0,189.0,50.43,39.75
2016,10,12,7,45,273.0,74.0,1.7,12.5,137.5,53.71,42.77
2016,10,12,8,0,0.0,86.0,1.7,13.0,86.0,64.24,52.09
2016,10,12,8,15,0.0,100.5,1.65,13.5,100.5,74.72,61.19
2016,10,12,8,30,0.0,115.0,1.6,14.0,115.0,85.83,67.47
2016,10,12,8,45,47.0,161.5,1.6,14.5,184.5,125.52,98.14
2016,10,12,9,0,94.0,208.0,1.6,15.0,254.0,173.77,135.46
2016,10,12,9,15,215.0,216.0,1.65,15.5,331.0,226.3,174.17
2016,10,12,9,30,336.0,224.0,1.7,16.0,408.0,296.49,228.43
2016,10,12,9,45,595.0,161.5,1.8,16.5,511.0,389.74,299.83
2016,10,12,10,0,854.0,99.0,1.9,17.0,614.0,498.76,384.82
2016,10,12,10,15,863.0,101.0,2.1,17.0,640.0,558.49,434.42
2016,10,12,10,30,872.0,103.0,2.3,17.0,666.0,617.39,482.4
2016,10,12,10,45,877.0,104.0,2.5,17.0,684.0,671.69,525.86
2016,10,12,11,0,882.0,105.0,2.7,17.0,702.0,718.09,562.82
2016,10,12,11,15,707.0,171.5,2.9,17.0,654.5,710.14,556.34
2016,10,12,11,30,532.0,238.0,3.1,17.0,607.0,667.0,523.63
2016,10,12,11,45,714.0,171.0,3.3,17.5,668.5,787.69,615.89
2016,10,12,12,0,896.0,104.0,3.5,18.0,730.0,890.91,688.95
2016,10,12,12,15,685.5,181.0,3.5,18.0,657.5,834.66,648.47
2016,10,12,12,30,475.0,258.0,3.5,18.0,585.0,736.06,574.04
2016,10,12,12,45,535.5,230.5,3.55,18.0,593.0,783.79,611.83
2016,10,12,13,0,596.0,203.0,3.6,18.0,601.0,838.56,653.29
2016,10,12,13,15,606.5,191.5,3.6,18.0,585.5,852.93,664.4
2016,10,12,13,30,617.0,180.0,3.6,18.0,570.0,864.25,673.24
2016,10,12,13,45,532.0,198.5,3.65,18.5,524.5,798.82,625.58
2016,10,12,14,0,447.0,217.0,3.7,19.0,479.0,739.57,581.19
2016,10,12,14,15,630.5,153.5,3.85,18.5,498.5,869.02,681.24
2016,10,12,14,30,814.0,90.0,4.0,18.0,518.0,973.72,758.4
2016,10,12,14,45,460.0,143.0,4.15,18.0,381.5,671.84,539.95
2016,10,12,15,0,106.0,196.0,4.3,18.0,245.0,312.4,254.02
2016,10,12,15,15,277.0,158.0,4.25,17.5,267.0,479.97,395.07
2016,10,12,15,30,448.0,120.0,4.2,17.0,289.0,618.22,507.63
2016,10,12,15,45,548.5,91.5,4.2,17.0,270.5,676.61,552.79
2016,10,12,16,0,649.0,63.0,4.2,17.0,252.0,718.23,584.32
2016,10,12,16,15,589.0,56.5,3.85,16.0,203.5,637.45,521.86
2016,10,12,16,30,529.0,50.0,3.5,15.0,155.0,558.36,458.24
2016,10,12,16,45,433.5,40.5,3.2,14.5,110.5,449.23,366.5
2016,10,12,17,0,338.0,31.0,2.9,14.0,66.0,346.96,269.17
2016,10,12,17,15,169.0,15.5,2.9,13.5,33.0,171.21,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,14.95,0.0
2016,10,13,6,45,221.0,27.5,2.15,10.5,56.5,22.47,11.6
2016,10,13,7,0,442.0,36.0,2.3,11.0,94.0,29.94,20.61
2016,10,13,7,15,522.0,43.0,2.55,11.5,141.0,35.77,26.34
2016,10,13,7,30,602.0,50.0,2.8,12.0,188.0,41.7,31.91
2016,10,13,7,45,658.0,54.0,3.05,12.5,237.0,48.92,38.46
2016,10,13,8,0,714.0,58.0,3.3,13.0,286.0,52.73,41.8
2016,10,13,8,15,746.5,61.5,3.3,13.5,332.5,61.69,49.64
2016,10,13,8,30,779.0,65.0,3.3,14.0,379.0,119.9,66.92
2016,10,13,8,45,630.0,111.0,3.35,14.5,383.0,183.66,120.63
2016,10,13,9,0,481.0,157.0,3.4,15.0,387.0,228.09,164.84
2016,10,13,9,15,432.0,184.5,3.35,15.5,403.5,271.53,204.7
2016,10,13,9,30,383.0,212.0,3.3,16.0,420.0,304.51,235.23
2016,10,13,9,45,315.0,240.5,3.25,16.5,418.5,328.46,257.43
2016,10,13,10,0,247.0,269.0,3.2,17.0,417.0,337.73,266.45
2016,10,13,10,15,240.0,282.5,3.2,17.5,431.5,364.88,288.33
2016,10,13,10,30,233.0,296.0,3.2,18.0,446.0,391.15,308.89
2016,10,13,10,45,291.0,293.5,3.2,18.5,486.0,455.29,358.66
2016,10,13,11,0,349.0,291.0,3.2,19.0,526.0,514.27,403.84
2016,10,13,11,15,301.5,306.5,3.25,19.0,512.0,517.21,405.65
2016,10,13,11,30,254.0,322.0,3.3,19.0,498.0,515.44,403.83
2016,10,13,11,45,258.0,320.5,3.35,19.5,499.5,534.79,418.16
2016,10,13,12,0,262.0,319.0,3.4,20.0,501.0,553.36,431.69
2016,10,13,12,15,358.5,291.5,3.5,20.0,538.5,626.57,488.99
2016,10,13,12,30,455.0,264.0,3.6,20.0,576.0,724.13,562.56
2016,10,13,12,45,469.0,253.0,3.75,20.0,569.0,744.36,578.28
2016,10,13,13,0,483.0,242.0,3.9,20.0,562.0,762.61,593.16
2016,10,13,13,15,465.5,241.0,3.95,20.0,541.5,758.12,590.51
2016,10,13,13,30,448.0,240.0,4.0,20.0,521.0,750.72,585.97
2016,10,13,13,45,450.0,227.0,4.05,20.0,498.5,747.51,585.27
2016,10,13,14,0,452.0,214.0,4.1,20.0,476.0,741.69,582.75
2016,10,13,14,15,457.5,198.0,4.1,19.5,449.5,733.47,579.66
2016,10,13,14,30,463.0,182.0,4.1,19.0,423.0,722.53,574.64
2016,10,13,14,45,451.5,168.0,4.15,19.0,388.0,694.04,555.26
2016,10,13,15,0,440.0,154.0,4.2,19.0,353.0,663.34,534.07
2016,10,13,15,15,504.5,125.0,4.2,18.5,330.5,686.51,554.93
2016,10,13,15,30,569.0,96.0,4.2,18.0,308.0,714.5,578.31
2016,10,13,15,45,535.5,87.0,4.2,18.0,265.0,659.02,536.77
2016,10,13,16,0,502.0,78.0,4.2,18.0,222.0,602.76,493.7
2016,10,13,16,15,454.5,67.0,4.0,17.5,179.0,531.62,437.5
2016,10,13,16,30,407.0,56.0,3.8,17.0,136.0,461.73,379.75
2016,10,13,16,45,328.5,43.5,3.6,16.5,96.0,367.38,299.32
2016,10,13,17,0,250.0,31.0,3.4,16.0,56.0,279.31,212.07
2016,10,13,17,15,125.0,15.5,3.05,15.5,28.0,133.53,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,14.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,19.0,4.3,14.5,19.0,14.49,4.94
2016,10,14,7,0,0.0,32.0,4.4,15.0,32.0,24.38,15.36
2016,10,14,7,15,0.0,49.0,4.5,15.0,49.0,36.77,26.76
2016,10,14,7,30,0.0,66.0,4.6,15.0,66.0,49.04,37.96
2016,10,14,7,45,0.0,83.5,4.7,15.0,83.5,61.51,49.21
2016,10,14,8,0,0.0,101.0,4.8,15.0,101.0,73.87,60.2
2016,10,14,8,15,1.0,117.5,4.9,15.0,118.0,85.68,67.32
2016,10,14,8,30,2.0,134.0,5.0,15.0,135.0,98.74,78.1
2016,10,14,8,45,1.0,83.5,5.1,15.5,84.0,64.17,48.73
2016,10,14,9,0,0.0,33.0,5.2,16.0,33.0,25.22,15.72
2016,10,14,9,15,0.0,28.5,5.2,16.0,28.5,21.78,12.77
2016,10,14,9,30,0.0,24.0,5.2,16.0,24.0,18.35,9.83
2016,10,14,9,45,0.0,24.0,5.25,16.5,24.0,18.36,9.78
2016,10,14,10,0,0.0,24.0,5.3,17.0,24.0,18.37,9.73
2016,10,14,10,15,0.0,40.5,5.2,17.0,40.5,31.06,20.3
2016,10,14,10,30,0.0,57.0,5.1,17.0,57.0,43.81,30.86
2016,10,14,10,45,0.0,64.0,5.1,17.5,64.0,49.23,35.23
2016,10,14,11,0,0.0,71.0,5.1,18.0,71.0,54.67,39.6
2016,10,14,11,15,0.0,59.0,5.0,18.0,59.0,45.39,31.92
2016,10,14,11,30,0.0,47.0,4.9,18.0,47.0,36.13,24.27
2016,10,14,11,45,0.0,68.5,4.8,18.0,68.5,52.76,37.97
2016,10,14,12,0,0.0,90.0,4.7,18.0,90.0,69.44,51.66
2016,10,14,12,15,5.5,156.5,4.6,18.0,160.5,129.25,100.66
2016,10,14,12,30,11.0,223.0,4.5,18.0,231.0,193.87,152.9
2016,10,14,12,45,8.0,206.5,4.4,18.0,212.0,177.34,139.52
2016,10,14,13,0,5.0,190.0,4.3,18.0,193.0,160.53,126.0
2016,10,14,13,15,2.5,129.0,4.2,18.0,130.5,104.49,80.6
2016,10,14,13,30,0.0,68.0,4.1,18.0,68.0,52.29,37.76
2016,10,14,13,45,0.0,99.5,4.05,18.0,99.5,77.19,58.4
2016,10,14,14,0,0.0,131.0,4.0,18.0,131.0,105.1,81.45
2016,10,14,14,15,0.0,89.5,3.85,17.5,89.5,68.94,51.9
2016,10,14,14,30,0.0,48.0,3.7,17.0,48.0,36.77,25.28
2016,10,14,14,45,0.0,54.5,3.55,17.0,54.5,41.76,29.56
2016,10,14,15,0,0.0,61.0,3.4,17.0,61.0,46.75,33.86
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,40.95,29.06
2016,10,14,15,30,0.0,46.0,3.1,17.0,46.0,35.16,24.24
2016,10,14,15,45,0.0,39.5,3.0,17.0,39.5,30.16,20.03
2016,10,14,16,0,0.0,33.0,2.9,17.0,33.0,25.16,15.78
2016,10,14,16,15,0.0,26.5,2.6,16.5,26.5,20.18,11.52
2016,10,14,16,30,0.0,20.0,2.3,16.0,20.0,15.2,7.21
2016,10,14,16,45,0.0,13.5,2.0,15.5,13.5,10.24,2.87
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.3,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.75,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,9.44,0.0
2016,10,15,6,45,237.0,24.5,1.5,12.5,50.0,20.08,8.52
2016,10,15,7,0,381.0,37.0,1.7,13.0,85.0,30.51,20.78
2016,10,15,7,15,466.5,45.5,2.0,13.5,130.5,37.4,27.49
2016,10,15,7,30,552.0,54.0,2.3,14.0,176.0,44.36,33.97
2016,10,15,7,45,276.0,66.0,2.6,14.5,127.0,48.44,37.7
2016,10,15,8,0,0.0,78.0,2.9,15.0,78.0,58.67,46.74
2016,10,15,8,15,0.0,91.0,3.35,15.5,91.0,68.2,52.45
2016,10,15,8,30,0.0,104.0,3.8,16.0,104.0,78.16,60.61
2016,10,15,8,45,11.5,140.5,4.25,16.5,146.0,106.58,83.54
2016,10,15,9,0,23.0,177.0,4.7,17.0,188.0,137.25,108.11
2016,10,15,9,15,419.5,131.0,4.95,17.5,355.0,229.22,170.77
2016,10,15,9,30,816.0,85.0,5.2,18.0,522.0,365.97,275.14
2016,10,15,9,45,830.5,86.5,5.5,18.5,554.5,426.73,329.09
2016,10,15,10,0,845.0,88.0,5.8,19.0,587.0,487.84,382.25
2016,10,15,10,15,524.5,191.5,5.95,19.0,506.0,457.8,363.05
2016,10,15,10,30,204.0,295.0,6.1,19.0,425.0,374.87,297.95
2016,10,15,10,45,295.5,286.0,6.3,19.0,479.5,453.16,361.34
2016,10,15,11,0,387.0,277.0,6.5,19.0,534.0,529.18,422.57
2016,10,15,11,15,219.5,286.5,6.65,19.0,432.5,424.9,339.66
2016,10,15,11,30,52.0,296.0,6.8,19.0,331.0,302.05,239.53
2016,10,15,11,45,52.5,296.5,6.95,19.0,332.0,308.66,245.1
2016,10,15,12,0,53.0,297.0,7.1,19.0,333.0,315.21,250.47
2016,10,15,12,15,26.5,203.0,7.2,19.0,221.0,202.6,160.28
2016,10,15,12,30,0.0,109.0,7.3,19.0,109.0,84.78,64.0
2016,10,15,12,45,11.0,177.5,7.4,19.0,185.0,154.18,121.04
2016,10,15,13,0,22.0,246.0,7.5,19.0,261.0,230.2,182.81
2016,10,15,13,15,21.5,238.0,7.55,19.0,252.5,224.36,178.28
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,218.46,173.82
2016,10,15,13,45,55.0,242.0,7.7,19.0,274.5,292.52,235.14
2016,10,15,14,0,89.0,254.0,7.8,19.0,305.0,347.38,280.78
2016,10,15,14,15,44.5,204.5,7.75,18.5,230.0,246.79,199.22
2016,10,15,14,30,0.0,155.0,7.7,18.0,155.0,130.79,103.12
2016,10,15,14,45,0.0,123.5,7.7,18.0,123.5,101.29,79.02
2016,10,15,15,0,0.0,92.0,7.7,18.0,92.0,72.44,55.19
2016,10,15,15,15,0.0,61.0,7.45,17.5,61.0,46.74,33.85
2016,10,15,15,30,0.0,30.0,7.2,17.0,30.0,22.87,13.79
2016,10,15,15,45,0.0,25.5,6.95,17.0,25.5,19.42,10.88
2016,10,15,16,0,0.0,21.0,6.7,17.0,21.0,15.97,7.94
2016,10,15,16,15,0.0,16.5,6.5,16.5,16.5,12.53,4.99
2016,10,15,16,30,0.0,12.0,6.3,16.0,12.0,9.1,2.02
2016,10,15,16,45,0.0,8.0,6.1,16.0,8.0,6.06,0.0
2016,10,15,17,0,0.0,4.0,5.9,16.0,4.0,3.02,0.0
2016,10,15,17,15,0.0,2.0,5.8,16.0,2.0,1.57,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,2.3,13.0,10.0,7.87,0.0
2016,10,16,6,45,70.5,26.5,2.6,13.5,35.0,19.82,7.48
2016,10,16,7,0,141.0,43.0,2.9,14.0,60.0,31.91,21.78
2016,10,16,7,15,174.0,61.5,2.95,14.0,92.5,44.97,34.02
2016,10,16,7,30,207.0,80.0,3.0,14.0,125.0,57.75,45.81
2016,10,16,7,45,225.0,99.0,3.05,14.5,159.0,70.39,57.16
2016,10,16,8,0,243.0,118.0,3.1,15.0,193.0,82.67,67.95
2016,10,16,8,15,254.0,136.5,3.2,15.0,226.0,98.42,75.57
2016,10,16,8,30,265.0,155.0,3.3,15.0,259.0,133.86,97.3
2016,10,16,8,45,132.5,119.0,3.45,15.5,171.0,111.14,82.22
2016,10,16,9,0,0.0,83.0,3.6,16.0,83.0,63.78,48.22
2016,10,16,9,15,0.0,52.0,3.75,16.0,52.0,39.84,28.02
2016,10,16,9,30,0.0,21.0,3.9,16.0,21.0,16.04,7.9
2016,10,16,9,45,0.0,23.0,4.1,16.5,23.0,17.59,9.15
2016,10,16,10,0,0.0,25.0,4.3,17.0,25.0,19.13,10.39
2016,10,16,10,15,0.0,58.5,4.45,17.0,58.5,44.94,31.88
2016,10,16,10,30,0.0,92.0,4.6,17.0,92.0,70.91,53.33
2016,10,16,10,45,0.0,70.5,4.85,17.5,70.5,54.25,39.4
2016,10,16,11,0,0.0,49.0,5.1,18.0,49.0,37.65,25.57
2016,10,16,11,15,0.0,36.0,5.25,18.0,36.0,27.64,17.27
2016,10,16,11,30,0.0,23.0,5.4,18.0,23.0,17.64,8.98
2016,10,16,11,45,0.0,57.5,5.6,18.0,57.5,44.24,30.97
2016,10,16,12,0,0.0,92.0,5.8,18.0,92.0,70.98,52.97
2016,10,16,12,15,0.0,95.5,5.9,18.0,95.5,73.74,55.24
2016,10,16,12,30,0.0,99.0,6.0,18.0,99.0,76.59,57.6
2016,10,16,12,45,9.5,168.0,6.1,18.0,174.0,144.45,113.49
2016,10,16,13,0,19.0,237.0,6.2,18.0,249.0,218.93,174.13
2016,10,16,13,15,9.5,147.0,6.35,18.0,153.0,127.32,99.73
2016,10,16,13,30,0.0,57.0,6.5,18.0,57.0,43.78,30.74
2016,10,16,13,45,0.0,40.0,6.7,18.0,40.0,30.66,19.91
2016,10,16,14,0,0.0,23.0,6.9,18.0,23.0,17.59,9.05
2016,10,16,14,15,0.0,83.5,7.0,18.0,83.5,64.22,47.97
2016,10,16,14,30,0.0,144.0,7.1,18.0,144.0,120.07,94.39
2016,10,16,14,45,0.0,125.5,7.25,18.0,125.5,103.49,80.88
2016,10,16,15,0,0.0,107.0,7.4,18.0,107.0,86.89,67.28
2016,10,16,15,15,0.0,103.5,7.2,17.5,103.5,85.2,66.18
2016,10,16,15,30,0.0,100.0,7.0,17.0,100.0,84.1,65.53
2016,10,16,15,45,0.0,85.0,6.8,17.0,85.0,70.94,54.52
2016,10,16,16,0,0.0,70.0,6.6,17.0,70.0,57.68,43.28
2016,10,16,16,15,0.0,55.5,6.25,16.5,55.5,44.82,32.33
2016,10,16,16,30,0.0,41.0,5.9,16.0,41.0,31.72,21.03
2016,10,16,16,45,0.0,28.0,5.55,15.5,28.0,21.38,11.96
2016,10,16,17,0,0.0,15.0,5.2,15.0,15.0,11.41,2.38
2016,10,16,17,15,0.0,7.5,5.1,14.5,7.5,5.9,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,8.65,0.0
2016,10,17,6,45,167.0,26.5,1.85,12.5,45.0,20.09,6.7
2016,10,17,7,0,302.0,42.0,2.0,13.0,78.0,31.97,21.84
2016,10,17,7,15,396.0,52.0,2.1,13.0,122.5,42.3,31.78
2016,10,17,7,30,490.0,62.0,2.2,13.0,167.0,50.21,39.27
2016,10,17,7,45,556.0,68.0,2.3,13.5,215.0,54.75,43.47
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,59.4,47.58
2016,10,17,8,15,661.5,78.5,2.4,14.5,309.0,72.77,49.37
2016,10,17,8,30,701.0,83.0,2.4,15.0,355.0,127.74,75.18
2016,10,17,8,45,735.5,85.0,2.4,15.5,399.0,184.98,116.6
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,249.31,170.27
2016,10,17,9,15,789.5,89.5,2.35,16.0,481.0,309.79,224.06
2016,10,17,9,30,809.0,92.0,2.3,16.0,519.0,371.86,279.25
2016,10,17,9,45,824.5,93.0,2.25,16.5,551.0,432.23,331.58
2016,10,17,10,0,840.0,94.0,2.2,17.0,583.0,493.05,382.56
2016,10,17,10,15,849.5,95.5,2.2,17.0,608.5,551.34,430.81
2016,10,17,10,30,859.0,97.0,2.2,17.0,634.0,608.85,476.95
2016,10,17,10,45,868.5,96.5,2.2,17.5,652.5,658.5,515.18
2016,10,17,11,0,878.0,96.0,2.2,18.0,671.0,710.57,553.89
2016,10,17,11,15,881.0,96.5,2.25,18.0,681.0,757.21,588.56
2016,10,17,11,30,884.0,97.0,2.3,18.0,691.0,801.44,619.54
2016,10,17,11,45,885.5,96.5,2.35,18.5,693.5,840.77,645.71
2016,10,17,12,0,887.0,96.0,2.4,19.0,696.0,877.15,669.69
2016,10,17,12,15,885.5,96.0,2.5,19.0,690.0,908.3,691.74
2016,10,17,12,30,884.0,96.0,2.6,19.0,684.0,936.05,711.58
2016,10,17,12,45,882.0,94.0,2.75,19.0,671.0,957.54,727.75
2016,10,17,13,0,880.0,92.0,2.9,19.0,658.0,975.33,741.61
2016,10,17,13,15,872.5,90.5,2.95,19.0,637.0,984.53,748.97
2016,10,17,13,30,865.0,89.0,3.0,19.0,616.0,989.81,753.93
2016,10,17,13,45,856.5,87.0,3.15,19.0,588.0,1002.28,764.87
2016,10,17,14,0,848.0,85.0,3.3,19.0,560.0,998.25,764.63
2016,10,17,14,15,833.0,83.0,3.35,18.5,525.5,983.73,758.07
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,965.49,749.04
2016,10,17,14,45,798.0,78.0,3.45,18.0,451.0,937.36,731.6
2016,10,17,15,0,778.0,75.0,3.5,18.0,411.0,906.01,711.72
2016,10,17,15,15,749.0,71.5,3.45,17.5,366.5,862.22,683.18
2016,10,17,15,30,720.0,68.0,3.4,17.0,322.0,816.08,652.18
2016,10,17,15,45,677.5,63.0,3.4,17.0,275.0,760.43,612.01
2016,10,17,16,0,635.0,58.0,3.4,17.0,228.0,697.85,564.92
2016,10,17,16,15,569.0,52.0,3.05,16.5,181.0,613.21,498.26
2016,10,17,16,30,503.0,46.0,2.7,16.0,134.0,530.66,430.07
2016,10,17,16,45,392.0,36.0,2.4,15.5,91.0,410.08,327.63
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,290.59,188.1
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,111.02,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.5,11.0,40.0,14.19,2.21
2016,10,18,7,0,391.0,35.0,1.6,12.0,80.0,29.03,19.32
2016,10,18,7,15,482.0,43.0,1.85,12.5,126.0,35.61,25.91
2016,10,18,7,30,573.0,51.0,2.1,13.0,172.0,42.3,32.21
2016,10,18,7,45,634.0,55.5,2.35,13.5,220.5,46.11,35.75
2016,10,18,8,0,695.0,60.0,2.6,14.0,269.0,54.13,42.89
2016,10,18,8,15,731.0,63.5,2.75,14.5,315.5,69.13,44.77
2016,10,18,8,30,767.0,67.0,2.9,15.0,362.0,126.69,71.58
2016,10,18,8,45,796.0,69.0,3.1,15.5,405.5,186.38,115.29
2016,10,18,9,0,825.0,71.0,3.3,16.0,449.0,249.3,168.69
2016,10,18,9,15,842.5,73.5,3.3,16.0,487.5,312.31,225.45
2016,10,18,9,30,860.0,76.0,3.3,16.0,526.0,377.38,284.04
2016,10,18,9,45,875.5,76.5,3.35,16.5,558.5,439.01,338.42
2016,10,18,10,0,891.0,77.0,3.4,17.0,591.0,500.92,391.43
2016,10,18,10,15,899.5,78.5,3.35,17.0,617.0,560.09,441.23
2016,10,18,10,30,908.0,80.0,3.3,17.0,643.0,618.24,488.66
2016,10,18,10,45,914.5,80.5,3.3,17.5,661.0,672.86,531.23
2016,10,18,11,0,921.0,81.0,3.3,18.0,679.0,725.71,571.18
2016,10,18,11,15,924.0,81.0,3.3,18.0,689.5,773.45,606.29
2016,10,18,11,30,927.0,81.0,3.3,18.0,700.0,818.63,638.11
2016,10,18,11,45,930.5,80.0,3.3,18.5,703.0,860.35,665.99
2016,10,18,12,0,934.0,79.0,3.3,19.0,706.0,899.11,691.56
2016,10,18,12,15,932.5,79.0,3.3,19.0,700.0,931.4,713.83
2016,10,18,12,30,931.0,79.0,3.3,19.0,694.0,960.13,733.69
2016,10,18,12,45,926.0,78.5,3.3,19.5,680.0,981.26,747.01
2016,10,18,13,0,921.0,78.0,3.3,20.0,666.0,998.47,757.78
2016,10,18,13,15,914.0,77.0,3.3,20.0,645.0,1009.11,765.72
2016,10,18,13,30,907.0,76.0,3.3,20.0,624.0,1015.72,771.16
2016,10,18,13,45,896.5,75.0,3.3,20.0,595.0,1014.78,771.71
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,1009.87,769.8
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,996.36,763.66
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,979.17,755.1
2016,10,18,14,45,833.0,69.5,3.35,19.0,455.0,960.93,744.76
2016,10,18,15,0,809.0,68.0,3.4,19.0,414.0,927.26,723.44
2016,10,18,15,15,780.5,65.0,3.2,18.5,369.0,884.2,694.8
2016,10,18,15,30,752.0,62.0,3.0,18.0,324.0,838.75,663.75
2016,10,18,15,45,706.0,58.0,2.8,18.0,276.0,773.51,615.95
2016,10,18,16,0,660.0,54.0,2.6,18.0,228.0,707.48,565.95
2016,10,18,16,15,595.0,48.0,2.3,17.0,180.0,630.22,506.57
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,548.11,440.01
2016,10,18,16,45,416.5,33.0,1.7,15.5,89.0,426.22,336.49
2016,10,18,17,0,303.0,24.0,1.4,15.0,46.0,302.65,178.06
2016,10,18,17,15,151.5,12.0,1.45,14.5,23.0,118.06,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.0,15.0,2.55,10.5,40.0,12.23,0.11
2016,10,19,7,0,450.0,30.0,2.8,11.0,80.0,27.4,17.86
2016,10,19,7,15,535.5,36.5,2.85,11.5,126.0,33.42,24.02
2016,10,19,7,30,621.0,43.0,2.9,12.0,172.0,39.56,29.86
2016,10,19,7,45,673.5,48.0,2.95,12.5,220.0,44.23,34.2
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,48.93,38.41
2016,10,19,8,15,759.5,56.0,3.15,13.5,314.5,65.23,40.5
2016,10,19,8,30,793.0,59.0,3.3,14.0,361.0,123.86,68.28
2016,10,19,8,45,750.5,74.0,3.45,15.0,386.0,184.27,115.9
2016,10,19,9,0,708.0,89.0,3.6,16.0,411.0,236.03,162.73
2016,10,19,9,15,791.5,78.5,3.65,16.5,466.5,302.94,219.54
2016,10,19,9,30,875.0,68.0,3.7,17.0,522.0,376.48,282.64
2016,10,19,9,45,886.5,69.5,3.8,17.5,554.0,438.0,337.13
2016,10,19,10,0,898.0,71.0,3.9,18.0,586.0,499.37,389.92
2016,10,19,10,15,906.0,72.0,3.9,18.5,611.0,557.98,438.72
2016,10,19,10,30,914.0,73.0,3.9,19.0,636.0,615.49,485.0
2016,10,19,10,45,917.0,75.0,3.9,19.5,653.5,669.48,527.1
2016,10,19,11,0,920.0,77.0,3.9,20.0,671.0,721.4,566.38
2016,10,19,11,15,923.0,77.5,3.85,20.0,681.0,769.46,601.46
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,814.98,633.37
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,854.2,659.55
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,890.14,683.24
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,921.98,705.02
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,950.3,724.36
2016,10,19,12,45,913.0,80.0,3.7,21.5,669.0,970.73,737.25
2016,10,19,13,0,907.0,80.0,3.7,22.0,655.0,987.25,747.61
2016,10,19,13,15,900.5,79.0,3.7,22.0,634.0,998.13,755.74
2016,10,19,13,30,894.0,78.0,3.7,22.0,613.0,1005.05,761.4
2016,10,19,13,45,886.0,76.0,3.7,22.0,585.0,1005.23,762.7
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,1001.49,761.56
2016,10,19,14,15,864.0,72.0,3.65,22.0,522.5,987.79,753.44
2016,10,19,14,30,850.0,70.0,3.6,22.0,488.0,970.41,742.95
2016,10,19,14,45,830.0,67.5,3.6,22.0,448.0,954.8,734.07
2016,10,19,15,0,810.0,65.0,3.6,22.0,408.0,923.75,714.3
2016,10,19,15,15,782.0,62.0,3.2,21.5,363.5,881.19,684.97
2016,10,19,15,30,754.0,59.0,2.8,21.0,319.0,836.25,653.24
2016,10,19,15,45,712.5,55.0,2.4,20.5,271.5,775.29,608.85
2016,10,19,16,0,671.0,51.0,2.0,20.0,224.0,713.39,562.06
2016,10,19,16,15,605.5,45.0,1.85,19.0,176.5,627.45,497.77
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,543.14,430.87
2016,10,19,16,45,429.0,30.5,1.55,17.0,86.0,433.05,337.39
2016,10,19,17,0,318.0,22.0,1.4,16.0,43.0,309.34,157.95
2016,10,19,17,15,159.0,11.0,1.45,15.5,21.5,122.58,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
