Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,15.0,1.85,10.5,39.0,12.23,0.0
2016,10,20,7,0,439.0,30.0,2.0,11.0,78.0,25.16,15.83
2016,10,20,7,15,528.5,37.5,2.1,11.5,124.5,34.26,24.73
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,41.24,31.34
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,45.88,35.6
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,50.57,39.72
2016,10,20,8,15,765.5,58.5,2.4,14.5,316.0,68.48,42.26
2016,10,20,8,30,801.0,62.0,2.4,15.0,363.0,128.15,71.06
2016,10,20,8,45,826.5,64.5,2.4,16.0,406.5,189.73,116.45
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,256.58,172.8
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,319.72,228.94
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,383.9,285.76
2016,10,20,9,45,900.5,71.5,2.45,19.0,559.5,446.44,339.51
2016,10,20,10,0,915.0,72.0,2.5,20.0,592.0,509.1,391.43
2016,10,20,10,15,923.5,73.0,2.5,20.5,617.5,568.9,439.92
2016,10,20,10,30,932.0,74.0,2.5,21.0,643.0,627.63,485.83
2016,10,20,10,45,937.0,75.0,2.55,21.5,661.0,682.77,527.78
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,735.96,567.06
2016,10,20,11,15,944.5,76.0,2.65,22.0,689.0,784.05,601.4
2016,10,20,11,30,947.0,76.0,2.7,22.0,699.0,829.47,632.77
2016,10,20,11,45,947.0,76.5,2.75,22.5,701.0,870.53,659.68
2016,10,20,12,0,947.0,77.0,2.8,23.0,703.0,908.36,684.22
2016,10,20,12,15,945.5,76.5,2.85,23.0,697.0,940.33,706.06
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,968.66,725.56
2016,10,20,12,45,937.5,76.5,2.95,23.5,677.0,989.72,738.87
2016,10,20,13,0,931.0,77.0,3.0,24.0,663.0,1006.78,749.68
2016,10,20,13,15,924.0,76.0,2.95,24.0,641.5,1017.47,757.04
2016,10,20,13,30,917.0,75.0,2.9,24.0,620.0,1024.09,761.92
2016,10,20,13,45,908.0,73.5,2.9,24.5,591.5,1024.02,761.56
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,1019.93,758.78
2016,10,20,14,15,884.5,70.0,2.8,24.5,527.5,1005.67,751.48
2016,10,20,14,30,870.0,68.0,2.7,24.0,492.0,987.65,741.81
2016,10,20,14,45,850.5,66.0,2.6,24.0,451.5,961.07,724.95
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,942.9,713.72
2016,10,20,15,15,802.5,61.0,2.1,23.5,365.5,899.52,683.44
2016,10,20,15,30,774.0,58.0,1.7,23.0,320.0,853.71,650.76
2016,10,20,15,45,732.0,54.0,1.35,22.5,272.0,791.83,606.18
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,728.98,559.09
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,641.64,496.52
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,555.94,430.91
2016,10,20,16,45,439.5,29.5,0.9,19.5,84.5,429.44,326.46
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,308.59,123.55
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,123.56,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,11.81,0.0
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,24.26,14.8
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,30.62,21.32
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,40.21,30.18
2016,10,21,7,45,651.0,49.0,0.95,14.5,210.5,44.82,34.45
2016,10,21,8,0,706.0,54.0,1.0,15.0,258.0,49.47,38.6
2016,10,21,8,15,741.0,57.5,0.9,15.5,304.0,67.95,41.38
2016,10,21,8,30,776.0,61.0,0.8,16.0,350.0,125.93,69.58
2016,10,21,8,45,801.5,63.5,0.7,17.0,392.5,185.82,113.28
2016,10,21,9,0,827.0,66.0,0.6,18.0,435.0,248.49,165.11
2016,10,21,9,15,844.0,68.5,0.65,18.5,473.0,312.86,220.83
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,375.86,275.13
2016,10,21,9,45,872.0,73.0,0.75,20.0,542.5,436.75,325.96
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,497.46,374.69
2016,10,21,10,15,891.5,76.5,0.85,21.5,599.0,555.92,420.63
2016,10,21,10,30,900.0,78.0,0.9,22.0,624.0,613.38,464.18
2016,10,21,10,45,904.5,79.0,1.0,22.5,641.5,666.54,503.75
2016,10,21,11,0,909.0,80.0,1.1,23.0,659.0,717.77,540.88
2016,10,21,11,15,912.0,80.5,1.15,23.0,669.0,765.23,573.9
2016,10,21,11,30,915.0,81.0,1.2,23.0,679.0,810.18,603.98
2016,10,21,11,45,914.5,81.5,1.3,23.5,681.0,849.56,629.61
2016,10,21,12,0,914.0,82.0,1.4,24.0,683.0,885.78,653.09
2016,10,21,12,15,912.5,82.0,1.45,24.0,677.0,917.26,674.07
2016,10,21,12,30,911.0,82.0,1.5,24.0,671.0,945.26,692.88
2016,10,21,12,45,903.5,82.5,1.6,24.0,656.5,964.58,706.91
2016,10,21,13,0,896.0,83.0,1.7,24.0,642.0,979.99,718.67
2016,10,21,13,15,889.0,82.0,1.75,24.0,621.0,990.15,726.57
2016,10,21,13,30,882.0,81.0,1.8,24.0,600.0,996.39,732.17
2016,10,21,13,45,870.5,79.5,1.9,24.0,571.5,993.56,732.77
2016,10,21,14,0,859.0,78.0,2.0,24.0,543.0,986.86,731.03
2016,10,21,14,15,844.0,76.0,2.05,23.5,508.5,984.56,733.14
2016,10,21,14,30,829.0,74.0,2.1,23.0,474.0,966.14,724.59
2016,10,21,14,45,807.0,71.5,2.2,23.0,434.0,936.48,707.68
2016,10,21,15,0,785.0,69.0,2.3,23.0,394.0,903.67,688.33
2016,10,21,15,15,754.5,66.0,2.05,22.5,349.5,859.0,658.31
2016,10,21,15,30,724.0,63.0,1.8,22.0,305.0,812.05,625.97
2016,10,21,15,45,679.0,58.5,1.6,21.5,258.0,747.7,580.61
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,690.6,538.6
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,602.56,473.99
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,517.11,406.98
2016,10,21,16,45,373.5,31.0,1.4,18.0,77.0,389.42,298.7
2016,10,21,17,0,252.0,21.0,1.4,17.0,36.0,252.55,66.93
2016,10,21,17,15,126.0,10.5,1.55,16.5,18.0,98.45,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.0,17.0,1.5,10.5,29.0,12.97,0.0
2016,10,22,7,0,230.0,34.0,1.6,11.0,58.0,25.85,16.08
2016,10,22,7,15,286.5,49.5,1.7,11.5,95.5,37.3,27.32
2016,10,22,7,30,343.0,65.0,1.8,12.0,133.0,48.56,37.81
2016,10,22,7,45,383.5,78.0,1.95,12.5,172.5,57.77,46.26
2016,10,22,8,0,424.0,91.0,2.1,13.0,212.0,66.78,54.34
2016,10,22,8,15,455.0,100.5,2.0,13.5,250.5,84.36,59.53
2016,10,22,8,30,486.0,110.0,1.9,14.0,289.0,129.03,84.35
2016,10,22,8,45,553.5,109.0,1.85,14.5,336.0,179.26,120.48
2016,10,22,9,0,621.0,108.0,1.8,15.0,383.0,234.39,165.02
2016,10,22,9,15,742.0,92.5,1.8,15.5,448.5,300.87,219.28
2016,10,22,9,30,863.0,77.0,1.8,16.0,514.0,382.1,286.44
2016,10,22,9,45,794.5,97.5,1.85,16.5,519.5,428.08,328.8
2016,10,22,10,0,726.0,118.0,1.9,17.0,525.0,464.47,361.52
2016,10,22,10,15,805.0,105.0,1.9,17.0,575.0,540.28,422.53
2016,10,22,10,30,884.0,92.0,1.9,17.0,625.0,618.07,483.55
2016,10,22,10,45,890.5,93.0,1.95,17.5,643.0,671.92,524.55
2016,10,22,11,0,897.0,94.0,2.0,18.0,661.0,724.07,563.26
2016,10,22,11,15,900.5,94.5,2.0,18.0,671.5,771.58,597.72
2016,10,22,11,30,904.0,95.0,2.0,18.0,682.0,816.65,628.63
2016,10,22,11,45,905.5,95.0,2.05,18.0,684.0,856.92,656.44
2016,10,22,12,0,907.0,95.0,2.1,18.0,686.0,894.21,682.15
2016,10,22,12,15,757.0,142.5,2.15,18.0,633.0,861.89,660.16
2016,10,22,12,30,607.0,190.0,2.2,18.0,580.0,799.8,617.36
2016,10,22,12,45,751.0,141.5,2.3,18.0,613.5,905.95,693.64
2016,10,22,13,0,895.0,93.0,2.4,18.0,647.0,990.78,751.94
2016,10,22,13,15,678.0,154.5,2.45,18.0,566.0,886.06,680.8
2016,10,22,13,30,461.0,216.0,2.5,18.0,485.0,740.13,577.32
2016,10,22,13,45,460.0,204.0,2.55,18.0,461.5,734.25,575.94
2016,10,22,14,0,459.0,192.0,2.6,18.0,438.0,725.78,571.59
2016,10,22,14,15,493.0,169.5,2.65,17.5,418.5,737.99,584.46
2016,10,22,14,30,527.0,147.0,2.7,17.0,399.0,746.7,593.8
2016,10,22,14,45,413.5,153.0,2.75,17.0,340.5,639.1,514.23
2016,10,22,15,0,300.0,159.0,2.8,17.0,282.0,509.31,415.09
2016,10,22,15,15,283.0,144.5,2.7,16.5,250.0,473.95,389.48
2016,10,22,15,30,266.0,130.0,2.6,16.0,218.0,438.08,362.24
2016,10,22,15,45,251.5,111.0,2.55,16.0,184.0,397.44,329.99
2016,10,22,16,0,237.0,92.0,2.5,16.0,150.0,356.21,296.18
2016,10,22,16,15,207.0,73.5,2.4,15.5,116.0,301.86,250.39
2016,10,22,16,30,177.0,55.0,2.3,15.0,82.0,248.35,203.5
2016,10,22,16,45,120.5,37.5,2.2,14.5,53.0,176.76,136.86
2016,10,22,17,0,64.0,20.0,2.1,14.0,24.0,91.51,3.49
2016,10,22,17,15,32.0,10.0,2.15,13.5,12.0,30.77,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,15.0,1.25,10.5,33.5,12.22,0.0
2016,10,23,7,0,380.0,30.0,1.3,11.0,67.0,24.99,15.15
2016,10,23,7,15,476.5,38.0,1.5,11.5,112.0,31.68,22.32
2016,10,23,7,30,573.0,46.0,1.7,12.0,157.0,38.48,28.81
2016,10,23,7,45,631.0,52.0,1.9,12.5,204.5,47.13,36.76
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,52.52,41.61
2016,10,23,8,15,727.0,62.0,2.1,13.5,298.5,72.99,45.14
2016,10,23,8,30,765.0,66.0,2.1,14.0,345.0,130.81,74.54
2016,10,23,8,45,790.0,69.5,2.1,14.5,387.5,190.79,119.71
2016,10,23,9,0,815.0,73.0,2.1,15.0,430.0,253.54,173.37
2016,10,23,9,15,833.5,75.5,2.1,15.5,468.0,316.02,229.07
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,379.85,285.59
2016,10,23,9,45,869.0,78.0,2.15,16.5,538.5,441.37,339.16
2016,10,23,10,0,886.0,78.0,2.2,17.0,571.0,502.87,391.09
2016,10,23,10,15,895.0,79.5,2.3,17.0,596.0,561.71,440.29
2016,10,23,10,30,904.0,81.0,2.4,17.0,621.0,619.59,487.36
2016,10,23,10,45,911.0,81.5,2.5,17.5,639.0,673.97,529.62
2016,10,23,11,0,918.0,82.0,2.6,18.0,657.0,726.64,569.45
2016,10,23,11,15,921.0,82.5,2.7,18.0,667.5,774.43,604.72
2016,10,23,11,30,924.0,83.0,2.8,18.0,678.0,819.67,636.92
2016,10,23,11,45,924.5,83.0,2.9,18.5,680.0,859.59,663.98
2016,10,23,12,0,925.0,83.0,3.0,19.0,682.0,896.39,688.75
2016,10,23,12,15,923.0,82.5,3.05,19.0,675.5,927.11,710.25
2016,10,23,12,30,921.0,82.0,3.1,19.0,669.0,954.26,729.39
2016,10,23,12,45,910.0,84.0,3.2,19.5,654.0,972.21,741.33
2016,10,23,13,0,899.0,86.0,3.3,20.0,639.0,986.12,750.71
2016,10,23,13,15,891.0,84.5,3.35,20.0,617.0,994.72,757.72
2016,10,23,13,30,883.0,83.0,3.4,20.0,595.0,999.34,762.25
2016,10,23,13,45,639.5,144.0,3.45,20.0,505.0,857.58,665.1
2016,10,23,14,0,396.0,205.0,3.5,20.0,415.0,652.74,516.25
2016,10,23,14,15,612.0,140.0,3.6,19.5,441.0,833.73,655.36
2016,10,23,14,30,828.0,75.0,3.7,19.0,467.0,965.71,751.25
2016,10,23,14,45,603.5,109.5,3.85,19.0,382.0,787.14,624.59
2016,10,23,15,0,379.0,144.0,4.0,19.0,297.0,591.95,479.44
2016,10,23,15,15,360.0,131.0,4.1,18.5,263.0,554.05,453.15
2016,10,23,15,30,341.0,118.0,4.2,18.0,229.0,515.11,424.32
2016,10,23,15,45,317.5,101.5,4.3,17.5,192.5,466.71,386.99
2016,10,23,16,0,294.0,85.0,4.4,17.0,156.0,418.02,347.81
2016,10,23,16,15,258.5,68.0,4.3,16.0,120.0,358.25,297.78
2016,10,23,16,30,223.0,51.0,4.2,15.0,84.0,299.86,246.45
2016,10,23,16,45,111.5,37.0,4.15,14.5,53.5,170.52,130.45
2016,10,23,17,0,0.0,23.0,4.1,14.0,23.0,26.98,0.0
2016,10,23,17,15,0.0,11.5,4.0,13.5,11.5,9.05,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,1.65,12.5,8.5,6.45,0.0
2016,10,24,7,0,0.0,17.0,1.8,13.0,17.0,12.94,4.9
2016,10,24,7,15,0.0,30.0,2.2,13.0,30.0,22.91,14.44
2016,10,24,7,30,0.0,43.0,2.6,13.0,43.0,32.84,23.63
2016,10,24,7,45,0.0,56.5,3.0,13.5,56.5,42.81,32.72
2016,10,24,8,0,0.0,70.0,3.4,14.0,70.0,52.7,41.59
2016,10,24,8,15,0.0,83.0,3.7,14.0,83.0,62.33,47.82
2016,10,24,8,30,0.0,96.0,4.0,14.0,96.0,72.3,56.24
2016,10,24,8,45,0.0,109.0,4.35,14.5,109.0,82.42,64.56
2016,10,24,9,0,0.0,122.0,4.7,15.0,122.0,92.69,72.92
2016,10,24,9,15,82.5,171.5,4.7,15.0,212.5,156.81,123.73
2016,10,24,9,30,165.0,221.0,4.7,15.0,303.0,236.96,188.35
2016,10,24,9,45,145.0,235.5,4.7,15.5,311.5,255.08,203.9
2016,10,24,10,0,125.0,250.0,4.7,16.0,320.0,270.99,217.16
2016,10,24,10,15,253.5,245.5,4.65,16.0,394.0,356.78,286.75
2016,10,24,10,30,382.0,241.0,4.6,16.0,468.0,447.86,360.32
2016,10,24,10,45,218.5,255.5,4.6,16.5,386.0,369.97,297.66
2016,10,24,11,0,55.0,270.0,4.6,17.0,304.0,272.68,217.62
2016,10,24,11,15,119.0,286.0,4.6,17.0,361.5,356.06,285.33
2016,10,24,11,30,183.0,302.0,4.6,17.0,419.0,432.13,346.22
2016,10,24,11,45,145.0,301.0,4.6,17.0,394.0,412.65,330.16
2016,10,24,12,0,107.0,300.0,4.6,17.0,369.0,370.79,296.82
2016,10,24,12,15,146.5,299.0,4.6,17.0,392.5,432.7,346.61
2016,10,24,12,30,186.0,298.0,4.6,17.0,416.0,477.73,382.84
2016,10,24,12,45,109.0,270.5,4.7,17.5,339.5,362.11,290.64
2016,10,24,13,0,32.0,243.0,4.8,18.0,263.0,262.92,209.56
2016,10,24,13,15,40.5,242.5,4.9,18.0,266.5,275.21,220.26
2016,10,24,13,30,49.0,242.0,5.0,18.0,270.0,288.15,231.33
2016,10,24,13,45,70.0,237.0,5.1,18.0,275.5,308.87,249.24
2016,10,24,14,0,91.0,232.0,5.2,18.0,281.0,330.18,267.67
2016,10,24,14,15,45.5,120.0,5.15,17.5,144.5,155.38,125.73
2016,10,24,14,30,0.0,8.0,5.1,17.0,8.0,6.09,0.0
2016,10,24,14,45,0.0,39.5,5.05,17.0,39.5,30.19,19.91
2016,10,24,15,0,0.0,71.0,5.0,17.0,71.0,54.48,40.48
2016,10,24,15,15,0.0,62.5,4.75,16.5,62.5,47.9,35.08
2016,10,24,15,30,0.0,54.0,4.5,16.0,54.0,41.33,29.62
2016,10,24,15,45,0.0,45.0,4.25,16.0,45.0,34.39,23.71
2016,10,24,16,0,0.0,36.0,4.0,16.0,36.0,27.47,17.74
2016,10,24,16,15,0.0,27.5,3.75,15.5,27.5,20.95,12.09
2016,10,24,16,30,0.0,19.0,3.5,15.0,19.0,14.45,6.39
2016,10,24,16,45,0.0,11.5,3.25,14.5,11.5,8.73,1.11
2016,10,24,17,0,0.0,4.0,3.0,14.0,4.0,3.02,0.0
2016,10,24,17,15,0.0,2.0,3.1,14.0,2.0,1.57,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.9,13.5,6.5,4.93,0.0
2016,10,25,7,0,0.0,13.0,2.0,14.0,13.0,9.87,2.24
2016,10,25,7,15,0.0,23.0,2.25,14.0,23.0,17.52,9.63
2016,10,25,7,30,0.0,33.0,2.5,14.0,33.0,25.18,16.72
2016,10,25,7,45,0.0,44.0,2.75,14.5,44.0,33.64,24.41
2016,10,25,8,0,0.0,55.0,3.0,15.0,55.0,42.12,32.02
2016,10,25,8,15,0.0,65.5,3.15,15.0,65.5,50.1,37.24
2016,10,25,8,30,0.0,76.0,3.3,15.0,76.0,58.02,43.93
2016,10,25,8,45,0.0,78.0,3.5,15.5,78.0,59.77,45.22
2016,10,25,9,0,0.0,80.0,3.7,16.0,80.0,61.42,46.41
2016,10,25,9,15,0.0,79.5,3.75,16.5,79.5,61.08,45.91
2016,10,25,9,30,0.0,79.0,3.8,17.0,79.0,60.71,45.39
2016,10,25,9,45,15.5,147.5,3.9,17.5,156.0,120.48,94.48
2016,10,25,10,0,31.0,216.0,4.0,18.0,233.0,190.55,151.13
2016,10,25,10,15,41.5,233.5,4.0,18.0,257.5,215.48,171.09
2016,10,25,10,30,52.0,251.0,4.0,18.0,282.0,242.19,192.52
2016,10,25,10,45,26.0,159.5,4.05,18.0,175.0,149.16,117.49
2016,10,25,11,0,0.0,68.0,4.1,18.0,68.0,52.29,37.75
2016,10,25,11,15,0.0,89.0,4.05,18.0,89.0,68.58,51.19
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,85.44,65.0
2016,10,25,11,45,0.0,130.5,4.0,18.5,130.5,102.47,78.74
2016,10,25,12,0,0.0,151.0,4.0,19.0,151.0,120.09,92.88
2016,10,25,12,15,0.0,123.5,3.95,19.0,123.5,96.95,74.08
2016,10,25,12,30,0.0,96.0,3.9,19.0,96.0,74.15,55.51
2016,10,25,12,45,0.0,61.5,3.85,19.0,61.5,47.26,33.48
2016,10,25,13,0,0.0,27.0,3.8,19.0,27.0,20.68,11.53
2016,10,25,13,15,417.5,55.0,3.7,19.0,292.5,499.5,406.51
2016,10,25,13,30,835.0,83.0,3.6,19.0,558.0,962.95,746.16
2016,10,25,13,45,591.0,146.5,3.55,19.0,475.0,810.92,635.51
2016,10,25,14,0,347.0,210.0,3.5,19.0,392.0,610.11,485.77
2016,10,25,14,15,345.5,195.0,3.4,19.0,366.0,595.03,476.67
2016,10,25,14,30,344.0,180.0,3.3,19.0,340.0,578.12,465.08
2016,10,25,14,45,541.5,124.0,3.2,19.0,350.0,731.12,583.55
2016,10,25,15,0,739.0,68.0,3.1,19.0,360.0,855.05,673.45
2016,10,25,15,15,706.5,64.5,2.75,18.5,317.5,808.51,639.1
2016,10,25,15,30,674.0,61.0,2.4,18.0,275.0,759.99,603.76
2016,10,25,15,45,629.5,56.0,2.1,18.0,230.5,703.93,560.77
2016,10,25,16,0,585.0,51.0,1.8,18.0,186.0,641.33,511.17
2016,10,25,16,15,509.5,44.0,1.65,17.5,141.5,549.26,438.8
2016,10,25,16,30,434.0,37.0,1.5,17.0,97.0,460.59,364.88
2016,10,25,16,45,217.0,30.5,1.35,16.5,60.5,262.88,192.36
2016,10,25,17,0,0.0,24.0,1.2,16.0,24.0,18.88,0.0
2016,10,25,17,15,0.0,12.0,1.2,15.5,12.0,9.44,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,12.5,29.5,10.23,0.0
2016,10,26,7,0,371.0,26.0,0.9,13.0,59.0,21.69,11.42
2016,10,26,7,15,470.5,34.0,0.95,13.5,102.5,28.46,19.17
2016,10,26,7,30,570.0,42.0,1.0,14.0,146.0,38.35,28.38
2016,10,26,7,45,630.0,47.0,1.1,14.5,192.5,42.98,32.73
2016,10,26,8,0,690.0,52.0,1.2,15.0,239.0,47.68,36.97
2016,10,26,8,15,728.0,55.5,1.3,15.5,284.0,70.32,41.14
2016,10,26,8,30,766.0,59.0,1.4,16.0,329.0,127.6,70.85
2016,10,26,8,45,792.5,61.5,1.55,16.5,371.0,186.77,115.4
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,248.82,168.28
2016,10,26,9,15,837.0,66.5,1.85,17.5,450.0,312.38,224.64
2016,10,26,9,30,855.0,69.0,2.0,18.0,487.0,374.98,280.05
2016,10,26,9,45,870.5,69.5,2.2,18.5,519.0,435.62,332.97
2016,10,26,10,0,886.0,70.0,2.4,19.0,551.0,496.52,384.64
2016,10,26,10,15,895.0,71.0,2.45,19.5,575.5,554.47,432.05
2016,10,26,10,30,904.0,72.0,2.5,20.0,600.0,611.44,477.11
2016,10,26,10,45,907.5,73.5,2.65,20.5,617.5,664.2,518.07
2016,10,26,11,0,911.0,75.0,2.8,21.0,635.0,714.94,556.46
2016,10,26,11,15,914.5,75.5,2.85,21.0,645.0,762.4,590.82
2016,10,26,11,30,918.0,76.0,2.9,21.0,655.0,807.39,622.36
2016,10,26,11,45,917.0,77.5,3.0,21.0,657.0,847.16,650.39
2016,10,26,12,0,916.0,79.0,3.1,21.0,659.0,883.8,676.23
2016,10,26,12,15,915.5,78.5,3.15,21.0,654.0,915.28,698.21
2016,10,26,12,30,915.0,78.0,3.2,21.0,649.0,943.33,717.9
2016,10,26,12,45,908.0,79.0,3.3,21.5,635.5,963.51,731.31
2016,10,26,13,0,901.0,80.0,3.4,22.0,622.0,979.84,742.26
2016,10,26,13,15,894.5,79.0,3.45,21.5,601.0,990.31,751.93
2016,10,26,13,30,888.0,78.0,3.5,21.0,580.0,996.89,759.21
2016,10,26,13,45,876.5,77.0,3.6,21.0,552.0,994.58,759.55
2016,10,26,14,0,865.0,76.0,3.7,21.0,524.0,988.43,757.45
2016,10,26,14,15,849.0,74.0,3.75,20.5,489.0,984.88,758.4
2016,10,26,14,30,833.0,72.0,3.8,20.0,454.0,965.36,748.26
2016,10,26,14,45,810.5,69.5,3.9,20.0,414.0,935.15,729.45
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,901.8,708.07
2016,10,26,15,15,756.0,63.5,3.95,19.5,330.0,855.0,676.88
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,806.0,643.02
2016,10,26,15,45,675.5,55.0,3.9,18.5,239.0,737.91,593.5
2016,10,26,16,0,627.0,50.0,3.9,18.0,192.0,669.24,541.0
2016,10,26,16,15,549.0,43.5,3.75,17.0,146.0,582.89,472.12
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,491.43,394.34
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,276.96,200.26
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,1.2,12.5,4.0,3.15,0.0
2016,10,27,7,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,10,27,7,15,0.0,15.0,1.45,13.5,15.0,11.39,4.27
2016,10,27,7,30,0.0,22.0,1.7,14.0,22.0,16.74,9.21
2016,10,27,7,45,0.0,29.5,2.0,14.5,29.5,22.48,14.45
2016,10,27,8,0,0.0,37.0,2.3,15.0,37.0,28.23,19.64
2016,10,27,8,15,0.0,44.5,2.35,15.0,44.5,34.0,23.53
2016,10,27,8,30,0.0,52.0,2.4,15.0,52.0,39.78,28.44
2016,10,27,8,45,0.0,50.5,2.5,15.5,50.5,38.63,27.33
2016,10,27,9,0,0.0,49.0,2.6,16.0,49.0,37.49,26.23
2016,10,27,9,15,0.0,46.5,2.6,16.5,46.5,35.58,24.49
2016,10,27,9,30,0.0,44.0,2.6,17.0,44.0,33.67,22.77
2016,10,27,9,45,0.0,70.0,2.65,17.5,70.0,53.75,39.44
2016,10,27,10,0,0.0,96.0,2.7,18.0,96.0,73.97,56.02
2016,10,27,10,15,0.0,128.0,2.55,18.0,128.0,99.4,76.81
2016,10,27,10,30,0.0,160.0,2.4,18.0,160.0,125.6,98.02
2016,10,27,10,45,0.0,139.5,2.3,18.0,139.5,109.16,84.47
2016,10,27,11,0,0.0,119.0,2.2,18.0,119.0,92.62,70.92
2016,10,27,11,15,0.0,121.0,2.4,18.0,121.0,94.37,72.33
2016,10,27,11,30,0.0,123.0,2.6,18.0,123.0,96.15,73.75
2016,10,27,11,45,3.0,157.5,2.8,18.0,159.5,127.92,99.71
2016,10,27,12,0,6.0,192.0,3.0,18.0,196.0,161.5,126.93
2016,10,27,12,15,5.5,190.5,3.15,17.5,194.5,160.73,126.55
2016,10,27,12,30,5.0,189.0,3.3,17.0,193.0,159.98,126.26
2016,10,27,12,45,2.5,159.0,3.5,17.0,161.0,131.14,102.85
2016,10,27,13,0,0.0,129.0,3.7,17.0,129.0,102.52,79.46
2016,10,27,13,15,0.0,128.0,3.45,16.5,128.0,102.04,79.34
2016,10,27,13,30,0.0,127.0,3.2,16.0,127.0,101.65,79.28
2016,10,27,13,45,33.0,173.0,2.95,16.0,190.0,197.41,159.53
2016,10,27,14,0,66.0,219.0,2.7,16.0,253.0,290.79,235.97
2016,10,27,14,15,40.0,191.5,2.55,16.0,212.0,235.09,190.34
2016,10,27,14,30,14.0,164.0,2.4,16.0,171.0,159.74,128.36
2016,10,27,14,45,7.0,136.5,2.3,16.0,140.0,125.71,100.37
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,91.88,72.08
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,80.16,62.41
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,68.4,52.56
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,56.01,42.05
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,43.48,31.28
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,31.3,20.76
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,20.61,11.4
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,12.18,3.07
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,61.0,14.0,0.75,13.5,19.0,11.02,0.0
2016,10,28,7,0,122.0,28.0,0.7,14.0,38.0,21.05,9.89
2016,10,28,7,15,179.5,44.5,0.65,14.0,70.0,33.12,23.03
2016,10,28,7,30,237.0,61.0,0.6,14.0,102.0,44.98,34.14
2016,10,28,7,45,269.0,77.0,0.6,14.0,137.5,56.05,44.35
2016,10,28,8,0,301.0,93.0,0.6,14.0,173.0,66.82,54.11
2016,10,28,8,15,325.0,107.5,0.7,14.0,207.5,87.59,62.95
2016,10,28,8,30,349.0,122.0,0.8,14.0,242.0,126.96,87.69
2016,10,28,8,45,174.5,95.0,0.9,14.5,155.0,103.87,74.67
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,52.16,38.76
2016,10,28,9,15,0.0,59.5,1.2,15.0,59.5,45.6,33.18
2016,10,28,9,30,0.0,51.0,1.4,15.0,51.0,39.06,27.57
2016,10,28,9,45,60.0,146.0,1.6,15.5,178.5,141.83,112.41
2016,10,28,10,0,120.0,241.0,1.8,16.0,306.0,262.8,209.57
2016,10,28,10,15,60.0,172.0,1.9,16.0,204.5,173.14,137.74
2016,10,28,10,30,0.0,103.0,2.0,16.0,103.0,79.6,60.82
2016,10,28,10,45,0.0,121.5,2.15,16.5,121.5,94.54,73.06
2016,10,28,11,0,0.0,140.0,2.3,17.0,140.0,109.86,85.38
2016,10,28,11,15,0.0,142.5,2.4,17.0,142.5,112.19,87.2
2016,10,28,11,30,0.0,145.0,2.5,17.0,145.0,114.56,89.1
2016,10,28,11,45,0.0,109.5,2.6,17.5,109.5,85.14,64.87
2016,10,28,12,0,0.0,74.0,2.7,18.0,74.0,56.94,41.6
2016,10,28,12,15,0.0,108.0,2.75,18.0,108.0,84.05,63.92
2016,10,28,12,30,0.0,142.0,2.8,18.0,142.0,113.26,87.8
2016,10,28,12,45,2.0,162.5,2.85,18.0,164.0,133.98,104.77
2016,10,28,13,0,4.0,183.0,2.9,18.0,186.0,156.01,122.78
2016,10,28,13,15,2.0,106.0,2.95,18.0,107.5,84.8,64.78
2016,10,28,13,30,0.0,29.0,3.0,18.0,29.0,22.19,12.91
2016,10,28,13,45,0.0,25.5,3.1,18.0,25.5,19.49,10.7
2016,10,28,14,0,0.0,22.0,3.2,18.0,22.0,16.8,8.47
2016,10,28,14,15,0.0,70.5,3.25,18.0,70.5,54.12,39.78
2016,10,28,14,30,0.0,119.0,3.3,18.0,119.0,98.19,76.55
2016,10,28,14,45,371.0,95.0,3.4,18.0,236.5,521.0,429.26
2016,10,28,15,0,742.0,71.0,3.5,18.0,354.0,860.56,684.49
2016,10,28,15,15,708.0,67.0,3.4,17.5,311.0,811.82,648.07
2016,10,28,15,30,674.0,63.0,3.3,17.0,268.0,768.7,617.69
2016,10,28,15,45,627.0,57.5,3.25,16.5,223.0,703.29,569.22
2016,10,28,16,0,580.0,52.0,3.2,16.0,178.0,637.81,518.24
2016,10,28,16,15,498.0,44.0,2.9,15.5,133.5,539.02,437.58
2016,10,28,16,30,416.0,36.0,2.6,15.0,89.0,444.09,355.01
2016,10,28,16,45,282.5,24.5,2.35,14.5,53.5,303.59,202.83
2016,10,28,17,0,149.0,13.0,2.1,14.0,18.0,122.52,0.0
2016,10,28,17,15,74.5,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,117.0,13.5,1.2,13.0,22.5,10.62,0.0
2016,10,29,7,0,234.0,27.0,1.3,13.0,45.0,22.21,10.05
2016,10,29,7,15,341.5,38.0,1.6,13.5,85.5,31.16,21.26
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,40.16,29.81
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,44.94,34.37
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,49.86,38.86
2016,10,29,8,15,299.0,67.5,2.7,15.0,145.0,59.69,39.52
2016,10,29,8,30,0.0,74.0,2.9,15.0,74.0,56.48,42.64
2016,10,29,8,45,0.0,98.0,3.1,15.5,98.0,74.4,57.62
2016,10,29,9,0,0.0,122.0,3.3,16.0,122.0,92.74,72.74
2016,10,29,9,15,10.5,150.5,3.45,16.0,156.0,118.09,93.36
2016,10,29,9,30,21.0,179.0,3.6,16.0,190.0,145.47,115.67
2016,10,29,9,45,111.0,208.5,3.8,16.5,267.0,220.83,176.03
2016,10,29,10,0,201.0,238.0,4.0,17.0,344.0,299.17,238.82
2016,10,29,10,15,100.5,159.0,4.1,17.0,212.0,192.22,153.62
2016,10,29,10,30,0.0,80.0,4.2,17.0,80.0,61.54,45.71
2016,10,29,10,45,2.0,130.5,4.3,17.5,132.0,103.17,80.01
2016,10,29,11,0,4.0,181.0,4.4,18.0,184.0,147.12,115.63
2016,10,29,11,15,2.0,170.5,4.4,18.0,172.0,137.4,107.57
2016,10,29,11,30,0.0,160.0,4.4,18.0,160.0,127.39,99.33
2016,10,29,11,45,0.0,161.0,4.4,18.5,161.0,128.67,100.16
2016,10,29,12,0,0.0,162.0,4.4,19.0,162.0,130.01,101.05
2016,10,29,12,15,15.0,202.0,4.35,19.0,211.0,180.14,142.13
2016,10,29,12,30,30.0,242.0,4.3,19.0,260.0,254.44,201.97
2016,10,29,12,45,30.0,237.0,4.25,19.0,254.5,253.0,200.84
2016,10,29,13,0,30.0,232.0,4.2,19.0,249.0,251.52,199.89
2016,10,29,13,15,29.5,224.0,4.1,19.0,240.5,246.1,195.82
2016,10,29,13,30,29.0,216.0,4.0,19.0,232.0,240.61,191.74
2016,10,29,13,45,445.5,143.5,3.9,19.0,369.0,648.6,522.34
2016,10,29,14,0,862.0,71.0,3.8,19.0,506.0,977.21,759.75
2016,10,29,14,15,846.0,69.0,3.7,19.0,471.5,961.35,746.79
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,953.87,742.61
2016,10,29,14,45,806.0,65.0,3.5,19.0,397.5,922.92,721.76
2016,10,29,15,0,782.0,63.0,3.4,19.0,358.0,888.93,698.61
2016,10,29,15,15,748.5,59.5,3.1,18.5,314.0,840.9,664.83
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,790.83,628.55
2016,10,29,15,45,663.0,51.5,2.5,17.5,224.0,720.61,575.83
2016,10,29,16,0,611.0,47.0,2.2,17.0,178.0,650.01,520.51
2016,10,29,16,15,529.0,40.0,2.0,16.0,133.0,560.25,448.94
2016,10,29,16,30,447.0,33.0,1.8,15.0,88.0,466.24,368.1
2016,10,29,16,45,297.0,22.5,1.6,14.5,52.0,310.42,194.04
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,120.17,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
