Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,11.02,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,21.23,8.45
2016,10,30,7,15,292.0,40.5,3.3,13.0,81.0,30.86,20.92
2016,10,30,7,30,402.0,53.0,3.6,13.0,120.0,43.18,32.53
2016,10,30,7,45,201.0,32.5,3.95,13.5,66.0,24.8,16.53
2016,10,30,8,0,0.0,12.0,4.3,14.0,12.0,9.11,2.52
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,11.02,3.84
2016,10,30,8,30,0.0,17.0,4.6,14.0,17.0,12.93,5.48
2016,10,30,8,45,0.0,14.0,4.85,14.5,14.0,10.65,3.49
2016,10,30,9,0,0.0,11.0,5.1,15.0,11.0,8.37,1.5
2016,10,30,9,15,0.0,16.5,5.3,15.0,16.5,12.57,5.07
2016,10,30,9,30,0.0,22.0,5.5,15.0,22.0,16.79,8.64
2016,10,30,9,45,0.0,15.5,5.75,15.5,15.5,11.83,4.37
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,6.87,0.14
2016,10,30,10,15,0.0,9.5,6.1,16.0,9.5,7.25,0.46
2016,10,30,10,30,0.0,10.0,6.2,16.0,10.0,7.64,0.78
2016,10,30,10,45,137.5,138.0,6.3,16.5,220.5,222.0,180.76
2016,10,30,11,0,275.0,266.0,6.4,17.0,431.0,450.74,365.26
2016,10,30,11,15,139.0,222.5,6.45,17.0,306.5,311.32,252.34
2016,10,30,11,30,3.0,179.0,6.5,17.0,182.0,146.27,115.33
2016,10,30,11,45,1.5,172.0,6.6,17.0,173.5,139.6,109.94
2016,10,30,12,0,0.0,165.0,6.7,17.0,165.0,132.76,104.29
2016,10,30,12,15,0.0,96.0,6.7,17.0,96.0,74.15,56.06
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,20.68,11.63
2016,10,30,12,45,0.0,26.0,6.7,17.0,26.0,19.91,11.01
2016,10,30,13,0,0.0,25.0,6.7,17.0,25.0,19.13,10.37
2016,10,30,13,15,20.0,124.5,6.6,17.0,135.5,129.74,103.31
2016,10,30,13,30,40.0,224.0,6.5,17.0,246.0,261.82,212.03
2016,10,30,13,45,20.0,125.0,6.4,17.0,136.0,132.93,106.14
2016,10,30,14,0,0.0,26.0,6.3,17.0,26.0,19.86,11.08
2016,10,30,14,15,0.0,21.5,6.1,16.5,21.5,16.41,8.23
2016,10,30,14,30,0.0,17.0,5.9,16.0,17.0,12.96,5.36
2016,10,30,14,45,0.0,15.0,5.75,16.0,15.0,11.42,4.07
2016,10,30,15,0,0.0,13.0,5.6,16.0,13.0,9.89,2.78
2016,10,30,15,15,0.0,11.0,5.25,15.5,11.0,8.36,1.5
2016,10,30,15,30,0.0,9.0,4.9,15.0,9.0,6.83,0.21
2016,10,30,15,45,0.0,7.5,4.55,15.0,7.5,5.69,0.0
2016,10,30,16,0,0.0,6.0,4.2,15.0,6.0,4.54,0.0
2016,10,30,16,15,162.5,23.5,3.8,14.5,42.5,198.19,165.67
2016,10,30,16,30,325.0,41.0,3.4,14.0,79.0,371.25,299.5
2016,10,30,16,45,187.0,26.5,3.05,14.0,46.5,225.31,130.33
2016,10,30,17,0,49.0,12.0,2.7,14.0,14.0,46.33,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,45,112.0,13.0,1.05,10.5,21.0,10.23,0.0
2016,10,31,7,0,224.0,26.0,1.0,11.0,42.0,21.44,7.58
2016,10,31,7,15,341.5,37.0,1.25,11.5,82.5,30.45,20.63
2016,10,31,7,30,459.0,48.0,1.5,12.0,123.0,39.53,29.43
2016,10,31,7,45,537.0,53.5,1.75,12.5,168.5,43.97,33.75
2016,10,31,8,0,615.0,59.0,2.0,13.0,214.0,48.59,38.03
2016,10,31,8,15,659.5,64.0,2.05,13.0,258.5,73.67,44.17
2016,10,31,8,30,704.0,69.0,2.1,13.0,303.0,128.91,75.07
2016,10,31,8,45,565.0,103.5,2.2,13.5,307.0,182.45,123.62
2016,10,31,9,0,426.0,138.0,2.3,14.0,311.0,213.89,157.46
2016,10,31,9,15,376.0,162.5,2.3,14.0,325.5,245.71,188.28
2016,10,31,9,30,326.0,187.0,2.3,14.0,340.0,275.44,216.4
2016,10,31,9,45,171.0,188.5,2.35,14.5,269.0,229.9,183.45
2016,10,31,10,0,16.0,190.0,2.4,15.0,198.0,156.83,125.05
2016,10,31,10,15,77.0,224.0,2.4,15.0,267.0,228.06,183.39
2016,10,31,10,30,138.0,258.0,2.4,15.0,336.0,312.28,251.21
2016,10,31,10,45,265.0,248.0,2.4,15.5,403.5,408.24,327.71
2016,10,31,11,0,392.0,238.0,2.4,16.0,471.0,504.38,403.01
2016,10,31,11,15,366.0,249.0,2.45,16.0,469.0,519.66,414.45
2016,10,31,11,30,340.0,260.0,2.5,16.0,467.0,531.94,423.82
2016,10,31,11,45,366.0,254.5,2.6,16.0,478.0,566.66,451.37
2016,10,31,12,0,392.0,249.0,2.7,16.0,489.0,601.79,479.0
2016,10,31,12,15,373.0,251.0,2.8,16.0,477.5,605.39,481.96
2016,10,31,12,30,354.0,253.0,2.9,16.0,466.0,606.51,483.25
2016,10,31,12,45,350.0,248.0,3.0,16.5,455.0,611.47,487.03
2016,10,31,13,0,346.0,243.0,3.1,17.0,444.0,614.7,489.51
2016,10,31,13,15,225.0,244.0,3.2,17.0,373.0,485.45,389.83
2016,10,31,13,30,104.0,245.0,3.3,17.0,302.0,352.15,283.78
2016,10,31,13,45,105.0,232.0,3.4,17.0,286.5,343.56,278.26
2016,10,31,14,0,106.0,219.0,3.5,17.0,271.0,334.62,272.01
2016,10,31,14,15,53.0,146.5,3.5,16.5,172.5,194.81,158.7
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,56.81,42.42
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,41.34,29.51
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,25.94,16.49
2016,10,31,15,15,0.0,29.5,3.45,15.5,29.5,22.48,13.61
2016,10,31,15,30,0.0,25.0,3.3,15.0,25.0,19.03,10.69
2016,10,31,15,45,0.0,20.5,3.15,15.0,20.5,15.59,7.71
2016,10,31,16,0,0.0,16.0,3.0,15.0,16.0,12.15,4.7
2016,10,31,16,15,0.0,11.5,2.75,14.5,11.5,8.72,1.69
2016,10,31,16,30,0.0,7.0,2.5,14.0,7.0,5.3,0.0
2016,10,31,16,45,0.0,4.0,2.25,13.5,4.0,3.02,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.5,1.35,10.5,20.0,9.83,0.0
2016,11,1,7,0,229.0,25.0,1.4,11.0,40.0,20.66,5.66
2016,11,1,7,15,349.5,35.0,1.6,11.5,80.0,28.86,19.13
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,37.2,27.31
2016,11,1,7,45,544.0,51.5,2.05,12.5,165.5,42.49,32.4
2016,11,1,8,0,618.0,58.0,2.3,13.0,211.0,47.89,37.38
2016,11,1,8,15,664.0,62.5,2.25,13.0,256.0,73.2,43.45
2016,11,1,8,30,710.0,67.0,2.2,13.0,301.0,131.81,77.25
2016,11,1,8,45,743.5,70.0,2.15,13.5,343.0,188.86,121.11
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,249.75,173.43
2016,11,1,9,15,798.5,75.5,2.05,14.0,422.0,310.19,227.95
2016,11,1,9,30,820.0,78.0,2.0,14.0,459.0,372.39,283.72
2016,11,1,9,45,837.5,79.5,2.0,14.5,491.0,433.43,337.01
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,495.12,389.09
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,553.44,437.45
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,607.24,480.9
2016,11,1,10,45,883.0,84.5,1.85,15.5,590.5,659.63,520.92
2016,11,1,11,0,890.0,85.0,1.8,16.0,608.0,710.38,558.35
2016,11,1,11,15,893.5,85.5,1.75,16.0,618.0,756.71,591.59
2016,11,1,11,30,897.0,86.0,1.7,16.0,628.0,800.65,621.47
2016,11,1,11,45,897.0,86.5,1.7,16.5,629.5,839.17,646.56
2016,11,1,12,0,897.0,87.0,1.7,17.0,631.0,874.67,669.39
2016,11,1,12,15,635.5,166.5,1.7,17.0,550.0,777.93,601.97
2016,11,1,12,30,374.0,246.0,1.7,17.0,469.0,617.2,483.03
2016,11,1,12,45,628.0,165.5,1.75,17.0,530.0,813.42,630.84
2016,11,1,13,0,882.0,85.0,1.8,17.0,591.0,964.77,733.79
2016,11,1,13,15,873.5,83.5,1.75,17.0,569.5,972.31,737.23
2016,11,1,13,30,865.0,82.0,1.7,17.0,548.0,988.06,748.02
2016,11,1,13,45,851.5,81.0,1.65,17.0,519.5,983.71,745.41
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,975.47,740.59
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,956.97,729.02
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,934.89,715.12
2016,11,1,14,45,774.0,72.5,1.5,17.0,382.0,899.47,692.71
2016,11,1,15,0,746.0,70.0,1.5,17.0,342.0,861.09,667.89
2016,11,1,15,15,708.5,66.0,1.4,16.5,298.5,808.99,632.64
2016,11,1,15,30,671.0,62.0,1.3,16.0,255.0,763.26,600.76
2016,11,1,15,45,614.5,56.5,1.2,15.5,209.5,689.37,546.69
2016,11,1,16,0,558.0,51.0,1.1,15.0,164.0,615.85,490.32
2016,11,1,16,15,466.5,43.0,1.1,14.5,120.0,509.8,406.74
2016,11,1,16,30,375.0,35.0,1.1,14.0,76.0,407.99,318.07
2016,11,1,16,45,187.5,17.5,1.15,13.5,38.0,210.38,90.04
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,8.65,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,18.18,2.8
2016,11,2,7,15,372.0,32.5,0.85,8.5,78.5,26.92,17.62
2016,11,2,7,30,491.0,43.0,1.0,9.0,119.0,35.75,26.36
2016,11,2,7,45,560.0,50.0,1.2,10.0,164.5,41.48,31.83
2016,11,2,8,0,629.0,57.0,1.4,11.0,210.0,47.26,37.14
2016,11,2,8,15,674.0,61.5,1.55,11.5,255.0,73.28,43.38
2016,11,2,8,30,719.0,66.0,1.7,12.0,300.0,132.31,77.51
2016,11,2,8,45,750.5,69.5,1.9,12.5,342.0,189.95,122.13
2016,11,2,9,0,782.0,73.0,2.1,13.0,384.0,251.18,175.13
2016,11,2,9,15,803.5,75.5,2.15,13.5,421.0,311.87,229.77
2016,11,2,9,30,825.0,78.0,2.2,14.0,458.0,374.31,285.56
2016,11,2,9,45,851.0,76.5,2.3,15.0,491.0,436.26,339.23
2016,11,2,10,0,877.0,75.0,2.4,16.0,524.0,497.95,391.08
2016,11,2,10,15,886.5,76.0,2.35,16.0,549.0,555.31,439.02
2016,11,2,10,30,896.0,77.0,2.3,16.0,574.0,611.75,484.7
2016,11,2,10,45,902.5,77.5,2.25,16.5,591.5,664.61,525.32
2016,11,2,11,0,909.0,78.0,2.2,17.0,609.0,715.75,563.3
2016,11,2,11,15,912.5,78.5,2.0,17.0,618.5,762.73,595.85
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,807.28,624.89
2016,11,2,11,45,916.5,79.0,1.65,17.5,630.0,846.19,648.58
2016,11,2,12,0,917.0,79.0,1.5,18.0,632.0,882.05,669.62
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.5,912.49,687.79
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,939.47,703.31
2016,11,2,12,45,909.0,78.0,1.05,18.5,605.5,959.79,712.83
2016,11,2,13,0,905.0,77.0,0.9,19.0,592.0,976.34,719.69
2016,11,2,13,15,897.0,75.5,0.75,19.0,570.5,984.56,722.41
2016,11,2,13,30,889.0,74.0,0.6,19.0,549.0,988.86,722.66
2016,11,2,13,45,877.0,73.0,0.45,19.0,521.0,985.95,718.42
2016,11,2,14,0,865.0,72.0,0.3,19.0,493.0,979.25,712.08
2016,11,2,14,15,848.0,70.0,0.35,19.0,458.5,974.44,711.7
2016,11,2,14,30,831.0,68.0,0.4,19.0,424.0,953.97,701.35
2016,11,2,14,45,805.5,65.5,0.5,19.0,384.0,920.92,684.0
2016,11,2,15,0,780.0,63.0,0.6,19.0,344.0,884.85,664.14
2016,11,2,15,15,745.0,59.0,0.65,18.5,300.0,834.86,634.15
2016,11,2,15,30,710.0,55.0,0.7,18.0,256.0,782.88,601.3
2016,11,2,15,45,655.0,50.5,0.75,17.5,210.5,710.14,551.59
2016,11,2,16,0,600.0,46.0,0.8,17.0,165.0,637.01,498.36
2016,11,2,16,15,512.0,38.5,0.9,16.0,120.5,543.21,426.89
2016,11,2,16,30,424.0,31.0,1.0,15.0,76.0,444.62,340.99
2016,11,2,16,45,212.0,15.5,1.1,14.5,38.0,224.66,72.51
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.0,10.5,1.45,8.5,18.5,8.26,0.0
2016,11,3,7,0,266.0,21.0,1.5,9.0,37.0,17.4,0.35
2016,11,3,7,15,387.0,30.5,1.75,9.5,77.5,25.36,16.01
2016,11,3,7,30,508.0,40.0,2.0,10.0,118.0,33.45,24.12
2016,11,3,7,45,578.5,46.5,2.3,10.5,163.5,38.9,29.39
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,48.14,37.89
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,75.01,44.28
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,131.29,75.89
2016,11,3,8,45,769.0,65.0,2.5,13.0,341.0,189.51,120.92
2016,11,3,9,0,800.0,68.0,2.5,14.0,383.0,251.2,174.11
2016,11,3,9,15,821.0,70.5,2.5,14.5,420.0,312.67,229.49
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,375.8,285.91
2016,11,3,9,45,860.0,73.5,2.55,15.5,489.5,437.13,339.79
2016,11,3,10,0,878.0,74.0,2.6,16.0,522.0,497.36,391.26
2016,11,3,10,15,888.0,75.5,2.5,16.5,546.5,555.43,438.94
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,612.68,484.15
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,666.1,524.83
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,717.82,562.79
2016,11,3,11,15,914.0,79.5,2.1,18.5,615.5,764.5,594.67
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,808.7,623.15
2016,11,3,11,45,916.5,80.0,1.9,19.5,626.5,846.81,646.89
2016,11,3,12,0,916.0,80.0,1.8,20.0,628.0,881.79,668.12
2016,11,3,12,15,914.0,80.0,1.75,20.0,622.0,912.19,687.86
2016,11,3,12,30,912.0,80.0,1.7,20.0,616.0,939.14,705.25
2016,11,3,12,45,905.5,80.0,1.65,20.0,601.5,958.31,717.51
2016,11,3,13,0,899.0,80.0,1.6,20.0,587.0,973.67,727.4
2016,11,3,13,15,890.5,78.5,1.55,20.0,566.0,981.37,732.41
2016,11,3,13,30,882.0,77.0,1.5,20.0,545.0,985.17,735.08
2016,11,3,13,45,868.0,76.0,1.45,20.5,516.0,980.28,730.85
2016,11,3,14,0,854.0,75.0,1.4,21.0,487.0,983.64,732.26
2016,11,3,14,15,836.5,73.0,1.35,20.5,452.5,966.33,722.88
2016,11,3,14,30,819.0,71.0,1.3,20.0,418.0,945.41,711.32
2016,11,3,14,45,792.0,68.5,1.3,20.0,378.0,910.97,690.0
2016,11,3,15,0,765.0,66.0,1.3,20.0,338.0,873.53,666.29
2016,11,3,15,15,728.5,62.0,1.15,19.5,294.5,822.29,631.46
2016,11,3,15,30,692.0,58.0,1.0,19.0,251.0,769.05,594.07
2016,11,3,15,45,635.0,52.5,0.9,18.5,205.5,702.06,545.76
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,627.93,489.68
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,521.35,407.5
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,419.65,317.46
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,211.37,39.76
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,8.26,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,17.35,0.0
2016,11,4,7,15,347.5,31.5,0.95,10.5,73.0,26.06,16.37
2016,11,4,7,30,472.0,42.0,1.1,11.0,113.0,34.89,25.26
2016,11,4,7,45,545.5,49.0,1.3,11.5,158.0,40.63,30.8
2016,11,4,8,0,619.0,56.0,1.5,12.0,203.0,46.44,36.21
2016,11,4,8,15,665.5,61.0,1.45,12.5,247.5,73.26,43.04
2016,11,4,8,30,712.0,66.0,1.4,13.0,292.0,132.17,77.29
2016,11,4,8,45,743.0,70.0,1.4,14.0,334.0,189.59,121.35
2016,11,4,9,0,774.0,74.0,1.4,15.0,376.0,250.55,173.2
2016,11,4,9,15,796.0,76.5,1.35,15.5,413.0,310.79,226.5
2016,11,4,9,30,818.0,79.0,1.3,16.0,450.0,372.83,280.76
2016,11,4,9,45,833.5,81.5,1.3,16.5,481.0,433.69,332.92
2016,11,4,10,0,849.0,84.0,1.3,17.0,512.0,495.01,383.65
2016,11,4,10,15,859.5,85.5,1.25,17.5,537.0,552.87,429.69
2016,11,4,10,30,870.0,87.0,1.2,18.0,562.0,610.03,473.37
2016,11,4,10,45,877.5,87.5,1.15,18.5,579.0,663.28,512.55
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,709.06,545.22
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,755.07,577.79
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,798.71,606.98
2016,11,4,11,45,893.0,89.0,1.1,19.5,618.0,837.22,631.24
2016,11,4,12,0,894.0,89.0,1.1,20.0,620.0,872.79,653.36
2016,11,4,12,15,891.5,88.5,1.15,20.0,613.5,901.62,672.94
2016,11,4,12,30,889.0,88.0,1.2,20.0,607.0,927.03,690.42
2016,11,4,12,45,886.5,86.0,1.25,20.5,593.5,947.12,703.24
2016,11,4,13,0,884.0,84.0,1.3,21.0,580.0,963.57,713.84
2016,11,4,13,15,875.5,83.0,1.3,21.0,559.0,983.5,727.42
2016,11,4,13,30,867.0,82.0,1.3,21.0,538.0,988.05,731.13
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.5,983.42,730.08
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,974.91,726.71
2016,11,4,14,15,823.5,75.5,1.4,21.0,446.5,955.96,715.77
2016,11,4,14,30,805.0,73.0,1.4,21.0,412.0,933.42,702.52
2016,11,4,14,45,780.0,70.0,1.4,21.0,372.5,900.42,682.05
2016,11,4,15,0,755.0,67.0,1.4,21.0,333.0,864.42,659.16
2016,11,4,15,15,717.5,63.0,1.25,20.5,289.5,812.36,623.72
2016,11,4,15,30,680.0,59.0,1.1,20.0,246.0,758.32,585.71
2016,11,4,15,45,624.0,53.0,0.95,19.5,201.0,692.42,537.41
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,618.81,481.0
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,511.32,398.77
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,408.75,306.79
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,204.81,4.85
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,7.47,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.67,0.0
2016,11,5,7,15,346.5,30.0,1.25,10.5,70.0,24.84,15.12
2016,11,5,7,30,468.0,41.0,1.4,11.0,109.0,34.08,24.48
2016,11,5,7,45,535.5,48.5,1.55,12.0,152.5,40.18,30.3
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,46.31,35.92
2016,11,5,8,15,648.5,61.0,1.65,13.5,240.0,72.83,42.74
2016,11,5,8,30,694.0,66.0,1.6,14.0,284.0,127.19,73.56
2016,11,5,8,45,722.5,70.5,1.6,14.5,324.5,186.7,119.75
2016,11,5,9,0,751.0,75.0,1.6,15.0,365.0,246.16,170.76
2016,11,5,9,15,773.0,78.0,1.6,15.5,401.0,305.37,223.33
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,366.44,277.05
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.5,425.95,328.36
2016,11,5,10,0,833.0,83.0,1.6,17.0,500.0,486.29,378.68
2016,11,5,10,15,725.0,115.0,1.55,17.0,490.5,510.48,400.5
2016,11,5,10,30,617.0,147.0,1.5,17.0,481.0,521.23,410.45
2016,11,5,10,45,742.0,117.0,1.45,17.5,531.0,608.61,477.14
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,701.15,545.15
2016,11,5,11,15,869.5,87.5,1.45,18.0,590.0,746.45,577.99
2016,11,5,11,30,872.0,88.0,1.5,18.0,599.0,781.64,602.42
2016,11,5,11,45,714.0,137.0,1.55,18.5,556.5,756.58,583.74
2016,11,5,12,0,556.0,186.0,1.6,19.0,514.0,695.0,538.05
2016,11,5,12,15,712.5,136.0,1.7,19.0,551.5,812.43,624.12
2016,11,5,12,30,869.0,86.0,1.8,19.0,589.0,905.8,688.27
2016,11,5,12,45,860.5,86.0,1.95,19.0,574.5,933.16,707.95
2016,11,5,13,0,852.0,86.0,2.1,19.0,560.0,946.19,718.82
2016,11,5,13,15,843.0,84.5,2.15,19.0,539.0,953.02,724.7
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,956.02,728.23
2016,11,5,13,45,700.0,110.0,2.3,19.0,462.0,873.29,673.49
2016,11,5,14,0,566.0,137.0,2.4,19.0,406.0,766.28,600.55
2016,11,5,14,15,548.0,130.0,2.45,18.5,375.0,743.22,587.42
2016,11,5,14,30,530.0,123.0,2.5,18.0,344.0,717.72,571.52
2016,11,5,14,45,507.5,115.5,2.55,18.0,310.5,684.93,548.83
2016,11,5,15,0,485.0,108.0,2.6,18.0,277.0,650.39,524.33
2016,11,5,15,15,463.0,95.5,2.4,17.5,240.0,608.03,493.0
2016,11,5,15,30,441.0,83.0,2.2,17.0,203.0,564.36,459.63
2016,11,5,15,45,401.0,71.0,2.05,17.0,165.0,503.98,411.25
2016,11,5,16,0,361.0,59.0,1.9,17.0,127.0,444.29,361.52
2016,11,5,16,15,296.0,45.5,1.85,16.0,91.0,362.01,292.83
2016,11,5,16,30,231.0,32.0,1.8,15.0,55.0,283.97,216.81
2016,11,5,16,45,115.5,16.0,1.75,14.5,27.5,139.81,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.9,13.0,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.9,13.0,11.0,8.37,0.0
2016,11,6,7,15,0.0,26.5,1.05,13.0,26.5,20.07,10.78
2016,11,6,7,30,0.0,42.0,1.2,13.0,42.0,31.36,21.83
2016,11,6,7,45,0.0,60.0,1.35,13.5,60.0,44.17,33.6
2016,11,6,8,0,0.0,78.0,1.5,14.0,78.0,56.84,45.09
2016,11,6,8,15,5.0,94.5,1.65,14.0,96.5,69.31,53.6
2016,11,6,8,30,10.0,111.0,1.8,14.0,115.0,83.27,65.17
2016,11,6,8,45,14.0,126.0,1.95,14.5,131.5,96.88,76.25
2016,11,6,9,0,18.0,141.0,2.1,15.0,148.0,111.16,87.85
2016,11,6,9,15,45.5,164.5,2.15,15.0,184.5,142.57,113.15
2016,11,6,9,30,73.0,188.0,2.2,15.0,221.0,176.45,140.7
2016,11,6,9,45,117.5,204.5,2.25,15.5,261.5,222.43,177.74
2016,11,6,10,0,162.0,221.0,2.3,16.0,302.0,268.56,214.89
2016,11,6,10,15,108.5,224.5,2.35,16.0,280.0,247.01,198.09
2016,11,6,10,30,55.0,228.0,2.4,16.0,258.0,227.41,182.19
2016,11,6,10,45,158.5,240.0,2.45,16.5,329.0,322.11,258.92
2016,11,6,11,0,262.0,252.0,2.5,17.0,400.0,430.5,344.36
2016,11,6,11,15,230.0,260.5,2.5,17.0,392.0,417.91,334.19
2016,11,6,11,30,198.0,269.0,2.5,17.0,384.0,416.41,332.73
2016,11,6,11,45,204.0,269.0,2.5,17.5,388.0,433.83,346.0
2016,11,6,12,0,210.0,269.0,2.5,18.0,392.0,451.1,358.96
2016,11,6,12,15,263.5,258.0,2.5,18.0,411.0,517.86,411.09
2016,11,6,12,30,317.0,247.0,2.5,18.0,430.0,567.33,449.74
2016,11,6,12,45,570.0,169.0,2.55,18.5,488.0,751.54,590.64
2016,11,6,13,0,823.0,91.0,2.6,19.0,546.0,923.92,710.49
2016,11,6,13,15,645.5,136.5,2.55,19.0,485.5,829.0,643.01
2016,11,6,13,30,468.0,182.0,2.5,19.0,425.0,707.97,556.22
2016,11,6,13,45,380.0,188.0,2.45,19.0,378.5,611.69,485.91
2016,11,6,14,0,292.0,194.0,2.4,19.0,332.0,538.42,430.17
2016,11,6,14,15,266.0,182.0,2.3,18.5,300.5,502.44,404.25
2016,11,6,14,30,240.0,170.0,2.2,18.0,269.0,465.32,376.76
2016,11,6,14,45,232.0,154.5,2.15,18.0,243.0,440.34,358.3
2016,11,6,15,0,224.0,139.0,2.1,18.0,217.0,414.36,338.64
2016,11,6,15,15,213.5,121.5,1.85,17.5,188.0,382.1,313.7
2016,11,6,15,30,203.0,104.0,1.6,17.0,159.0,349.06,287.44
2016,11,6,15,45,184.0,86.0,1.35,16.5,129.0,306.72,252.59
2016,11,6,16,0,165.0,68.0,1.1,16.0,99.0,264.21,216.43
2016,11,6,16,15,131.0,50.5,1.05,15.5,70.5,209.69,168.99
2016,11,6,16,30,97.0,33.0,1.0,15.0,42.0,155.93,115.86
2016,11,6,16,45,48.5,16.5,1.0,15.0,21.0,73.96,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.5,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,0.7,12.0,20.0,14.73,0.0
2016,11,7,7,15,103.5,33.5,0.85,12.0,48.0,24.92,14.5
2016,11,7,7,30,207.0,47.0,1.0,12.0,76.0,35.04,25.09
2016,11,7,7,45,241.0,63.0,1.15,12.5,108.5,46.37,35.66
2016,11,7,8,0,275.0,79.0,1.3,13.0,141.0,57.43,45.78
2016,11,7,8,15,296.0,94.5,1.3,13.5,174.0,80.19,56.54
2016,11,7,8,30,317.0,110.0,1.3,14.0,207.0,116.59,80.33
2016,11,7,8,45,330.0,124.5,1.3,15.0,237.5,153.91,109.58
2016,11,7,9,0,343.0,139.0,1.3,16.0,268.0,193.08,142.36
2016,11,7,9,15,232.0,165.0,1.3,16.5,256.0,206.7,158.96
2016,11,7,9,30,121.0,191.0,1.3,17.0,244.0,201.61,158.5
2016,11,7,9,45,307.0,177.5,1.35,17.5,325.5,285.4,223.87
2016,11,7,10,0,493.0,164.0,1.4,18.0,407.0,393.1,308.01
2016,11,7,10,15,444.0,185.5,1.4,18.5,412.5,419.32,329.15
2016,11,7,10,30,395.0,207.0,1.4,19.0,418.0,428.29,336.68
2016,11,7,10,45,476.5,190.5,1.45,19.5,453.0,502.9,394.11
2016,11,7,11,0,558.0,174.0,1.5,20.0,488.0,571.51,445.83
2016,11,7,11,15,522.0,190.5,1.5,20.0,488.0,592.45,460.89
2016,11,7,11,30,486.0,207.0,1.5,20.0,488.0,608.92,472.67
2016,11,7,11,45,516.5,196.5,1.5,20.5,496.0,647.98,501.03
2016,11,7,12,0,547.0,186.0,1.5,21.0,504.0,686.84,528.64
2016,11,7,12,15,550.5,182.5,1.55,21.0,500.0,708.99,545.09
2016,11,7,12,30,554.0,179.0,1.6,21.0,496.0,729.05,560.21
2016,11,7,12,45,690.0,133.0,1.65,21.0,518.0,833.88,634.37
2016,11,7,13,0,826.0,87.0,1.7,21.0,540.0,921.15,693.48
2016,11,7,13,15,817.0,86.0,1.7,21.0,520.0,928.18,697.99
2016,11,7,13,30,808.0,85.0,1.7,21.0,500.0,931.5,701.1
2016,11,7,13,45,599.5,129.5,1.7,21.0,428.5,795.19,609.24
2016,11,7,14,0,391.0,174.0,1.7,21.0,357.0,635.57,495.93
2016,11,7,14,15,310.0,171.5,1.65,21.0,310.0,532.73,421.35
2016,11,7,14,30,229.0,169.0,1.6,21.0,263.0,453.39,361.09
2016,11,7,14,45,220.5,154.0,1.6,21.0,237.0,428.72,343.56
2016,11,7,15,0,212.0,139.0,1.6,21.0,211.0,403.17,324.61
2016,11,7,15,15,201.5,121.0,1.4,20.5,182.5,370.39,299.62
2016,11,7,15,30,191.0,103.0,1.2,20.0,154.0,336.82,273.32
2016,11,7,15,45,172.5,85.0,1.0,19.5,124.5,295.23,239.54
2016,11,7,16,0,154.0,67.0,0.8,19.0,95.0,253.49,204.48
2016,11,7,16,15,119.5,49.5,0.8,18.5,67.0,198.88,157.64
2016,11,7,16,30,85.0,32.0,0.8,18.0,39.0,145.05,104.36
2016,11,7,16,45,42.5,16.0,0.85,17.5,19.5,68.03,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.5,12.0,9.44,0.0
2016,11,8,7,0,0.0,24.0,1.0,12.0,24.0,18.88,0.0
2016,11,8,7,15,214.5,31.0,1.25,12.5,59.5,23.57,12.98
2016,11,8,7,30,429.0,38.0,1.5,13.0,95.0,31.51,21.82
2016,11,8,7,45,504.5,45.0,1.8,13.5,137.5,37.25,27.4
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,43.07,32.82
2016,11,8,8,15,628.0,57.0,2.05,14.5,223.0,69.42,39.89
2016,11,8,8,30,676.0,62.0,2.0,15.0,266.0,122.47,70.09
2016,11,8,8,45,709.5,65.5,1.95,15.5,306.0,180.37,114.85
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,239.02,164.99
2016,11,8,9,15,765.0,71.5,1.8,16.5,382.0,296.95,216.48
2016,11,8,9,30,787.0,74.0,1.7,17.0,418.0,356.7,269.04
2016,11,8,9,45,811.0,73.5,1.65,18.0,449.5,415.95,319.4
2016,11,8,10,0,835.0,73.0,1.6,19.0,481.0,476.52,368.95
2016,11,8,10,15,845.5,74.5,1.55,19.0,505.0,530.3,413.11
2016,11,8,10,30,856.0,76.0,1.5,19.0,529.0,585.22,456.6
2016,11,8,10,45,861.5,77.5,1.5,19.5,545.5,636.07,495.08
2016,11,8,11,0,867.0,79.0,1.5,20.0,562.0,685.26,531.14
2016,11,8,11,15,871.0,79.5,1.5,20.0,572.0,730.4,563.53
2016,11,8,11,30,875.0,80.0,1.5,20.0,582.0,773.3,592.8
2016,11,8,11,45,874.5,80.5,1.55,20.5,583.5,810.13,617.02
2016,11,8,12,0,874.0,81.0,1.6,21.0,585.0,844.02,639.14
2016,11,8,12,15,872.0,80.5,1.6,21.0,579.5,872.34,658.11
2016,11,8,12,30,870.0,80.0,1.6,21.0,574.0,897.37,674.94
2016,11,8,12,45,865.5,79.0,1.65,21.5,561.0,916.07,686.96
2016,11,8,13,0,861.0,78.0,1.7,22.0,548.0,931.2,696.76
2016,11,8,13,15,853.0,77.0,1.7,22.0,527.5,939.34,702.81
2016,11,8,13,30,845.0,76.0,1.7,22.0,507.0,955.53,714.44
2016,11,8,13,45,832.0,74.5,1.7,22.0,480.0,950.85,712.29
2016,11,8,14,0,819.0,73.0,1.7,22.0,453.0,942.43,708.0
2016,11,8,14,15,801.0,71.0,1.65,22.0,419.5,924.72,696.96
2016,11,8,14,30,783.0,69.0,1.6,22.0,386.0,903.58,683.65
2016,11,8,14,45,757.0,66.0,1.6,22.0,348.0,869.95,662.3
2016,11,8,15,0,731.0,63.0,1.6,22.0,310.0,833.48,638.55
2016,11,8,15,15,693.5,59.0,1.4,21.5,268.0,782.11,602.57
2016,11,8,15,30,656.0,55.0,1.2,21.0,226.0,728.91,564.01
2016,11,8,15,45,596.5,49.5,1.0,20.5,182.5,661.14,513.12
2016,11,8,16,0,537.0,44.0,0.8,20.0,139.0,586.34,454.55
2016,11,8,16,15,441.5,35.5,0.85,19.0,98.0,478.07,370.18
2016,11,8,16,30,346.0,27.0,0.9,18.0,57.0,375.7,266.38
2016,11,8,16,45,173.0,13.5,0.95,17.5,28.5,146.86,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,5.9,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,11.8,0.0
2016,11,9,7,15,251.5,28.0,1.25,11.5,55.0,22.99,12.14
2016,11,9,7,30,372.0,41.0,1.5,12.0,90.0,33.74,23.78
2016,11,9,7,45,451.0,50.0,1.75,13.0,132.0,40.92,30.66
2016,11,9,8,0,530.0,59.0,2.0,14.0,174.0,48.14,37.29
2016,11,9,8,15,580.5,65.0,2.0,14.5,216.5,73.77,44.59
2016,11,9,8,30,631.0,71.0,2.0,15.0,259.0,125.01,74.09
