Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,45,611.5,81.5,2.05,15.5,285.0,174.46,114.28
2016,11,9,9,0,592.0,92.0,2.1,16.0,311.0,221.41,156.5
2016,11,9,9,15,672.5,89.0,2.2,16.5,361.5,283.45,208.82
2016,11,9,9,30,753.0,86.0,2.3,17.0,412.0,355.39,269.67
2016,11,9,9,45,783.5,84.5,2.4,17.5,444.5,414.72,321.02
2016,11,9,10,0,814.0,83.0,2.5,18.0,477.0,476.11,372.78
2016,11,9,10,15,825.5,84.5,2.45,18.5,501.5,532.19,418.66
2016,11,9,10,30,837.0,86.0,2.4,19.0,526.0,587.77,462.56
2016,11,9,10,45,845.0,87.0,2.4,19.5,543.0,639.85,502.6
2016,11,9,11,0,853.0,88.0,2.4,20.0,560.0,690.52,540.42
2016,11,9,11,15,857.0,88.5,2.35,20.0,569.5,736.11,574.07
2016,11,9,11,30,861.0,89.0,2.3,20.0,579.0,779.45,603.96
2016,11,9,11,45,862.0,89.0,2.25,20.5,581.0,817.36,628.53
2016,11,9,12,0,863.0,89.0,2.2,21.0,583.0,852.41,650.87
2016,11,9,12,15,860.5,88.5,2.1,21.0,577.0,880.78,669.24
2016,11,9,12,30,858.0,88.0,2.0,21.0,571.0,905.78,685.27
2016,11,9,12,45,860.5,84.5,1.95,21.5,559.0,928.28,698.78
2016,11,9,13,0,863.0,81.0,1.9,22.0,547.0,947.33,709.99
2016,11,9,13,15,854.0,79.5,1.75,22.0,526.5,954.28,713.37
2016,11,9,13,30,845.0,78.0,1.6,22.0,506.0,957.4,714.34
2016,11,9,13,45,830.5,77.0,1.5,22.0,478.0,951.94,710.42
2016,11,9,14,0,816.0,76.0,1.4,22.0,450.0,942.71,704.18
2016,11,9,14,15,797.0,73.5,1.3,22.0,416.5,923.38,691.32
2016,11,9,14,30,778.0,71.0,1.2,22.0,383.0,900.61,676.21
2016,11,9,14,45,750.0,68.0,1.15,22.0,344.5,865.06,653.11
2016,11,9,15,0,722.0,65.0,1.1,22.0,306.0,826.69,627.71
2016,11,9,15,15,682.5,60.5,1.0,21.5,264.0,772.88,591.31
2016,11,9,15,30,643.0,56.0,0.9,21.0,222.0,725.71,558.16
2016,11,9,15,45,583.5,50.0,0.8,20.5,179.0,649.77,502.6
2016,11,9,16,0,524.0,44.0,0.7,20.0,136.0,574.63,444.83
2016,11,9,16,15,426.0,35.5,0.75,19.5,95.5,464.71,358.32
2016,11,9,16,30,328.0,27.0,0.8,19.0,55.0,358.6,247.94
2016,11,9,16,45,164.0,13.5,0.9,18.5,27.5,139.72,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.05,11.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.0,12.0,14.0,11.02,0.0
2016,11,10,7,15,77.0,29.5,1.2,12.5,39.5,21.98,10.75
2016,11,10,7,30,154.0,45.0,1.4,13.0,65.0,33.36,23.27
2016,11,10,7,45,187.0,62.5,1.6,13.5,96.0,45.7,34.76
2016,11,10,8,0,220.0,80.0,1.8,14.0,127.0,57.79,45.81
2016,11,10,8,15,241.0,96.5,1.8,14.5,158.5,79.19,56.6
2016,11,10,8,30,262.0,113.0,1.8,15.0,190.0,112.96,79.33
2016,11,10,8,45,282.0,126.0,1.8,15.5,220.0,147.04,105.97
2016,11,10,9,0,302.0,139.0,1.8,16.0,250.0,183.74,136.61
2016,11,10,9,15,304.5,154.5,1.75,16.5,275.5,219.89,167.98
2016,11,10,9,30,307.0,170.0,1.7,17.0,301.0,256.52,199.43
2016,11,10,9,45,390.5,167.0,1.65,17.5,346.5,318.93,249.65
2016,11,10,10,0,474.0,164.0,1.6,18.0,392.0,383.86,301.49
2016,11,10,10,15,654.5,123.5,1.5,18.0,455.5,479.99,377.06
2016,11,10,10,30,835.0,83.0,1.4,18.0,519.0,582.98,456.44
2016,11,10,10,45,612.0,150.5,1.35,18.5,475.5,556.84,435.5
2016,11,10,11,0,389.0,218.0,1.3,19.0,432.0,483.8,379.31
2016,11,10,11,15,621.5,152.5,1.15,19.0,501.0,633.93,493.03
2016,11,10,11,30,854.0,87.0,1.0,19.0,570.0,771.09,589.33
2016,11,10,11,45,853.5,87.5,0.9,19.5,571.5,808.01,610.09
2016,11,10,12,0,853.0,88.0,0.8,20.0,573.0,842.01,629.63
2016,11,10,12,15,597.0,161.0,0.75,20.0,499.0,734.3,555.52
2016,11,10,12,30,341.0,234.0,0.7,20.0,425.0,574.73,440.25
2016,11,10,12,45,262.5,239.0,0.7,20.5,384.0,521.4,401.68
2016,11,10,13,0,184.0,244.0,0.7,21.0,343.0,441.68,342.2
2016,11,10,13,15,357.0,202.0,0.65,21.0,384.5,588.93,454.44
2016,11,10,13,30,530.0,160.0,0.6,21.0,426.0,742.13,562.88
2016,11,10,13,45,659.0,119.0,0.6,21.5,432.0,840.53,626.63
2016,11,10,14,0,788.0,78.0,0.6,22.0,438.0,916.68,674.77
2016,11,10,14,15,768.5,75.5,0.6,22.0,405.0,896.87,662.02
2016,11,10,14,30,749.0,73.0,0.6,22.0,372.0,873.71,648.43
2016,11,10,14,45,720.5,70.0,0.65,22.0,334.0,837.89,627.14
2016,11,10,15,0,692.0,67.0,0.7,22.0,296.0,806.69,608.37
2016,11,10,15,15,651.5,62.5,0.65,21.5,255.0,753.11,572.84
2016,11,10,15,30,611.0,58.0,0.6,21.0,214.0,698.26,535.06
2016,11,10,15,45,550.0,51.5,0.6,20.5,171.5,620.99,479.86
2016,11,10,16,0,489.0,45.0,0.6,20.0,129.0,544.64,422.12
2016,11,10,16,15,391.0,35.5,0.7,19.5,89.5,434.58,335.35
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,326.67,220.84
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,125.52,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,0.9,12.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,0.9,13.0,15.0,11.8,0.0
2016,11,11,7,15,143.5,27.5,0.95,13.5,45.5,20.76,9.14
2016,11,11,7,30,287.0,40.0,1.0,14.0,76.0,30.5,20.62
2016,11,11,7,45,350.0,52.0,1.05,14.5,113.5,39.54,29.18
2016,11,11,8,0,413.0,64.0,1.1,15.0,151.0,48.5,37.42
2016,11,11,8,15,454.0,74.0,1.05,15.5,189.5,75.71,48.8
2016,11,11,8,30,495.0,84.0,1.0,16.0,228.0,121.11,76.09
2016,11,11,8,45,533.0,89.0,0.95,16.5,264.5,167.27,111.0
2016,11,11,9,0,571.0,94.0,0.9,17.0,301.0,218.04,153.17
2016,11,11,9,15,480.0,124.0,1.0,17.5,310.5,251.85,187.07
2016,11,11,9,30,389.0,154.0,1.1,18.0,320.0,278.67,213.74
2016,11,11,9,45,377.5,169.5,1.25,18.5,339.5,307.79,239.41
2016,11,11,10,0,366.0,185.0,1.4,19.0,359.0,342.14,268.24
2016,11,11,10,15,246.0,209.0,1.5,19.0,329.0,325.93,257.29
2016,11,11,10,30,126.0,233.0,1.6,19.0,299.0,285.76,226.14
2016,11,11,10,45,94.5,234.5,1.7,19.5,285.0,265.49,210.1
2016,11,11,11,0,63.0,236.0,1.8,20.0,271.0,252.75,199.45
2016,11,11,11,15,128.5,247.0,1.9,20.0,319.0,331.89,262.7
2016,11,11,11,30,194.0,258.0,2.0,20.0,367.0,403.35,318.94
2016,11,11,11,45,214.5,257.0,2.15,20.5,378.0,430.94,340.06
2016,11,11,12,0,235.0,256.0,2.3,21.0,389.0,459.41,361.98
2016,11,11,12,15,233.5,254.0,2.35,21.0,385.0,468.18,368.96
2016,11,11,12,30,232.0,252.0,2.4,21.0,381.0,476.12,375.44
2016,11,11,12,45,189.0,247.5,2.45,21.0,351.0,441.75,348.93
2016,11,11,13,0,146.0,243.0,2.5,21.0,321.0,404.76,320.26
2016,11,11,13,15,73.0,200.5,2.55,20.5,239.5,267.49,213.1
2016,11,11,13,30,0.0,158.0,2.6,20.0,158.0,133.97,104.43
2016,11,11,13,45,0.0,149.5,2.65,20.0,149.5,127.14,99.29
2016,11,11,14,0,0.0,141.0,2.7,20.0,141.0,120.4,93.99
2016,11,11,14,15,0.0,121.0,2.7,19.5,121.0,101.6,78.94
2016,11,11,14,30,0.0,101.0,2.7,19.0,101.0,82.87,63.76
2016,11,11,14,45,0.0,90.5,2.75,19.0,90.5,73.87,56.41
2016,11,11,15,0,0.0,80.0,2.8,19.0,80.0,64.89,48.99
2016,11,11,15,15,0.0,69.0,2.75,18.5,69.0,55.39,41.13
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,45.86,33.13
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,35.21,24.05
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,25.97,16.08
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,17.91,9.01
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,9.88,1.16
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.11,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,133.0,12.0,0.9,13.0,16.0,9.44,0.0
2016,11,12,7,15,271.5,23.0,1.0,13.5,49.5,18.95,7.11
2016,11,12,7,30,410.0,34.0,1.1,14.0,83.0,28.25,18.6
2016,11,12,7,45,491.5,41.0,1.2,14.5,124.5,34.07,24.35
2016,11,12,8,0,573.0,48.0,1.3,15.0,166.0,39.99,29.88
2016,11,12,8,15,623.5,53.0,1.25,15.0,208.5,66.17,37.15
2016,11,12,8,30,674.0,58.0,1.2,15.0,251.0,121.72,69.53
2016,11,12,8,45,709.0,61.0,1.2,15.5,291.0,175.88,110.96
2016,11,12,9,0,744.0,64.0,1.2,16.0,331.0,234.02,160.42
2016,11,12,9,15,767.5,66.5,1.15,16.5,366.5,292.05,211.69
2016,11,12,9,30,791.0,69.0,1.1,17.0,402.0,352.08,264.15
2016,11,12,9,45,811.5,70.0,1.05,17.5,433.0,411.14,314.56
2016,11,12,10,0,832.0,71.0,1.0,18.0,464.0,471.2,363.96
2016,11,12,10,15,843.0,72.0,1.0,18.0,488.0,524.25,407.46
2016,11,12,10,30,854.0,73.0,1.0,18.0,512.0,578.54,450.44
2016,11,12,10,45,862.0,74.0,1.0,18.5,529.0,630.06,489.15
2016,11,12,11,0,870.0,75.0,1.0,19.0,546.0,680.18,525.57
2016,11,12,11,15,873.5,75.5,1.05,19.0,555.5,724.85,557.86
2016,11,12,11,30,877.0,76.0,1.1,19.0,565.0,767.24,587.13
2016,11,12,11,45,877.5,76.0,1.2,19.5,567.0,804.18,612.0
2016,11,12,12,0,878.0,76.0,1.3,20.0,569.0,838.26,634.86
2016,11,12,12,15,876.0,76.0,1.4,20.0,563.5,867.15,655.45
2016,11,12,12,30,874.0,76.0,1.5,20.0,558.0,892.77,673.97
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.5,908.42,684.64
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,920.33,693.03
2016,11,12,13,15,844.0,77.0,1.7,20.5,509.0,938.85,707.43
2016,11,12,13,30,835.0,76.0,1.7,20.0,489.0,942.53,712.0
2016,11,12,13,45,822.0,74.0,1.75,20.0,462.0,937.21,710.14
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,928.19,705.97
2016,11,12,14,15,790.0,70.0,1.8,20.0,402.5,909.65,694.75
2016,11,12,14,30,771.0,68.0,1.8,20.0,370.0,887.73,681.19
2016,11,12,14,45,744.0,64.5,1.85,20.0,332.0,852.75,658.87
2016,11,12,15,0,717.0,61.0,1.9,20.0,294.0,815.03,634.0
2016,11,12,15,15,677.0,57.0,1.75,19.5,253.0,761.76,596.38
2016,11,12,15,30,637.0,53.0,1.6,19.0,212.0,706.8,556.08
2016,11,12,15,45,574.5,47.5,1.45,18.5,169.5,637.34,503.03
2016,11,12,16,0,512.0,42.0,1.3,18.0,127.0,560.87,441.9
2016,11,12,16,15,407.5,33.5,1.3,17.0,87.5,446.24,348.45
2016,11,12,16,30,303.0,25.0,1.3,16.0,48.0,330.09,212.24
2016,11,12,16,45,151.5,12.5,1.35,15.5,24.0,129.0,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,0.5,12.0,14.0,8.65,0.0
2016,11,13,7,15,247.0,23.0,0.5,12.0,47.0,18.92,6.23
2016,11,13,7,30,383.0,35.0,0.5,12.0,80.0,28.99,19.34
2016,11,13,7,45,463.0,43.5,0.5,12.5,121.0,35.93,26.2
2016,11,13,8,0,543.0,52.0,0.5,13.0,162.0,42.9,32.74
2016,11,13,8,15,595.0,57.5,0.7,13.0,204.0,68.43,40.07
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,119.93,69.68
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,174.01,111.34
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,234.39,162.93
2016,11,13,9,15,744.5,74.0,1.2,14.5,362.0,291.79,213.81
2016,11,13,9,30,769.0,77.0,1.1,15.0,398.0,351.37,265.98
2016,11,13,9,45,787.5,79.0,1.05,16.0,428.5,409.44,315.26
2016,11,13,10,0,806.0,81.0,1.0,17.0,459.0,468.38,363.28
2016,11,13,10,15,818.0,82.5,0.95,17.5,483.0,523.99,407.58
2016,11,13,10,30,830.0,84.0,0.9,18.0,507.0,579.18,449.8
2016,11,13,10,45,837.0,85.5,0.9,18.5,524.0,630.55,488.11
2016,11,13,11,0,844.0,87.0,0.9,19.0,541.0,680.47,524.15
2016,11,13,11,15,848.5,87.5,1.0,19.0,550.5,725.82,558.11
2016,11,13,11,30,853.0,88.0,1.1,19.0,560.0,769.02,588.51
2016,11,13,11,45,854.5,88.0,1.25,19.0,562.5,806.89,615.79
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,841.98,641.21
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,870.49,660.98
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,895.71,678.65
2016,11,13,12,45,856.5,83.0,1.55,19.5,543.0,919.24,694.02
2016,11,13,13,0,861.0,79.0,1.6,20.0,532.0,939.41,707.21
2016,11,13,13,15,852.5,78.0,1.5,20.0,511.5,947.5,711.77
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,951.82,714.02
2016,11,13,13,45,831.5,75.0,1.35,20.0,464.5,947.13,711.2
2016,11,13,14,0,819.0,73.0,1.3,20.0,438.0,938.71,706.11
2016,11,13,14,15,800.0,70.5,1.25,20.0,404.5,919.57,693.95
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,896.99,679.51
2016,11,13,14,45,753.0,65.0,1.15,20.0,333.0,861.68,656.22
2016,11,13,15,0,725.0,62.0,1.1,20.0,295.0,823.57,630.56
2016,11,13,15,15,684.5,57.5,0.95,19.5,253.5,769.09,592.39
2016,11,13,15,30,644.0,53.0,0.8,19.0,212.0,712.91,551.59
2016,11,13,15,45,582.0,47.5,0.65,18.5,169.0,644.05,499.6
2016,11,13,16,0,520.0,42.0,0.5,18.0,126.0,567.87,439.47
2016,11,13,16,15,416.0,33.0,0.55,17.5,86.5,452.9,347.23
2016,11,13,16,30,312.0,24.0,0.6,17.0,47.0,334.79,203.28
2016,11,13,16,45,156.0,12.0,0.65,16.5,23.5,132.12,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.0,1.0,10.5,6.5,0.0,0.0
2016,11,14,7,0,119.0,10.0,1.0,11.0,13.0,7.87,0.0
2016,11,14,7,15,262.0,21.5,1.0,11.5,46.0,17.73,4.35
2016,11,14,7,30,405.0,33.0,1.0,12.0,79.0,27.47,17.88
2016,11,14,7,45,486.5,41.0,1.05,12.5,120.5,34.09,24.5
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,40.77,30.79
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,66.95,38.25
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,119.88,68.35
2016,11,14,8,45,704.5,64.0,0.85,14.5,287.0,177.18,112.48
2016,11,14,9,0,737.0,68.0,0.8,15.0,327.0,235.27,161.82
2016,11,14,9,15,761.5,71.0,0.8,15.5,363.0,293.58,213.13
2016,11,14,9,30,786.0,74.0,0.8,16.0,399.0,354.04,265.78
2016,11,14,9,45,801.0,77.0,0.8,16.5,429.0,412.49,315.74
2016,11,14,10,0,816.0,80.0,0.8,17.0,459.0,471.43,364.35
2016,11,14,10,15,827.5,81.5,0.8,17.0,483.0,527.26,409.67
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,582.59,453.13
2016,11,14,10,45,845.0,85.0,0.8,17.5,524.0,634.25,491.64
2016,11,14,11,0,851.0,87.0,0.8,18.0,541.0,684.36,527.78
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.5,729.64,559.77
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,772.71,587.81
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,810.16,611.34
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,844.73,632.77
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,872.92,649.19
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,897.78,663.29
2016,11,14,12,45,852.0,86.0,0.4,19.5,540.5,917.86,672.96
2016,11,14,13,0,850.0,84.0,0.3,20.0,528.0,934.42,680.42
2016,11,14,13,15,841.0,82.5,0.3,20.0,507.5,941.31,685.28
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,944.41,688.07
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,939.21,686.85
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,930.29,683.49
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,910.19,674.02
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,886.67,662.19
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,850.46,642.3
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,811.42,619.44
2016,11,14,15,15,666.0,61.0,0.85,19.5,249.5,763.5,587.19
2016,11,14,15,30,624.0,56.0,0.8,19.0,208.0,706.56,547.04
2016,11,14,15,45,559.0,50.0,0.8,18.5,165.5,626.41,488.56
2016,11,14,16,0,494.0,44.0,0.8,18.0,123.0,547.18,427.25
2016,11,14,16,15,388.5,34.0,0.9,17.0,83.5,430.47,332.86
2016,11,14,16,30,283.0,24.0,1.0,16.0,44.0,309.15,180.33
2016,11,14,16,45,141.5,12.0,1.1,15.0,22.0,120.71,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,12.43,0.33
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,25.61,16.13
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,31.63,22.25
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,37.72,28.01
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,63.38,34.63
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,115.98,64.11
2016,11,15,8,45,730.0,52.5,3.05,14.5,281.0,170.96,106.83
2016,11,15,9,0,760.0,56.0,3.1,15.0,320.0,229.27,157.54
2016,11,15,9,15,380.5,97.0,3.2,15.0,229.0,199.68,150.83
2016,11,15,9,30,1.0,138.0,3.3,15.0,138.0,107.52,85.29
2016,11,15,9,45,4.5,149.5,3.4,15.5,151.0,118.92,94.56
2016,11,15,10,0,8.0,161.0,3.5,16.0,164.0,130.92,104.17
2016,11,15,10,15,405.0,123.0,3.55,16.0,325.5,340.3,276.23
2016,11,15,10,30,802.0,85.0,3.6,16.0,487.0,562.6,453.8
2016,11,15,10,45,426.5,154.0,3.7,16.5,369.0,434.92,352.37
2016,11,15,11,0,51.0,223.0,3.8,17.0,251.0,232.92,186.66
2016,11,15,11,15,25.5,180.5,3.9,17.0,194.5,176.75,141.19
2016,11,15,11,30,0.0,138.0,4.0,17.0,138.0,109.82,85.74
2016,11,15,11,45,0.0,137.5,4.15,17.0,137.5,109.68,85.68
2016,11,15,12,0,0.0,137.0,4.3,17.0,137.0,109.58,85.6
2016,11,15,12,15,4.0,161.0,4.4,17.0,163.5,135.36,107.0
2016,11,15,12,30,8.0,185.0,4.5,17.0,190.0,162.99,129.82
2016,11,15,12,45,50.0,208.0,4.6,17.0,234.0,246.7,199.65
2016,11,15,13,0,92.0,231.0,4.7,17.0,278.0,319.1,259.49
2016,11,15,13,15,46.0,190.0,4.7,16.5,213.5,230.44,187.04
2016,11,15,13,30,0.0,149.0,4.7,16.0,149.0,125.74,99.71
2016,11,15,13,45,74.0,170.0,4.75,16.0,202.5,242.4,199.53
2016,11,15,14,0,148.0,191.0,4.8,16.0,256.0,371.37,306.81
2016,11,15,14,15,74.0,98.5,4.7,15.5,131.0,181.52,150.4
2016,11,15,14,30,0.0,6.0,4.6,15.0,6.0,4.56,0.0
2016,11,15,14,45,0.0,5.5,4.55,15.0,5.5,4.18,0.0
2016,11,15,15,0,0.0,5.0,4.5,15.0,5.0,3.79,0.0
2016,11,15,15,15,0.0,4.0,4.3,14.5,4.0,3.03,0.0
2016,11,15,15,30,0.0,3.0,4.1,14.0,3.0,2.27,0.0
2016,11,15,15,45,0.0,2.5,3.9,14.0,2.5,1.89,0.0
2016,11,15,16,0,0.0,2.0,3.7,14.0,2.0,1.51,0.0
2016,11,15,16,15,0.0,1.0,3.55,13.5,1.0,0.75,0.0
2016,11,15,16,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,16.0,2.15,8.5,38.5,13.04,0.0
2016,11,16,7,30,425.0,32.0,2.5,9.0,77.0,26.79,17.21
2016,11,16,7,45,516.5,39.0,2.85,9.5,120.0,32.71,23.46
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,42.06,32.23
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.5,68.57,39.45
2016,11,16,8,30,714.0,56.0,3.5,11.0,250.0,123.1,70.42
2016,11,16,8,45,752.0,59.0,3.7,11.5,291.0,179.92,114.7
2016,11,16,9,0,790.0,62.0,3.9,12.0,332.0,241.06,168.13
2016,11,16,9,15,813.0,64.5,3.95,12.5,368.5,301.43,223.51
2016,11,16,9,30,836.0,67.0,4.0,13.0,405.0,363.69,280.42
2016,11,16,9,45,851.5,69.0,4.05,13.5,436.0,424.01,334.86
2016,11,16,10,0,867.0,71.0,4.1,14.0,467.0,484.75,388.12
2016,11,16,10,15,877.5,72.0,4.05,14.0,491.0,539.2,435.54
2016,11,16,10,30,888.0,73.0,4.0,14.0,515.0,594.84,482.45
2016,11,16,10,45,892.0,75.0,3.95,14.0,532.0,646.49,524.93
2016,11,16,11,0,896.0,77.0,3.9,14.0,549.0,696.32,564.9
2016,11,16,11,15,899.5,77.5,3.85,14.0,558.5,742.1,600.14
2016,11,16,11,30,903.0,78.0,3.8,14.0,568.0,785.55,631.79
2016,11,16,11,45,898.5,80.0,3.8,14.0,569.0,821.82,658.14
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,854.88,682.1
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.5,883.4,702.5
2016,11,16,12,30,889.0,81.0,3.7,14.0,559.0,908.57,720.5
2016,11,16,12,45,883.5,80.0,3.7,14.0,545.5,926.93,734.0
2016,11,16,13,0,878.0,79.0,3.7,14.0,532.0,952.65,752.95
2016,11,16,13,15,868.5,78.0,3.65,14.0,511.5,960.17,758.63
2016,11,16,13,30,859.0,77.0,3.6,14.0,491.0,963.84,761.85
2016,11,16,13,45,841.0,76.5,3.6,14.0,462.5,955.98,757.37
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,944.27,750.3
2016,11,16,14,15,802.5,73.5,3.55,14.0,401.0,923.82,736.61
2016,11,16,14,30,782.0,71.0,3.5,14.0,368.0,899.88,720.32
2016,11,16,14,45,747.0,68.5,3.45,14.0,328.5,858.44,690.89
2016,11,16,15,0,712.0,66.0,3.4,14.0,289.0,814.16,658.73
2016,11,16,15,15,668.5,61.5,3.0,13.5,247.5,765.96,621.8
2016,11,16,15,30,625.0,57.0,2.6,13.0,206.0,708.38,576.19
2016,11,16,15,45,548.5,51.0,2.25,12.5,162.0,617.77,503.54
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,528.41,428.81
2016,11,16,16,15,362.0,34.5,1.8,11.5,79.5,408.07,324.17
2016,11,16,16,30,252.0,24.0,1.7,11.0,41.0,280.26,146.63
2016,11,16,16,45,126.0,12.0,1.65,10.5,20.5,108.51,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,15.0,1.45,5.5,36.5,12.23,0.0
2016,11,17,7,30,430.0,30.0,1.8,6.0,73.0,25.17,15.89
2016,11,17,7,45,520.0,36.5,2.15,6.5,115.5,33.38,24.33
2016,11,17,8,0,610.0,43.0,2.5,7.0,158.0,39.51,30.3
2016,11,17,8,15,662.5,47.5,2.6,7.5,201.0,65.35,37.25
2016,11,17,8,30,715.0,52.0,2.7,8.0,244.0,119.36,67.99
2016,11,17,8,45,752.5,55.0,2.85,8.5,285.0,175.99,112.49
2016,11,17,9,0,790.0,58.0,3.0,9.0,326.0,236.86,166.16
2016,11,17,9,15,813.5,60.5,2.95,9.5,362.5,297.19,221.86
2016,11,17,9,30,837.0,63.0,2.9,10.0,399.0,359.47,279.05
2016,11,17,9,45,855.5,64.0,2.9,10.5,430.0,418.9,332.97
2016,11,17,10,0,874.0,65.0,2.9,11.0,461.0,479.21,386.01
2016,11,17,10,15,885.5,66.5,2.85,11.5,485.5,536.79,435.08
2016,11,17,10,30,897.0,68.0,2.8,12.0,510.0,593.76,481.94
2016,11,17,10,45,905.5,68.0,2.8,12.5,528.0,646.36,524.11
2016,11,17,11,0,914.0,68.0,2.8,13.0,546.0,697.47,563.88
2016,11,17,11,15,918.0,68.5,2.75,13.5,556.0,744.19,597.85
2016,11,17,11,30,922.0,69.0,2.7,14.0,566.0,788.57,628.37
2016,11,17,11,45,923.5,68.5,2.65,14.5,568.5,827.25,654.34
2016,11,17,12,0,925.0,68.0,2.6,15.0,571.0,863.0,677.96
2016,11,17,12,15,923.0,68.0,2.55,15.0,565.0,893.24,698.8
2016,11,17,12,30,921.0,68.0,2.5,15.0,559.0,920.09,717.25
2016,11,17,12,45,916.0,67.5,2.5,15.0,546.0,940.04,731.41
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,956.29,743.18
2016,11,17,13,15,902.0,66.0,2.4,15.0,512.5,964.32,748.41
2016,11,17,13,30,893.0,65.0,2.3,15.0,492.0,968.5,751.15
2016,11,17,13,45,880.0,63.5,2.25,15.0,464.5,964.28,748.78
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,956.33,743.99
2016,11,17,14,15,848.5,60.0,2.1,15.0,404.0,938.63,731.93
2016,11,17,14,30,830.0,58.0,2.0,15.0,371.0,917.56,717.49
2016,11,17,14,45,803.0,55.5,1.9,15.0,332.5,895.24,701.91
2016,11,17,15,0,776.0,53.0,1.8,15.0,294.0,858.77,675.79
2016,11,17,15,15,736.0,49.5,1.55,14.5,252.0,805.91,636.66
2016,11,17,15,30,696.0,46.0,1.3,14.0,210.0,751.31,594.66
2016,11,17,15,45,634.0,41.0,1.05,13.5,166.5,673.35,533.32
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,595.57,468.93
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,476.17,367.53
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,349.93,164.66
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,147.42,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,11.8,0.0
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,24.23,14.88
2016,11,18,7,45,491.5,37.0,1.95,7.0,111.0,30.98,22.08
2016,11,18,8,0,584.0,45.0,2.2,8.0,153.0,37.82,28.62
2016,11,18,8,15,640.5,50.5,2.15,8.5,196.5,66.69,38.9
2016,11,18,8,30,697.0,56.0,2.1,9.0,240.0,120.51,69.5
2016,11,18,8,45,735.5,60.0,2.1,9.5,281.5,177.06,113.57
2016,11,18,9,0,774.0,64.0,2.1,10.0,323.0,238.04,166.68
2016,11,18,9,15,798.5,66.5,2.3,10.5,360.0,297.77,221.38
2016,11,18,9,30,823.0,69.0,2.5,11.0,397.0,359.59,277.85
2016,11,18,9,45,844.5,70.0,2.7,12.0,429.0,420.53,332.14
2016,11,18,10,0,866.0,71.0,2.9,13.0,461.0,482.55,385.71
2016,11,18,10,15,876.5,72.5,3.1,13.5,485.0,537.34,432.87
2016,11,18,10,30,887.0,74.0,3.3,14.0,509.0,593.36,479.56
2016,11,18,10,45,892.5,75.5,3.55,15.0,526.0,645.32,521.02
2016,11,18,11,0,898.0,77.0,3.8,16.0,543.0,695.6,560.01
2016,11,18,11,15,900.5,77.5,3.85,16.0,552.0,740.71,594.97
2016,11,18,11,30,903.0,78.0,3.9,16.0,561.0,783.42,626.28
2016,11,18,11,45,901.0,78.5,3.95,16.5,562.5,819.95,651.7
2016,11,18,12,0,899.0,79.0,4.0,17.0,564.0,853.41,674.77
2016,11,18,12,15,895.5,78.5,4.05,17.0,557.5,881.18,695.0
2016,11,18,12,30,892.0,78.0,4.1,17.0,551.0,905.53,712.88
2016,11,18,12,45,886.0,77.0,4.2,17.5,537.5,923.48,725.21
2016,11,18,13,0,880.0,76.0,4.3,18.0,524.0,937.78,735.09
2016,11,18,13,15,871.0,75.0,4.25,17.5,503.5,945.54,742.48
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,960.98,755.54
2016,11,18,13,45,847.5,72.5,4.2,17.0,456.0,955.37,752.56
2016,11,18,14,0,833.0,71.0,4.2,17.0,429.0,945.98,747.1
2016,11,18,14,15,813.5,68.5,3.95,17.0,396.0,926.65,733.12
2016,11,18,14,30,794.0,66.0,3.7,17.0,363.0,903.86,716.55
2016,11,18,14,45,766.5,63.0,3.5,17.0,325.0,869.32,691.47
2016,11,18,15,0,739.0,60.0,3.3,17.0,287.0,831.92,663.75
2016,11,18,15,15,697.0,56.0,2.9,16.0,245.5,776.82,623.23
2016,11,18,15,30,655.0,52.0,2.5,15.0,204.0,719.9,579.54
2016,11,18,15,45,589.5,46.0,2.1,14.5,161.0,648.0,521.13
2016,11,18,16,0,524.0,40.0,1.7,14.0,118.0,568.28,453.68
2016,11,18,16,15,409.5,30.5,1.65,13.0,79.0,444.38,346.53
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,310.54,132.52
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,124.23,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,3.75,11.0,8.0,6.07,0.0
2016,11,19,7,30,0.0,16.0,3.7,11.0,16.0,12.17,4.35
2016,11,19,7,45,0.0,26.5,3.65,11.5,26.5,20.21,12.12
2016,11,19,8,0,0.0,37.0,3.6,12.0,37.0,28.27,19.59
2016,11,19,8,15,0.0,48.0,3.55,12.0,48.0,36.74,26.02
2016,11,19,8,30,0.0,59.0,3.5,12.0,59.0,45.05,33.31
2016,11,19,8,45,0.0,69.5,3.45,12.0,69.5,53.11,40.3
2016,11,19,9,0,0.0,80.0,3.4,12.0,80.0,61.28,47.3
2016,11,19,9,15,0.0,98.5,3.5,12.0,98.5,75.78,59.65
2016,11,19,9,30,0.0,117.0,3.6,12.0,117.0,90.67,72.23
2016,11,19,9,45,0.0,93.5,3.7,12.5,93.5,72.18,56.24
2016,11,19,10,0,0.0,70.0,3.8,13.0,70.0,53.71,40.35
2016,11,19,10,15,0.0,87.0,3.8,13.0,87.0,67.01,51.59
2016,11,19,10,30,0.0,104.0,3.8,13.0,104.0,80.78,63.14
2016,11,19,10,45,13.5,152.5,3.85,13.5,160.0,130.14,104.55
2016,11,19,11,0,27.0,201.0,3.9,14.0,216.0,183.71,148.84
2016,11,19,11,15,13.5,157.0,3.9,14.0,164.5,136.14,109.15
2016,11,19,11,30,0.0,113.0,3.9,14.0,113.0,88.56,69.13
