Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,45,5.5,151.0,3.9,14.5,154.0,126.41,100.72
2016,11,19,12,0,11.0,189.0,3.9,15.0,195.0,167.32,134.4
2016,11,19,12,15,5.5,137.5,3.85,15.0,140.5,115.51,91.46
2016,11,19,12,30,0.0,86.0,3.8,15.0,86.0,66.16,50.17
2016,11,19,12,45,0.0,100.5,3.8,15.0,100.5,78.52,60.6
2016,11,19,13,0,0.0,115.0,3.8,15.0,115.0,91.71,71.68
2016,11,19,13,15,0.0,103.5,3.75,15.0,103.5,81.71,63.39
2016,11,19,13,30,0.0,92.0,3.7,15.0,92.0,71.75,55.12
2016,11,19,13,45,0.0,95.0,3.65,15.0,95.0,74.89,57.87
2016,11,19,14,0,0.0,98.0,3.6,15.0,98.0,78.41,60.94
2016,11,19,14,15,0.0,71.0,3.45,15.0,71.0,54.48,40.8
2016,11,19,14,30,0.0,44.0,3.3,15.0,44.0,33.63,23.13
2016,11,19,14,45,0.0,39.0,3.15,15.0,39.0,29.77,19.88
2016,11,19,15,0,0.0,34.0,3.0,15.0,34.0,25.93,16.61
2016,11,19,15,15,0.0,29.0,2.65,14.5,29.0,22.09,13.34
2016,11,19,15,30,0.0,24.0,2.3,14.0,24.0,18.26,10.04
2016,11,19,15,45,0.0,18.5,2.0,14.0,18.5,14.06,6.34
2016,11,19,16,0,0.0,13.0,1.7,14.0,13.0,9.86,2.64
2016,11,19,16,15,0.0,8.5,1.6,13.5,8.5,6.44,0.0
2016,11,19,16,30,0.0,4.0,1.5,13.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,1.45,13.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.3,10.5,13.0,9.91,0.0
2016,11,20,7,30,0.0,26.0,1.4,11.0,26.0,19.67,10.29
2016,11,20,7,45,0.0,43.5,1.5,11.5,43.5,32.21,22.61
2016,11,20,8,0,0.0,61.0,1.6,12.0,61.0,44.58,34.08
2016,11,20,8,15,6.0,77.5,1.7,12.0,79.0,57.01,43.24
2016,11,20,8,30,12.0,94.0,1.8,12.0,97.0,71.08,55.11
2016,11,20,8,45,16.5,109.0,1.95,12.5,114.0,84.86,66.59
2016,11,20,9,0,21.0,124.0,2.1,13.0,131.0,99.38,78.66
2016,11,20,9,15,24.5,137.5,2.0,13.0,146.5,113.21,90.29
2016,11,20,9,30,28.0,151.0,1.9,13.0,162.0,131.97,106.05
2016,11,20,9,45,14.5,149.0,1.85,13.5,154.5,122.95,98.49
2016,11,20,10,0,1.0,147.0,1.8,14.0,147.0,116.46,92.88
2016,11,20,10,15,0.5,78.0,1.75,14.0,78.0,60.18,45.56
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,6.86,0.21
2016,11,20,10,45,0.0,20.0,1.65,14.0,20.0,15.27,7.4
2016,11,20,11,0,0.0,31.0,1.6,14.0,31.0,23.7,14.58
2016,11,20,11,15,0.0,26.5,1.65,14.0,26.5,20.25,11.62
2016,11,20,11,30,0.0,22.0,1.7,14.0,22.0,16.81,8.68
2016,11,20,11,45,9.5,110.5,1.8,14.0,115.5,94.13,74.22
2016,11,20,12,0,19.0,199.0,1.9,14.0,209.0,183.87,148.47
2016,11,20,12,15,9.5,118.5,1.9,14.0,123.5,102.06,80.64
2016,11,20,12,30,0.0,38.0,1.9,14.0,38.0,29.08,19.09
2016,11,20,12,45,21.5,122.5,1.95,14.0,133.5,128.48,103.58
2016,11,20,13,0,43.0,207.0,2.0,14.0,229.0,245.54,200.05
2016,11,20,13,15,21.5,137.0,1.9,14.0,148.0,147.25,118.9
2016,11,20,13,30,0.0,67.0,1.8,14.0,67.0,51.4,38.09
2016,11,20,13,45,0.0,80.0,1.75,14.0,80.0,61.47,46.77
2016,11,20,14,0,0.0,93.0,1.7,14.0,93.0,73.74,57.23
2016,11,20,14,15,0.0,86.0,1.5,14.0,86.0,67.9,52.37
2016,11,20,14,30,0.0,79.0,1.3,14.0,79.0,62.09,47.54
2016,11,20,14,45,0.0,70.5,1.15,14.0,70.5,54.86,41.45
2016,11,20,15,0,0.0,62.0,1.0,14.0,62.0,47.64,35.33
2016,11,20,15,15,0.0,52.5,0.85,13.5,52.5,40.19,29.0
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,32.87,22.68
2016,11,20,15,45,0.0,34.0,0.55,13.0,34.0,25.95,16.59
2016,11,20,16,0,0.0,25.0,0.4,13.0,25.0,19.05,10.45
2016,11,20,16,15,0.0,16.5,0.35,12.5,16.5,12.55,4.5
2016,11,20,16,30,0.0,8.0,0.3,12.0,8.0,6.07,0.0
2016,11,20,16,45,0.0,4.0,0.3,12.0,4.0,3.15,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,11.4,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,23.33,13.04
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.5,29.63,20.48
2016,11,21,8,0,557.0,43.0,1.7,10.0,140.0,36.07,26.73
2016,11,21,8,15,614.0,48.0,1.8,10.5,181.5,62.26,35.96
2016,11,21,8,30,671.0,53.0,1.9,11.0,223.0,113.73,64.47
2016,11,21,8,45,712.5,56.0,2.0,11.5,263.5,167.95,106.02
2016,11,21,9,0,754.0,59.0,2.1,12.0,304.0,226.92,156.88
2016,11,21,9,15,779.0,62.0,2.15,12.0,340.0,285.69,210.6
2016,11,21,9,30,804.0,65.0,2.2,12.0,376.0,346.66,266.32
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.5,404.08,318.06
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,461.1,367.87
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,517.01,415.8
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,572.57,462.02
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,624.79,503.48
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,675.76,542.75
2016,11,21,11,15,594.5,149.5,2.3,14.0,454.5,604.17,486.57
2016,11,21,11,30,329.0,219.0,2.3,14.0,392.0,481.5,389.83
2016,11,21,11,45,601.5,149.5,2.3,14.5,467.5,668.3,537.3
2016,11,21,12,0,874.0,80.0,2.3,15.0,543.0,830.48,654.58
2016,11,21,12,15,872.5,80.0,2.25,15.0,538.0,869.24,680.21
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,896.01,698.46
2016,11,21,12,45,872.0,77.0,2.2,15.0,522.0,907.53,706.7
2016,11,21,13,0,873.0,74.0,2.2,15.0,511.0,925.64,719.83
2016,11,21,13,15,864.0,73.0,2.15,15.0,491.0,933.39,725.29
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,948.75,736.24
2016,11,21,13,45,840.0,70.5,2.1,15.0,444.0,942.76,732.99
2016,11,21,14,0,825.0,69.0,2.1,15.0,417.0,933.03,727.46
2016,11,21,14,15,805.0,67.0,2.0,15.0,384.5,914.09,714.41
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,891.74,698.89
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.5,854.58,672.61
2016,11,21,15,0,724.0,59.0,1.7,15.0,277.0,814.65,643.8
2016,11,21,15,15,680.5,55.0,1.45,14.5,236.0,758.63,601.87
2016,11,21,15,30,637.0,51.0,1.2,14.0,195.0,700.84,557.0
2016,11,21,15,45,566.5,45.0,1.0,13.5,153.0,625.28,497.21
2016,11,21,16,0,496.0,39.0,0.8,13.0,111.0,542.03,428.4
2016,11,21,16,15,376.5,30.0,0.85,12.5,73.0,415.74,318.45
2016,11,21,16,30,257.0,21.0,0.9,12.0,35.0,275.73,69.47
2016,11,21,16,45,128.5,10.5,0.95,11.5,17.5,109.33,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,14.5,1.05,7.5,27.5,11.41,0.0
2016,11,22,7,30,306.0,29.0,1.1,8.0,55.0,24.03,13.24
2016,11,22,7,45,405.0,38.0,1.2,8.5,94.0,31.44,22.1
2016,11,22,8,0,504.0,47.0,1.3,9.0,133.0,38.93,29.37
2016,11,22,8,15,564.5,53.5,1.3,9.5,174.5,61.37,36.55
2016,11,22,8,30,625.0,60.0,1.3,10.0,216.0,111.79,65.01
2016,11,22,8,45,663.5,64.5,1.35,10.5,255.5,164.5,105.51
2016,11,22,9,0,702.0,69.0,1.4,11.0,295.0,221.66,154.66
2016,11,22,9,15,460.5,113.5,1.4,11.0,268.5,234.19,178.1
2016,11,22,9,30,219.0,158.0,1.4,11.0,242.0,214.98,171.51
2016,11,22,9,45,381.0,143.5,1.45,11.5,304.0,292.15,234.05
2016,11,22,10,0,543.0,129.0,1.5,12.0,366.0,379.86,305.26
2016,11,22,10,15,535.5,140.0,1.5,12.0,384.0,420.7,339.95
2016,11,22,10,30,528.0,151.0,1.5,12.0,402.0,459.98,372.63
2016,11,22,10,45,494.0,165.5,1.55,12.5,407.5,484.65,392.41
2016,11,22,11,0,460.0,180.0,1.6,13.0,413.0,505.09,408.23
2016,11,22,11,15,655.0,133.0,1.6,13.0,471.5,630.41,506.66
2016,11,22,11,30,850.0,86.0,1.6,13.0,530.0,755.25,599.89
2016,11,22,11,45,618.0,147.0,1.6,13.5,470.5,678.05,539.84
2016,11,22,12,0,386.0,208.0,1.6,14.0,411.0,550.57,441.48
2016,11,22,12,15,389.5,205.0,1.55,14.0,408.0,567.34,455.59
2016,11,22,12,30,393.0,202.0,1.5,14.0,405.0,582.85,467.48
2016,11,22,12,45,418.0,191.0,1.45,14.0,402.5,628.8,502.0
2016,11,22,13,0,443.0,180.0,1.4,14.0,400.0,653.59,520.85
2016,11,22,13,15,369.5,185.5,1.35,14.0,364.5,579.64,465.19
2016,11,22,13,30,296.0,191.0,1.3,14.0,329.0,525.53,423.74
2016,11,22,13,45,395.5,162.0,1.3,14.0,334.5,616.71,495.86
2016,11,22,14,0,495.0,133.0,1.3,14.0,340.0,685.06,548.17
2016,11,22,14,15,475.5,124.5,1.15,13.5,311.0,659.35,528.91
2016,11,22,14,30,456.0,116.0,1.0,13.0,282.0,631.48,508.79
2016,11,22,14,45,427.5,109.0,0.9,13.0,251.5,595.0,481.44
2016,11,22,15,0,399.0,102.0,0.8,13.0,221.0,557.27,452.63
2016,11,22,15,15,371.0,90.0,0.8,12.5,188.0,512.3,419.06
2016,11,22,15,30,343.0,78.0,0.8,12.0,155.0,466.74,383.56
2016,11,22,15,45,307.5,63.5,0.8,11.5,121.5,410.51,337.74
2016,11,22,16,0,272.0,49.0,0.8,11.0,88.0,354.85,289.77
2016,11,22,16,15,196.5,34.5,0.85,10.5,57.5,266.53,207.67
2016,11,22,16,30,121.0,20.0,0.9,10.0,27.0,160.08,28.62
2016,11,22,16,45,60.5,10.0,0.95,10.0,13.5,55.46,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,12.59,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,24.27,12.89
2016,11,23,7,45,321.5,43.5,1.2,9.0,88.0,33.17,23.49
2016,11,23,8,0,423.0,55.0,1.2,10.0,126.0,44.98,34.6
2016,11,23,8,15,490.5,63.0,1.35,10.0,167.0,66.0,42.1
2016,11,23,8,30,558.0,71.0,1.5,10.0,208.0,113.7,69.49
2016,11,23,8,45,601.0,76.5,1.65,10.5,247.5,163.95,107.91
2016,11,23,9,0,644.0,82.0,1.8,11.0,287.0,219.35,155.19
2016,11,23,9,15,675.0,86.0,1.85,11.0,322.5,274.94,205.29
2016,11,23,9,30,706.0,90.0,1.9,11.0,358.0,333.61,258.23
2016,11,23,9,45,736.0,90.5,2.0,11.5,390.0,391.43,309.46
2016,11,23,10,0,766.0,91.0,2.1,12.0,422.0,451.42,361.28
2016,11,23,10,15,507.0,147.0,2.15,12.0,371.0,411.97,334.35
2016,11,23,10,30,248.0,203.0,2.2,12.0,320.0,338.89,277.04
2016,11,23,10,45,536.0,148.5,2.3,12.5,414.0,493.34,403.22
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,664.43,537.39
2016,11,23,11,15,419.0,141.0,2.4,13.0,351.5,461.99,378.1
2016,11,23,11,30,14.0,188.0,2.4,13.0,195.0,166.55,133.98
2016,11,23,11,45,105.0,212.0,2.45,13.0,267.0,296.63,243.41
2016,11,23,12,0,196.0,236.0,2.5,13.0,339.0,406.21,332.79
2016,11,23,12,15,517.5,164.5,2.5,13.0,432.0,652.74,530.52
2016,11,23,12,30,839.0,93.0,2.5,13.0,525.0,880.93,698.15
2016,11,23,12,45,831.5,92.0,2.55,13.0,512.0,897.12,708.31
2016,11,23,13,0,824.0,91.0,2.6,13.0,499.0,909.67,718.13
2016,11,23,13,15,814.0,90.0,2.65,13.0,479.0,916.2,723.86
2016,11,23,13,30,804.0,89.0,2.7,13.0,459.0,919.01,727.16
2016,11,23,13,45,790.5,86.0,2.8,13.0,433.0,912.36,724.28
2016,11,23,14,0,777.0,83.0,2.9,13.0,407.0,902.07,718.86
2016,11,23,14,15,755.0,80.0,2.8,13.0,374.5,879.86,703.27
2016,11,23,14,30,733.0,77.0,2.7,13.0,342.0,862.56,691.15
2016,11,23,14,45,702.0,73.0,2.6,13.0,305.0,824.57,663.53
2016,11,23,15,0,671.0,69.0,2.5,13.0,268.0,784.08,633.5
2016,11,23,15,15,623.5,64.0,2.15,12.5,227.5,724.42,587.44
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,663.51,538.74
2016,11,23,15,45,503.0,51.5,1.5,11.5,145.5,575.63,467.59
2016,11,23,16,0,430.0,44.0,1.2,11.0,104.0,488.85,394.07
2016,11,23,16,15,306.5,33.0,1.2,10.5,67.5,358.45,277.29
2016,11,23,16,30,183.0,22.0,1.2,10.0,31.0,213.14,25.28
2016,11,23,16,45,91.5,11.0,1.2,9.5,15.5,80.66,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,15.5,0.85,4.0,25.0,12.2,0.0
2016,11,24,7,30,240.0,31.0,0.9,4.0,50.0,23.6,12.0
2016,11,24,7,45,350.5,42.0,0.95,4.5,89.0,34.63,25.17
2016,11,24,8,0,461.0,53.0,1.0,5.0,128.0,43.65,34.08
2016,11,24,8,15,528.0,60.0,1.0,5.5,170.0,64.37,40.98
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,113.41,68.82
2016,11,24,8,45,645.5,71.0,1.05,6.5,253.0,165.73,108.81
2016,11,24,9,0,696.0,75.0,1.1,7.0,294.0,224.0,158.73
2016,11,24,9,15,725.5,79.0,1.2,7.5,330.5,282.06,211.32
2016,11,24,9,30,755.0,83.0,1.3,8.0,367.0,342.97,266.35
2016,11,24,9,45,780.5,84.0,1.4,9.0,399.0,402.29,318.74
2016,11,24,10,0,806.0,85.0,1.5,10.0,431.0,462.56,370.38
2016,11,24,10,15,819.5,87.0,1.5,10.5,456.0,519.02,417.74
2016,11,24,10,30,833.0,89.0,1.5,11.0,481.0,575.26,463.29
2016,11,24,10,45,843.5,90.0,1.5,11.5,499.0,628.16,504.82
2016,11,24,11,0,854.0,91.0,1.5,12.0,517.0,679.97,544.22
2016,11,24,11,15,859.0,91.5,1.35,12.0,527.5,726.01,577.86
2016,11,24,11,30,864.0,92.0,1.2,12.0,538.0,769.96,607.57
2016,11,24,11,45,866.5,91.5,1.1,12.5,541.0,808.54,631.7
2016,11,24,12,0,869.0,91.0,1.0,13.0,544.0,844.4,653.45
2016,11,24,12,15,867.0,91.0,1.0,13.0,539.0,874.1,673.48
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,900.54,691.36
2016,11,24,12,45,859.5,90.0,1.0,13.5,521.5,919.23,702.79
2016,11,24,13,0,854.0,89.0,1.0,14.0,509.0,934.28,711.95
2016,11,24,13,15,844.0,87.5,1.0,14.0,489.0,940.79,716.86
2016,11,24,13,30,834.0,86.0,1.0,14.0,469.0,943.49,719.48
2016,11,24,13,45,819.0,84.0,1.0,14.0,442.0,936.93,716.07
2016,11,24,14,0,804.0,82.0,1.0,14.0,415.0,926.6,710.29
2016,11,24,14,15,782.0,79.0,0.9,13.5,382.0,904.54,696.02
2016,11,24,14,30,760.0,76.0,0.8,13.0,349.0,878.98,679.27
2016,11,24,14,45,728.5,72.0,0.75,13.0,311.0,848.57,658.51
2016,11,24,15,0,697.0,68.0,0.7,13.0,273.0,807.43,629.66
2016,11,24,15,15,649.5,63.0,0.65,12.5,232.0,747.51,587.58
2016,11,24,15,30,602.0,58.0,0.6,12.0,191.0,686.28,542.66
2016,11,24,15,45,528.0,50.5,0.6,11.5,148.5,597.07,475.15
2016,11,24,16,0,454.0,43.0,0.6,11.0,106.0,509.02,404.31
2016,11,24,16,15,329.0,32.0,0.65,10.5,69.0,376.93,287.26
2016,11,24,16,30,204.0,21.0,0.7,10.0,32.0,229.13,11.44
2016,11,24,16,45,102.0,10.5,0.8,10.0,16.0,88.55,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,0.95,6.0,12.0,9.44,0.0
2016,11,25,7,30,0.0,24.0,0.9,6.0,24.0,18.02,7.13
2016,11,25,7,45,18.5,41.5,0.9,6.5,44.5,30.54,21.26
2016,11,25,8,0,37.0,59.0,0.9,7.0,65.0,42.75,32.95
2016,11,25,8,15,47.5,77.0,1.05,7.5,87.0,57.16,43.3
2016,11,25,8,30,58.0,95.0,1.2,8.0,109.0,76.16,58.4
2016,11,25,8,45,65.5,111.5,1.35,8.5,130.0,95.45,74.45
2016,11,25,9,0,73.0,128.0,1.5,9.0,151.0,116.04,91.98
2016,11,25,9,15,80.5,142.0,1.4,9.0,170.0,135.91,109.16
2016,11,25,9,30,88.0,156.0,1.3,9.0,189.0,156.9,127.32
2016,11,25,9,45,107.5,170.5,1.2,9.5,214.0,191.07,155.92
2016,11,25,10,0,127.0,185.0,1.1,10.0,239.0,222.24,181.72
2016,11,25,10,15,159.5,195.0,1.0,10.5,267.0,258.28,211.22
2016,11,25,10,30,192.0,205.0,0.9,11.0,295.0,297.84,243.16
2016,11,25,10,45,134.5,210.5,0.8,11.5,275.0,281.23,228.87
2016,11,25,11,0,77.0,216.0,0.7,12.0,255.0,245.49,199.08
2016,11,25,11,15,76.5,220.5,0.65,12.0,259.5,255.61,207.4
2016,11,25,11,30,76.0,225.0,0.6,12.0,264.0,265.78,215.42
2016,11,25,11,45,59.5,219.5,0.55,12.5,250.0,252.4,203.87
2016,11,25,12,0,43.0,214.0,0.5,13.0,236.0,237.54,191.26
2016,11,25,12,15,127.5,221.0,0.45,13.0,286.0,341.06,275.31
2016,11,25,12,30,212.0,228.0,0.4,13.0,336.0,432.16,346.41
2016,11,25,12,45,240.5,219.0,0.4,13.0,338.5,457.26,365.68
2016,11,25,13,0,269.0,210.0,0.4,13.0,341.0,504.3,401.57
2016,11,25,13,15,325.5,191.5,0.35,13.0,344.0,544.82,432.82
2016,11,25,13,30,382.0,173.0,0.3,13.0,347.0,585.11,463.61
2016,11,25,13,45,239.5,174.5,0.3,13.0,281.5,457.06,365.64
2016,11,25,14,0,97.0,176.0,0.3,13.0,216.0,282.84,229.28
2016,11,25,14,15,227.0,152.5,0.3,13.0,236.5,427.78,348.21
2016,11,25,14,30,357.0,129.0,0.3,13.0,257.0,550.59,442.85
2016,11,25,14,45,332.0,120.0,0.3,13.0,229.0,493.37,399.11
2016,11,25,15,0,307.0,111.0,0.3,13.0,201.0,459.15,373.52
2016,11,25,15,15,283.5,96.5,0.4,12.5,170.0,417.4,342.58
2016,11,25,15,30,260.0,82.0,0.5,12.0,139.0,375.28,309.81
2016,11,25,15,45,230.0,66.0,0.6,11.5,108.0,324.46,268.16
2016,11,25,16,0,200.0,50.0,0.7,11.0,77.0,293.94,239.81
2016,11,25,16,15,100.0,36.0,0.75,10.5,49.5,169.11,128.94
2016,11,25,16,30,0.0,22.0,0.8,10.0,22.0,24.48,0.0
2016,11,25,16,45,0.0,11.0,0.85,10.0,11.0,8.65,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.35,8.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.4,8.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.5,2.5,8.5,9.5,7.2,0.62
2016,11,26,8,0,0.0,14.0,2.6,9.0,14.0,10.62,3.87
2016,11,26,8,15,0.0,18.5,2.65,9.0,18.5,14.06,6.57
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,17.5,9.66
2016,11,26,8,45,0.0,28.0,2.8,9.0,28.0,21.33,13.05
2016,11,26,9,0,0.0,33.0,2.9,9.0,33.0,25.16,16.43
2016,11,26,9,15,0.0,37.5,2.9,9.0,37.5,28.62,19.44
2016,11,26,9,30,0.0,42.0,2.9,9.0,42.0,32.09,22.43
2016,11,26,9,45,0.0,78.5,2.95,9.5,78.5,60.36,46.85
2016,11,26,10,0,0.0,115.0,3.0,10.0,115.0,89.84,71.95
2016,11,26,10,15,51.0,159.5,3.0,10.0,183.0,160.81,132.24
2016,11,26,10,30,102.0,204.0,3.0,10.0,251.0,235.79,195.28
2016,11,26,10,45,54.5,186.5,3.05,10.0,212.0,196.67,162.27
2016,11,26,11,0,7.0,169.0,3.1,10.0,173.0,142.17,115.8
2016,11,26,11,15,112.0,198.5,3.2,10.0,256.0,272.23,226.66
2016,11,26,11,30,217.0,228.0,3.3,10.0,339.0,390.09,324.75
2016,11,26,11,45,289.0,218.0,3.45,10.0,366.5,465.48,386.86
2016,11,26,12,0,361.0,208.0,3.6,10.0,394.0,528.66,439.14
2016,11,26,12,15,180.5,146.0,3.7,10.0,239.0,319.94,268.61
2016,11,26,12,30,0.0,84.0,3.8,10.0,84.0,64.59,49.79
2016,11,26,12,45,0.0,96.0,3.95,10.5,96.0,74.81,58.62
2016,11,26,13,0,0.0,108.0,4.1,11.0,108.0,85.75,67.86
2016,11,26,13,15,128.0,150.5,4.05,11.0,208.5,284.33,239.79
2016,11,26,13,30,256.0,193.0,4.0,11.0,309.0,489.44,409.31
2016,11,26,13,45,413.5,153.5,3.95,11.0,328.5,622.87,518.95
2016,11,26,14,0,571.0,114.0,3.9,11.0,348.0,743.65,614.06
2016,11,26,14,15,285.5,80.5,3.8,10.5,197.5,411.16,349.86
2016,11,26,14,30,0.0,47.0,3.7,10.0,47.0,35.93,25.54
2016,11,26,14,45,0.0,42.0,3.6,10.0,42.0,32.08,22.36
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,28.23,19.01
2016,11,26,15,15,217.0,55.0,3.4,10.0,102.5,312.14,269.61
2016,11,26,15,30,434.0,73.0,3.3,10.0,168.0,544.36,458.83
2016,11,26,15,45,347.0,63.5,3.2,10.0,128.5,447.14,375.36
2016,11,26,16,0,260.0,54.0,3.1,10.0,89.0,353.78,293.33
2016,11,26,16,15,130.0,39.5,3.05,9.5,57.0,205.03,158.36
2016,11,26,16,30,0.0,25.0,3.0,9.0,25.0,32.52,0.0
2016,11,26,16,45,0.0,12.5,3.0,9.0,12.5,9.83,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.5,13.0,2.55,7.5,21.5,10.23,0.0
2016,11,27,7,30,249.0,26.0,2.7,8.0,43.0,21.53,7.49
2016,11,27,7,45,372.0,35.0,2.9,8.5,82.0,28.98,19.45
2016,11,27,8,0,495.0,44.0,3.1,9.0,121.0,36.6,27.05
2016,11,27,8,15,562.5,50.0,3.2,9.0,162.0,55.58,33.16
2016,11,27,8,30,630.0,56.0,3.3,9.0,203.0,105.5,60.27
2016,11,27,8,45,678.0,59.5,3.45,9.5,243.5,158.6,100.51
2016,11,27,9,0,726.0,63.0,3.6,10.0,284.0,219.01,152.52
2016,11,27,9,15,754.5,66.0,3.6,10.5,320.5,276.74,205.38
2016,11,27,9,30,783.0,69.0,3.6,11.0,357.0,337.12,260.76
2016,11,27,9,45,807.0,70.0,3.6,11.5,388.5,396.16,314.37
2016,11,27,10,0,831.0,71.0,3.6,12.0,420.0,456.65,367.83
2016,11,27,10,15,843.5,72.5,3.45,12.0,444.5,513.0,416.98
2016,11,27,10,30,856.0,74.0,3.3,12.0,469.0,568.98,464.3
2016,11,27,10,45,865.5,75.0,3.15,12.5,487.0,621.98,506.9
2016,11,27,11,0,875.0,76.0,3.0,13.0,505.0,673.77,547.1
2016,11,27,11,15,879.0,76.5,2.8,13.0,515.0,713.43,577.83
2016,11,27,11,30,883.0,77.0,2.6,13.0,525.0,756.34,608.03
2016,11,27,11,45,883.0,77.5,2.45,13.0,527.5,793.77,633.97
2016,11,27,12,0,883.0,78.0,2.3,13.0,530.0,828.4,657.53
2016,11,27,12,15,880.5,78.0,2.2,13.0,525.0,857.35,677.19
2016,11,27,12,30,878.0,78.0,2.1,13.0,520.0,892.85,701.38
2016,11,27,12,45,763.5,98.5,2.05,13.0,477.0,844.41,666.56
2016,11,27,13,0,649.0,119.0,2.0,13.0,434.0,782.82,622.85
2016,11,27,13,15,531.0,142.0,1.9,13.0,393.0,702.39,564.37
2016,11,27,13,30,413.0,165.0,1.8,13.0,352.0,627.62,507.44
2016,11,27,13,45,412.0,154.5,1.7,13.0,332.0,622.26,504.54
2016,11,27,14,0,411.0,144.0,1.6,13.0,312.0,614.74,499.39
2016,11,27,14,15,319.5,143.5,1.5,13.0,267.5,505.99,415.32
2016,11,27,14,30,228.0,143.0,1.4,13.0,223.0,421.19,347.74
2016,11,27,14,45,210.5,130.0,1.35,13.0,198.0,390.5,323.97
2016,11,27,15,0,193.0,117.0,1.3,13.0,173.0,359.3,298.88
2016,11,27,15,15,177.5,101.0,1.15,12.5,146.5,324.89,270.93
2016,11,27,15,30,162.0,85.0,1.0,12.0,120.0,290.12,241.8
2016,11,27,15,45,138.0,67.5,0.9,11.5,92.5,244.61,202.78
2016,11,27,16,0,114.0,50.0,0.8,11.0,65.0,198.95,162.26
2016,11,27,16,15,57.0,34.5,0.85,10.5,42.0,112.39,83.7
2016,11,27,16,30,0.0,19.0,0.9,10.0,19.0,18.44,0.0
2016,11,27,16,45,0.0,9.5,1.0,9.5,9.5,7.47,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,62.5,13.0,1.1,9.0,17.0,10.23,0.0
2016,11,28,7,30,125.0,26.0,1.3,9.0,34.0,19.59,5.08
2016,11,28,7,45,206.0,40.0,1.5,9.5,66.0,30.04,20.17
2016,11,28,8,0,287.0,54.0,1.7,10.0,98.0,40.45,30.32
2016,11,28,8,15,334.5,67.0,1.9,10.0,133.0,58.69,39.65
2016,11,28,8,30,382.0,80.0,2.1,10.0,168.0,98.18,63.8
2016,11,28,8,45,419.5,89.5,2.3,10.0,202.5,139.54,95.62
2016,11,28,9,0,457.0,99.0,2.5,10.0,237.0,185.46,134.84
2016,11,28,9,15,500.0,100.0,2.6,10.0,268.0,230.17,174.66
2016,11,28,9,30,543.0,101.0,2.7,10.0,299.0,284.02,222.85
2016,11,28,9,45,527.0,115.0,2.85,10.5,320.5,321.24,257.81
2016,11,28,10,0,511.0,129.0,3.0,11.0,342.0,361.07,293.71
2016,11,28,10,15,527.5,134.0,3.05,11.0,365.0,406.61,333.47
2016,11,28,10,30,544.0,139.0,3.1,11.0,388.0,452.97,373.08
2016,11,28,10,45,556.5,141.5,3.2,11.5,404.5,495.06,407.93
2016,11,28,11,0,569.0,144.0,3.3,12.0,421.0,537.01,441.95
2016,11,28,11,15,561.5,150.0,3.4,12.0,428.0,568.28,467.58
2016,11,28,11,30,554.0,156.0,3.5,12.0,435.0,597.44,491.21
2016,11,28,11,45,487.0,174.0,3.6,12.0,421.0,590.52,485.48
2016,11,28,12,0,420.0,192.0,3.7,12.0,407.0,577.03,474.48
2016,11,28,12,15,586.0,155.5,3.7,12.0,451.5,697.7,571.83
2016,11,28,12,30,752.0,119.0,3.7,12.0,496.0,834.58,674.77
2016,11,28,12,45,745.0,117.5,3.75,12.5,484.0,849.54,684.22
2016,11,28,13,0,738.0,116.0,3.8,13.0,472.0,861.15,692.23
2016,11,28,13,15,455.5,157.0,3.8,13.0,374.0,648.32,531.43
2016,11,28,13,30,173.0,198.0,3.8,13.0,276.0,394.23,326.4
2016,11,28,13,45,164.0,190.0,3.8,13.0,260.5,382.55,318.28
2016,11,28,14,0,155.0,182.0,3.8,13.0,245.0,370.41,308.81
2016,11,28,14,15,77.5,141.5,3.65,12.5,173.0,222.95,186.43
2016,11,28,14,30,0.0,101.0,3.5,12.0,101.0,85.64,67.98
2016,11,28,14,45,306.5,88.5,3.4,12.0,177.0,448.06,381.12
2016,11,28,15,0,613.0,76.0,3.3,12.0,253.0,735.54,606.73
2016,11,28,15,15,562.0,70.0,2.85,11.5,213.5,672.17,554.1
2016,11,28,15,30,511.0,64.0,2.4,11.0,174.0,607.56,501.28
2016,11,28,15,45,453.0,54.0,2.0,11.0,135.5,531.99,437.08
2016,11,28,16,0,395.0,44.0,1.6,11.0,97.0,457.22,370.5
2016,11,28,16,15,197.5,35.5,1.5,10.0,62.0,272.34,207.41
2016,11,28,16,30,0.0,27.0,1.4,9.0,27.0,39.19,0.0
2016,11,28,16,45,0.0,13.5,1.3,8.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,10.0,2.1,4.5,22.5,7.87,0.0
2016,11,29,7,30,401.0,20.0,2.3,5.0,45.0,18.37,3.17
2016,11,29,7,45,506.0,26.5,2.5,5.5,84.5,24.53,15.6
2016,11,29,8,0,611.0,33.0,2.7,6.0,124.0,30.87,22.16
2016,11,29,8,15,670.0,37.5,2.75,6.5,165.5,49.53,27.42
2016,11,29,8,30,729.0,42.0,2.8,7.0,207.0,103.18,55.03
2016,11,29,8,45,765.5,45.0,2.85,7.5,247.0,159.23,97.72
2016,11,29,9,0,802.0,48.0,2.9,8.0,287.0,220.44,151.33
2016,11,29,9,15,826.5,50.0,2.75,8.5,323.5,279.55,206.17
2016,11,29,9,30,851.0,52.0,2.6,9.0,360.0,340.62,262.82
2016,11,29,9,45,867.0,54.0,2.5,9.5,390.5,400.1,317.32
2016,11,29,10,0,883.0,56.0,2.4,10.0,421.0,460.06,370.51
2016,11,29,10,15,894.5,57.0,2.3,10.0,445.5,516.9,420.13
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,573.17,467.59
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,625.83,510.0
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,676.9,549.72
2016,11,29,11,15,921.5,61.5,2.1,11.0,515.5,723.22,585.44
2016,11,29,11,30,925.0,62.0,2.1,11.0,526.0,767.24,617.25
2016,11,29,11,45,924.5,62.5,2.15,11.5,529.0,805.65,643.96
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,841.11,668.39
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.5,871.57,690.42
2016,11,29,12,30,920.0,63.0,2.3,12.0,523.0,898.72,710.19
2016,11,29,12,45,903.5,66.5,2.35,12.5,509.5,913.95,720.31
2016,11,29,13,0,887.0,70.0,2.4,13.0,496.0,925.19,727.84
2016,11,29,13,15,878.5,69.0,2.4,13.0,476.5,934.12,734.77
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,939.39,739.28
2016,11,29,13,45,856.0,66.5,2.4,13.0,431.0,946.17,745.01
2016,11,29,14,0,842.0,65.0,2.4,13.0,405.0,938.16,740.37
2016,11,29,14,15,822.5,62.5,2.35,12.5,373.0,919.76,729.33
2016,11,29,14,30,803.0,60.0,2.3,12.0,341.0,897.92,715.67
2016,11,29,14,45,775.5,57.0,2.25,12.0,304.5,864.39,691.86
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,828.02,665.29
2016,11,29,15,15,704.0,50.0,1.9,11.5,227.5,772.14,622.17
2016,11,29,15,30,660.0,46.0,1.6,11.0,187.0,714.56,575.99
2016,11,29,15,45,590.5,40.5,1.3,10.5,145.5,630.77,507.73
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,547.16,435.74
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,428.47,320.56
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,278.53,0.0
