Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,113.57,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.5,11.0,1.0,7.0,18.0,8.65,0.0
2016,11,30,7,30,233.0,22.0,0.9,7.0,36.0,18.17,1.34
2016,11,30,7,45,342.0,32.0,0.85,7.5,72.0,26.45,17.0
2016,11,30,8,0,451.0,42.0,0.8,8.0,108.0,34.79,25.48
2016,11,30,8,15,519.5,49.0,0.8,8.5,148.0,51.46,31.55
2016,11,30,8,30,588.0,56.0,0.8,9.0,188.0,99.24,56.92
2016,11,30,8,45,632.0,60.5,0.85,9.5,226.5,149.72,94.52
2016,11,30,9,0,676.0,65.0,0.9,10.0,265.0,205.33,141.61
2016,11,30,9,15,707.0,68.5,0.95,10.0,300.5,261.41,192.11
2016,11,30,9,30,738.0,72.0,1.0,10.0,336.0,321.41,246.22
2016,11,30,9,45,477.0,122.5,1.1,10.0,299.0,306.89,244.44
2016,11,30,10,0,216.0,173.0,1.2,10.0,262.0,250.57,204.13
2016,11,30,10,15,505.5,129.5,1.2,10.0,353.5,389.7,317.93
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,543.49,440.09
2016,11,30,10,45,404.0,130.5,1.25,10.5,313.0,390.33,319.88
2016,11,30,11,0,13.0,175.0,1.3,11.0,181.0,151.97,122.75
2016,11,30,11,15,6.5,156.5,1.35,11.0,159.5,131.67,106.37
2016,11,30,11,30,0.0,138.0,1.4,11.0,138.0,110.87,88.78
2016,11,30,11,45,1.5,152.0,1.5,11.5,153.0,125.16,100.65
2016,11,30,12,0,3.0,166.0,1.6,12.0,168.0,140.24,113.04
2016,11,30,12,15,2.5,164.5,1.7,12.0,166.0,139.34,112.29
2016,11,30,12,30,2.0,163.0,1.8,12.0,164.0,138.52,111.66
2016,11,30,12,45,5.0,165.5,1.95,12.0,168.0,145.02,117.32
2016,11,30,13,0,8.0,168.0,2.1,12.0,172.0,152.08,123.46
2016,11,30,13,15,30.5,176.5,2.15,12.0,190.5,203.72,167.41
2016,11,30,13,30,53.0,185.0,2.2,12.0,209.0,240.9,199.04
2016,11,30,13,45,49.5,175.5,2.25,12.0,197.0,230.71,190.79
2016,11,30,14,0,46.0,166.0,2.3,12.0,185.0,220.54,182.65
2016,11,30,14,15,373.5,123.0,2.15,11.5,255.0,555.37,463.39
2016,11,30,14,30,701.0,80.0,2.0,11.0,325.0,831.94,671.65
2016,11,30,14,45,671.0,75.5,1.9,11.0,289.0,795.06,641.27
2016,11,30,15,0,641.0,71.0,1.8,11.0,253.0,755.68,611.67
2016,11,30,15,15,592.0,65.5,1.6,10.5,214.0,694.87,565.12
2016,11,30,15,30,543.0,60.0,1.4,10.0,175.0,632.78,515.88
2016,11,30,15,45,456.5,52.5,1.25,10.0,134.5,533.58,435.41
2016,11,30,16,0,370.0,45.0,1.1,10.0,94.0,435.61,352.44
2016,11,30,16,15,250.0,32.5,1.1,9.5,60.0,311.74,235.71
2016,11,30,16,30,130.0,20.0,1.1,9.0,26.0,165.44,0.0
2016,11,30,16,45,65.0,10.0,1.15,9.0,13.0,59.17,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,9.5,1.9,4.5,19.5,7.47,0.0
2016,12,1,7,30,339.0,19.0,2.1,5.0,39.0,17.32,0.0
2016,12,1,7,45,457.0,26.5,2.3,5.5,77.5,24.33,15.14
2016,12,1,8,0,575.0,34.0,2.5,6.0,116.0,31.52,22.66
2016,12,1,8,15,639.0,39.0,2.8,6.5,158.0,48.2,27.8
2016,12,1,8,30,703.0,44.0,3.1,7.0,200.0,100.58,54.21
2016,12,1,8,45,745.0,47.5,3.4,7.5,240.5,156.17,96.05
2016,12,1,9,0,787.0,51.0,3.7,8.0,281.0,216.56,148.61
2016,12,1,9,15,814.0,53.5,3.8,8.5,318.0,276.48,204.21
2016,12,1,9,30,841.0,56.0,3.9,9.0,355.0,338.57,262.13
2016,12,1,9,45,854.0,59.5,4.0,9.5,385.5,397.85,317.29
2016,12,1,10,0,867.0,63.0,4.1,10.0,416.0,457.37,371.25
2016,12,1,10,15,879.5,64.5,4.1,10.5,441.5,514.52,421.51
2016,12,1,10,30,892.0,66.0,4.1,11.0,467.0,571.25,469.81
2016,12,1,10,45,901.0,66.5,4.15,11.5,485.0,624.1,513.78
2016,12,1,11,0,910.0,67.0,4.2,12.0,503.0,675.62,555.5
2016,12,1,11,15,914.5,67.5,4.2,12.0,514.0,722.46,593.17
2016,12,1,11,30,919.0,68.0,4.2,12.0,525.0,767.12,626.54
2016,12,1,11,45,920.5,68.0,4.25,12.5,528.5,806.46,654.8
2016,12,1,12,0,922.0,68.0,4.3,13.0,532.0,843.0,680.8
2016,12,1,12,15,920.0,68.0,4.3,13.0,527.5,873.63,703.3
2016,12,1,12,30,918.0,68.0,4.3,13.0,523.0,900.96,723.43
2016,12,1,12,45,912.5,67.5,4.3,13.0,510.5,921.11,738.39
2016,12,1,13,0,907.0,67.0,4.3,13.0,498.0,937.63,750.88
2016,12,1,13,15,897.5,66.0,4.25,13.0,479.0,946.07,757.2
2016,12,1,13,30,888.0,65.0,4.2,13.0,460.0,950.75,761.09
2016,12,1,13,45,872.5,64.0,4.2,13.0,433.5,945.93,758.57
2016,12,1,14,0,857.0,63.0,4.2,13.0,407.0,948.57,761.61
2016,12,1,14,15,837.0,61.0,4.0,13.0,374.5,930.61,748.38
2016,12,1,14,30,817.0,59.0,3.8,13.0,342.0,909.16,732.54
2016,12,1,14,45,787.0,56.0,3.65,13.0,305.0,873.35,706.04
2016,12,1,15,0,757.0,53.0,3.5,13.0,268.0,834.69,676.72
2016,12,1,15,15,713.0,49.0,3.1,12.0,227.5,778.93,634.38
2016,12,1,15,30,669.0,45.0,2.7,11.0,187.0,721.46,588.71
2016,12,1,15,45,597.0,39.5,2.3,10.5,145.0,635.49,517.63
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,549.94,442.83
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,417.36,313.9
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,278.88,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,114.09,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,7.08,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,16.45,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,23.48,14.22
2016,12,2,8,0,577.0,33.0,3.5,6.0,114.0,30.65,21.82
2016,12,2,8,15,641.0,38.0,3.65,6.5,155.5,46.44,26.87
2016,12,2,8,30,705.0,43.0,3.8,7.0,197.0,98.8,52.81
2016,12,2,8,45,743.5,46.5,4.0,8.0,237.0,153.88,94.02
2016,12,2,9,0,782.0,50.0,4.2,9.0,277.0,213.33,145.55
2016,12,2,9,15,808.5,52.5,4.35,9.5,313.5,272.72,200.64
2016,12,2,9,30,835.0,55.0,4.5,10.0,350.0,334.23,258.15
2016,12,2,9,45,848.5,58.5,4.7,10.5,380.5,393.31,313.35
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,452.69,367.52
2016,12,2,10,15,874.5,63.5,4.85,11.0,436.0,509.52,418.51
2016,12,2,10,30,887.0,65.0,4.8,11.0,461.0,565.95,467.75
2016,12,2,10,45,895.0,66.0,4.75,11.5,479.0,618.47,511.6
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,669.62,553.03
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,716.15,590.73
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,760.54,623.98
2016,12,2,11,45,913.5,68.0,4.6,12.5,522.5,799.65,652.01
2016,12,2,12,0,915.0,68.0,4.6,13.0,526.0,835.98,677.76
2016,12,2,12,15,913.0,67.5,4.6,13.0,521.5,865.81,699.85
2016,12,2,12,30,911.0,67.0,4.6,13.0,517.0,892.35,719.57
2016,12,2,12,45,904.0,67.0,4.7,13.0,504.5,911.66,734.82
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,927.34,747.6
2016,12,2,13,15,887.5,66.0,4.8,13.0,473.0,935.69,754.39
2016,12,2,13,30,878.0,65.0,4.8,13.0,454.0,940.31,758.64
2016,12,2,13,45,862.0,64.0,4.85,13.5,427.5,935.0,754.64
2016,12,2,14,0,846.0,63.0,4.9,14.0,401.0,937.17,756.27
2016,12,2,14,15,825.0,61.0,4.65,13.5,369.0,918.31,742.89
2016,12,2,14,30,804.0,59.0,4.4,13.0,337.0,896.01,726.82
2016,12,2,14,45,773.0,56.5,4.2,13.0,300.0,860.1,699.22
2016,12,2,15,0,742.0,54.0,4.0,13.0,263.0,821.37,669.42
2016,12,2,15,15,697.5,50.0,3.6,12.0,223.0,765.39,626.78
2016,12,2,15,30,653.0,46.0,3.2,11.0,183.0,707.69,580.81
2016,12,2,15,45,581.5,40.0,2.8,10.5,142.0,621.93,509.56
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,536.7,434.7
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,417.65,314.24
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,266.39,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,108.23,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.5,7.08,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,33.0,14.95,0.0
2016,12,3,7,45,401.0,26.5,2.4,6.5,69.0,22.17,12.87
2016,12,3,8,0,518.0,35.0,2.7,7.0,105.0,32.09,22.97
2016,12,3,8,15,584.5,40.0,2.7,7.5,145.5,45.97,27.65
2016,12,3,8,30,651.0,45.0,2.7,8.0,186.0,94.94,51.57
2016,12,3,8,45,697.0,48.5,2.7,8.5,225.5,147.75,90.58
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,205.87,140.37
2016,12,3,9,15,771.0,54.5,2.7,9.5,300.5,263.3,193.07
2016,12,3,9,30,799.0,57.0,2.7,10.0,336.0,323.31,248.41
2016,12,3,9,45,814.5,60.0,2.7,10.5,366.5,381.32,301.6
2016,12,3,10,0,830.0,63.0,2.7,11.0,397.0,439.95,353.84
2016,12,3,10,15,843.5,64.5,2.7,11.0,421.5,496.36,403.45
2016,12,3,10,30,857.0,66.0,2.7,11.0,446.0,549.11,448.84
2016,12,3,10,45,867.5,66.5,2.75,11.5,464.5,601.09,491.62
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,651.99,532.33
2016,12,3,11,15,882.5,67.5,2.85,12.5,494.0,697.41,567.8
2016,12,3,11,30,887.0,68.0,2.9,13.0,505.0,740.76,598.93
2016,12,3,11,45,889.0,68.0,2.95,13.5,508.5,779.3,626.14
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,815.2,651.25
2016,12,3,12,15,889.5,68.0,3.0,14.0,508.0,845.34,672.98
2016,12,3,12,30,888.0,68.0,3.0,14.0,504.0,872.33,692.48
2016,12,3,12,45,882.5,67.5,3.0,14.5,492.5,891.85,705.38
2016,12,3,13,0,877.0,67.0,3.0,15.0,481.0,907.86,715.89
2016,12,3,13,15,868.5,66.0,2.95,15.0,462.5,916.87,722.49
2016,12,3,13,30,860.0,65.0,2.9,15.0,444.0,922.26,726.7
2016,12,3,13,45,845.0,64.0,2.9,15.0,419.0,917.84,724.45
2016,12,3,14,0,830.0,63.0,2.9,15.0,394.0,920.94,727.72
2016,12,3,14,15,810.0,61.0,2.7,14.5,362.5,903.12,715.67
2016,12,3,14,30,790.0,59.0,2.5,14.0,331.0,881.92,701.1
2016,12,3,14,45,758.0,56.5,2.3,14.0,295.0,845.22,673.64
2016,12,3,15,0,726.0,54.0,2.1,14.0,259.0,805.77,643.54
2016,12,3,15,15,681.5,50.0,1.8,13.5,219.5,750.1,600.68
2016,12,3,15,30,637.0,46.0,1.5,13.0,180.0,692.75,554.8
2016,12,3,15,45,560.0,40.5,1.25,12.5,139.0,602.91,482.72
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,525.85,416.27
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,396.28,292.14
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,245.71,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,98.41,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,9.5,0.65,6.0,15.0,7.47,0.0
2016,12,4,7,30,231.0,19.0,0.6,6.0,30.0,15.72,0.0
2016,12,4,7,45,353.0,28.0,0.55,6.5,65.5,23.26,13.62
2016,12,4,8,0,475.0,37.0,0.5,7.0,101.0,30.94,21.98
2016,12,4,8,15,546.0,43.5,0.4,7.5,141.0,44.39,27.37
2016,12,4,8,30,617.0,50.0,0.3,8.0,181.0,92.97,51.33
2016,12,4,8,45,663.0,54.0,0.25,8.5,220.5,146.59,90.49
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,203.12,137.58
2016,12,4,9,15,738.5,61.5,0.25,9.5,295.5,259.94,188.04
2016,12,4,9,30,768.0,65.0,0.3,10.0,331.0,319.6,241.08
2016,12,4,9,45,767.5,72.5,0.35,10.5,358.5,374.2,289.77
2016,12,4,10,0,767.0,80.0,0.4,11.0,386.0,427.75,336.04
2016,12,4,10,15,781.5,82.0,0.35,11.0,410.5,482.16,381.12
2016,12,4,10,30,796.0,84.0,0.3,11.0,435.0,536.59,424.56
2016,12,4,10,45,808.5,84.5,0.3,11.5,453.5,588.06,464.05
2016,12,4,11,0,821.0,85.0,0.3,12.0,472.0,638.76,501.68
2016,12,4,11,15,826.0,85.5,0.25,12.0,483.0,683.26,533.95
2016,12,4,11,30,831.0,86.0,0.2,12.0,494.0,725.83,563.38
2016,12,4,11,45,834.5,85.5,0.2,12.5,497.5,763.99,587.95
2016,12,4,12,0,838.0,85.0,0.2,13.0,501.0,799.69,610.61
2016,12,4,12,15,632.0,133.0,0.35,13.0,445.5,715.97,554.74
2016,12,4,12,30,426.0,181.0,0.5,13.0,390.0,603.17,474.81
2016,12,4,12,45,375.5,186.0,0.7,13.5,367.5,558.41,444.88
2016,12,4,13,0,325.0,191.0,0.9,14.0,345.0,531.04,425.37
2016,12,4,13,15,343.5,180.0,1.05,13.5,336.5,545.42,439.66
2016,12,4,13,30,362.0,169.0,1.2,13.0,328.0,558.75,452.82
2016,12,4,13,45,396.5,152.5,1.35,13.0,317.5,602.45,487.97
2016,12,4,14,0,431.0,136.0,1.5,13.0,307.0,622.24,505.43
2016,12,4,14,15,516.0,117.0,1.3,13.0,306.0,685.59,551.97
2016,12,4,14,30,601.0,98.0,1.1,13.0,305.0,754.56,600.0
2016,12,4,14,45,578.0,90.0,0.95,13.0,271.5,721.03,573.43
2016,12,4,15,0,555.0,82.0,0.8,13.0,238.0,685.07,545.71
2016,12,4,15,15,502.5,75.5,0.8,12.5,200.0,620.5,498.69
2016,12,4,15,30,450.0,69.0,0.8,12.0,162.0,554.47,448.63
2016,12,4,15,45,388.0,57.5,0.8,11.5,125.0,475.88,386.24
2016,12,4,16,0,326.0,46.0,0.8,11.0,88.0,400.31,322.37
2016,12,4,16,15,163.0,34.5,0.85,10.5,55.5,242.63,180.06
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,29.19,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,1.35,6.0,2.5,1.97,0.0
2016,12,5,7,30,0.0,5.0,1.5,6.0,5.0,3.78,0.0
2016,12,5,7,45,0.0,11.0,1.7,6.5,11.0,8.35,1.15
2016,12,5,8,0,0.0,17.0,1.9,7.0,17.0,12.92,5.86
2016,12,5,8,15,0.0,24.5,1.9,7.0,24.5,18.65,10.58
2016,12,5,8,30,0.0,32.0,1.9,7.0,32.0,24.4,15.77
2016,12,5,8,45,0.0,39.0,1.9,7.5,39.0,29.78,20.56
2016,12,5,9,0,0.0,46.0,1.9,8.0,46.0,35.16,25.28
2016,12,5,9,15,0.0,53.0,1.9,8.0,53.0,40.56,30.02
2016,12,5,9,30,0.0,60.0,1.9,8.0,60.0,45.97,34.72
2016,12,5,9,45,112.0,113.0,1.95,8.5,157.5,141.06,114.9
2016,12,5,10,0,224.0,166.0,2.0,9.0,255.0,254.5,209.55
2016,12,5,10,15,342.0,158.0,2.0,9.0,303.5,321.09,265.28
2016,12,5,10,30,460.0,150.0,2.0,9.0,352.0,411.35,340.1
2016,12,5,10,45,361.0,175.5,2.0,9.0,338.0,392.42,325.45
2016,12,5,11,0,262.0,201.0,2.0,9.0,324.0,376.26,312.21
2016,12,5,11,15,316.0,196.5,2.0,9.0,348.5,425.09,353.03
2016,12,5,11,30,370.0,192.0,2.0,9.0,373.0,477.54,395.97
2016,12,5,11,45,314.5,203.5,2.05,9.0,358.0,466.36,386.41
2016,12,5,12,0,259.0,215.0,2.1,9.0,343.0,450.56,373.27
2016,12,5,12,15,229.5,216.0,2.05,9.0,329.0,421.42,350.13
2016,12,5,12,30,200.0,217.0,2.0,9.0,315.0,408.02,339.11
2016,12,5,12,45,198.5,212.0,1.95,9.5,307.5,410.32,340.75
2016,12,5,13,0,197.0,207.0,1.9,10.0,300.0,411.93,341.76
2016,12,5,13,15,183.0,199.5,1.8,10.0,283.0,397.93,330.51
2016,12,5,13,30,169.0,192.0,1.7,10.0,266.0,382.87,318.47
2016,12,5,13,45,158.0,181.0,1.6,10.0,247.5,365.04,304.33
2016,12,5,14,0,147.0,170.0,1.5,10.0,229.0,346.44,289.47
2016,12,5,14,15,135.0,159.5,1.35,9.5,210.0,327.05,274.19
2016,12,5,14,30,123.0,149.0,1.2,9.0,191.0,307.47,258.51
2016,12,5,14,45,120.0,133.0,1.05,9.0,170.0,287.83,242.51
2016,12,5,15,0,117.0,117.0,0.9,9.0,149.0,267.66,225.75
2016,12,5,15,15,105.0,100.0,0.85,8.5,125.5,236.74,199.95
2016,12,5,15,30,93.0,83.0,0.8,8.0,102.0,205.5,173.2
2016,12,5,15,45,79.0,65.0,0.75,8.0,79.0,170.03,141.8
2016,12,5,16,0,65.0,47.0,0.7,8.0,56.0,133.6,108.72
2016,12,5,16,15,32.5,31.0,0.7,8.0,35.5,84.51,60.62
2016,12,5,16,30,0.0,15.0,0.7,8.0,15.0,11.72,0.0
2016,12,5,16,45,0.0,7.5,0.7,8.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.0,8.5,1.0,2.5,14.0,6.69,0.0
2016,12,6,7,30,258.0,17.0,1.1,3.0,28.0,14.11,0.0
2016,12,6,7,45,385.0,26.0,1.25,4.0,64.0,21.75,11.96
2016,12,6,8,0,512.0,35.0,1.4,5.0,100.0,32.11,23.05
2016,12,6,8,15,583.0,40.5,1.35,5.5,141.0,43.54,27.71
2016,12,6,8,30,654.0,46.0,1.3,6.0,182.0,92.78,50.67
2016,12,6,8,45,582.0,62.5,1.3,6.5,201.5,138.17,88.05
2016,12,6,9,0,510.0,79.0,1.3,7.0,221.0,177.22,126.07
2016,12,6,9,15,536.0,84.5,1.5,7.5,252.0,223.75,168.17
2016,12,6,9,30,562.0,90.0,1.7,8.0,283.0,273.0,213.12
2016,12,6,9,45,571.0,98.5,1.9,9.0,309.5,321.02,256.57
2016,12,6,10,0,580.0,107.0,2.1,10.0,336.0,369.44,299.26
2016,12,6,10,15,725.0,87.5,2.15,10.0,392.0,457.87,373.3
2016,12,6,10,30,870.0,68.0,2.2,10.0,448.0,557.3,455.0
2016,12,6,10,45,877.5,69.0,2.25,10.0,466.0,605.35,495.27
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,655.46,536.33
2016,12,6,11,15,889.5,71.0,2.35,10.0,495.5,701.94,573.65
2016,12,6,11,30,894.0,72.0,2.4,10.0,507.0,746.36,607.01
2016,12,6,11,45,891.0,73.5,2.45,10.5,510.0,783.36,633.11
2016,12,6,12,0,888.0,75.0,2.5,11.0,513.0,817.39,656.92
2016,12,6,12,15,886.0,75.0,2.55,11.0,509.0,847.37,678.93
2016,12,6,12,30,884.0,75.0,2.6,11.0,505.0,874.21,698.74
2016,12,6,12,45,879.5,74.0,2.7,11.0,493.5,894.3,714.2
2016,12,6,13,0,875.0,73.0,2.8,11.0,482.0,921.28,734.82
2016,12,6,13,15,865.5,72.0,2.9,11.0,463.5,930.04,742.4
2016,12,6,13,30,856.0,71.0,3.0,11.0,445.0,935.06,747.6
2016,12,6,13,45,840.0,69.5,3.1,11.0,419.5,929.44,745.25
2016,12,6,14,0,824.0,68.0,3.2,11.0,394.0,920.08,740.28
2016,12,6,14,15,803.5,66.0,3.1,10.5,363.0,902.08,728.81
2016,12,6,14,30,783.0,64.0,3.0,10.0,332.0,880.63,714.62
2016,12,6,14,45,751.5,61.0,2.95,10.0,295.5,843.99,687.8
2016,12,6,15,0,720.0,58.0,2.9,10.0,259.0,804.49,658.11
2016,12,6,15,15,674.0,53.5,2.55,9.5,219.5,746.92,612.76
2016,12,6,15,30,628.0,49.0,2.2,9.0,180.0,687.55,564.23
2016,12,6,15,45,556.0,43.0,1.85,8.5,139.5,612.93,501.49
2016,12,6,16,0,484.0,37.0,1.5,8.0,99.0,529.69,428.11
2016,12,6,16,15,354.0,27.5,1.45,7.5,63.5,395.52,296.42
2016,12,6,16,30,224.0,18.0,1.4,7.0,28.0,240.12,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,14.0,95.84,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.7,3.0,8.0,6.29,0.0
2016,12,7,7,30,0.0,16.0,1.7,3.0,16.0,12.59,0.0
2016,12,7,7,45,56.5,30.5,1.75,3.0,38.0,22.75,12.49
2016,12,7,8,0,113.0,45.0,1.8,3.0,60.0,33.15,24.11
2016,12,7,8,15,129.5,62.0,1.65,3.0,84.5,46.59,37.05
2016,12,7,8,30,146.0,79.0,1.5,3.0,109.0,72.03,52.51
2016,12,7,8,45,156.0,95.0,1.35,3.5,133.0,96.28,72.25
2016,12,7,9,0,166.0,111.0,1.2,4.0,157.0,123.14,95.62
2016,12,7,9,15,173.0,125.5,1.15,4.5,179.0,149.57,119.28
2016,12,7,9,30,180.0,140.0,1.1,5.0,201.0,177.08,143.87
2016,12,7,9,45,247.0,146.5,1.1,5.5,238.5,228.03,186.96
2016,12,7,10,0,314.0,153.0,1.1,6.0,276.0,280.67,231.42
2016,12,7,10,15,251.0,171.0,1.1,6.5,273.5,287.93,238.68
2016,12,7,10,30,188.0,189.0,1.1,7.0,271.0,277.87,230.9
2016,12,7,10,45,232.5,192.5,1.1,7.5,298.0,332.33,275.93
2016,12,7,11,0,277.0,196.0,1.1,8.0,325.0,379.91,314.5
2016,12,7,11,15,138.5,170.5,1.2,8.0,235.0,260.65,216.96
2016,12,7,11,30,0.0,145.0,1.3,8.0,145.0,117.57,95.25
2016,12,7,11,45,7.0,162.5,1.45,8.0,166.0,139.71,114.55
2016,12,7,12,0,14.0,180.0,1.6,8.0,187.0,163.39,134.7
2016,12,7,12,15,57.0,197.5,1.7,8.0,225.5,236.56,197.24
2016,12,7,12,30,100.0,215.0,1.8,8.0,264.0,299.44,250.31
2016,12,7,12,45,50.0,111.0,1.95,8.0,135.5,142.95,119.18
2016,12,7,13,0,0.0,7.0,2.1,8.0,7.0,5.33,0.0
2016,12,7,13,15,64.0,99.0,2.1,8.0,127.0,163.48,138.35
2016,12,7,13,30,128.0,191.0,2.1,8.0,247.0,342.49,288.73
2016,12,7,13,45,71.0,168.5,2.15,8.0,199.0,243.13,204.63
2016,12,7,14,0,14.0,146.0,2.2,8.0,151.0,145.3,120.46
2016,12,7,14,15,11.5,135.0,2.05,8.0,139.0,133.78,110.88
2016,12,7,14,30,9.0,124.0,1.9,8.0,127.0,122.39,101.15
2016,12,7,14,45,5.0,111.0,1.8,8.0,113.0,107.19,87.99
2016,12,7,15,0,1.0,98.0,1.7,8.0,99.0,92.13,74.8
2016,12,7,15,15,0.5,83.0,1.55,7.5,83.5,77.79,62.39
2016,12,7,15,30,0.0,68.0,1.4,7.0,68.0,63.3,49.64
2016,12,7,15,45,0.0,52.5,1.25,7.0,52.5,48.19,36.13
2016,12,7,16,0,0.0,37.0,1.1,7.0,37.0,32.33,21.9
2016,12,7,16,15,0.0,23.5,1.15,7.0,23.5,18.39,8.68
2016,12,7,16,30,0.0,10.0,1.2,7.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,1.25,7.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.2,10.0,1.5,1.18,0.0
2016,12,8,7,30,0.0,3.0,4.2,10.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,8.0,4.25,10.5,8.0,6.06,0.0
2016,12,8,8,0,0.0,13.0,4.3,11.0,13.0,9.86,2.94
2016,12,8,8,15,0.0,19.0,4.2,11.0,19.0,14.44,7.23
2016,12,8,8,30,0.0,25.0,4.1,11.0,25.0,19.03,10.78
2016,12,8,8,45,0.0,30.5,4.1,11.5,30.5,23.24,14.49
2016,12,8,9,0,0.0,36.0,4.1,12.0,36.0,27.46,18.15
2016,12,8,9,15,0.0,41.5,4.0,12.0,41.5,31.69,21.83
2016,12,8,9,30,0.0,47.0,3.9,12.0,47.0,35.93,25.47
2016,12,8,9,45,6.5,95.5,3.85,12.0,98.0,76.55,60.24
2016,12,8,10,0,13.0,144.0,3.8,12.0,149.0,120.34,97.36
2016,12,8,10,15,6.5,101.0,3.75,12.0,103.5,81.87,64.65
2016,12,8,10,30,0.0,58.0,3.7,12.0,58.0,44.43,32.6
2016,12,8,10,45,0.0,101.5,3.65,12.5,101.5,79.17,62.1
2016,12,8,11,0,0.0,145.0,3.6,13.0,145.0,116.93,93.69
2016,12,8,11,15,0.0,135.0,3.5,13.0,135.0,108.3,86.32
2016,12,8,11,30,0.0,125.0,3.4,13.0,125.0,99.66,79.02
2016,12,8,11,45,0.0,126.0,3.3,13.0,126.0,100.79,79.94
2016,12,8,12,0,0.0,127.0,3.2,13.0,127.0,101.98,80.93
2016,12,8,12,15,0.0,131.0,3.1,13.0,131.0,106.03,84.33
2016,12,8,12,30,0.0,135.0,3.0,13.0,135.0,110.31,87.94
2016,12,8,12,45,1.5,146.0,2.9,13.0,147.0,123.06,98.73
2016,12,8,13,0,3.0,157.0,2.8,13.0,159.0,136.84,110.36
2016,12,8,13,15,1.5,117.0,2.65,13.0,118.0,96.69,76.71
2016,12,8,13,30,0.0,77.0,2.5,13.0,77.0,59.14,44.98
2016,12,8,13,45,0.0,102.0,2.4,13.0,102.0,82.5,64.93
2016,12,8,14,0,0.0,127.0,2.3,13.0,127.0,110.11,88.34
2016,12,8,14,15,0.0,116.5,2.15,13.0,116.5,101.09,80.8
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,92.15,73.34
2016,12,8,14,45,0.0,94.5,1.85,13.0,94.5,82.12,64.88
2016,12,8,15,0,0.0,83.0,1.7,13.0,83.0,72.14,56.37
2016,12,8,15,15,0.0,70.0,1.6,12.5,70.0,60.31,46.28
2016,12,8,15,30,0.0,57.0,1.5,12.0,57.0,48.36,35.93
2016,12,8,15,45,0.0,44.0,1.45,12.0,44.0,36.18,25.21
2016,12,8,16,0,0.0,31.0,1.4,12.0,31.0,23.7,14.19
2016,12,8,16,15,0.0,19.5,1.35,12.0,19.5,14.87,5.74
2016,12,8,16,30,0.0,8.0,1.3,12.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.3,12.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.0,11.0,10.5,8.26,0.0
2016,12,9,7,30,0.0,21.0,1.0,11.0,21.0,16.52,0.0
2016,12,9,7,45,228.0,27.0,1.0,11.5,54.5,22.13,10.7
2016,12,9,8,0,456.0,33.0,1.0,12.0,88.0,27.64,18.32
2016,12,9,8,15,529.5,39.0,1.3,12.0,127.0,35.76,26.1
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,84.62,45.23
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,134.49,79.93
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,190.26,126.03
2016,12,9,9,15,353.0,85.0,2.35,13.0,181.0,170.26,126.77
2016,12,9,9,30,2.0,118.0,2.5,13.0,118.0,92.78,73.75
2016,12,9,9,45,71.0,142.0,2.65,13.5,169.5,144.24,115.91
2016,12,9,10,0,140.0,166.0,2.8,14.0,221.0,208.7,169.09
2016,12,9,10,15,71.0,156.0,2.9,14.0,184.0,167.38,135.67
2016,12,9,10,30,2.0,146.0,3.0,14.0,147.0,118.32,94.59
2016,12,9,10,45,18.5,165.5,3.15,14.5,174.5,145.94,117.63
2016,12,9,11,0,35.0,185.0,3.3,15.0,202.0,187.7,152.12
2016,12,9,11,15,28.0,184.0,3.3,15.0,197.5,185.12,149.79
2016,12,9,11,30,21.0,183.0,3.3,15.0,193.0,168.56,135.99
2016,12,9,11,45,14.0,176.5,3.35,15.0,183.5,158.6,127.63
2016,12,9,12,0,7.0,170.0,3.4,15.0,174.0,148.06,118.73
2016,12,9,12,15,29.5,186.0,3.25,15.0,201.0,200.53,162.73
2016,12,9,12,30,52.0,202.0,3.1,15.0,228.0,242.21,197.44
2016,12,9,12,45,117.0,203.5,3.0,15.0,259.0,326.57,267.73
2016,12,9,13,0,182.0,205.0,2.9,15.0,290.0,395.25,324.41
2016,12,9,13,15,179.5,197.5,2.8,15.0,278.5,391.77,321.69
2016,12,9,13,30,177.0,190.0,2.7,15.0,267.0,387.63,318.78
2016,12,9,13,45,236.5,172.5,2.6,15.0,269.5,450.67,370.7
2016,12,9,14,0,296.0,155.0,2.5,15.0,272.0,491.69,404.83
2016,12,9,14,15,287.5,144.0,2.25,14.5,250.0,474.68,391.92
2016,12,9,14,30,279.0,133.0,2.0,14.0,228.0,456.42,378.14
2016,12,9,14,45,271.5,118.5,1.8,14.0,203.0,432.79,359.41
2016,12,9,15,0,264.0,104.0,1.6,14.0,178.0,407.92,339.28
2016,12,9,15,15,412.5,76.5,1.4,13.5,172.0,532.03,437.6
2016,12,9,15,30,561.0,49.0,1.2,13.0,166.0,635.3,511.87
2016,12,9,15,45,492.5,42.5,1.05,13.0,128.0,554.91,444.86
2016,12,9,16,0,424.0,36.0,0.9,13.0,90.0,475.93,377.15
2016,12,9,16,15,304.5,26.5,0.9,12.5,57.5,352.51,259.54
2016,12,9,16,30,185.0,17.0,0.9,12.0,25.0,207.87,0.0
2016,12,9,16,45,92.5,8.5,0.9,12.0,12.5,80.17,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
