Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,13.0,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,4.5,13.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.0,4.5,13.0,7.0,5.3,0.0
2016,12,10,8,0,0.0,12.0,4.5,13.0,12.0,9.1,2.18
2016,12,10,8,15,0.0,17.5,4.5,13.0,17.5,13.3,6.1
2016,12,10,8,30,0.0,23.0,4.5,13.0,23.0,17.5,9.33
2016,12,10,8,45,0.0,29.0,4.5,13.0,29.0,22.09,13.38
2016,12,10,9,0,0.0,35.0,4.5,13.0,35.0,26.7,17.4
2016,12,10,9,15,0.0,40.0,4.45,13.0,40.0,30.54,20.73
2016,12,10,9,30,0.0,45.0,4.4,13.0,45.0,34.39,24.03
2016,12,10,9,45,0.0,83.0,4.4,13.0,83.0,64.07,49.45
2016,12,10,10,0,0.0,121.0,4.4,13.0,121.0,95.31,75.95
2016,12,10,10,15,0.0,66.0,4.4,13.0,66.0,50.61,37.79
2016,12,10,10,30,0.0,11.0,4.4,13.0,11.0,8.37,1.55
2016,12,10,10,45,0.0,9.0,4.4,13.5,9.0,6.85,0.22
2016,12,10,11,0,0.0,7.0,4.4,14.0,7.0,5.33,0.0
2016,12,10,11,15,0.0,77.0,4.35,14.0,77.0,59.15,44.73
2016,12,10,11,30,0.0,147.0,4.3,14.0,147.0,119.53,95.45
2016,12,10,11,45,7.5,163.0,4.25,14.0,166.5,140.71,113.26
2016,12,10,12,0,15.0,179.0,4.2,14.0,186.0,163.35,132.29
2016,12,10,12,15,7.5,146.5,4.1,14.0,150.0,126.89,101.73
2016,12,10,12,30,0.0,114.0,4.0,14.0,114.0,90.92,71.4
2016,12,10,12,45,0.0,98.0,3.95,14.0,98.0,76.86,59.63
2016,12,10,13,0,0.0,82.0,3.9,14.0,82.0,63.02,48.0
2016,12,10,13,15,0.0,69.0,3.8,13.5,69.0,52.94,39.59
2016,12,10,13,30,0.0,56.0,3.7,13.0,56.0,42.89,31.15
2016,12,10,13,45,0.0,67.0,3.6,13.0,67.0,51.38,38.46
2016,12,10,14,0,0.0,78.0,3.5,13.0,78.0,60.44,46.26
2016,12,10,14,15,0.0,72.0,3.3,13.0,72.0,55.41,42.02
2016,12,10,14,30,0.0,66.0,3.1,13.0,66.0,50.61,37.96
2016,12,10,14,45,0.0,58.5,2.95,13.0,58.5,44.81,33.02
2016,12,10,15,0,0.0,51.0,2.8,13.0,51.0,39.02,28.03
2016,12,10,15,15,0.0,43.0,2.65,12.5,43.0,32.86,22.73
2016,12,10,15,30,0.0,35.0,2.5,12.0,35.0,26.71,17.36
2016,12,10,15,45,0.0,27.0,2.45,12.0,27.0,20.57,11.92
2016,12,10,16,0,0.0,19.0,2.4,12.0,19.0,14.45,6.45
2016,12,10,16,15,0.0,12.0,2.35,11.5,12.0,9.11,1.35
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.08,0.0
2016,12,11,7,45,0.0,24.0,0.75,5.5,24.0,18.02,7.16
2016,12,11,8,0,0.0,39.0,0.7,6.0,39.0,28.83,19.79
2016,12,11,8,15,8.5,55.0,0.75,6.0,56.5,40.3,30.85
2016,12,11,8,30,17.0,71.0,0.8,6.0,74.0,53.95,41.0
2016,12,11,8,45,22.0,86.5,0.9,6.5,91.5,69.25,54.12
2016,12,11,9,0,27.0,102.0,1.0,7.0,109.0,85.19,67.81
2016,12,11,9,15,31.0,115.5,1.05,7.0,125.0,100.24,80.91
2016,12,11,9,30,35.0,129.0,1.1,7.0,141.0,116.06,94.66
2016,12,11,9,45,38.5,141.5,1.15,7.5,155.5,131.61,107.93
2016,12,11,10,0,42.0,154.0,1.2,8.0,170.0,147.86,121.67
2016,12,11,10,15,37.0,161.5,1.3,8.5,176.0,156.04,128.5
2016,12,11,10,30,32.0,169.0,1.4,9.0,182.0,163.82,134.86
2016,12,11,10,45,75.0,186.0,1.55,9.5,219.5,208.8,172.74
2016,12,11,11,0,118.0,203.0,1.7,10.0,257.0,271.48,224.72
2016,12,11,11,15,134.0,208.5,1.75,10.0,271.5,296.84,245.74
2016,12,11,11,30,150.0,214.0,1.8,10.0,286.0,323.58,267.96
2016,12,11,11,45,178.0,215.0,1.85,10.5,301.0,355.67,294.2
2016,12,11,12,0,206.0,216.0,1.9,11.0,316.0,389.56,321.64
2016,12,11,12,15,284.5,203.0,1.85,11.0,340.0,469.44,386.52
2016,12,11,12,30,363.0,190.0,1.8,11.0,364.0,535.08,439.21
2016,12,11,12,45,311.0,193.5,1.8,11.0,340.5,507.23,416.51
2016,12,11,13,0,259.0,197.0,1.8,11.0,317.0,476.06,391.64
2016,12,11,13,15,132.0,174.0,1.85,11.0,235.0,316.9,263.08
2016,12,11,13,30,5.0,151.0,1.9,11.0,153.0,136.43,110.67
2016,12,11,13,45,2.5,114.5,1.95,11.0,115.5,97.42,78.15
2016,12,11,14,0,0.0,78.0,2.0,11.0,78.0,60.45,46.6
2016,12,11,14,15,0.0,71.5,1.8,10.5,71.5,54.95,42.06
2016,12,11,14,30,0.0,65.0,1.6,10.0,65.0,49.84,37.78
2016,12,11,14,45,0.0,58.0,1.45,10.0,58.0,44.43,33.12
2016,12,11,15,0,0.0,51.0,1.3,10.0,51.0,39.02,28.43
2016,12,11,15,15,0.0,43.0,1.15,9.5,43.0,32.86,23.07
2016,12,11,15,30,0.0,35.0,1.0,9.0,35.0,26.71,17.65
2016,12,11,15,45,0.0,27.0,0.85,9.0,27.0,20.57,12.15
2016,12,11,16,0,0.0,19.0,0.7,9.0,19.0,14.45,6.62
2016,12,11,16,15,0.0,12.0,0.75,8.5,12.0,9.11,1.47
2016,12,11,16,30,0.0,5.0,0.8,8.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,0.85,7.5,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,14.16,0.0
2016,12,12,7,45,213.5,25.5,1.3,5.5,50.0,20.91,8.62
2016,12,12,8,0,427.0,33.0,1.4,6.0,82.0,27.54,18.55
2016,12,12,8,15,505.5,40.0,1.5,6.5,121.0,33.41,24.52
2016,12,12,8,30,584.0,47.0,1.6,7.0,160.0,79.13,42.99
2016,12,12,8,45,629.0,52.0,1.7,7.5,198.0,128.57,77.57
2016,12,12,9,0,674.0,57.0,1.8,8.0,236.0,184.95,124.72
2016,12,12,9,15,706.5,60.5,1.7,8.0,272.0,239.91,174.55
2016,12,12,9,30,739.0,64.0,1.6,8.0,308.0,298.13,228.05
2016,12,12,9,45,760.5,67.0,1.55,8.5,338.5,354.83,279.69
2016,12,12,10,0,782.0,70.0,1.5,9.0,369.0,412.94,331.11
2016,12,12,10,15,695.5,90.5,1.5,9.0,369.5,438.57,356.47
2016,12,12,10,30,609.0,111.0,1.5,9.0,370.0,453.59,371.65
2016,12,12,10,45,578.5,125.0,1.55,9.5,380.0,484.63,397.71
2016,12,12,11,0,548.0,139.0,1.6,10.0,390.0,505.09,414.53
2016,12,12,11,15,470.0,161.0,1.6,10.0,380.0,504.34,414.03
2016,12,12,11,30,392.0,183.0,1.6,10.0,370.0,479.65,394.69
2016,12,12,11,45,353.0,192.0,1.65,10.0,361.5,479.69,395.05
2016,12,12,12,0,314.0,201.0,1.7,10.0,353.0,476.11,392.11
2016,12,12,12,15,323.0,198.0,1.75,10.0,354.0,495.26,408.06
2016,12,12,12,30,332.0,195.0,1.8,10.0,355.0,513.83,423.36
2016,12,12,12,45,289.0,197.0,1.85,10.0,333.5,491.56,405.58
2016,12,12,13,0,246.0,199.0,1.9,10.0,312.0,466.42,385.59
2016,12,12,13,15,294.5,184.0,1.85,10.0,314.5,502.47,415.99
2016,12,12,13,30,343.0,169.0,1.8,10.0,317.0,538.53,445.77
2016,12,12,13,45,312.0,163.0,1.8,10.0,292.0,509.84,423.2
2016,12,12,14,0,281.0,157.0,1.8,10.0,267.0,479.44,399.51
2016,12,12,14,15,268.0,147.5,1.7,9.5,246.0,460.32,385.36
2016,12,12,14,30,255.0,138.0,1.6,9.0,225.0,440.2,370.07
2016,12,12,14,45,246.5,123.5,1.55,9.0,200.0,416.07,351.04
2016,12,12,15,0,238.0,109.0,1.5,9.0,175.0,390.86,330.68
2016,12,12,15,15,220.0,94.0,1.3,8.5,148.0,354.92,300.83
2016,12,12,15,30,202.0,79.0,1.1,8.0,121.0,318.46,269.67
2016,12,12,15,45,177.0,63.0,0.95,8.0,94.0,273.44,229.89
2016,12,12,16,0,152.0,47.0,0.8,8.0,67.0,228.26,188.49
2016,12,12,16,15,76.0,33.0,0.8,7.5,43.0,144.24,108.25
2016,12,12,16,30,0.0,19.0,0.8,7.0,19.0,18.91,0.0
2016,12,12,16,45,0.0,9.5,0.8,7.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,47.5,6.0,0.75,7.0,7.0,0.0,0.0
2016,12,13,7,30,95.0,12.0,0.8,7.0,14.0,9.44,0.0
2016,12,13,7,45,216.0,24.0,0.85,7.5,43.5,19.67,7.09
2016,12,13,8,0,337.0,36.0,0.9,8.0,73.0,29.65,20.15
2016,12,13,8,15,415.5,44.0,0.95,8.0,110.0,36.09,26.76
2016,12,13,8,30,494.0,52.0,1.0,8.0,147.0,76.16,43.64
2016,12,13,8,45,247.0,39.0,1.05,8.5,86.5,67.49,41.99
2016,12,13,9,0,0.0,26.0,1.1,9.0,26.0,19.79,11.72
2016,12,13,9,15,0.0,30.0,1.0,9.0,30.0,22.86,14.45
2016,12,13,9,30,0.0,34.0,0.9,9.0,34.0,25.93,17.15
2016,12,13,9,45,0.0,37.5,0.8,9.5,37.5,28.63,19.44
2016,12,13,10,0,0.0,41.0,0.7,10.0,41.0,31.32,21.72
2016,12,13,10,15,223.5,93.5,0.6,10.0,188.5,197.74,162.9
2016,12,13,10,30,447.0,146.0,0.5,10.0,336.0,393.58,320.28
2016,12,13,10,45,464.5,150.0,0.45,10.5,354.5,435.21,351.52
2016,12,13,11,0,482.0,154.0,0.4,11.0,373.0,477.55,383.91
2016,12,13,11,15,627.0,121.0,0.35,11.0,414.5,576.62,459.96
2016,12,13,11,30,772.0,88.0,0.3,11.0,456.0,673.44,531.68
2016,12,13,11,45,501.5,150.0,0.3,11.5,390.0,564.59,447.49
2016,12,13,12,0,231.0,212.0,0.3,12.0,324.0,404.31,323.76
2016,12,13,12,15,503.0,150.0,0.3,12.0,391.5,610.2,485.17
2016,12,13,12,30,775.0,88.0,0.3,12.0,459.0,797.56,616.41
2016,12,13,12,45,546.5,138.0,0.3,12.0,397.0,672.04,525.79
2016,12,13,13,0,318.0,188.0,0.3,12.0,335.0,518.05,411.82
2016,12,13,13,15,159.0,148.0,0.35,12.0,221.5,309.37,252.36
2016,12,13,13,30,0.0,108.0,0.4,12.0,108.0,87.51,68.48
2016,12,13,13,45,0.0,71.0,0.45,12.0,71.0,54.48,41.25
2016,12,13,14,0,0.0,34.0,0.5,12.0,34.0,25.95,16.85
2016,12,13,14,15,0.0,31.0,0.45,11.5,31.0,23.64,14.95
2016,12,13,14,30,0.0,28.0,0.4,11.0,28.0,21.34,13.01
2016,12,13,14,45,0.0,25.0,0.4,11.0,25.0,19.04,11.01
2016,12,13,15,0,0.0,22.0,0.4,11.0,22.0,16.74,9.0
2016,12,13,15,15,0.0,18.5,0.4,10.5,18.5,14.06,6.66
2016,12,13,15,30,0.0,15.0,0.4,10.0,15.0,11.39,4.29
2016,12,13,15,45,0.0,11.5,0.45,10.0,11.5,8.72,1.89
2016,12,13,16,0,0.0,8.0,0.5,10.0,8.0,6.06,0.0
2016,12,13,16,15,0.0,5.0,0.5,10.0,5.0,3.78,0.0
2016,12,13,16,30,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,12,13,16,45,0.0,1.0,0.55,10.0,1.0,0.79,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,6.29,0.0
2016,12,14,7,45,13.0,23.0,1.85,10.5,24.5,17.39,4.89
2016,12,14,8,0,26.0,38.0,2.0,11.0,41.0,28.16,18.49
2016,12,14,8,15,40.0,55.0,2.1,11.0,61.5,40.04,29.83
2016,12,14,8,30,54.0,72.0,2.2,11.0,82.0,57.0,41.49
2016,12,14,8,45,63.0,88.0,2.35,11.5,102.5,75.17,56.25
2016,12,14,9,0,72.0,104.0,2.5,12.0,123.0,94.84,72.78
2016,12,14,9,15,77.5,119.5,2.55,12.0,142.5,114.72,90.06
2016,12,14,9,30,83.0,135.0,2.6,12.0,162.0,135.63,108.28
2016,12,14,9,45,84.0,147.5,2.65,12.5,177.0,153.27,123.56
2016,12,14,10,0,85.0,160.0,2.7,13.0,192.0,171.25,138.92
2016,12,14,10,15,58.0,163.0,2.65,13.0,186.0,167.31,136.09
2016,12,14,10,30,31.0,166.0,2.6,13.0,180.0,160.32,130.3
2016,12,14,10,45,136.5,180.5,2.55,13.0,243.0,249.91,205.55
2016,12,14,11,0,242.0,195.0,2.5,13.0,306.0,353.51,290.85
2016,12,14,11,15,230.5,202.0,2.5,13.0,309.5,354.28,291.6
2016,12,14,11,30,219.0,209.0,2.5,13.0,313.0,366.9,301.94
2016,12,14,11,45,127.5,202.0,2.5,13.5,263.0,302.11,247.85
2016,12,14,12,0,36.0,195.0,2.5,14.0,213.0,212.56,172.69
2016,12,14,12,15,42.5,197.0,2.5,14.0,218.0,223.93,182.53
2016,12,14,12,30,49.0,199.0,2.5,14.0,223.0,236.01,192.71
2016,12,14,12,45,24.5,166.0,2.5,14.0,178.0,163.8,132.86
2016,12,14,13,0,0.0,133.0,2.5,14.0,133.0,110.08,87.44
2016,12,14,13,15,0.0,119.0,2.45,14.0,119.0,97.32,76.91
2016,12,14,13,30,0.0,105.0,2.4,14.0,105.0,84.62,66.34
2016,12,14,13,45,0.0,102.0,2.35,14.0,102.0,82.56,64.7
2016,12,14,14,0,0.0,99.0,2.3,14.0,99.0,80.66,63.19
2016,12,14,14,15,0.0,91.0,2.1,13.5,91.0,73.86,57.63
2016,12,14,14,30,0.0,83.0,1.9,13.0,83.0,67.11,52.07
2016,12,14,14,45,0.0,74.0,1.7,13.0,74.0,59.36,45.49
2016,12,14,15,0,0.0,65.0,1.5,13.0,65.0,51.63,38.87
2016,12,14,15,15,0.0,55.0,1.45,12.5,55.0,42.85,31.33
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,34.43,24.02
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,26.74,17.2
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,19.06,10.35
2016,12,14,16,15,0.0,16.0,1.3,11.5,16.0,12.17,3.84
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,5.31,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,2.75,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,10.0,4.7,12.0,10.0,7.59,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,12.93,5.35
2016,12,15,8,15,0.0,26.0,4.5,12.0,26.0,19.82,11.84
2016,12,15,8,30,0.0,35.0,4.3,12.0,35.0,26.72,17.25
2016,12,15,8,45,0.0,44.5,4.1,12.0,44.5,34.03,23.71
2016,12,15,9,0,0.0,54.0,3.9,12.0,54.0,41.36,30.13
2016,12,15,9,15,0.0,62.0,3.7,12.0,62.0,47.54,35.5
2016,12,15,9,30,0.0,70.0,3.5,12.0,70.0,53.78,40.86
2016,12,15,9,45,0.0,77.5,3.35,12.5,77.5,59.7,45.82
2016,12,15,10,0,0.0,85.0,3.2,13.0,85.0,65.7,50.78
2016,12,15,10,15,0.0,84.0,3.1,13.0,84.0,64.85,49.98
2016,12,15,10,30,0.0,83.0,3.0,13.0,83.0,63.98,49.17
2016,12,15,10,45,0.0,88.0,2.95,13.0,88.0,68.03,52.55
2016,12,15,11,0,0.0,93.0,2.9,13.0,93.0,72.15,55.98
2016,12,15,11,15,0.0,86.0,2.85,13.0,86.0,66.31,50.98
2016,12,15,11,30,0.0,79.0,2.8,13.0,79.0,60.7,46.19
2016,12,15,11,45,0.0,80.0,2.8,13.0,80.0,61.48,46.83
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,62.25,47.48
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,47.16,34.67
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,32.13,21.87
2016,12,15,12,45,0.0,56.0,2.8,13.0,56.0,42.91,31.09
2016,12,15,13,0,0.0,70.0,2.8,13.0,70.0,53.72,40.32
2016,12,15,13,15,0.0,66.0,2.8,13.0,66.0,50.62,37.72
2016,12,15,13,30,0.0,62.0,2.8,13.0,62.0,47.52,35.12
2016,12,15,13,45,0.0,46.0,2.8,13.0,46.0,35.18,24.61
2016,12,15,14,0,0.0,30.0,2.8,13.0,30.0,22.88,14.08
2016,12,15,14,15,0.0,27.5,2.75,13.0,27.5,20.96,12.46
2016,12,15,14,30,0.0,25.0,2.7,13.0,25.0,19.04,10.82
2016,12,15,14,45,0.0,22.5,2.65,13.0,22.5,17.12,9.17
2016,12,15,15,0,0.0,20.0,2.6,13.0,20.0,15.21,7.51
2016,12,15,15,15,0.0,17.0,2.45,13.0,17.0,12.91,5.51
2016,12,15,15,30,0.0,14.0,2.3,13.0,14.0,10.62,3.49
2016,12,15,15,45,0.0,10.5,2.15,13.0,10.5,7.96,1.13
2016,12,15,16,0,0.0,7.0,2.0,13.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.9,12.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.8,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.7,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,78.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,156.0,12.0,4.3,6.0,15.0,9.44,0.0
2016,12,16,7,45,312.0,21.5,4.4,6.5,48.0,17.89,3.97
2016,12,16,8,0,468.0,31.0,4.5,7.0,81.0,28.43,18.87
2016,12,16,8,15,550.5,37.5,4.6,7.0,121.5,34.44,25.23
2016,12,16,8,30,633.0,44.0,4.7,7.0,162.0,77.12,41.16
2016,12,16,8,45,683.0,48.5,4.8,7.5,202.5,128.88,75.86
2016,12,16,9,0,733.0,53.0,4.9,8.0,243.0,186.56,123.67
2016,12,16,9,15,765.5,56.0,4.9,8.0,280.0,244.28,176.67
2016,12,16,9,30,798.0,59.0,4.9,8.0,317.0,305.21,234.01
2016,12,16,9,45,822.5,61.0,4.95,8.5,349.5,365.21,290.34
2016,12,16,10,0,847.0,63.0,5.0,9.0,382.0,426.87,347.02
2016,12,16,10,15,861.5,64.5,4.9,9.0,408.5,484.65,399.7
2016,12,16,10,30,876.0,66.0,4.8,9.0,435.0,539.22,448.38
2016,12,16,10,45,884.5,67.5,4.75,9.0,454.0,592.36,494.62
2016,12,16,11,0,893.0,69.0,4.7,9.0,473.0,644.32,538.67
2016,12,16,11,15,899.0,69.5,4.65,9.0,486.0,692.05,578.34
2016,12,16,11,30,905.0,70.0,4.6,9.0,499.0,737.88,614.51
2016,12,16,11,45,906.5,70.5,4.55,9.5,503.5,778.21,643.71
2016,12,16,12,0,908.0,71.0,4.5,10.0,508.0,815.89,670.6
2016,12,16,12,15,907.5,71.0,4.4,10.0,506.0,848.51,694.36
2016,12,16,12,30,907.0,71.0,4.3,10.0,504.0,878.05,715.71
2016,12,16,12,45,903.0,70.5,4.2,10.0,494.0,900.68,731.85
2016,12,16,13,0,899.0,70.0,4.1,10.0,484.0,919.86,745.65
2016,12,16,13,15,891.0,69.0,4.0,10.0,466.5,931.16,753.92
2016,12,16,13,30,883.0,68.0,3.9,10.0,449.0,938.81,759.65
2016,12,16,13,45,869.0,66.5,3.8,10.0,424.5,947.24,766.05
2016,12,16,14,0,855.0,65.0,3.7,10.0,400.0,941.16,761.85
2016,12,16,14,15,835.5,63.0,3.5,9.5,369.5,925.4,751.31
2016,12,16,14,30,816.0,61.0,3.3,9.0,339.0,906.07,737.97
2016,12,16,14,45,788.0,58.0,3.1,9.0,303.5,873.84,713.32
2016,12,16,15,0,760.0,55.0,2.9,9.0,268.0,838.59,685.79
2016,12,16,15,15,716.5,51.0,2.6,8.5,228.0,784.66,643.61
2016,12,16,15,30,673.0,47.0,2.3,8.0,188.0,728.73,598.16
2016,12,16,15,45,605.0,41.5,2.0,7.5,147.0,647.18,530.66
2016,12,16,16,0,537.0,36.0,1.7,7.0,106.0,565.29,459.09
2016,12,16,16,15,268.5,34.0,1.7,6.5,69.0,328.55,255.18
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,54.19,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.85,0.5,7.5,0.0,0.0
2016,12,17,7,30,209.0,11.0,2.1,1.0,15.0,8.65,0.0
2016,12,17,7,45,364.5,20.0,2.35,1.5,49.5,18.27,3.6
2016,12,17,8,0,520.0,29.0,2.6,2.0,84.0,26.85,17.87
2016,12,17,8,15,599.5,35.0,2.6,2.5,125.5,32.54,24.0
2016,12,17,8,30,679.0,41.0,2.6,3.0,167.0,75.85,39.71
2016,12,17,8,45,727.5,45.0,2.65,3.5,208.0,129.65,75.65
2016,12,17,9,0,776.0,49.0,2.7,4.0,249.0,189.15,125.28
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.5,248.93,180.24
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,311.71,239.13
2016,12,17,9,45,858.5,57.5,2.9,5.5,357.0,372.2,296.12
2016,12,17,10,0,879.0,60.0,3.0,6.0,390.0,433.88,352.89
2016,12,17,10,15,893.0,61.5,3.0,6.0,416.5,492.33,406.06
2016,12,17,10,30,907.0,63.0,3.0,6.0,443.0,550.61,457.54
2016,12,17,10,45,915.5,64.0,3.0,6.5,463.0,604.75,503.37
2016,12,17,11,0,924.0,65.0,3.0,7.0,483.0,657.63,546.75
2016,12,17,11,15,929.0,66.0,2.95,7.0,495.5,706.66,586.66
2016,12,17,11,30,934.0,67.0,2.9,7.0,508.0,753.65,622.75
2016,12,17,11,45,935.0,67.5,2.85,7.5,513.0,794.79,651.77
2016,12,17,12,0,936.0,68.0,2.8,8.0,518.0,833.17,678.41
2016,12,17,12,15,934.5,68.0,2.7,8.0,515.5,865.94,701.54
2016,12,17,12,30,933.0,68.0,2.6,8.0,513.0,895.49,722.18
2016,12,17,12,45,923.0,69.0,2.55,8.5,501.5,915.51,734.97
2016,12,17,13,0,913.0,70.0,2.5,9.0,490.0,931.75,745.16
2016,12,17,13,15,904.5,69.0,2.4,9.0,472.5,942.99,752.69
2016,12,17,13,30,896.0,68.0,2.3,9.0,455.0,950.5,757.67
2016,12,17,13,45,882.0,66.5,2.25,9.0,430.0,959.2,764.13
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,953.35,760.28
2016,12,17,14,15,848.5,63.0,2.0,8.5,374.5,937.76,749.21
2016,12,17,14,30,829.0,61.0,1.8,8.0,344.0,918.56,735.35
2016,12,17,14,45,799.0,58.5,1.6,8.0,307.5,885.12,709.53
2016,12,17,15,0,769.0,56.0,1.4,8.0,271.0,848.61,680.87
2016,12,17,15,15,725.5,52.0,1.25,7.5,231.0,794.62,640.26
2016,12,17,15,30,682.0,48.0,1.1,7.0,191.0,738.53,596.37
2016,12,17,15,45,611.5,42.0,1.0,6.5,149.5,653.97,529.36
2016,12,17,16,0,541.0,36.0,0.9,6.0,108.0,569.36,458.26
2016,12,17,16,15,270.5,34.5,0.9,5.5,70.5,330.86,256.66
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,56.95,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,41.0,12.53,0.14
2016,12,18,8,0,518.0,28.0,2.6,0.0,82.0,25.94,17.15
2016,12,18,8,15,599.5,34.0,2.5,0.5,123.5,31.67,23.38
2016,12,18,8,30,681.0,40.0,2.4,1.0,165.0,73.64,38.54
2016,12,18,8,45,731.0,44.0,2.35,1.5,206.5,127.63,74.38
2016,12,18,9,0,781.0,48.0,2.3,2.0,248.0,187.49,124.32
2016,12,18,9,15,813.0,51.0,2.35,2.5,286.0,247.74,179.87
2016,12,18,9,30,845.0,54.0,2.4,3.0,324.0,311.1,239.52
2016,12,18,9,45,864.0,57.0,2.45,3.5,357.0,371.96,297.07
2016,12,18,10,0,883.0,60.0,2.5,4.0,390.0,433.84,354.17
2016,12,18,10,15,898.0,61.5,2.55,4.5,417.5,493.0,407.44
2016,12,18,10,30,913.0,63.0,2.6,5.0,445.0,552.09,458.95
2016,12,18,10,45,923.0,64.0,2.65,5.5,465.5,607.44,505.86
2016,12,18,11,0,933.0,65.0,2.7,6.0,486.0,661.67,550.45
2016,12,18,11,15,939.0,65.5,2.7,6.0,499.0,711.28,591.0
2016,12,18,11,30,945.0,66.0,2.7,6.0,512.0,758.89,627.79
2016,12,18,11,45,947.5,66.0,2.7,6.5,517.0,801.07,657.83
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,840.54,685.58
2016,12,18,12,15,948.5,66.0,2.75,7.0,519.5,873.85,710.23
2016,12,18,12,30,947.0,66.0,2.8,7.0,517.0,903.89,732.54
2016,12,18,12,45,942.5,65.5,2.85,7.5,507.0,927.26,748.73
2016,12,18,13,0,938.0,65.0,2.9,8.0,497.0,947.01,762.4
2016,12,18,13,15,930.0,64.0,2.85,8.0,479.0,959.19,771.23
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,967.57,777.5
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.5,966.71,777.72
2016,12,18,14,0,896.0,60.0,2.8,8.0,412.0,962.05,775.36
2016,12,18,14,15,877.0,58.5,2.6,8.0,381.0,947.95,764.28
2016,12,18,14,30,858.0,57.0,2.4,8.0,350.0,930.39,750.57
2016,12,18,14,45,830.5,54.5,2.2,8.0,313.5,910.07,734.45
2016,12,18,15,0,803.0,52.0,2.0,8.0,277.0,875.99,707.67
2016,12,18,15,15,762.0,48.5,1.8,7.0,237.0,824.93,669.85
2016,12,18,15,30,721.0,45.0,1.6,6.0,197.0,771.7,628.52
2016,12,18,15,45,655.0,39.5,1.4,5.5,155.0,691.48,563.23
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,611.14,493.89
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,483.1,373.58
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,342.3,39.46
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,147.03,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,12.26,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,27.53,18.39
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,33.54,24.98
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,71.93,39.03
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.5,122.8,72.28
2016,12,19,9,0,731.0,51.0,1.8,3.0,237.0,179.77,119.22
2016,12,19,9,15,763.5,54.0,1.85,3.5,274.0,237.17,171.64
2016,12,19,9,30,796.0,57.0,1.9,4.0,311.0,297.8,228.22
2016,12,19,9,45,811.0,61.0,1.95,4.5,342.0,356.18,283.1
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,415.27,337.27
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,473.0,388.9
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,530.87,439.07
2016,12,19,10,45,866.5,70.0,2.3,6.5,446.0,584.11,484.12
2016,12,19,11,0,876.0,71.0,2.4,7.0,466.0,636.31,527.07
2016,12,19,11,15,882.0,72.0,2.4,7.0,478.5,679.26,562.4
2016,12,19,11,30,888.0,73.0,2.4,7.0,491.0,725.19,598.38
2016,12,19,11,45,889.5,73.5,2.4,7.5,496.5,765.14,626.8
2016,12,19,12,0,891.0,74.0,2.4,8.0,502.0,802.51,653.04
2016,12,19,12,15,784.0,92.0,2.4,8.0,467.5,776.89,633.61
2016,12,19,12,30,677.0,110.0,2.4,8.0,433.0,739.35,605.82
2016,12,19,12,45,595.5,129.0,2.45,8.5,409.0,710.83,584.09
2016,12,19,13,0,514.0,148.0,2.5,9.0,385.0,667.69,550.82
2016,12,19,13,15,688.5,109.0,2.4,9.0,414.0,807.92,657.11
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,931.65,745.68
2016,12,19,13,45,848.5,68.5,2.25,9.0,419.0,929.03,742.79
2016,12,19,14,0,834.0,67.0,2.2,9.0,395.0,922.66,738.67
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.5,906.19,726.95
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,886.2,712.5
2016,12,19,14,45,762.5,60.0,1.6,8.0,299.0,851.93,686.02
2016,12,19,15,0,732.0,57.0,1.4,8.0,264.0,814.72,656.83
2016,12,19,15,15,687.5,53.0,1.3,7.5,225.0,760.34,616.36
2016,12,19,15,30,643.0,49.0,1.2,7.0,186.0,703.98,572.68
2016,12,19,15,45,571.0,43.5,1.1,6.5,145.5,629.92,513.17
2016,12,19,16,0,499.0,38.0,1.0,6.0,105.0,547.54,443.63
2016,12,19,16,15,249.5,35.5,1.0,5.5,69.0,318.1,249.67
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,55.16,5.14
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,12.18,0.0
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,25.03,15.98
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.5,30.92,22.38
2016,12,20,8,30,568.0,44.0,1.9,4.0,146.0,65.82,35.65
2016,12,20,8,45,621.0,48.5,1.95,5.0,184.5,116.02,68.47
2016,12,20,9,0,674.0,53.0,2.0,6.0,223.0,170.09,112.16
2016,12,20,9,15,708.0,56.0,2.0,6.5,259.0,224.42,161.08
2016,12,20,9,30,742.0,59.0,2.0,7.0,295.0,282.21,214.35
2016,12,20,9,45,772.0,60.0,2.0,7.5,327.5,339.84,267.46
2016,12,20,10,0,802.0,61.0,2.0,8.0,360.0,399.79,321.46
2016,12,20,10,15,817.5,62.5,2.05,8.5,385.5,455.57,370.92
2016,12,20,10,30,833.0,64.0,2.1,9.0,411.0,511.52,418.99
2016,12,20,10,45,843.5,65.5,2.15,9.5,430.5,560.68,460.35
2016,12,20,11,0,854.0,67.0,2.2,10.0,450.0,612.02,502.09
2016,12,20,11,15,860.0,67.5,2.2,10.0,463.0,658.14,539.39
2016,12,20,11,30,866.0,68.0,2.2,10.0,476.0,702.5,573.78
2016,12,20,11,45,867.5,68.5,2.25,10.5,481.0,741.51,601.63
2016,12,20,12,0,869.0,69.0,2.3,11.0,486.0,778.02,627.44
2016,12,20,12,15,868.5,69.0,2.3,11.0,484.5,809.63,650.3
2016,12,20,12,30,868.0,69.0,2.3,11.0,483.0,838.31,671.03
